Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,7,45,193.5,14.0,1.75,5.5,31.5,11.38,0.0
2016,1,12,8,0,387.0,28.0,1.9,6.0,63.0,23.37,13.95
2016,1,12,8,15,477.0,35.5,1.75,6.5,102.5,29.7,20.93
2016,1,12,8,30,567.0,43.0,1.6,7.0,142.0,36.13,27.18
2016,1,12,8,45,623.0,48.0,1.5,7.5,183.0,43.78,34.37
2016,1,12,9,0,679.0,53.0,1.4,8.0,224.0,48.4,38.67
2016,1,12,9,15,480.5,88.5,1.35,8.0,219.5,65.8,54.56
2016,1,12,9,30,282.0,124.0,1.3,8.0,215.0,86.95,73.64
2016,1,12,9,45,293.0,136.0,1.3,8.5,239.5,94.52,80.18
2016,1,12,10,0,304.0,148.0,1.3,9.0,264.0,101.91,86.49
2016,1,12,10,15,326.5,157.0,1.4,9.5,290.0,107.63,91.27
2016,1,12,10,30,349.0,166.0,1.5,10.0,316.0,113.26,95.93
2016,1,12,10,45,437.5,157.5,1.6,10.5,355.0,106.81,89.93
2016,1,12,11,0,526.0,149.0,1.7,11.0,394.0,113.83,84.35
2016,1,12,11,15,415.5,178.0,1.75,11.0,375.5,158.06,112.58
2016,1,12,11,30,305.0,207.0,1.8,11.0,357.0,190.66,141.5
2016,1,12,11,45,590.0,141.0,1.85,11.5,437.0,230.04,162.08
2016,1,12,12,0,875.0,75.0,1.9,12.0,517.0,292.57,205.93
2016,1,12,12,15,522.5,152.5,1.9,12.0,416.5,287.91,218.48
2016,1,12,12,30,170.0,230.0,1.9,12.0,316.0,244.82,194.85
2016,1,12,12,45,276.0,212.0,1.9,12.5,349.5,293.18,233.72
2016,1,12,13,0,382.0,194.0,1.9,13.0,383.0,344.12,275.08
2016,1,12,13,15,249.5,202.0,1.8,13.0,324.0,308.79,249.15
2016,1,12,13,30,117.0,210.0,1.7,13.0,265.0,252.48,204.81
2016,1,12,13,45,315.5,173.5,1.6,13.0,313.0,350.77,286.43
2016,1,12,14,0,514.0,137.0,1.5,13.0,361.0,463.26,377.32
2016,1,12,14,15,398.0,146.0,1.25,12.5,312.5,420.75,343.79
2016,1,12,14,30,282.0,155.0,1.0,12.0,264.0,356.81,293.4
2016,1,12,14,45,269.0,143.5,0.8,12.0,240.0,348.3,287.31
2016,1,12,15,0,256.0,132.0,0.6,12.0,216.0,337.99,279.04
2016,1,12,15,15,245.0,116.5,0.7,11.5,189.0,322.34,268.04
2016,1,12,15,30,234.0,101.0,0.8,11.0,162.0,304.85,254.93
2016,1,12,15,45,213.0,85.5,0.9,11.0,133.5,278.27,232.95
2016,1,12,16,0,192.0,70.0,1.0,11.0,105.0,250.07,208.61
2016,1,12,16,15,160.0,53.5,1.0,11.0,77.5,210.41,173.25
2016,1,12,16,30,128.0,37.0,1.0,11.0,50.0,168.92,133.28
2016,1,12,16,45,64.0,18.5,1.05,11.0,25.0,85.94,35.46
2016,1,12,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,7,45,148.0,16.5,3.4,10.5,30.5,13.36,0.0
2016,1,13,8,0,296.0,33.0,3.6,11.0,61.0,27.23,16.82
2016,1,13,8,15,394.0,42.0,3.75,11.0,99.5,34.55,24.74
2016,1,13,8,30,492.0,51.0,3.9,11.0,138.0,41.96,31.88
2016,1,13,8,45,549.5,58.0,4.05,11.5,178.5,47.5,37.1
2016,1,13,9,0,607.0,65.0,4.2,12.0,219.0,53.05,42.18
2016,1,13,9,15,647.5,69.5,4.45,12.0,257.5,56.52,45.36
2016,1,13,9,30,688.0,74.0,4.7,12.0,296.0,60.02,48.5
2016,1,13,9,45,376.5,116.0,4.95,12.5,239.5,81.77,67.77
2016,1,13,10,0,65.0,158.0,5.2,13.0,183.0,108.33,91.07
2016,1,13,10,15,302.0,144.0,5.35,13.0,272.5,99.68,83.26
2016,1,13,10,30,539.0,130.0,5.5,13.0,362.0,92.23,76.56
2016,1,13,10,45,340.5,169.5,5.65,13.0,319.0,115.13,96.63
2016,1,13,11,0,142.0,209.0,5.8,13.0,276.0,140.56,111.59
2016,1,13,11,15,334.0,185.0,5.85,13.0,348.5,156.2,113.8
2016,1,13,11,30,526.0,161.0,5.9,13.0,421.0,192.96,133.48
2016,1,13,11,45,671.5,130.0,6.0,13.0,467.5,238.08,165.78
2016,1,13,12,0,817.0,99.0,6.1,13.0,514.0,295.22,211.78
2016,1,13,12,15,599.5,150.5,6.1,12.5,455.0,314.12,240.04
2016,1,13,12,30,382.0,202.0,6.1,12.0,396.0,303.35,240.83
2016,1,13,12,45,213.0,204.0,6.1,12.0,312.5,254.98,206.24
2016,1,13,13,0,44.0,206.0,6.1,12.0,229.0,188.17,153.28
2016,1,13,13,15,194.5,198.0,6.0,12.0,291.0,269.25,221.34
2016,1,13,13,30,345.0,190.0,5.9,12.0,353.0,364.6,301.53
2016,1,13,13,45,334.5,182.5,5.8,12.0,335.0,370.42,307.9
2016,1,13,14,0,324.0,175.0,5.7,12.0,317.0,374.22,312.54
2016,1,13,14,15,302.0,166.0,5.45,11.5,291.5,367.26,308.46
2016,1,13,14,30,280.0,157.0,5.2,11.0,266.0,357.79,302.01
2016,1,13,14,45,492.0,116.0,4.95,11.0,287.5,485.23,410.91
2016,1,13,15,0,704.0,75.0,4.7,11.0,309.0,610.59,515.2
2016,1,13,15,15,666.5,70.5,4.15,10.5,271.0,594.32,501.28
2016,1,13,15,30,629.0,66.0,3.6,10.0,233.0,574.2,484.22
2016,1,13,15,45,593.5,58.0,3.1,10.0,194.5,547.89,460.46
2016,1,13,16,0,558.0,50.0,2.6,10.0,156.0,518.51,432.64
2016,1,13,16,15,468.5,42.5,2.35,9.5,115.5,446.68,370.23
2016,1,13,16,30,379.0,35.0,2.1,9.0,75.0,372.78,300.09
2016,1,13,16,45,232.0,23.0,1.85,8.5,44.0,239.08,125.66
2016,1,13,17,0,85.0,11.0,1.6,8.0,13.0,71.02,0.0
2016,1,13,17,15,42.5,5.5,1.55,7.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,7,45,27.5,16.5,1.2,6.5,19.0,12.75,0.0
2016,1,14,8,0,55.0,33.0,1.3,7.0,38.0,24.68,15.13
2016,1,14,8,15,75.0,50.5,1.4,7.5,61.5,36.97,27.34
2016,1,14,8,30,95.0,68.0,1.5,8.0,85.0,49.03,38.7
2016,1,14,8,45,107.5,85.0,1.65,8.5,109.0,60.51,49.35
2016,1,14,9,0,120.0,102.0,1.8,9.0,133.0,71.74,59.6
2016,1,14,9,15,126.0,119.0,1.8,9.0,155.5,82.64,69.5
2016,1,14,9,30,132.0,136.0,1.8,9.0,178.0,93.27,79.02
2016,1,14,9,45,136.5,150.0,1.85,9.5,198.0,102.0,86.57
2016,1,14,10,0,141.0,164.0,1.9,10.0,218.0,110.51,93.83
2016,1,14,10,15,105.0,174.0,1.95,10.0,216.0,116.0,98.53
2016,1,14,10,30,69.0,184.0,2.0,10.0,214.0,124.44,105.81
2016,1,14,10,45,105.0,197.0,2.05,10.0,245.5,132.79,112.99
2016,1,14,11,0,141.0,210.0,2.1,10.0,277.0,141.04,112.85
2016,1,14,11,15,117.0,215.5,2.15,10.0,272.5,156.16,122.78
2016,1,14,11,30,93.0,221.0,2.2,10.0,268.0,169.49,134.05
2016,1,14,11,45,91.5,225.0,2.25,10.0,271.5,181.39,144.1
2016,1,14,12,0,90.0,229.0,2.3,10.0,275.0,193.03,154.33
2016,1,14,12,15,73.5,224.0,2.3,10.0,261.5,193.36,155.77
2016,1,14,12,30,57.0,219.0,2.3,10.0,248.0,191.44,155.15
2016,1,14,12,45,44.0,209.0,2.3,10.0,231.5,184.83,150.35
2016,1,14,13,0,31.0,199.0,2.3,10.0,215.0,176.3,143.77
2016,1,14,13,15,15.5,146.0,2.15,10.0,154.0,122.01,98.62
2016,1,14,13,30,0.0,93.0,2.0,10.0,93.0,71.8,56.17
2016,1,14,13,45,0.0,80.5,1.95,10.0,80.5,61.86,47.79
2016,1,14,14,0,0.0,68.0,1.9,10.0,68.0,52.17,39.54
2016,1,14,14,15,0.0,84.0,1.75,10.0,84.0,64.96,50.63
2016,1,14,14,30,0.0,100.0,1.6,10.0,100.0,79.4,63.1
2016,1,14,14,45,0.0,90.5,1.5,10.0,90.5,71.8,56.66
2016,1,14,15,0,0.0,81.0,1.4,10.0,81.0,64.13,50.13
2016,1,14,15,15,0.0,71.0,1.45,9.5,71.0,55.91,43.15
2016,1,14,15,30,0.0,61.0,1.5,9.0,61.0,47.61,36.0
2016,1,14,15,45,0.0,50.0,1.6,9.0,50.0,38.28,27.78
2016,1,14,16,0,0.0,39.0,1.7,9.0,39.0,29.81,20.24
2016,1,14,16,15,0.0,28.5,2.0,9.0,28.5,21.74,13.0
2016,1,14,16,30,0.0,18.0,2.3,9.0,18.0,13.69,5.72
2016,1,14,16,45,0.0,10.5,2.65,9.5,10.5,7.97,0.0
2016,1,14,17,0,0.0,3.0,3.0,10.0,3.0,2.36,0.0
2016,1,14,17,15,0.0,1.5,3.2,10.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,15,7,45,177.0,15.5,0.45,7.5,32.0,12.57,0.0
2016,1,15,8,0,354.0,31.0,0.4,8.0,64.0,25.73,16.08
2016,1,15,8,15,446.0,39.0,0.5,8.0,103.5,32.35,23.26
2016,1,15,8,30,538.0,47.0,0.6,8.0,143.0,39.07,29.8
2016,1,15,8,45,593.0,53.0,0.75,8.5,184.0,43.96,34.45
2016,1,15,9,0,648.0,59.0,0.9,9.0,225.0,48.89,38.99
2016,1,15,9,15,685.0,63.0,1.0,9.0,263.5,52.12,41.98
2016,1,15,9,30,722.0,67.0,1.1,9.0,302.0,59.92,49.02
2016,1,15,9,45,736.5,72.5,1.2,9.5,334.5,64.22,52.73
2016,1,15,10,0,751.0,78.0,1.3,10.0,367.0,68.43,56.32
2016,1,15,10,15,769.5,80.5,1.3,10.0,396.0,70.37,57.95
2016,1,15,10,30,788.0,83.0,1.3,10.0,425.0,72.32,59.59
2016,1,15,10,45,799.5,84.5,1.3,10.5,447.5,73.41,60.36
2016,1,15,11,0,811.0,86.0,1.3,11.0,470.0,88.84,59.79
2016,1,15,11,15,591.5,142.5,1.25,11.0,427.0,153.79,102.3
2016,1,15,11,30,372.0,199.0,1.2,11.0,384.0,195.26,141.93
2016,1,15,11,45,388.5,199.0,1.2,11.0,395.5,225.21,166.26
2016,1,15,12,0,405.0,199.0,1.2,11.0,407.0,256.23,193.08
2016,1,15,12,15,388.5,203.0,1.15,11.0,402.5,281.1,216.47
2016,1,15,12,30,372.0,207.0,1.1,11.0,398.0,303.81,237.85
2016,1,15,12,45,248.5,217.5,1.05,11.0,344.5,286.54,228.29
2016,1,15,13,0,125.0,228.0,1.0,11.0,291.0,250.28,201.74
2016,1,15,13,15,477.0,155.0,0.9,11.0,385.0,388.76,312.59
2016,1,15,13,30,829.0,82.0,0.8,11.0,479.0,537.01,427.97
2016,1,15,13,45,820.0,79.5,0.75,11.5,457.5,563.99,449.0
2016,1,15,14,0,811.0,77.0,0.7,12.0,436.0,587.72,468.17
2016,1,15,14,15,793.5,75.0,0.65,12.0,408.0,603.3,481.58
2016,1,15,14,30,776.0,73.0,0.6,12.0,380.0,615.1,491.83
2016,1,15,14,45,757.0,68.5,0.6,12.0,347.5,619.34,496.83
2016,1,15,15,0,738.0,64.0,0.6,12.0,315.0,619.81,498.43
2016,1,15,15,15,703.0,60.5,0.6,11.5,277.0,606.24,489.54
2016,1,15,15,30,668.0,57.0,0.6,11.0,239.0,588.7,477.21
2016,1,15,15,45,619.0,52.0,0.6,11.0,199.0,561.32,455.6
2016,1,15,16,0,570.0,47.0,0.6,11.0,159.0,525.82,426.34
2016,1,15,16,15,489.0,40.0,0.65,10.5,119.0,460.97,373.48
2016,1,15,16,30,408.0,33.0,0.7,10.0,79.0,394.43,313.93
2016,1,15,16,45,268.0,22.5,0.8,9.5,47.0,270.56,168.5
2016,1,15,17,0,128.0,12.0,0.9,9.0,15.0,103.9,0.0
2016,1,15,17,15,64.0,6.0,0.9,9.0,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,16,7,45,136.0,17.5,3.25,10.0,30.5,13.39,0.0
2016,1,16,8,0,272.0,35.0,3.3,10.0,61.0,26.73,16.75
2016,1,16,8,15,365.0,45.0,3.25,10.0,99.5,36.81,26.92
2016,1,16,8,30,458.0,55.0,3.2,10.0,138.0,44.88,34.68
2016,1,16,8,45,529.0,60.0,3.2,10.5,179.0,48.82,38.48
2016,1,16,9,0,600.0,65.0,3.2,11.0,220.0,52.92,42.26
2016,1,16,9,15,357.5,101.5,3.15,11.0,198.0,72.8,60.19
2016,1,16,9,30,115.0,138.0,3.1,11.0,176.0,94.24,79.34
2016,1,16,9,45,118.5,152.0,3.1,11.5,194.5,102.93,86.79
2016,1,16,10,0,122.0,166.0,3.1,12.0,213.0,111.38,93.96
2016,1,16,10,15,61.0,134.5,3.05,12.5,158.0,96.12,80.15
2016,1,16,10,30,0.0,103.0,3.0,13.0,103.0,77.49,63.46
2016,1,16,10,45,0.0,102.0,3.0,13.5,102.0,77.05,62.86
2016,1,16,11,0,0.0,101.0,3.0,14.0,101.0,76.59,59.38
2016,1,16,11,15,0.0,129.5,3.0,14.0,129.5,96.84,76.3
2016,1,16,11,30,0.0,158.0,3.0,14.0,158.0,117.3,93.26
2016,1,16,11,45,0.0,129.5,3.0,14.0,129.5,98.06,77.16
2016,1,16,12,0,0.0,101.0,3.0,14.0,101.0,77.42,59.87
2016,1,16,12,15,7.5,145.5,2.9,14.0,149.0,113.3,89.64
2016,1,16,12,30,15.0,190.0,2.8,14.0,197.0,150.91,120.66
2016,1,16,12,45,27.5,199.0,2.75,14.5,213.0,165.33,132.23
2016,1,16,13,0,40.0,208.0,2.7,15.0,229.0,187.73,150.49
2016,1,16,13,15,38.5,202.5,2.55,15.0,222.0,187.77,150.8
2016,1,16,13,30,37.0,197.0,2.4,15.0,215.0,187.49,150.9
2016,1,16,13,45,36.0,188.5,2.3,15.0,205.5,184.4,148.71
2016,1,16,14,0,35.0,180.0,2.2,15.0,196.0,180.99,146.26
2016,1,16,14,15,33.0,169.0,2.0,14.5,183.5,174.12,141.16
2016,1,16,14,30,31.0,158.0,1.8,14.0,171.0,166.86,135.69
2016,1,16,14,45,28.0,145.0,1.65,14.0,156.0,156.33,127.18
2016,1,16,15,0,25.0,132.0,1.5,14.0,141.0,145.39,118.24
2016,1,16,15,15,20.5,117.0,1.4,13.5,124.0,118.45,95.93
2016,1,16,15,30,16.0,102.0,1.3,13.0,107.0,103.52,83.43
2016,1,16,15,45,8.5,86.0,1.2,13.0,88.5,84.78,67.19
2016,1,16,16,0,1.0,70.0,1.1,13.0,70.0,65.55,50.32
2016,1,16,16,15,0.5,52.5,1.1,12.5,52.5,48.81,35.73
2016,1,16,16,30,0.0,35.0,1.1,12.0,35.0,30.75,19.83
2016,1,16,16,45,0.0,21.0,1.15,12.0,21.0,16.49,5.52
2016,1,16,17,0,0.0,7.0,1.2,12.0,7.0,5.51,0.0
2016,1,16,17,15,0.0,3.5,1.2,11.5,3.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,9.0,2.65,12.0,9.0,6.83,0.0
2016,1,17,8,0,0.0,18.0,2.8,12.0,18.0,13.7,5.81
2016,1,17,8,15,0.0,28.5,2.75,12.0,28.5,21.75,13.5
2016,1,17,8,30,0.0,39.0,2.7,12.0,39.0,29.82,21.01
2016,1,17,8,45,0.0,50.0,2.7,12.0,50.0,38.19,28.74
2016,1,17,9,0,0.0,61.0,2.7,12.0,61.0,46.32,36.18
2016,1,17,9,15,0.0,71.5,2.7,12.0,71.5,54.04,43.16
2016,1,17,9,30,0.0,82.0,2.7,12.0,82.0,61.7,50.01
2016,1,17,9,45,0.0,91.5,2.75,12.5,91.5,68.61,56.01
2016,1,17,10,0,0.0,101.0,2.8,13.0,101.0,75.47,61.89
2016,1,17,10,15,11.0,134.5,2.8,13.0,139.5,98.03,81.7
2016,1,17,10,30,22.0,168.0,2.8,13.0,178.0,119.56,100.42
2016,1,17,10,45,11.0,88.5,2.85,13.0,93.5,67.85,54.81
2016,1,17,11,0,0.0,9.0,2.9,13.0,9.0,6.86,0.23
2016,1,17,11,15,0.0,63.5,2.9,13.0,63.5,48.71,35.98
2016,1,17,11,30,0.0,118.0,2.9,13.0,118.0,89.36,70.26
2016,1,17,11,45,0.0,116.5,2.9,13.5,116.5,88.65,69.44
2016,1,17,12,0,0.0,115.0,2.9,14.0,115.0,87.85,68.6
2016,1,17,12,15,1.5,142.0,2.8,13.5,142.5,108.84,86.22
2016,1,17,12,30,3.0,169.0,2.7,13.0,170.0,130.64,104.5
2016,1,17,12,45,1.5,101.5,2.65,13.0,102.0,78.76,61.18
2016,1,17,13,0,0.0,34.0,2.6,13.0,34.0,26.0,16.57
2016,1,17,13,15,0.0,75.5,2.5,13.0,75.5,58.0,43.83
2016,1,17,13,30,0.0,117.0,2.4,13.0,117.0,91.21,71.9
2016,1,17,13,45,0.0,71.5,2.35,13.0,71.5,54.89,41.25
2016,1,17,14,0,0.0,26.0,2.3,13.0,26.0,19.84,11.4
2016,1,17,14,15,0.0,72.5,2.2,13.0,72.5,55.65,42.09
2016,1,17,14,30,0.0,119.0,2.1,13.0,119.0,96.39,76.72
2016,1,17,14,45,0.0,109.0,2.05,13.0,109.0,88.68,70.27
2016,1,17,15,0,0.0,99.0,2.0,13.0,99.0,80.91,63.79
2016,1,17,15,15,0.0,87.0,1.9,12.5,87.0,71.11,55.62
2016,1,17,15,30,0.0,75.0,1.8,12.0,75.0,61.18,47.21
2016,1,17,15,45,0.0,62.5,1.75,12.0,62.5,50.56,38.01
2016,1,17,16,0,0.0,50.0,1.7,12.0,50.0,39.73,28.52
2016,1,17,16,15,0.0,38.0,1.7,12.0,38.0,29.16,19.18
2016,1,17,16,30,0.0,26.0,1.7,12.0,26.0,19.84,10.85
2016,1,17,16,45,0.0,15.5,1.75,12.0,15.5,11.8,2.69
2016,1,17,17,0,0.0,5.0,1.8,12.0,5.0,3.93,0.0
2016,1,17,17,15,0.0,2.5,1.85,12.0,2.5,1.97,0.0
2016,1,17,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,7,45,213.5,14.0,0.6,9.5,35.5,11.4,0.0
2016,1,18,8,0,427.0,28.0,0.7,10.0,71.0,25.55,16.0
2016,1,18,8,15,514.5,35.0,0.75,10.5,112.0,32.02,22.76
2016,1,18,8,30,602.0,42.0,0.8,11.0,153.0,38.58,29.02
2016,1,18,8,45,659.5,46.5,0.9,11.5,196.0,42.84,33.04
2016,1,18,9,0,717.0,51.0,1.0,12.0,239.0,47.17,36.98
2016,1,18,9,15,751.0,54.5,1.05,12.5,278.5,50.44,39.88
2016,1,18,9,30,785.0,58.0,1.1,13.0,318.0,53.72,42.7
2016,1,18,9,45,803.5,61.5,1.2,13.5,352.5,56.75,45.25
2016,1,18,10,0,822.0,65.0,1.3,14.0,387.0,59.72,47.71
2016,1,18,10,15,552.0,124.0,1.4,14.0,347.5,88.9,73.33
2016,1,18,10,30,282.0,183.0,1.5,14.0,308.0,121.57,101.65
2016,1,18,10,45,277.0,195.0,1.65,14.0,323.0,128.05,107.05
2016,1,18,11,0,272.0,207.0,1.8,14.0,338.0,140.92,109.22
2016,1,18,11,15,233.5,218.0,1.95,14.0,333.0,168.61,126.65
2016,1,18,11,30,195.0,229.0,2.1,14.0,328.0,188.56,142.96
2016,1,18,11,45,190.5,234.0,2.25,14.5,332.5,207.69,158.78
2016,1,18,12,0,186.0,239.0,2.4,15.0,337.0,226.2,174.78
2016,1,18,12,15,94.0,203.0,2.35,15.0,252.5,184.3,144.81
2016,1,18,12,30,2.0,167.0,2.3,15.0,168.0,128.74,101.96
2016,1,18,12,45,1.0,126.5,2.25,15.0,127.0,97.95,76.65
2016,1,18,13,0,0.0,86.0,2.2,15.0,86.0,66.15,50.21
2016,1,18,13,15,8.0,134.0,2.1,14.5,138.0,108.43,85.75
2016,1,18,13,30,16.0,182.0,2.0,14.0,190.0,154.17,123.94
2016,1,18,13,45,16.5,175.5,1.9,14.0,183.5,151.42,121.79
2016,1,18,14,0,17.0,169.0,1.8,14.0,177.0,148.7,119.78
2016,1,18,14,15,15.0,159.0,1.65,14.0,165.5,141.16,113.73
2016,1,18,14,30,13.0,149.0,1.5,14.0,154.0,133.43,107.48
2016,1,18,14,45,10.0,137.5,1.35,14.0,141.0,123.37,99.23
2016,1,18,15,0,7.0,126.0,1.2,14.0,128.0,113.15,90.76
2016,1,18,15,15,3.5,112.0,1.1,13.5,113.0,99.74,79.65
2016,1,18,15,30,0.0,98.0,1.0,13.0,98.0,86.08,68.16
2016,1,18,15,45,0.0,82.0,0.9,13.0,82.0,72.44,56.48
2016,1,18,16,0,0.0,66.0,0.8,13.0,66.0,58.39,44.3
2016,1,18,16,15,0.0,50.0,0.8,12.5,50.0,43.74,31.54
2016,1,18,16,30,0.0,34.0,0.8,12.0,34.0,28.14,17.84
2016,1,18,16,45,0.0,21.0,0.85,12.0,21.0,16.03,6.1
2016,1,18,17,0,0.0,8.0,0.9,12.0,8.0,6.29,0.0
2016,1,18,17,15,0.0,4.0,0.9,12.0,4.0,3.15,0.0
2016,1,18,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,9.5,5.25,11.5,9.5,7.21,0.0
2016,1,19,8,0,0.0,19.0,5.4,12.0,19.0,14.47,6.52
2016,1,19,8,15,0.0,30.5,5.35,12.0,30.5,23.29,14.86
2016,1,19,8,30,0.0,42.0,5.3,12.0,42.0,32.13,23.07
2016,1,19,8,45,0.0,54.0,5.3,12.5,54.0,41.01,31.19
2016,1,19,9,0,0.0,66.0,5.3,13.0,66.0,49.81,39.13
2016,1,19,9,15,0.0,77.5,5.3,13.0,77.5,58.18,46.68
2016,1,19,9,30,0.0,89.0,5.3,13.0,89.0,66.49,54.07
2016,1,19,9,45,0.0,83.0,5.3,13.0,83.0,62.87,50.76
2016,1,19,10,0,0.0,77.0,5.3,13.0,77.0,58.96,47.2
2016,1,19,10,15,0.5,112.5,5.4,13.0,113.0,83.67,69.06
2016,1,19,10,30,1.0,148.0,5.5,13.0,149.0,107.09,89.61
2016,1,19,10,45,13.5,168.0,5.65,13.5,175.0,120.3,100.87
2016,1,19,11,0,26.0,188.0,5.8,14.0,201.0,134.19,107.3
2016,1,19,11,15,98.5,210.0,5.95,14.0,260.5,154.09,120.35
2016,1,19,11,30,171.0,232.0,6.1,14.0,320.0,186.86,143.5
2016,1,19,11,45,99.5,219.5,6.25,14.0,271.0,179.68,140.89
2016,1,19,12,0,28.0,207.0,6.4,14.0,222.0,161.72,129.19
2016,1,19,12,15,14.0,111.5,6.25,14.0,119.0,89.83,69.87
2016,1,19,12,30,0.0,16.0,6.1,14.0,16.0,12.22,4.73
2016,1,19,12,45,6.0,100.0,5.95,14.0,103.5,79.44,61.55
2016,1,19,13,0,12.0,184.0,5.8,14.0,191.0,149.22,119.91
2016,1,19,13,15,15.0,184.5,5.65,14.0,192.5,153.24,123.37
2016,1,19,13,30,18.0,185.0,5.5,14.0,194.0,157.72,127.32
2016,1,19,13,45,28.0,185.0,5.35,14.0,198.0,175.92,142.82
2016,1,19,14,0,38.0,185.0,5.2,14.0,202.0,187.15,152.6
2016,1,19,14,15,217.0,167.0,4.95,13.5,257.0,315.16,262.2
2016,1,19,14,30,396.0,149.0,4.7,13.0,312.0,442.68,369.78
2016,1,19,14,45,532.5,119.0,4.5,13.0,318.5,520.73,435.34
2016,1,19,15,0,669.0,89.0,4.3,13.0,325.0,608.83,507.7
2016,1,19,15,15,632.0,84.0,3.9,12.5,287.0,591.9,494.59
2016,1,19,15,30,595.0,79.0,3.5,12.0,249.0,570.99,478.24
2016,1,19,15,45,546.0,72.0,3.15,12.0,209.0,535.19,448.12
2016,1,19,16,0,497.0,65.0,2.8,12.0,169.0,495.73,413.86
2016,1,19,16,15,414.0,55.5,2.55,11.5,128.5,424.79,353.56
2016,1,19,16,30,331.0,46.0,2.3,11.0,88.0,354.07,290.1
2016,1,19,16,45,165.5,34.0,2.05,11.0,55.0,219.18,160.31
2016,1,19,17,0,0.0,22.0,1.8,11.0,22.0,17.31,0.0
2016,1,19,17,15,0.0,11.0,1.65,10.5,11.0,8.65,0.0
2016,1,19,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,7,45,120.5,17.5,1.05,8.5,29.5,13.37,0.0
2016,1,20,8,0,241.0,35.0,1.1,9.0,59.0,26.63,17.14
2016,1,20,8,15,287.5,49.5,1.15,9.0,92.5,37.3,27.64
2016,1,20,8,30,334.0,64.0,1.2,9.0,126.0,47.79,37.55
2016,1,20,8,45,372.5,75.0,1.25,9.5,160.5,55.64,44.86
2016,1,20,9,0,411.0,86.0,1.3,10.0,195.0,63.37,51.89
2016,1,20,9,15,434.5,95.5,1.2,10.5,227.0,69.79,57.59
2016,1,20,9,30,458.0,105.0,1.1,11.0,259.0,76.08,63.06
2016,1,20,9,45,270.5,136.5,1.05,11.5,230.0,94.58,79.27
2016,1,20,10,0,83.0,168.0,1.0,12.0,201.0,114.62,96.54
2016,1,20,10,15,327.0,148.5,1.0,12.0,292.5,102.78,85.95
2016,1,20,10,30,571.0,129.0,1.0,12.0,384.0,94.28,78.37
2016,1,20,10,45,595.5,129.0,1.05,12.5,407.0,93.8,77.7
2016,1,20,11,0,620.0,129.0,1.1,13.0,430.0,105.77,75.57
2016,1,20,11,15,577.0,147.5,1.1,13.0,435.0,153.41,101.38
2016,1,20,11,30,534.0,166.0,1.1,13.0,440.0,197.86,135.61
2016,1,20,11,45,707.5,122.5,1.1,13.5,491.5,240.75,163.83
2016,1,20,12,0,881.0,79.0,1.1,14.0,543.0,300.13,209.03
2016,1,20,12,15,689.5,132.0,1.0,14.0,495.5,329.1,243.15
2016,1,20,12,30,498.0,185.0,0.9,14.0,448.0,338.5,259.02
2016,1,20,12,45,694.0,129.0,0.85,14.0,491.0,408.13,313.92
2016,1,20,13,0,890.0,73.0,0.8,14.0,534.0,482.34,372.83
2016,1,20,13,15,703.0,119.0,0.7,14.0,477.0,477.01,372.62
2016,1,20,13,30,516.0,165.0,0.6,14.0,420.0,446.54,352.02
2016,1,20,13,45,537.5,151.0,0.5,14.5,407.5,471.48,372.39
2016,1,20,14,0,559.0,137.0,0.4,15.0,395.0,495.33,390.93
2016,1,20,14,15,499.0,140.0,0.3,14.5,359.5,483.2,382.95
2016,1,20,14,30,439.0,143.0,0.2,14.0,324.0,465.96,371.07
2016,1,20,14,45,494.0,120.5,0.15,14.0,309.0,496.6,396.26
2016,1,20,15,0,549.0,98.0,0.1,14.0,294.0,533.93,425.4
2016,1,20,15,15,525.0,90.5,0.15,13.5,261.0,521.8,418.06
2016,1,20,15,30,501.0,83.0,0.2,13.0,228.0,506.4,408.36
2016,1,20,15,45,466.0,74.0,0.3,13.0,192.5,478.1,387.69
2016,1,20,16,0,431.0,65.0,0.4,13.0,157.0,446.84,363.43
2016,1,20,16,15,383.0,53.0,0.45,12.5,121.0,400.3,325.58
2016,1,20,16,30,335.0,41.0,0.5,12.0,85.0,352.1,283.4
2016,1,20,16,45,167.5,31.5,0.6,12.0,53.5,215.82,159.23
2016,1,20,17,0,0.0,22.0,0.7,12.0,22.0,26.09,0.0
2016,1,20,17,15,0.0,11.0,0.7,11.5,11.0,8.65,0.0
2016,1,20,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,21,7,45,0.0,11.5,2.35,8.5,11.5,8.74,0.0
2016,1,21,8,0,0.0,23.0,2.6,9.0,23.0,17.55,9.41
2016,1,21,8,15,0.0,36.0,2.55,9.5,36.0,27.46,18.83
2016,1,21,8,30,0.0,49.0,2.5,10.0,49.0,37.03,27.74
2016,1,21,8,45,0.0,63.0,2.5,10.5,63.0,47.2,37.09
2016,1,21,9,0,0.0,77.0,2.5,11.0,77.0,57.26,46.2
2016,1,21,9,15,0.0,90.0,2.55,11.5,90.0,66.57,54.5
2016,1,21,9,30,0.0,103.0,2.6,12.0,103.0,75.79,62.58
2016,1,21,9,45,0.0,118.5,2.65,12.5,118.5,86.51,71.88
2016,1,21,10,0,0.0,134.0,2.7,13.0,134.0,97.07,80.93
2016,1,21,10,15,52.0,165.5,2.75,13.5,189.0,113.97,95.44
2016,1,21,10,30,104.0,197.0,2.8,14.0,244.0,132.59,111.27
2016,1,21,10,45,300.0,181.5,2.9,14.5,326.0,121.05,100.86
2016,1,21,11,0,496.0,166.0,3.0,15.0,408.0,122.71,90.65
2016,1,21,11,15,489.5,174.0,2.9,15.0,419.5,162.27,111.43
2016,1,21,11,30,483.0,182.0,2.8,15.0,431.0,201.03,140.05
2016,1,21,11,45,474.5,188.5,2.75,15.5,436.5,237.48,170.6
2016,1,21,12,0,466.0,195.0,2.7,16.0,442.0,272.65,201.63
2016,1,21,12,15,434.0,202.5,2.55,16.0,433.0,299.88,227.58
2016,1,21,12,30,402.0,210.0,2.4,16.0,424.0,318.23,245.96
2016,1,21,12,45,404.0,206.5,2.25,16.0,419.5,341.93,267.45
2016,1,21,13,0,406.0,203.0,2.1,16.0,415.0,364.68,287.79
2016,1,21,13,15,298.5,214.0,1.8,15.5,367.5,344.7,274.61
2016,1,21,13,30,191.0,225.0,1.5,15.0,320.0,305.48,245.04
2016,1,21,13,45,292.0,200.5,1.2,15.0,339.0,365.31,293.65
2016,1,21,14,0,393.0,176.0,0.9,15.0,358.0,432.51,346.42
2016,1,21,14,15,208.5,168.5,0.85,14.5,264.5,311.59,252.09
2016,1,21,14,30,24.0,161.0,0.8,14.0,171.0,151.9,122.04
2016,1,21,14,45,50.0,155.0,0.8,14.0,174.0,181.26,147.76
2016,1,21,15,0,76.0,149.0,0.8,14.0,177.0,200.42,164.37
2016,1,21,15,15,70.5,133.5,0.85,13.5,157.0,185.84,152.92
2016,1,21,15,30,65.0,118.0,0.9,13.0,137.0,170.61,140.78
2016,1,21,15,45,57.5,100.5,0.95,13.0,115.5,150.36,123.78
2016,1,21,16,0,50.0,83.0,1.0,13.0,94.0,129.21,105.61
2016,1,21,16,15,38.0,65.0,1.05,12.5,72.5,102.72,82.54
2016,1,21,16,30,26.0,47.0,1.1,12.0,51.0,74.65,57.64
2016,1,21,16,45,13.0,30.5,1.15,12.0,32.5,46.44,30.96
2016,1,21,17,0,0.0,14.0,1.2,12.0,14.0,10.68,0.0
2016,1,21,17,15,0.0,7.0,1.2,12.0,7.0,5.51,0.0
2016,1,21,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
