Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,7,15,127.5,13.5,1.0,9.5,23.0,10.62,0.0
2016,2,12,7,30,255.0,27.0,1.1,10.0,46.0,22.25,10.63
2016,2,12,7,45,364.0,38.0,1.2,10.5,87.5,31.25,21.69
2016,2,12,8,0,473.0,49.0,1.3,11.0,129.0,40.3,30.37
2016,2,12,8,15,392.5,71.5,1.2,11.0,152.0,53.45,42.55
2016,2,12,8,30,312.0,94.0,1.1,11.0,175.0,67.62,55.47
2016,2,12,8,45,346.0,105.5,1.05,11.5,210.5,75.21,62.2
2016,2,12,9,0,380.0,117.0,1.0,12.0,246.0,82.64,68.62
2016,2,12,9,15,405.0,130.0,0.95,12.5,283.0,90.72,75.49
2016,2,12,9,30,430.0,143.0,0.9,13.0,320.0,98.6,82.06
2016,2,12,9,45,541.5,129.0,0.9,13.5,373.5,91.44,75.43
2016,2,12,10,0,653.0,115.0,0.9,14.0,427.0,84.99,69.5
2016,2,12,10,15,573.0,149.5,0.95,14.0,436.5,103.47,85.42
2016,2,12,10,30,493.0,184.0,1.0,14.0,446.0,121.28,100.57
2016,2,12,10,45,669.0,142.0,1.05,14.5,514.5,100.18,82.02
2016,2,12,11,0,845.0,100.0,1.1,15.0,583.0,126.82,75.38
2016,2,12,11,15,851.5,101.0,1.15,15.0,600.5,182.78,108.94
2016,2,12,11,30,858.0,102.0,1.2,15.0,618.0,238.84,152.9
2016,2,12,11,45,737.5,141.5,1.25,15.0,590.0,288.42,201.0
2016,2,12,12,0,617.0,181.0,1.3,15.0,562.0,329.38,241.99
2016,2,12,12,15,473.0,227.5,1.3,15.0,520.0,350.03,265.75
2016,2,12,12,30,329.0,274.0,1.3,15.0,478.0,354.67,274.71
2016,2,12,12,45,393.0,255.5,1.3,15.0,497.5,394.07,307.03
2016,2,12,13,0,457.0,237.0,1.3,15.0,517.0,445.7,348.54
2016,2,12,13,15,392.5,246.0,1.25,15.0,483.0,437.54,344.23
2016,2,12,13,30,328.0,255.0,1.2,15.0,449.0,431.63,341.08
2016,2,12,13,45,272.0,254.0,1.2,15.0,411.0,416.26,330.44
2016,2,12,14,0,216.0,253.0,1.2,15.0,373.0,382.21,305.09
2016,2,12,14,15,339.5,217.0,1.05,15.0,394.0,461.68,368.82
2016,2,12,14,30,463.0,181.0,0.9,15.0,415.0,548.54,435.72
2016,2,12,14,45,513.0,155.5,0.8,15.0,399.0,578.7,459.0
2016,2,12,15,0,563.0,130.0,0.7,15.0,383.0,615.26,487.07
2016,2,12,15,15,450.5,136.0,0.7,14.5,327.0,540.51,432.53
2016,2,12,15,30,338.0,142.0,0.7,14.0,271.0,449.42,364.86
2016,2,12,15,45,310.5,130.0,0.75,14.0,237.0,422.78,346.07
2016,2,12,16,0,283.0,118.0,0.8,14.0,203.0,394.48,324.6
2016,2,12,16,15,257.0,100.5,0.85,13.5,168.0,358.1,296.55
2016,2,12,16,30,231.0,83.0,0.9,13.0,133.0,320.05,265.81
2016,2,12,16,45,190.0,65.0,0.95,13.0,99.5,267.28,220.75
2016,2,12,17,0,149.0,47.0,1.0,13.0,66.0,213.38,172.67
2016,2,12,17,15,74.5,30.0,1.0,12.5,39.5,130.84,90.35
2016,2,12,17,30,0.0,13.0,1.0,12.0,13.0,10.23,0.0
2016,2,12,17,45,0.0,6.5,1.0,12.0,6.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,7,15,172.0,12.5,2.05,8.5,26.5,9.83,0.0
2016,2,13,7,30,344.0,25.0,2.1,9.0,53.0,20.8,10.27
2016,2,13,7,45,457.0,33.5,2.2,9.5,97.0,28.0,19.0
2016,2,13,8,0,570.0,42.0,2.3,10.0,141.0,38.38,28.8
2016,2,13,8,15,634.0,48.0,2.15,10.5,189.0,43.87,34.03
2016,2,13,8,30,698.0,54.0,2.0,11.0,237.0,49.4,39.12
2016,2,13,8,45,743.0,57.5,1.9,11.5,284.5,52.73,42.08
2016,2,13,9,0,788.0,61.0,1.8,12.0,332.0,56.11,44.98
2016,2,13,9,15,816.0,64.0,1.9,12.5,375.5,58.86,47.26
2016,2,13,9,30,844.0,67.0,2.0,13.0,419.0,61.61,49.49
2016,2,13,9,45,872.5,66.5,2.15,13.5,459.5,68.27,55.15
2016,2,13,10,0,901.0,66.0,2.3,14.0,500.0,69.12,55.65
2016,2,13,10,15,915.0,67.5,2.3,14.5,533.0,70.97,57.03
2016,2,13,10,30,929.0,69.0,2.3,15.0,566.0,72.74,58.34
2016,2,13,10,45,941.5,69.0,2.35,15.5,592.5,73.4,58.7
2016,2,13,11,0,954.0,69.0,2.4,16.0,619.0,122.72,67.87
2016,2,13,11,15,960.0,70.0,2.45,16.0,637.5,183.26,104.47
2016,2,13,11,30,966.0,71.0,2.5,16.0,656.0,243.65,152.47
2016,2,13,11,45,971.5,70.0,2.6,16.5,666.5,301.95,203.59
2016,2,13,12,0,977.0,69.0,2.7,17.0,677.0,359.43,255.61
2016,2,13,12,15,977.5,69.5,2.7,17.0,679.5,415.34,306.73
2016,2,13,12,30,978.0,70.0,2.7,17.0,682.0,469.52,355.55
2016,2,13,12,45,969.5,73.0,2.7,17.0,675.0,519.9,400.29
2016,2,13,13,0,961.0,76.0,2.7,17.0,668.0,567.4,441.54
2016,2,13,13,15,955.5,75.5,2.75,17.0,653.5,610.18,478.34
2016,2,13,13,30,950.0,75.0,2.8,17.0,639.0,649.88,511.97
2016,2,13,13,45,939.5,74.5,2.85,17.0,616.0,683.23,540.19
2016,2,13,14,0,929.0,74.0,2.9,17.0,593.0,712.91,565.22
2016,2,13,14,15,917.0,73.0,2.9,16.5,563.5,737.29,586.47
2016,2,13,14,30,905.0,72.0,2.9,16.0,534.0,757.85,603.6
2016,2,13,14,45,887.0,70.0,2.95,16.0,498.0,768.85,613.03
2016,2,13,15,0,869.0,68.0,3.0,16.0,462.0,775.76,619.64
2016,2,13,15,15,846.0,65.5,2.65,15.5,421.0,782.23,624.79
2016,2,13,15,30,823.0,63.0,2.3,15.0,380.0,776.77,620.82
2016,2,13,15,45,785.5,60.5,1.95,15.0,334.0,755.33,603.57
2016,2,13,16,0,748.0,58.0,1.6,15.0,288.0,729.88,582.69
2016,2,13,16,15,697.5,53.5,1.55,14.0,240.0,687.3,552.83
2016,2,13,16,30,647.0,49.0,1.5,13.0,192.0,641.29,518.45
2016,2,13,16,45,560.5,42.5,1.45,12.5,145.0,568.76,460.16
2016,2,13,17,0,474.0,36.0,1.4,12.0,98.0,488.06,391.15
2016,2,13,17,15,328.5,25.5,1.4,11.5,59.5,354.38,257.71
2016,2,13,17,30,183.0,15.0,1.4,11.0,21.0,157.97,0.0
2016,2,13,17,45,91.5,7.5,1.45,11.0,10.5,5.9,0.0
2016,2,13,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,14,7,15,153.5,13.0,1.8,9.5,25.5,10.23,0.0
2016,2,14,7,30,307.0,26.0,2.0,10.0,51.0,21.47,11.26
2016,2,14,7,45,382.0,37.5,2.25,10.5,90.5,30.83,21.46
2016,2,14,8,0,457.0,49.0,2.5,11.0,130.0,40.07,30.22
2016,2,14,8,15,508.5,57.5,2.5,11.5,172.5,46.63,36.39
2016,2,14,8,30,560.0,66.0,2.5,12.0,215.0,53.12,42.3
2016,2,14,8,45,592.0,73.0,2.55,12.5,256.0,58.17,46.77
2016,2,14,9,0,624.0,80.0,2.6,13.0,297.0,63.12,51.04
2016,2,14,9,15,357.5,130.0,2.75,13.5,258.0,89.8,74.45
2016,2,14,9,30,91.0,180.0,2.9,14.0,219.0,122.26,102.54
2016,2,14,9,45,230.0,185.0,3.05,15.0,294.0,121.66,101.35
2016,2,14,10,0,369.0,190.0,3.2,16.0,369.0,127.12,105.44
2016,2,14,10,15,419.5,192.0,3.45,16.5,408.0,124.9,103.12
2016,2,14,10,30,470.0,194.0,3.7,17.0,447.0,126.21,103.85
2016,2,14,10,45,681.5,136.0,4.0,17.5,521.5,96.18,77.79
2016,2,14,11,0,893.0,78.0,4.3,18.0,596.0,126.6,71.58
2016,2,14,11,15,603.0,174.0,4.4,18.0,528.5,198.22,130.97
2016,2,14,11,30,313.0,270.0,4.5,18.0,461.0,245.31,180.78
2016,2,14,11,45,613.0,176.0,4.6,18.5,557.5,286.19,203.81
2016,2,14,12,0,913.0,82.0,4.7,19.0,654.0,353.01,252.55
2016,2,14,12,15,915.0,82.0,4.7,19.0,657.0,406.06,301.29
2016,2,14,12,30,917.0,82.0,4.7,19.0,660.0,457.62,348.12
2016,2,14,12,45,915.5,82.0,4.7,19.0,655.0,505.85,391.39
2016,2,14,13,0,914.0,82.0,4.7,19.0,650.0,551.86,431.86
2016,2,14,13,15,910.5,81.5,4.65,19.0,636.5,593.86,468.17
2016,2,14,13,30,907.0,81.0,4.6,19.0,623.0,633.09,501.49
2016,2,14,13,45,896.5,81.5,4.55,19.0,601.5,665.96,529.28
2016,2,14,14,0,886.0,82.0,4.5,19.0,580.0,695.38,553.91
2016,2,14,14,15,655.5,138.0,4.35,19.0,496.5,632.92,505.56
2016,2,14,14,30,425.0,194.0,4.2,19.0,413.0,536.54,430.37
2016,2,14,14,45,407.5,182.5,4.1,19.0,381.5,529.53,426.74
2016,2,14,15,0,390.0,171.0,4.0,19.0,350.0,519.48,420.24
2016,2,14,15,15,343.0,161.5,3.85,18.5,308.5,466.66,380.79
2016,2,14,15,30,296.0,152.0,3.7,18.0,267.0,429.1,352.27
2016,2,14,15,45,279.0,137.0,3.55,17.5,235.0,407.08,336.16
2016,2,14,16,0,262.0,122.0,3.4,17.0,203.0,383.32,318.06
2016,2,14,16,15,243.0,104.0,3.2,16.5,169.5,352.0,293.11
2016,2,14,16,30,224.0,86.0,3.0,16.0,136.0,319.01,265.76
2016,2,14,16,45,194.5,67.0,2.8,15.5,103.5,273.94,227.02
2016,2,14,17,0,165.0,48.0,2.6,15.0,71.0,227.1,185.07
2016,2,14,17,15,82.5,32.0,2.55,14.5,43.5,142.04,103.82
2016,2,14,17,30,0.0,16.0,2.5,14.0,16.0,12.59,0.0
2016,2,14,17,45,0.0,8.0,2.5,14.0,8.0,6.29,0.0
2016,2,14,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,7,15,216.5,12.5,2.45,11.5,31.5,9.83,0.0
2016,2,15,7,30,433.0,25.0,2.6,12.0,63.0,22.93,12.72
2016,2,15,7,45,533.0,32.0,2.8,13.0,108.5,29.51,20.14
2016,2,15,8,0,633.0,39.0,3.0,14.0,154.0,36.26,26.51
2016,2,15,8,15,690.0,44.0,3.05,14.0,202.5,41.06,31.07
2016,2,15,8,30,747.0,49.0,3.1,14.0,251.0,45.91,35.53
2016,2,15,8,45,784.5,52.0,3.2,14.5,298.0,48.96,38.2
2016,2,15,9,0,822.0,55.0,3.3,15.0,345.0,57.06,45.25
2016,2,15,9,15,847.0,57.5,3.25,15.0,388.5,60.2,47.93
2016,2,15,9,30,872.0,60.0,3.2,15.0,432.0,63.24,50.49
2016,2,15,9,45,890.0,61.5,3.2,15.5,470.5,65.36,52.12
2016,2,15,10,0,908.0,63.0,3.2,16.0,509.0,67.4,53.67
2016,2,15,10,15,920.0,64.5,3.2,16.5,541.0,69.22,55.02
2016,2,15,10,30,932.0,66.0,3.2,17.0,573.0,70.96,56.3
2016,2,15,10,45,940.5,67.0,3.25,17.5,598.0,72.2,57.16
2016,2,15,11,0,949.0,68.0,3.3,18.0,623.0,126.47,68.87
2016,2,15,11,15,954.5,68.5,3.3,18.0,641.0,186.41,106.13
2016,2,15,11,30,960.0,69.0,3.3,18.0,659.0,246.12,154.03
2016,2,15,11,45,962.5,69.5,3.35,18.5,669.0,304.59,205.43
2016,2,15,12,0,965.0,70.0,3.4,19.0,679.0,362.02,257.29
2016,2,15,12,15,965.5,70.0,3.4,19.0,681.5,417.02,307.49
2016,2,15,12,30,966.0,70.0,3.4,19.0,684.0,470.26,355.4
2016,2,15,12,45,957.0,73.5,3.4,19.0,677.0,520.32,399.74
2016,2,15,13,0,948.0,77.0,3.4,19.0,670.0,567.51,440.62
2016,2,15,13,15,943.5,76.0,3.35,19.0,655.5,609.87,476.7
2016,2,15,13,30,939.0,75.0,3.3,19.0,641.0,649.24,509.64
2016,2,15,13,45,930.5,74.5,3.3,19.0,619.0,683.44,538.17
2016,2,15,14,0,922.0,74.0,3.3,19.0,597.0,714.16,563.61
2016,2,15,14,15,911.0,73.0,3.15,19.0,568.0,739.0,583.04
2016,2,15,14,30,900.0,72.0,3.0,19.0,539.0,760.08,598.56
2016,2,15,14,45,883.0,70.5,2.9,19.0,503.5,772.22,607.9
2016,2,15,15,0,866.0,69.0,2.8,19.0,468.0,780.36,614.47
2016,2,15,15,15,844.0,66.5,2.45,18.5,427.5,787.6,619.96
2016,2,15,15,30,822.0,64.0,2.1,18.0,387.0,782.81,616.38
2016,2,15,15,45,790.0,60.5,1.8,18.0,341.5,764.44,601.88
2016,2,15,16,0,758.0,57.0,1.5,18.0,296.0,742.17,583.98
2016,2,15,16,15,711.0,53.0,1.4,17.0,248.5,702.94,556.84
2016,2,15,16,30,664.0,49.0,1.3,16.0,201.0,660.32,525.47
2016,2,15,16,45,590.5,42.5,1.25,15.5,154.0,589.43,469.94
2016,2,15,17,0,517.0,36.0,1.2,15.0,107.0,516.32,408.69
2016,2,15,17,15,381.5,26.0,1.2,15.0,66.5,400.97,298.08
2016,2,15,17,30,246.0,16.0,1.2,15.0,26.0,250.53,0.0
2016,2,15,17,45,123.0,8.0,1.25,15.0,13.0,103.45,0.0
2016,2,15,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,7,15,204.0,13.5,1.6,10.5,32.0,11.02,0.0
2016,2,16,7,30,408.0,27.0,1.9,11.0,64.0,22.63,12.91
2016,2,16,7,45,506.5,35.0,2.2,12.0,109.5,31.99,22.48
2016,2,16,8,0,605.0,43.0,2.5,13.0,155.0,39.46,29.51
2016,2,16,8,15,663.0,48.0,2.45,13.0,203.0,44.12,33.96
2016,2,16,8,30,721.0,53.0,2.4,13.0,251.0,48.85,38.32
2016,2,16,8,45,759.0,57.0,2.35,13.5,298.0,52.55,41.57
2016,2,16,9,0,797.0,61.0,2.3,14.0,345.0,56.26,44.72
2016,2,16,9,15,822.5,64.0,2.35,14.5,388.5,58.99,46.95
2016,2,16,9,30,848.0,67.0,2.4,15.0,432.0,61.7,49.12
2016,2,16,9,45,868.5,68.5,2.45,16.0,470.5,69.82,55.9
2016,2,16,10,0,889.0,70.0,2.5,17.0,509.0,71.83,57.27
2016,2,16,10,15,901.5,71.5,2.5,17.0,541.5,73.58,58.66
2016,2,16,10,30,914.0,73.0,2.5,17.0,574.0,75.25,59.98
2016,2,16,10,45,921.5,74.5,2.5,17.5,599.0,76.72,61.02
2016,2,16,11,0,929.0,76.0,2.5,18.0,624.0,132.83,73.81
2016,2,16,11,15,935.0,77.0,2.5,18.0,642.0,192.34,111.37
2016,2,16,11,30,941.0,78.0,2.5,18.0,660.0,251.72,159.05
2016,2,16,11,45,942.5,78.5,2.5,18.5,670.0,309.2,209.39
2016,2,16,12,0,944.0,79.0,2.5,19.0,680.0,365.54,259.91
2016,2,16,12,15,944.5,79.0,2.5,19.0,682.0,419.75,308.91
2016,2,16,12,30,945.0,79.0,2.5,19.0,684.0,472.25,355.63
2016,2,16,12,45,945.0,78.0,2.55,19.5,678.0,521.7,398.24
2016,2,16,13,0,945.0,77.0,2.6,20.0,672.0,568.91,437.89
2016,2,16,13,15,940.5,76.5,2.6,20.0,658.0,611.65,473.8
2016,2,16,13,30,936.0,76.0,2.6,20.0,644.0,651.44,506.65
2016,2,16,13,45,928.5,75.0,2.65,20.0,622.5,685.7,535.0
2016,2,16,14,0,921.0,74.0,2.7,20.0,601.0,716.5,560.38
2016,2,16,14,15,910.0,72.5,2.65,20.0,572.0,740.74,579.32
2016,2,16,14,30,899.0,71.0,2.6,20.0,543.0,761.18,594.63
2016,2,16,14,45,884.0,69.0,2.55,20.0,507.5,774.15,604.69
2016,2,16,15,0,869.0,67.0,2.5,20.0,472.0,783.17,612.06
2016,2,16,15,15,847.5,65.0,2.2,19.5,431.5,783.06,612.36
2016,2,16,15,30,826.0,63.0,1.9,19.0,391.0,787.64,615.72
2016,2,16,15,45,792.5,60.0,1.65,18.5,345.5,768.58,602.17
2016,2,16,16,0,759.0,57.0,1.4,18.0,300.0,745.62,585.35
2016,2,16,16,15,713.0,52.5,1.3,17.5,252.0,706.45,557.4
2016,2,16,16,30,667.0,48.0,1.2,17.0,204.0,664.0,525.48
2016,2,16,16,45,587.5,42.5,1.15,16.5,156.5,589.05,467.56
2016,2,16,17,0,508.0,37.0,1.1,16.0,109.0,522.3,411.85
2016,2,16,17,15,254.0,32.5,1.05,15.5,68.5,303.49,229.78
2016,2,16,17,30,0.0,28.0,1.0,15.0,28.0,42.18,0.0
2016,2,16,17,45,0.0,14.0,1.0,15.0,14.0,11.02,0.0
2016,2,16,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,0.5,3.35,14.0,0.5,0.38,0.0
2016,2,17,7,30,0.0,1.0,3.5,14.0,1.0,0.75,0.0
2016,2,17,7,45,0.0,2.0,3.7,14.0,2.0,1.51,0.0
2016,2,17,8,0,0.0,3.0,3.9,14.0,3.0,2.27,0.0
2016,2,17,8,15,0.0,4.0,4.0,14.0,4.0,3.03,0.0
2016,2,17,8,30,0.0,5.0,4.1,14.0,5.0,3.79,0.0
2016,2,17,8,45,0.0,6.0,4.25,14.5,6.0,4.55,0.0
2016,2,17,9,0,0.0,7.0,4.4,15.0,7.0,5.32,0.0
2016,2,17,9,15,154.0,91.0,4.5,15.0,158.0,64.73,51.94
2016,2,17,9,30,308.0,175.0,4.6,15.0,309.0,117.6,98.13
2016,2,17,9,45,427.0,165.0,4.75,15.5,368.5,110.6,91.58
2016,2,17,10,0,546.0,155.0,4.9,16.0,428.0,106.28,87.45
2016,2,17,10,15,501.5,180.5,5.1,16.0,443.0,119.52,98.72
2016,2,17,10,30,457.0,206.0,5.3,16.0,458.0,132.21,109.45
2016,2,17,10,45,356.0,239.0,5.5,16.5,441.0,152.27,126.21
2016,2,17,11,0,255.0,272.0,5.7,17.0,424.0,190.43,142.72
2016,2,17,11,15,241.5,283.0,5.85,17.0,430.0,222.43,166.38
2016,2,17,11,30,228.0,294.0,6.0,17.0,436.0,247.89,187.56
2016,2,17,11,45,235.0,298.0,6.2,17.0,447.0,272.99,208.81
2016,2,17,12,0,242.0,302.0,6.4,17.0,458.0,298.59,231.01
2016,2,17,12,15,230.5,304.5,6.45,16.5,453.0,316.81,248.27
2016,2,17,12,30,219.0,307.0,6.5,16.0,448.0,333.46,264.05
2016,2,17,12,45,300.5,288.5,6.6,16.0,480.0,382.58,304.6
2016,2,17,13,0,382.0,270.0,6.7,16.0,512.0,432.97,346.78
2016,2,17,13,15,415.5,254.5,6.65,16.0,513.0,464.08,373.78
2016,2,17,13,30,449.0,239.0,6.6,16.0,514.0,507.34,410.19
2016,2,17,13,45,607.5,184.0,6.6,16.0,542.5,586.52,476.56
2016,2,17,14,0,766.0,129.0,6.6,16.0,571.0,678.68,552.74
2016,2,17,14,15,596.0,165.0,6.35,15.5,499.0,622.73,509.34
2016,2,17,14,30,426.0,201.0,6.1,15.0,427.0,548.72,450.78
2016,2,17,14,45,340.0,201.0,5.9,15.0,374.0,483.72,399.42
2016,2,17,15,0,254.0,201.0,5.7,15.0,321.0,430.53,356.17
2016,2,17,15,15,454.0,152.0,5.5,14.5,343.0,568.9,473.29
2016,2,17,15,30,654.0,103.0,5.3,14.0,365.0,700.73,580.87
2016,2,17,15,45,625.5,95.0,5.1,14.0,322.5,678.93,563.61
2016,2,17,16,0,597.0,87.0,4.9,14.0,280.0,653.56,543.79
2016,2,17,16,15,542.5,79.5,4.8,13.5,234.0,603.23,504.71
2016,2,17,16,30,488.0,72.0,4.7,13.0,188.0,549.71,461.47
2016,2,17,16,45,411.0,61.5,4.6,13.0,143.5,471.49,395.19
2016,2,17,17,0,334.0,51.0,4.5,13.0,99.0,393.35,326.2
2016,2,17,17,15,167.0,38.0,4.65,13.0,62.0,241.38,189.17
2016,2,17,17,30,0.0,25.0,4.8,13.0,25.0,31.77,0.0
2016,2,17,17,45,0.0,12.5,4.95,13.0,12.5,9.83,0.0
2016,2,17,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,7,15,86.0,21.0,3.75,10.0,29.5,15.83,0.0
2016,2,18,7,30,172.0,42.0,3.8,10.0,59.0,31.29,20.77
2016,2,18,7,45,282.5,55.5,3.9,10.5,102.0,41.47,31.1
2016,2,18,8,0,393.0,69.0,4.0,11.0,145.0,51.72,40.77
2016,2,18,8,15,462.5,78.5,4.1,11.0,192.0,58.91,47.56
2016,2,18,8,30,532.0,88.0,4.2,11.0,239.0,69.39,57.12
2016,2,18,8,45,585.0,93.5,4.35,11.5,285.5,73.04,60.27
2016,2,18,9,0,638.0,99.0,4.5,12.0,332.0,76.78,63.4
2016,2,18,9,15,325.5,129.0,4.55,12.0,248.5,88.27,73.47
2016,2,18,9,30,13.0,159.0,4.6,12.0,165.0,113.99,96.02
2016,2,18,9,45,158.0,185.5,4.7,12.0,265.0,124.8,105.27
2016,2,18,10,0,303.0,212.0,4.8,12.0,365.0,137.6,116.21
2016,2,18,10,15,540.0,168.5,4.8,12.0,461.5,113.25,94.67
2016,2,18,10,30,777.0,125.0,4.8,12.0,558.0,91.61,75.52
2016,2,18,10,45,597.5,182.0,4.8,12.5,524.0,121.81,101.62
2016,2,18,11,0,418.0,239.0,4.8,13.0,490.0,183.07,132.86
2016,2,18,11,15,615.5,186.0,4.75,13.0,567.0,214.6,145.77
2016,2,18,11,30,813.0,133.0,4.7,13.0,644.0,266.43,180.46
2016,2,18,11,45,816.0,134.0,4.7,13.0,654.0,320.02,228.82
2016,2,18,12,0,819.0,135.0,4.7,13.0,664.0,372.93,277.73
2016,2,18,12,15,535.0,220.0,4.7,13.0,566.0,376.42,292.45
2016,2,18,12,30,251.0,305.0,4.7,13.0,468.0,346.39,275.62
2016,2,18,12,45,131.5,262.0,4.7,13.0,347.0,276.08,221.81
2016,2,18,13,0,12.0,219.0,4.7,13.0,226.0,176.84,141.68
2016,2,18,13,15,12.0,215.5,4.6,13.0,223.0,176.13,141.4
2016,2,18,13,30,12.0,212.0,4.5,13.0,220.0,175.4,140.98
2016,2,18,13,45,183.5,228.0,4.45,13.0,335.5,326.51,267.41
2016,2,18,14,0,355.0,244.0,4.4,13.0,451.0,486.65,397.9
2016,2,18,14,15,582.5,174.0,4.25,13.0,493.0,616.99,504.04
2016,2,18,14,30,810.0,104.0,4.1,13.0,535.0,743.98,605.16
2016,2,18,14,45,491.0,157.0,3.95,13.0,413.5,573.7,471.21
2016,2,18,15,0,172.0,210.0,3.8,13.0,292.0,357.96,295.45
2016,2,18,15,15,353.0,164.5,3.5,12.5,313.5,482.14,401.82
2016,2,18,15,30,534.0,119.0,3.2,12.0,335.0,611.86,508.43
2016,2,18,15,45,496.5,113.5,2.9,12.0,296.5,585.09,486.66
2016,2,18,16,0,459.0,108.0,2.6,12.0,258.0,555.64,463.26
2016,2,18,16,15,511.0,86.5,2.3,11.5,229.5,585.49,486.71
2016,2,18,16,30,563.0,65.0,2.0,11.0,201.0,608.41,502.53
2016,2,18,16,45,488.0,56.0,1.7,10.5,155.0,533.51,440.33
2016,2,18,17,0,413.0,47.0,1.4,10.0,109.0,456.98,374.43
2016,2,18,17,15,285.5,34.5,1.35,9.5,69.5,333.55,264.42
2016,2,18,17,30,158.0,22.0,1.3,9.0,30.0,193.67,37.99
2016,2,18,17,45,79.0,11.0,1.3,9.0,15.0,71.73,0.0
2016,2,18,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,19,7,15,181.0,16.0,2.95,8.5,35.0,12.97,0.0
2016,2,19,7,30,362.0,32.0,3.2,9.0,70.0,26.49,17.03
2016,2,19,7,45,449.5,42.0,3.45,9.5,114.0,34.67,25.28
2016,2,19,8,0,537.0,52.0,3.7,10.0,158.0,42.85,33.03
2016,2,19,8,15,595.5,58.5,3.95,10.5,205.5,48.03,37.89
2016,2,19,8,30,654.0,65.0,4.2,11.0,253.0,53.24,42.6
2016,2,19,8,45,685.0,71.0,4.45,11.5,298.0,57.71,46.52
2016,2,19,9,0,716.0,77.0,4.7,12.0,343.0,62.11,50.28
2016,2,19,9,15,743.5,81.0,4.75,12.0,385.5,70.32,57.49
2016,2,19,9,30,771.0,85.0,4.8,12.0,428.0,73.36,60.04
2016,2,19,9,45,595.0,138.0,4.9,12.5,416.0,99.55,82.89
2016,2,19,10,0,419.0,191.0,5.0,13.0,404.0,124.5,104.35
2016,2,19,10,15,459.0,194.0,4.9,13.0,441.0,126.04,105.44
2016,2,19,10,30,499.0,197.0,4.8,13.0,478.0,127.68,106.65
2016,2,19,10,45,405.5,231.5,4.75,13.0,466.5,151.51,127.06
2016,2,19,11,0,312.0,266.0,4.7,13.0,455.0,194.14,145.23
2016,2,19,11,15,156.0,211.5,4.55,12.5,306.0,170.11,129.65
2016,2,19,11,30,0.0,157.0,4.4,12.0,157.0,118.34,93.9
2016,2,19,11,45,23.5,218.5,4.25,12.0,233.5,168.99,134.91
2016,2,19,12,0,47.0,280.0,4.1,12.0,310.0,222.03,177.66
2016,2,19,12,15,27.5,245.0,3.95,12.0,263.0,196.8,157.71
2016,2,19,12,30,8.0,210.0,3.8,12.0,216.0,164.24,131.49
2016,2,19,12,45,13.0,223.0,3.7,12.0,232.0,178.38,143.22
2016,2,19,13,0,18.0,236.0,3.6,12.0,248.0,193.51,155.75
2016,2,19,13,15,65.5,263.5,3.6,11.5,305.0,254.78,206.7
2016,2,19,13,30,113.0,291.0,3.6,11.0,362.0,316.31,257.8
2016,2,19,13,45,56.5,210.5,3.65,11.0,246.0,215.45,175.72
2016,2,19,14,0,0.0,130.0,3.7,11.0,130.0,101.8,80.66
2016,2,19,14,15,0.5,148.5,3.6,11.0,149.0,118.39,94.87
2016,2,19,14,30,1.0,167.0,3.5,11.0,168.0,136.33,110.09
2016,2,19,14,45,5.5,168.5,3.45,11.0,171.5,143.27,116.28
2016,2,19,15,0,10.0,170.0,3.4,11.0,175.0,151.21,123.39
2016,2,19,15,15,73.0,173.0,3.15,10.5,203.5,226.35,189.07
2016,2,19,15,30,136.0,176.0,2.9,10.0,232.0,309.64,260.58
2016,2,19,15,45,124.5,158.5,2.65,10.0,205.5,288.04,242.73
2016,2,19,16,0,113.0,141.0,2.4,10.0,179.0,265.45,224.11
2016,2,19,16,15,102.5,120.0,2.15,9.5,150.5,237.58,201.14
2016,2,19,16,30,92.0,99.0,1.9,9.0,122.0,208.38,176.38
2016,2,19,16,45,74.0,78.0,1.65,9.0,94.0,171.31,143.66
2016,2,19,17,0,56.0,57.0,1.4,9.0,66.0,132.49,108.75
2016,2,19,17,15,28.0,38.0,1.3,8.5,42.5,72.33,54.82
2016,2,19,17,30,0.0,19.0,1.2,8.0,19.0,16.19,0.25
2016,2,19,17,45,0.0,9.5,1.15,8.0,9.5,7.47,0.0
2016,2,19,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,20,7,15,119.5,19.0,1.7,4.5,32.0,14.47,1.04
2016,2,20,7,30,239.0,38.0,1.7,5.0,64.0,28.78,19.57
2016,2,20,7,45,297.5,54.0,1.75,5.5,103.0,40.54,31.1
2016,2,20,8,0,356.0,70.0,1.8,6.0,142.0,52.1,42.06
2016,2,20,8,15,398.0,83.0,1.85,6.5,183.0,61.26,50.62
2016,2,20,8,30,440.0,96.0,1.9,7.0,224.0,70.23,58.79
2016,2,20,8,45,479.5,102.5,1.95,8.0,264.0,74.78,62.64
2016,2,20,9,0,519.0,109.0,2.0,9.0,304.0,79.29,66.33
2016,2,20,9,15,522.0,123.5,2.0,9.5,339.0,88.11,73.93
2016,2,20,9,30,525.0,138.0,2.0,10.0,374.0,96.6,81.13
2016,2,20,9,45,427.0,175.0,2.05,10.5,377.5,116.15,97.99
2016,2,20,10,0,329.0,212.0,2.1,11.0,381.0,138.1,116.69
2016,2,20,10,15,598.5,155.0,2.0,11.0,485.5,107.69,89.87
2016,2,20,10,30,868.0,98.0,1.9,11.0,590.0,82.85,67.97
2016,2,20,10,45,870.0,102.0,1.85,11.5,614.0,91.37,75.21
2016,2,20,11,0,872.0,106.0,1.8,12.0,638.0,151.27,89.6
2016,2,20,11,15,709.5,159.5,1.75,12.0,600.0,214.4,140.92
2016,2,20,11,30,547.0,213.0,1.7,12.0,562.0,263.12,188.11
2016,2,20,11,45,501.5,235.0,1.65,12.0,559.0,305.27,226.58
2016,2,20,12,0,456.0,257.0,1.6,12.0,556.0,342.59,260.94
2016,2,20,12,15,403.0,273.0,1.6,12.0,538.0,365.02,283.0
2016,2,20,12,30,350.0,289.0,1.6,12.0,520.0,383.58,300.94
2016,2,20,12,45,470.5,246.0,1.65,12.5,553.0,440.92,346.81
2016,2,20,13,0,591.0,203.0,1.7,13.0,586.0,501.2,395.12
2016,2,20,13,15,525.0,222.0,1.7,13.0,557.5,514.04,406.99
2016,2,20,13,30,459.0,241.0,1.7,13.0,529.0,520.16,413.22
2016,2,20,13,45,677.0,165.5,1.75,13.0,573.0,628.54,499.44
2016,2,20,14,0,895.0,90.0,1.8,13.0,617.0,727.66,577.5
2016,2,20,14,15,884.0,88.0,1.8,13.0,588.0,757.84,600.32
2016,2,20,14,30,873.0,86.0,1.8,13.0,559.0,778.04,615.73
2016,2,20,14,45,860.0,83.0,1.8,13.0,524.0,791.65,626.6
2016,2,20,15,0,847.0,80.0,1.8,13.0,489.0,801.25,634.78
2016,2,20,15,15,825.5,77.0,1.65,12.5,448.0,799.88,634.87
2016,2,20,15,30,804.0,74.0,1.5,12.0,407.0,794.37,631.98
2016,2,20,15,45,778.5,69.0,1.35,12.0,362.0,779.04,620.66
2016,2,20,16,0,753.0,64.0,1.2,12.0,317.0,759.83,606.2
2016,2,20,16,15,708.5,59.5,1.15,11.5,268.5,721.19,579.08
2016,2,20,16,30,664.0,55.0,1.1,11.0,220.0,679.04,547.97
2016,2,20,16,45,597.0,47.5,1.1,10.5,172.0,619.66,502.04
2016,2,20,17,0,530.0,40.0,1.1,10.0,124.0,551.44,445.82
2016,2,20,17,15,408.0,30.5,1.1,9.5,81.0,434.24,344.11
2016,2,20,17,30,286.0,21.0,1.1,9.0,38.0,303.66,136.27
2016,2,20,17,45,143.0,10.5,1.1,9.0,19.0,123.23,0.0
2016,2,20,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,222.0,16.5,1.3,6.5,41.5,13.44,2.0
2016,2,21,7,30,444.0,33.0,1.5,7.0,83.0,27.62,18.55
2016,2,21,7,45,536.5,40.5,1.7,8.0,131.0,33.98,24.96
2016,2,21,8,0,629.0,48.0,1.9,9.0,179.0,43.86,34.18
2016,2,21,8,15,684.5,53.5,1.9,9.5,229.0,48.87,38.85
2016,2,21,8,30,740.0,59.0,1.9,10.0,279.0,53.9,43.39
2016,2,21,8,45,779.0,62.5,1.9,10.5,328.0,57.14,46.19
2016,2,21,9,0,818.0,66.0,1.9,11.0,377.0,60.4,48.94
2016,2,21,9,15,843.0,69.0,1.9,11.0,421.5,63.06,51.19
2016,2,21,9,30,868.0,72.0,1.9,11.0,466.0,65.7,53.39
2016,2,21,9,45,887.5,73.5,1.95,11.5,506.0,73.99,60.49
2016,2,21,10,0,907.0,75.0,2.0,12.0,546.0,75.93,61.92
2016,2,21,10,15,919.5,77.0,2.0,12.5,579.0,77.95,63.43
2016,2,21,10,30,932.0,79.0,2.0,13.0,612.0,79.88,64.86
2016,2,21,10,45,941.5,80.0,2.0,13.5,638.0,90.16,62.6
2016,2,21,11,0,951.0,81.0,2.0,14.0,664.0,151.52,85.58
2016,2,21,11,15,956.5,81.5,2.0,14.0,682.5,212.42,127.5
2016,2,21,11,30,962.0,82.0,2.0,14.0,701.0,273.09,178.15
2016,2,21,11,45,964.5,82.5,2.05,14.0,711.0,332.46,231.51
2016,2,21,12,0,967.0,83.0,2.1,14.0,721.0,390.77,284.82
2016,2,21,12,15,967.0,83.5,2.15,14.0,723.0,446.83,335.89
2016,2,21,12,30,967.0,84.0,2.2,14.0,725.0,501.11,384.43
2016,2,21,12,45,964.0,84.0,2.25,14.5,718.5,551.48,427.98
2016,2,21,13,0,961.0,84.0,2.3,15.0,712.0,599.34,468.25
2016,2,21,13,15,956.5,83.5,2.35,15.0,697.0,643.15,505.26
2016,2,21,13,30,952.0,83.0,2.4,15.0,682.0,683.95,539.19
2016,2,21,13,45,941.5,83.0,2.45,15.0,659.0,718.13,567.57
2016,2,21,14,0,931.0,83.0,2.5,15.0,636.0,748.63,592.81
2016,2,21,14,15,919.5,81.5,2.5,14.5,606.0,773.06,612.88
2016,2,21,14,30,908.0,80.0,2.5,14.0,576.0,793.59,629.89
2016,2,21,14,45,890.0,78.5,2.5,14.0,539.0,805.13,639.39
2016,2,21,15,0,872.0,77.0,2.5,14.0,502.0,820.94,652.21
2016,2,21,15,15,750.5,89.0,2.25,13.5,433.0,754.36,604.36
2016,2,21,15,30,629.0,101.0,2.0,13.0,364.0,686.81,555.63
2016,2,21,15,45,697.0,83.0,1.75,13.0,344.0,734.81,591.29
2016,2,21,16,0,765.0,65.0,1.5,13.0,324.0,774.07,618.13
2016,2,21,16,15,719.5,60.0,1.45,12.0,275.0,733.82,590.39
2016,2,21,16,30,674.0,55.0,1.4,11.0,226.0,690.1,559.22
2016,2,21,16,45,603.5,48.5,1.35,10.5,177.0,628.59,511.2
2016,2,21,17,0,533.0,42.0,1.3,10.0,128.0,558.39,453.11
2016,2,21,17,15,410.5,32.0,1.3,9.5,84.0,439.47,350.81
2016,2,21,17,30,288.0,22.0,1.3,9.0,40.0,309.63,164.29
2016,2,21,17,45,144.0,11.0,1.35,9.0,20.0,124.83,0.0
2016,2,21,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,45,80.5,5.0,1.35,6.5,6.5,0.0,0.0
2016,2,22,7,0,161.0,10.0,1.4,7.0,13.0,7.87,0.0
2016,2,22,7,15,322.5,21.0,1.65,7.5,50.5,17.45,5.66
2016,2,22,7,30,484.0,32.0,1.9,8.0,88.0,29.32,20.06
2016,2,22,7,45,568.0,39.0,2.15,9.0,136.5,35.79,26.52
2016,2,22,8,0,652.0,46.0,2.4,10.0,185.0,42.36,32.7
2016,2,22,8,15,704.5,51.0,2.6,10.5,235.0,47.02,37.03
2016,2,22,8,30,757.0,56.0,2.8,11.0,285.0,51.72,41.24
2016,2,22,8,45,790.0,60.0,3.0,11.5,333.0,55.36,44.39
2016,2,22,9,0,823.0,64.0,3.2,12.0,381.0,58.98,47.45
2016,2,22,9,15,847.5,67.0,3.35,12.5,425.5,61.68,49.63
2016,2,22,9,30,872.0,70.0,3.5,13.0,470.0,70.79,57.46
2016,2,22,9,45,888.5,72.5,3.65,13.5,509.0,73.43,59.51
2016,2,22,10,0,905.0,75.0,3.8,14.0,548.0,75.96,61.46
2016,2,22,10,15,917.5,76.5,3.8,14.0,581.5,77.65,62.8
2016,2,22,10,30,930.0,78.0,3.8,14.0,615.0,79.26,64.07
2016,2,22,10,45,938.0,80.0,3.85,14.5,641.0,92.84,62.7
2016,2,22,11,0,946.0,82.0,3.9,15.0,667.0,154.59,87.41
2016,2,22,11,15,952.0,83.0,3.95,15.0,685.5,215.71,130.27
2016,2,22,11,30,958.0,84.0,4.0,15.0,704.0,276.69,181.73
2016,2,22,11,45,960.5,84.5,4.05,15.5,714.5,335.94,235.06
2016,2,22,12,0,963.0,85.0,4.1,16.0,725.0,394.14,288.18
