Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,12,15,963.5,85.0,4.1,16.0,727.0,449.87,339.31
2016,2,22,12,30,964.0,85.0,4.1,16.0,729.0,503.84,387.98
2016,2,22,12,45,960.0,86.0,4.15,16.0,722.5,554.52,432.98
2016,2,22,13,0,956.0,87.0,4.2,16.0,716.0,602.64,474.86
2016,2,22,13,15,952.5,86.5,4.15,16.0,702.0,646.92,512.54
2016,2,22,13,30,949.0,86.0,4.1,16.0,688.0,688.28,547.12
2016,2,22,13,45,942.0,85.0,4.1,16.0,666.0,723.73,576.75
2016,2,22,14,0,935.0,84.0,4.1,16.0,644.0,755.71,603.3
2016,2,22,14,15,925.5,82.5,3.95,16.0,614.5,781.74,623.07
2016,2,22,14,30,916.0,81.0,3.8,16.0,585.0,803.99,639.78
2016,2,22,14,45,790.0,98.5,3.65,16.0,513.5,759.58,607.53
2016,2,22,15,0,664.0,116.0,3.5,16.0,442.0,703.76,566.94
2016,2,22,15,15,755.0,94.0,3.15,15.5,435.5,771.66,618.88
2016,2,22,15,30,846.0,72.0,2.8,15.0,429.0,833.24,664.13
2016,2,22,15,45,815.5,68.5,2.45,14.5,382.0,815.71,651.05
2016,2,22,16,0,785.0,65.0,2.1,14.0,335.0,794.1,635.07
2016,2,22,16,15,741.5,60.5,1.95,13.0,285.5,756.11,608.97
2016,2,22,16,30,698.0,56.0,1.8,12.0,236.0,714.53,578.73
2016,2,22,16,45,627.5,49.5,1.7,11.5,185.5,644.04,523.75
2016,2,22,17,0,557.0,43.0,1.6,11.0,135.0,581.98,471.79
2016,2,22,17,15,436.0,33.5,1.6,10.5,90.0,464.12,371.03
2016,2,22,17,30,315.0,24.0,1.6,10.0,45.0,337.2,199.27
2016,2,22,17,45,157.5,12.0,1.6,10.0,22.5,136.95,0.0
2016,2,22,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,23,6,45,74.0,5.5,1.4,6.5,7.5,0.0,0.0
2016,2,23,7,0,148.0,11.0,1.5,7.0,15.0,8.65,0.0
2016,2,23,7,15,309.0,23.0,1.6,7.5,54.0,19.06,7.85
2016,2,23,7,30,470.0,35.0,1.7,8.0,93.0,29.34,20.21
2016,2,23,7,45,558.0,43.0,1.8,8.5,142.0,36.09,26.9
2016,2,23,8,0,646.0,51.0,1.9,9.0,191.0,46.53,36.65
2016,2,23,8,15,614.0,64.5,1.75,9.0,224.0,52.64,42.38
2016,2,23,8,30,582.0,78.0,1.6,9.0,257.0,61.79,50.72
2016,2,23,8,45,626.5,80.0,1.45,9.5,300.0,63.14,51.78
2016,2,23,9,0,671.0,82.0,1.3,10.0,343.0,64.67,52.93
2016,2,23,9,15,774.5,78.5,1.3,10.5,412.5,68.8,56.38
2016,2,23,9,30,878.0,75.0,1.3,11.0,482.0,68.03,55.42
2016,2,23,9,45,897.0,77.0,1.35,11.5,522.0,76.65,62.79
2016,2,23,10,0,916.0,79.0,1.4,12.0,562.0,78.87,64.45
2016,2,23,10,15,928.0,80.5,1.4,12.5,595.5,80.53,65.62
2016,2,23,10,30,940.0,82.0,1.4,13.0,629.0,82.09,66.72
2016,2,23,10,45,948.5,83.5,1.45,13.5,655.0,98.34,65.3
2016,2,23,11,0,957.0,85.0,1.5,14.0,681.0,160.62,91.27
2016,2,23,11,15,962.0,86.0,1.45,14.5,699.5,222.39,134.56
2016,2,23,11,30,967.0,87.0,1.4,15.0,718.0,283.89,185.62
2016,2,23,11,45,967.5,88.0,1.35,15.5,727.5,343.62,238.28
2016,2,23,12,0,968.0,89.0,1.3,16.0,737.0,402.09,290.11
2016,2,23,12,15,968.0,89.5,1.25,16.0,739.0,458.47,339.88
2016,2,23,12,30,968.0,90.0,1.2,16.0,741.0,513.06,386.86
2016,2,23,12,45,962.5,91.0,1.15,16.5,733.5,563.36,428.37
2016,2,23,13,0,957.0,92.0,1.1,17.0,726.0,610.96,466.29
2016,2,23,13,15,952.0,91.5,1.1,17.0,711.0,654.58,501.37
2016,2,23,13,30,947.0,91.0,1.1,17.0,696.0,695.15,533.36
2016,2,23,13,45,937.5,90.5,1.1,17.0,672.5,729.51,560.25
2016,2,23,14,0,928.0,90.0,1.1,17.0,649.0,760.25,584.11
2016,2,23,14,15,916.5,88.0,1.05,17.0,619.0,784.22,601.03
2016,2,23,14,30,905.0,86.0,1.0,17.0,589.0,804.26,614.96
2016,2,23,14,45,888.5,84.5,0.95,17.0,552.0,825.18,629.58
2016,2,23,15,0,872.0,83.0,0.9,17.0,515.0,834.23,636.12
2016,2,23,15,15,740.0,96.0,0.85,16.5,441.5,764.2,589.68
2016,2,23,15,30,608.0,109.0,0.8,16.0,368.0,682.53,534.74
2016,2,23,15,45,569.5,105.5,0.8,16.0,327.5,655.97,517.9
2016,2,23,16,0,531.0,102.0,0.8,16.0,287.0,625.54,497.05
2016,2,23,16,15,499.5,90.5,0.85,15.5,244.5,582.8,467.7
2016,2,23,16,30,468.0,79.0,0.9,15.0,202.0,545.29,440.83
2016,2,23,16,45,407.0,68.0,1.0,14.5,158.5,481.14,391.79
2016,2,23,17,0,346.0,57.0,1.1,14.0,115.0,416.64,339.45
2016,2,23,17,15,263.5,41.5,1.1,13.5,77.0,327.26,262.45
2016,2,23,17,30,181.0,26.0,1.1,13.0,39.0,230.33,145.31
2016,2,23,17,45,90.5,13.0,1.1,13.0,19.5,83.75,0.0
2016,2,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,45,50.5,6.0,0.3,8.5,7.0,0.0,0.0
2016,2,24,7,0,101.0,12.0,0.3,9.0,14.0,9.44,0.0
2016,2,24,7,15,241.5,25.5,0.35,9.0,50.5,20.89,10.06
2016,2,24,7,30,382.0,39.0,0.4,9.0,87.0,32.13,22.75
2016,2,24,7,45,471.0,48.0,0.45,9.5,134.0,39.41,29.88
2016,2,24,8,0,560.0,57.0,0.5,10.0,181.0,46.74,36.78
2016,2,24,8,15,615.0,63.5,0.55,10.5,229.5,51.84,41.46
2016,2,24,8,30,670.0,70.0,0.6,11.0,278.0,56.95,45.99
2016,2,24,8,45,712.5,73.5,0.7,11.5,326.0,59.72,48.31
2016,2,24,9,0,755.0,77.0,0.8,12.0,374.0,67.64,55.15
2016,2,24,9,15,780.5,80.5,0.85,12.5,417.5,70.35,57.28
2016,2,24,9,30,806.0,84.0,0.9,13.0,461.0,73.03,59.36
2016,2,24,9,45,828.5,85.5,0.95,13.5,500.5,74.22,60.12
2016,2,24,10,0,851.0,87.0,1.0,14.0,540.0,75.44,60.92
2016,2,24,10,15,864.0,89.0,0.95,14.5,572.5,76.8,61.83
2016,2,24,10,30,877.0,91.0,0.9,15.0,605.0,78.14,62.74
2016,2,24,10,45,886.0,92.5,0.85,15.5,630.5,104.15,68.36
2016,2,24,11,0,895.0,94.0,0.8,16.0,656.0,163.0,93.95
2016,2,24,11,15,900.5,95.0,0.75,16.0,674.0,221.46,135.08
2016,2,24,11,30,906.0,96.0,0.7,16.0,692.0,279.75,183.24
2016,2,24,11,45,908.0,96.5,0.65,16.5,701.5,336.31,232.27
2016,2,24,12,0,910.0,97.0,0.6,17.0,711.0,391.83,280.47
2016,2,24,12,15,910.5,97.5,0.65,17.0,712.5,445.51,327.38
2016,2,24,12,30,911.0,98.0,0.7,17.0,714.0,497.56,371.94
2016,2,24,12,45,907.5,98.0,0.8,17.5,707.5,545.37,411.86
2016,2,24,13,0,904.0,98.0,0.9,18.0,701.0,590.73,448.83
2016,2,24,13,15,899.0,97.0,1.0,18.0,686.5,631.67,482.58
2016,2,24,13,30,894.0,96.0,1.1,18.0,672.0,669.67,513.55
2016,2,24,13,45,886.5,94.5,1.2,18.0,650.0,702.42,540.3
2016,2,24,14,0,879.0,93.0,1.3,18.0,628.0,731.78,564.32
2016,2,24,14,15,867.5,91.5,1.35,17.5,598.5,761.9,588.13
2016,2,24,14,30,856.0,90.0,1.4,17.0,569.0,781.75,604.46
2016,2,24,14,45,840.0,87.5,1.45,17.0,533.0,793.01,613.95
2016,2,24,15,0,824.0,85.0,1.5,17.0,497.0,800.18,620.82
2016,2,24,15,15,802.0,82.0,1.4,17.0,456.0,797.71,619.4
2016,2,24,15,30,780.0,79.0,1.3,17.0,415.0,791.14,615.2
2016,2,24,15,45,748.5,75.0,1.25,17.0,369.0,771.18,602.09
2016,2,24,16,0,717.0,71.0,1.2,17.0,323.0,747.29,585.98
2016,2,24,16,15,672.5,66.0,1.15,16.0,275.0,714.05,564.61
2016,2,24,16,30,628.0,61.0,1.1,15.0,227.0,671.91,535.42
2016,2,24,16,45,560.5,53.5,1.05,14.5,179.0,603.79,483.91
2016,2,24,17,0,493.0,46.0,1.0,14.0,131.0,534.14,428.17
2016,2,24,17,15,382.5,35.5,1.0,13.5,88.0,423.68,336.61
2016,2,24,17,30,272.0,25.0,1.0,13.0,45.0,309.45,206.05
2016,2,24,17,45,136.0,12.5,1.05,12.5,22.5,120.7,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,45,46.5,6.5,0.7,9.5,8.0,0.0,0.0
2016,2,25,7,0,93.0,13.0,0.7,10.0,16.0,10.23,0.0
2016,2,25,7,15,224.5,27.5,0.8,10.5,52.0,22.46,11.85
2016,2,25,7,30,356.0,42.0,0.9,11.0,88.0,34.41,24.6
2016,2,25,7,45,434.0,53.0,1.0,11.5,134.0,43.1,32.91
2016,2,25,8,0,512.0,64.0,1.1,12.0,180.0,51.72,40.91
2016,2,25,8,15,567.5,71.5,1.1,12.0,228.0,57.32,46.09
2016,2,25,8,30,623.0,79.0,1.1,12.0,276.0,62.91,51.11
2016,2,25,8,45,657.5,85.0,1.1,12.5,322.0,67.06,54.63
2016,2,25,9,0,692.0,91.0,1.1,13.0,368.0,71.17,58.02
2016,2,25,9,15,719.5,95.5,1.15,13.5,410.5,74.06,60.3
2016,2,25,9,30,747.0,100.0,1.2,14.0,453.0,76.94,62.53
2016,2,25,9,45,770.0,102.0,1.3,15.0,491.5,78.07,63.1
2016,2,25,10,0,793.0,104.0,1.4,16.0,530.0,85.78,69.36
2016,2,25,10,15,807.0,106.5,1.35,16.0,562.0,87.16,70.38
2016,2,25,10,30,821.0,109.0,1.3,16.0,594.0,88.55,71.43
2016,2,25,10,45,836.0,108.5,1.3,16.5,620.5,107.17,69.69
2016,2,25,11,0,851.0,108.0,1.3,17.0,647.0,163.74,95.44
2016,2,25,11,15,703.0,164.5,1.25,17.0,617.5,227.74,148.41
2016,2,25,11,30,555.0,221.0,1.2,17.0,588.0,279.29,196.74
2016,2,25,11,45,556.5,224.5,1.2,17.5,597.0,322.48,233.36
2016,2,25,12,0,558.0,228.0,1.2,18.0,606.0,365.27,269.78
2016,2,25,12,15,717.5,168.5,1.15,18.0,656.5,425.82,317.14
2016,2,25,12,30,877.0,109.0,1.1,18.0,707.0,495.08,371.88
2016,2,25,12,45,883.5,105.0,1.05,18.5,703.0,542.4,410.27
2016,2,25,13,0,890.0,101.0,1.0,19.0,699.0,588.82,446.79
2016,2,25,13,15,650.5,184.0,0.95,19.0,616.0,570.96,435.18
2016,2,25,13,30,411.0,267.0,0.9,19.0,533.0,509.41,390.7
2016,2,25,13,45,637.5,182.5,0.85,19.5,580.5,629.59,480.83
2016,2,25,14,0,864.0,98.0,0.8,20.0,628.0,735.93,557.58
2016,2,25,14,15,853.5,96.5,0.75,19.5,599.0,759.97,574.62
2016,2,25,14,30,843.0,95.0,0.7,19.0,570.0,780.25,589.5
2016,2,25,14,45,823.0,94.0,0.65,19.0,534.0,789.68,596.04
2016,2,25,15,0,803.0,93.0,0.6,19.0,498.0,794.9,599.98
2016,2,25,15,15,781.0,89.5,0.55,18.5,457.0,791.47,599.34
2016,2,25,15,30,759.0,86.0,0.5,18.0,416.0,783.94,596.04
2016,2,25,15,45,726.0,82.0,0.5,18.0,370.5,768.41,587.0
2016,2,25,16,0,693.0,78.0,0.5,18.0,325.0,743.88,571.53
2016,2,25,16,15,648.5,72.5,0.55,17.5,277.0,703.84,546.41
2016,2,25,16,30,604.0,67.0,0.6,17.0,229.0,660.72,517.68
2016,2,25,16,45,543.0,58.0,0.7,16.5,181.5,596.13,471.62
2016,2,25,17,0,482.0,49.0,0.8,16.0,134.0,529.87,420.81
2016,2,25,17,15,374.5,38.0,0.85,15.5,90.5,420.93,332.3
2016,2,25,17,30,267.0,27.0,0.9,15.0,47.0,310.5,213.75
2016,2,25,17,45,133.5,13.5,0.95,14.5,23.5,119.82,0.0
2016,2,25,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,7.5,0.95,10.5,7.5,5.9,0.0
2016,2,26,7,0,0.0,15.0,0.9,11.0,15.0,11.8,0.0
2016,2,26,7,15,100.5,32.0,1.1,11.0,45.5,23.87,13.49
2016,2,26,7,30,201.0,49.0,1.3,11.0,76.0,36.41,26.42
2016,2,26,7,45,245.0,67.0,1.5,11.5,113.5,49.14,38.32
2016,2,26,8,0,289.0,85.0,1.7,12.0,151.0,61.56,49.7
2016,2,26,8,15,318.5,102.0,1.75,12.0,190.5,72.82,59.93
2016,2,26,8,30,348.0,119.0,1.8,12.0,230.0,83.74,69.67
2016,2,26,8,45,364.5,136.0,1.85,12.5,268.5,94.12,78.61
2016,2,26,9,0,381.0,153.0,1.9,13.0,307.0,104.14,87.07
2016,2,26,9,15,405.5,162.5,2.0,13.5,342.5,109.42,91.28
2016,2,26,9,30,430.0,172.0,2.1,14.0,378.0,114.57,95.33
2016,2,26,9,45,389.0,197.5,2.25,14.5,395.0,131.57,109.59
2016,2,26,10,0,348.0,223.0,2.4,15.0,412.0,144.12,119.86
2016,2,26,10,15,260.0,251.0,2.4,15.0,397.0,156.17,129.83
2016,2,26,10,30,172.0,279.0,2.4,15.0,382.0,174.27,144.9
2016,2,26,10,45,351.5,248.5,2.45,15.5,469.5,167.89,126.53
2016,2,26,11,0,531.0,218.0,2.5,16.0,557.0,194.24,132.64
2016,2,26,11,15,526.0,226.5,2.5,16.0,570.0,238.63,165.88
2016,2,26,11,30,521.0,235.0,2.5,16.0,583.0,282.44,202.66
2016,2,26,11,45,471.5,259.0,2.55,16.5,577.5,323.01,239.29
2016,2,26,12,0,422.0,283.0,2.6,17.0,572.0,357.04,270.14
2016,2,26,12,15,649.5,198.0,2.65,17.0,643.5,423.61,321.61
2016,2,26,12,30,877.0,113.0,2.7,17.0,715.0,501.54,383.97
2016,2,26,12,45,646.0,197.0,2.8,17.0,638.5,504.75,391.84
2016,2,26,13,0,415.0,281.0,2.9,17.0,562.0,472.39,370.09
2016,2,26,13,15,642.0,193.5,2.95,17.0,618.0,576.31,452.93
2016,2,26,13,30,869.0,106.0,3.0,17.0,674.0,674.56,530.96
2016,2,26,13,45,861.5,104.0,3.15,17.0,651.5,707.02,557.81
2016,2,26,14,0,854.0,102.0,3.3,17.0,629.0,736.04,582.22
2016,2,26,14,15,841.0,100.0,3.35,16.5,599.0,757.4,600.75
2016,2,26,14,30,828.0,98.0,3.4,16.0,569.0,774.85,615.9
2016,2,26,14,45,815.5,94.0,3.5,16.0,533.5,786.58,626.17
2016,2,26,15,0,803.0,90.0,3.6,16.0,498.0,794.38,633.75
2016,2,26,15,15,780.5,86.5,3.55,15.5,457.0,790.41,633.28
2016,2,26,15,30,758.0,83.0,3.5,15.0,416.0,782.34,629.89
2016,2,26,15,45,732.0,78.0,3.5,14.5,371.5,765.55,620.15
2016,2,26,16,0,706.0,73.0,3.5,14.0,327.0,751.01,611.79
2016,2,26,16,15,662.0,68.0,3.25,13.5,279.0,711.93,583.03
2016,2,26,16,30,618.0,63.0,3.0,13.0,231.0,669.87,550.86
2016,2,26,16,45,554.0,55.5,2.8,12.5,183.5,604.34,498.81
2016,2,26,17,0,490.0,48.0,2.6,12.0,136.0,537.23,442.67
2016,2,26,17,15,381.5,37.5,2.4,11.5,93.0,427.6,348.87
2016,2,26,17,30,273.0,27.0,2.2,11.0,50.0,319.26,232.74
2016,2,26,17,45,136.5,13.5,2.0,11.0,25.0,122.65,0.0
2016,2,26,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.0,1.15,8.5,12.0,9.44,0.0
2016,2,27,7,0,0.0,24.0,1.2,9.0,24.0,17.17,0.0
2016,2,27,7,15,230.5,31.5,1.3,9.5,64.0,24.02,14.16
2016,2,27,7,30,461.0,39.0,1.4,10.0,104.0,32.42,23.1
2016,2,27,7,45,541.5,46.5,1.55,10.5,152.0,38.63,29.13
2016,2,27,8,0,622.0,54.0,1.7,11.0,200.0,44.92,35.0
2016,2,27,8,15,671.5,59.0,1.65,11.0,249.5,53.11,42.5
2016,2,27,8,30,721.0,64.0,1.6,11.0,299.0,57.53,46.47
2016,2,27,8,45,754.5,68.0,1.55,11.5,346.5,60.94,49.35
2016,2,27,9,0,788.0,72.0,1.5,12.0,394.0,64.34,52.15
2016,2,27,9,15,811.5,75.0,1.5,12.5,438.0,66.79,54.07
2016,2,27,9,30,835.0,78.0,1.5,13.0,482.0,69.22,55.95
2016,2,27,9,45,851.5,81.0,1.5,13.5,520.5,71.47,57.65
2016,2,27,10,0,868.0,84.0,1.5,14.0,559.0,73.66,59.31
2016,2,27,10,15,880.5,85.5,1.5,14.0,591.5,82.75,67.07
2016,2,27,10,30,893.0,87.0,1.5,14.0,624.0,84.2,68.19
2016,2,27,10,45,901.5,88.5,1.5,14.5,649.5,111.08,69.18
2016,2,27,11,0,910.0,90.0,1.5,15.0,675.0,170.89,98.63
2016,2,27,11,15,677.5,179.5,1.5,15.0,621.5,238.03,158.94
2016,2,27,11,30,445.0,269.0,1.5,15.0,568.0,288.16,209.96
2016,2,27,11,45,685.5,181.0,1.5,15.5,649.0,335.73,242.39
2016,2,27,12,0,926.0,93.0,1.5,16.0,730.0,403.62,294.34
2016,2,27,12,15,926.5,93.0,1.55,16.0,732.0,457.74,342.47
2016,2,27,12,30,927.0,93.0,1.6,16.0,734.0,510.17,388.18
2016,2,27,12,45,715.5,170.5,1.7,16.0,663.0,520.9,401.95
2016,2,27,13,0,504.0,248.0,1.8,16.0,592.0,505.05,393.31
2016,2,27,13,15,478.0,253.5,1.75,16.0,574.0,525.98,411.08
2016,2,27,13,30,452.0,259.0,1.7,16.0,556.0,543.36,425.39
2016,2,27,13,45,666.0,178.5,1.7,16.0,600.0,650.41,508.89
2016,2,27,14,0,880.0,98.0,1.7,16.0,644.0,753.68,587.99
2016,2,27,14,15,671.0,155.0,1.7,16.0,560.0,692.43,542.17
2016,2,27,14,30,462.0,212.0,1.7,16.0,476.0,603.83,476.35
2016,2,27,14,45,481.5,192.5,1.75,16.0,453.0,619.23,491.09
2016,2,27,15,0,501.0,173.0,1.8,16.0,430.0,632.45,503.42
2016,2,27,15,15,471.5,163.0,1.65,15.5,389.0,612.06,489.61
2016,2,27,15,30,442.0,153.0,1.5,15.0,348.0,588.33,473.33
2016,2,27,15,45,596.5,111.0,1.35,15.0,345.0,694.14,553.97
2016,2,27,16,0,751.0,69.0,1.2,15.0,342.0,782.49,616.11
2016,2,27,16,15,709.0,64.0,1.15,14.0,293.0,744.27,590.14
2016,2,27,16,30,667.0,59.0,1.1,13.0,244.0,709.73,566.98
2016,2,27,16,45,609.0,52.0,1.05,12.5,195.0,649.71,521.97
2016,2,27,17,0,551.0,45.0,1.0,12.0,146.0,588.03,472.82
2016,2,27,17,15,443.0,36.0,1.05,11.5,101.0,479.75,384.56
2016,2,27,17,30,335.0,27.0,1.1,11.0,56.0,374.18,275.65
2016,2,27,17,45,167.5,13.5,1.15,11.0,28.0,148.56,0.0
2016,2,27,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.5,1.6,8.5,5.5,4.33,0.0
2016,2,28,7,0,0.0,11.0,1.7,9.0,11.0,8.37,0.0
2016,2,28,7,15,0.0,30.0,1.9,9.5,30.0,22.5,13.22
2016,2,28,7,30,0.0,49.0,2.1,10.0,49.0,36.09,26.41
2016,2,28,7,45,9.5,69.0,2.3,10.5,71.0,50.28,39.58
2016,2,28,8,0,19.0,89.0,2.5,11.0,93.0,64.37,52.48
2016,2,28,8,15,25.0,109.0,2.45,11.0,116.0,76.74,63.71
2016,2,28,8,30,31.0,129.0,2.4,11.0,139.0,89.83,75.37
2016,2,28,8,45,36.5,147.0,2.4,11.5,161.0,101.57,85.49
2016,2,28,9,0,42.0,165.0,2.4,12.0,183.0,113.07,95.24
2016,2,28,9,15,38.5,179.5,2.4,12.0,197.5,122.3,103.05
2016,2,28,9,30,35.0,194.0,2.4,12.0,212.0,131.3,110.6
2016,2,28,9,45,97.0,223.5,2.4,12.5,276.5,149.29,125.67
2016,2,28,10,0,159.0,253.0,2.4,13.0,341.0,160.7,134.88
2016,2,28,10,15,192.5,266.5,2.4,13.5,379.0,168.6,141.06
2016,2,28,10,30,226.0,280.0,2.4,14.0,417.0,176.35,147.07
2016,2,28,10,45,214.0,294.0,2.4,14.5,428.0,193.46,149.29
2016,2,28,11,0,202.0,308.0,2.4,15.0,439.0,220.6,166.84
2016,2,28,11,15,355.0,276.0,2.45,15.0,513.5,245.37,179.12
2016,2,28,11,30,508.0,244.0,2.5,15.0,588.0,288.9,209.22
2016,2,28,11,45,513.0,246.0,2.55,15.0,598.0,330.11,245.24
2016,2,28,12,0,518.0,248.0,2.6,15.0,608.0,371.32,281.49
2016,2,28,12,15,408.0,285.0,2.6,15.0,569.0,387.53,299.56
2016,2,28,12,30,298.0,322.0,2.6,15.0,530.0,394.88,308.78
2016,2,28,12,45,246.5,327.0,2.6,15.0,498.0,390.79,307.69
2016,2,28,13,0,195.0,332.0,2.6,15.0,466.0,386.01,305.25
2016,2,28,13,15,363.0,280.5,2.55,15.0,523.0,470.96,373.5
2016,2,28,13,30,531.0,229.0,2.5,15.0,580.0,570.39,451.91
2016,2,28,13,45,408.5,255.5,2.45,15.0,521.0,525.89,418.12
2016,2,28,14,0,286.0,282.0,2.4,15.0,462.0,485.63,386.95
2016,2,28,14,15,398.0,240.0,2.35,15.0,477.0,546.76,437.33
2016,2,28,14,30,510.0,198.0,2.3,15.0,492.0,629.51,502.51
2016,2,28,14,45,337.0,215.5,2.25,15.0,405.0,508.7,409.37
2016,2,28,15,0,164.0,233.0,2.2,15.0,318.0,380.17,307.66
2016,2,28,15,15,360.0,181.0,2.0,14.5,348.0,517.82,421.81
2016,2,28,15,30,556.0,129.0,1.8,14.0,378.0,661.07,534.18
2016,2,28,15,45,428.5,134.5,1.6,14.0,314.5,567.1,460.86
2016,2,28,16,0,301.0,140.0,1.4,14.0,251.0,448.81,368.55
2016,2,28,16,15,271.5,125.5,1.3,13.5,215.0,412.37,341.39
2016,2,28,16,30,242.0,111.0,1.2,13.0,179.0,374.84,311.74
2016,2,28,16,45,216.0,91.5,1.15,13.0,143.0,331.77,276.29
2016,2,28,17,0,190.0,72.0,1.1,13.0,107.0,287.43,238.33
2016,2,28,17,15,143.0,52.0,1.1,12.5,74.0,222.71,181.95
2016,2,28,17,30,96.0,32.0,1.1,12.0,41.0,156.38,117.02
2016,2,28,17,45,48.0,16.0,1.15,11.5,20.5,52.25,0.0
2016,2,28,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,29,6,45,100.5,9.5,1.65,7.5,14.5,7.47,0.0
2016,2,29,7,0,201.0,19.0,1.8,8.0,29.0,15.54,0.0
2016,2,29,7,15,332.5,30.5,1.85,8.5,70.5,25.09,15.96
2016,2,29,7,30,464.0,42.0,1.9,9.0,112.0,34.74,25.46
2016,2,29,7,45,551.5,48.5,2.0,9.5,162.0,40.19,30.76
2016,2,29,8,0,639.0,55.0,2.1,10.0,212.0,45.79,35.99
2016,2,29,8,15,687.0,60.0,2.05,10.5,262.0,54.03,43.42
2016,2,29,8,30,735.0,65.0,2.0,11.0,312.0,58.44,47.27
2016,2,29,8,45,769.0,68.5,2.0,12.0,360.5,61.49,49.7
2016,2,29,9,0,803.0,72.0,2.0,13.0,409.0,64.54,52.07
2016,2,29,9,15,825.5,75.5,2.0,13.5,452.5,67.35,54.29
2016,2,29,9,30,848.0,79.0,2.0,14.0,496.0,70.11,56.45
2016,2,29,9,45,858.0,83.5,2.05,14.5,533.5,73.22,58.89
2016,2,29,10,0,868.0,88.0,2.1,15.0,571.0,76.21,61.22
2016,2,29,10,15,879.5,90.0,2.05,15.0,603.5,85.61,69.22
2016,2,29,10,30,891.0,92.0,2.0,15.0,636.0,87.27,70.51
2016,2,29,10,45,898.5,93.5,1.95,15.5,661.0,123.08,74.33
2016,2,29,11,0,906.0,95.0,1.9,16.0,686.0,182.89,106.75
2016,2,29,11,15,911.0,95.5,1.95,16.0,703.5,241.89,151.78
2016,2,29,11,30,916.0,96.0,2.0,16.0,721.0,300.63,202.43
2016,2,29,11,45,925.5,93.5,2.1,16.5,732.5,358.03,253.51
2016,2,29,12,0,935.0,91.0,2.2,17.0,744.0,415.03,304.28
2016,2,29,12,15,936.0,91.0,2.25,17.0,746.0,469.85,353.12
2016,2,29,12,30,937.0,91.0,2.3,17.0,748.0,523.0,399.47
2016,2,29,12,45,938.5,89.5,2.35,17.5,742.0,573.21,441.57
2016,2,29,13,0,940.0,88.0,2.4,18.0,736.0,621.28,480.79
2016,2,29,13,15,936.0,87.0,2.3,18.0,721.5,664.08,515.29
2016,2,29,13,30,932.0,86.0,2.2,18.0,707.0,703.9,546.65
2016,2,29,13,45,710.0,158.0,2.15,18.0,622.5,669.67,521.08
2016,2,29,14,0,488.0,230.0,2.1,18.0,538.0,600.93,469.59
2016,2,29,14,15,690.0,157.0,1.95,18.0,570.0,716.53,558.53
2016,2,29,14,30,892.0,84.0,1.8,18.0,602.0,813.9,628.03
2016,2,29,14,45,870.5,84.0,1.65,18.5,564.5,823.26,632.13
2016,2,29,15,0,849.0,84.0,1.5,19.0,527.0,837.57,640.51
2016,2,29,15,15,828.5,81.0,1.35,18.5,485.0,836.27,640.43
2016,2,29,15,30,808.0,78.0,1.2,18.0,443.0,830.82,637.61
2016,2,29,15,45,775.5,75.5,1.05,18.0,396.0,811.34,623.82
2016,2,29,16,0,743.0,73.0,0.9,18.0,349.0,787.85,607.11
2016,2,29,16,15,701.5,68.0,0.85,17.5,300.0,749.51,582.1
2016,2,29,16,30,660.0,63.0,0.8,17.0,251.0,715.38,559.05
2016,2,29,16,45,588.5,57.5,0.8,16.5,200.5,644.74,508.54
2016,2,29,17,0,517.0,52.0,0.8,16.0,150.0,572.3,453.79
2016,2,29,17,15,413.5,41.5,0.75,16.0,105.0,464.95,367.63
2016,2,29,17,30,310.0,31.0,0.7,16.0,60.0,359.72,271.35
2016,2,29,17,45,155.0,15.5,0.7,16.0,30.0,183.83,0.0
2016,2,29,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,45,120.5,10.0,1.4,9.5,16.5,7.87,0.0
2016,3,1,7,0,241.0,20.0,1.4,10.0,33.0,16.44,2.21
2016,3,1,7,15,370.5,31.0,1.7,10.5,76.0,25.63,16.45
2016,3,1,7,30,500.0,42.0,2.0,11.0,119.0,34.94,25.47
2016,3,1,7,45,579.0,48.5,2.3,12.0,169.5,40.4,30.65
2016,3,1,8,0,658.0,55.0,2.6,13.0,220.0,49.81,39.14
2016,3,1,8,15,632.5,67.5,2.65,13.5,253.0,54.71,43.49
2016,3,1,8,30,607.0,80.0,2.7,14.0,286.0,62.91,50.65
2016,3,1,8,45,615.0,91.5,2.8,14.5,326.5,70.45,57.1
2016,3,1,9,0,623.0,103.0,2.9,15.0,367.0,77.65,63.15
2016,3,1,9,15,577.5,129.5,3.0,15.0,394.0,93.81,77.09
2016,3,1,9,30,532.0,156.0,3.1,15.0,421.0,106.49,87.88
2016,3,1,9,45,717.5,117.0,3.25,15.5,503.5,85.8,69.55
2016,3,1,10,0,903.0,78.0,3.4,16.0,586.0,78.48,62.93
2016,3,1,10,15,914.0,79.5,3.45,16.0,618.5,80.03,64.13
2016,3,1,10,30,925.0,81.0,3.5,16.0,651.0,81.49,65.27
2016,3,1,10,45,934.0,81.5,3.6,16.5,677.0,121.04,70.16
2016,3,1,11,0,943.0,82.0,3.7,17.0,703.0,182.26,104.21
2016,3,1,11,15,948.0,83.0,3.7,17.0,721.0,243.49,151.67
2016,3,1,11,30,953.0,84.0,3.7,17.0,739.0,304.46,204.8
2016,3,1,11,45,957.5,83.5,3.75,17.0,749.0,363.62,258.56
2016,3,1,12,0,962.0,83.0,3.8,17.0,759.0,421.89,311.68
2016,3,1,12,15,962.5,83.0,3.8,17.0,761.0,477.75,362.07
2016,3,1,12,30,963.0,83.0,3.8,17.0,763.0,531.83,409.82
2016,3,1,12,45,961.0,83.0,3.8,17.0,756.0,582.6,453.78
2016,3,1,13,0,959.0,83.0,3.8,17.0,749.0,630.91,494.68
2016,3,1,13,15,954.5,82.5,3.8,17.0,734.0,674.57,531.11
2016,3,1,13,30,950.0,82.0,3.8,17.0,719.0,715.16,564.44
2016,3,1,13,45,943.5,80.5,3.8,17.0,696.5,750.14,593.03
2016,3,1,14,0,937.0,79.0,3.8,17.0,674.0,781.58,617.26
2016,3,1,14,15,926.5,78.0,3.8,16.5,643.5,806.88,637.69
2016,3,1,14,30,916.0,77.0,3.8,16.0,613.0,828.31,655.52
2016,3,1,14,45,902.5,74.5,3.8,16.0,576.0,841.64,666.44
2016,3,1,15,0,889.0,72.0,3.8,16.0,539.0,850.89,674.62
2016,3,1,15,15,869.0,70.0,3.65,15.5,496.5,851.14,676.91
2016,3,1,15,30,849.0,68.0,3.5,15.0,454.0,847.37,676.39
2016,3,1,15,45,822.0,65.0,3.4,15.0,407.0,841.97,673.69
2016,3,1,16,0,795.0,62.0,3.3,15.0,360.0,823.05,660.9
2016,3,1,16,15,755.5,58.0,2.9,14.5,310.0,787.86,635.11
2016,3,1,16,30,716.0,54.0,2.5,14.0,260.0,749.32,605.76
2016,3,1,16,45,654.0,49.0,2.2,13.5,209.5,686.35,556.96
2016,3,1,17,0,592.0,44.0,1.9,13.0,159.0,621.12,503.84
2016,3,1,17,15,492.5,36.0,1.8,12.5,112.0,527.53,426.34
2016,3,1,17,30,393.0,28.0,1.7,12.0,65.0,428.13,332.6
2016,3,1,17,45,196.5,14.0,1.65,11.5,32.5,217.9,2.47
2016,3,1,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,6,45,129.5,10.5,1.0,10.5,18.0,8.26,0.0
2016,3,2,7,0,259.0,21.0,1.1,11.0,36.0,17.29,4.53
2016,3,2,7,15,382.5,31.0,1.25,11.5,78.5,25.65,16.55
2016,3,2,7,30,506.0,41.0,1.4,12.0,121.0,34.14,24.73
2016,3,2,7,45,368.0,68.5,1.55,12.5,138.0,51.18,40.26
2016,3,2,8,0,230.0,96.0,1.7,13.0,155.0,68.6,55.92
2016,3,2,8,15,249.0,114.5,1.65,13.5,190.5,80.66,66.55
2016,3,2,8,30,268.0,133.0,1.6,14.0,226.0,92.37,76.65
2016,3,2,8,45,530.5,103.0,1.55,14.5,319.5,77.11,62.91
2016,3,2,9,0,793.0,73.0,1.5,15.0,413.0,65.05,52.04
2016,3,2,9,15,815.0,76.0,1.45,15.5,456.5,67.45,53.9
2016,3,2,9,30,837.0,79.0,1.4,16.0,500.0,69.82,55.69
2016,3,2,9,45,851.0,82.0,1.35,16.5,538.0,71.96,57.27
2016,3,2,10,0,865.0,85.0,1.3,17.0,576.0,82.03,65.67
2016,3,2,10,15,728.5,136.5,1.35,17.0,565.5,95.95,77.43
2016,3,2,10,30,592.0,188.0,1.4,17.0,555.0,123.03,100.25
2016,3,2,10,45,583.0,200.5,1.5,17.5,574.5,159.13,108.51
2016,3,2,11,0,574.0,213.0,1.6,18.0,594.0,208.47,139.06
2016,3,2,11,15,559.0,225.5,1.75,18.0,604.0,255.89,176.29
2016,3,2,11,30,544.0,238.0,1.9,18.0,614.0,301.72,215.46
2016,3,2,11,45,541.0,243.0,2.05,18.0,621.5,344.53,252.84
2016,3,2,12,0,538.0,248.0,2.2,18.0,629.0,386.54,289.58
2016,3,2,12,15,539.0,248.5,2.35,18.0,630.5,426.01,323.89
2016,3,2,12,30,540.0,249.0,2.5,18.0,632.0,464.58,356.94
2016,3,2,12,45,452.5,278.5,2.65,18.0,597.5,478.07,370.39
2016,3,2,13,0,365.0,308.0,2.8,18.0,563.0,475.47,370.62
2016,3,2,13,15,348.5,312.0,2.9,17.5,552.0,494.58,387.61
2016,3,2,13,30,332.0,316.0,3.0,17.0,541.0,511.57,402.64
2016,3,2,13,45,280.0,307.5,3.1,17.0,493.0,490.08,387.3
2016,3,2,14,0,228.0,299.0,3.2,17.0,445.0,448.0,356.08
2016,3,2,14,15,140.5,276.0,3.3,16.5,365.0,373.05,298.38
2016,3,2,14,30,53.0,253.0,3.4,16.0,285.0,273.52,219.27
2016,3,2,14,45,63.0,242.0,3.5,16.0,277.0,277.9,224.07
2016,3,2,15,0,73.0,231.0,3.6,16.0,269.0,282.63,228.94
2016,3,2,15,15,36.5,173.5,3.65,15.5,192.5,193.81,156.99
2016,3,2,15,30,0.0,116.0,3.7,15.0,116.0,93.45,73.25
2016,3,2,15,45,57.5,137.5,3.8,14.5,159.5,182.5,150.58
2016,3,2,16,0,115.0,159.0,3.9,14.0,203.0,288.69,240.77
2016,3,2,16,15,100.0,140.0,3.8,13.5,174.5,259.42,216.89
2016,3,2,16,30,85.0,121.0,3.7,13.0,146.0,211.09,177.01
2016,3,2,16,45,77.0,99.0,3.65,13.0,118.0,182.38,152.61
2016,3,2,17,0,69.0,77.0,3.6,13.0,90.0,169.06,140.26
2016,3,2,17,15,46.5,56.0,3.4,12.5,63.5,109.49,88.29
2016,3,2,17,30,24.0,35.0,3.2,12.0,37.0,64.01,47.08
2016,3,2,17,45,12.0,17.5,3.05,12.0,18.5,27.94,0.38
2016,3,2,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.5,0.9,11.0,10.5,8.26,0.0
2016,3,3,7,0,0.0,21.0,0.9,11.0,21.0,15.95,5.02
2016,3,3,7,15,24.0,40.5,0.95,11.0,44.5,30.08,20.57
2016,3,3,7,30,48.0,60.0,1.0,11.0,68.0,43.87,33.56
2016,3,3,7,45,61.5,81.0,1.1,11.5,95.0,58.3,46.82
2016,3,3,8,0,75.0,102.0,1.2,12.0,122.0,72.5,59.62
2016,3,3,8,15,84.5,123.0,1.15,12.0,149.5,86.42,72.03
2016,3,3,8,30,94.0,144.0,1.1,12.0,177.0,98.16,82.3
2016,3,3,8,45,47.0,141.0,1.1,12.5,157.5,99.25,82.88
2016,3,3,9,0,0.0,138.0,1.1,13.0,138.0,100.63,83.69
2016,3,3,9,15,9.5,163.5,1.0,13.0,168.5,117.83,98.39
2016,3,3,9,30,19.0,189.0,0.9,13.0,199.0,134.72,112.6
2016,3,3,9,45,26.5,209.5,0.85,13.5,224.5,148.31,123.61
2016,3,3,10,0,34.0,230.0,0.8,14.0,250.0,153.21,127.15
2016,3,3,10,15,42.0,249.5,0.7,14.0,275.0,164.33,136.15
2016,3,3,10,30,50.0,269.0,0.6,14.0,300.0,175.15,144.79
2016,3,3,10,45,39.0,266.5,0.55,14.0,291.0,179.85,140.69
2016,3,3,11,0,28.0,264.0,0.5,14.0,282.0,184.43,143.99
2016,3,3,11,15,37.0,282.5,0.7,14.0,307.5,203.71,158.95
2016,3,3,11,30,46.0,301.0,0.9,14.0,333.0,224.8,175.52
2016,3,3,11,45,46.5,304.0,1.15,14.5,337.0,234.93,183.65
2016,3,3,12,0,47.0,307.0,1.4,15.0,341.0,245.05,191.84
2016,3,3,12,15,46.5,308.5,1.6,15.0,342.0,253.71,199.19
2016,3,3,12,30,46.0,310.0,1.8,15.0,343.0,262.26,206.45
2016,3,3,12,45,78.5,324.5,2.0,15.0,380.0,298.49,235.47
2016,3,3,13,0,111.0,339.0,2.2,15.0,417.0,338.87,267.81
2016,3,3,13,15,112.0,331.5,1.95,15.0,409.0,344.68,272.53
2016,3,3,13,30,113.0,324.0,1.7,15.0,401.0,350.02,276.95
2016,3,3,13,45,76.5,296.0,1.45,15.0,347.5,309.31,245.02
2016,3,3,14,0,40.0,268.0,1.2,15.0,294.0,264.16,209.28
2016,3,3,14,15,30.5,246.0,1.1,15.0,265.5,241.87,192.06
2016,3,3,14,30,21.0,224.0,1.0,15.0,237.0,202.6,161.06
2016,3,3,14,45,63.0,232.0,0.95,15.0,266.5,267.04,214.13
2016,3,3,15,0,105.0,240.0,0.9,15.0,296.0,320.07,257.13
2016,3,3,15,15,59.0,203.0,0.8,14.5,234.5,246.63,198.63
2016,3,3,15,30,13.0,166.0,0.7,14.0,173.0,154.03,123.44
2016,3,3,15,45,13.0,152.5,0.6,14.0,158.5,144.28,116.12
2016,3,3,16,0,13.0,139.0,0.5,14.0,144.0,134.62,108.46
2016,3,3,16,15,7.5,121.0,0.5,13.5,124.0,114.83,92.24
2016,3,3,16,30,2.0,103.0,0.5,13.0,104.0,94.76,75.48
2016,3,3,16,45,1.0,83.5,0.55,13.0,84.0,76.51,59.98
2016,3,3,17,0,0.0,64.0,0.6,13.0,64.0,57.58,43.6
2016,3,3,17,15,0.0,45.5,0.65,13.0,45.5,39.9,28.12
2016,3,3,17,30,0.0,27.0,0.7,13.0,27.0,20.63,11.17
