Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,17,45,0.0,13.5,0.75,13.0,13.5,10.28,0.0
2016,3,3,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,8.0,0.95,11.5,8.0,6.29,0.0
2016,3,4,7,0,0.0,16.0,1.0,12.0,16.0,12.18,3.16
2016,3,4,7,15,0.0,33.5,1.1,12.0,33.5,25.4,16.52
2016,3,4,7,30,0.0,51.0,1.2,12.0,51.0,38.11,28.36
2016,3,4,7,45,0.0,70.5,1.3,12.5,70.5,52.0,41.06
2016,3,4,8,0,0.0,90.0,1.4,13.0,90.0,65.74,53.4
2016,3,4,8,15,4.0,108.5,1.5,13.5,110.0,78.78,64.88
2016,3,4,8,30,8.0,127.0,1.6,14.0,130.0,91.71,76.03
2016,3,4,8,45,4.5,136.0,1.75,14.5,138.0,98.52,81.65
2016,3,4,9,0,1.0,145.0,1.9,15.0,146.0,105.21,87.08
2016,3,4,9,15,0.5,140.5,2.05,15.0,141.0,103.19,85.08
2016,3,4,9,30,0.0,136.0,2.2,15.0,136.0,100.85,82.83
2016,3,4,9,45,7.5,171.5,2.35,15.5,176.0,124.7,102.97
2016,3,4,10,0,15.0,207.0,2.5,16.0,216.0,147.71,122.11
2016,3,4,10,15,7.5,186.5,2.6,16.0,191.0,135.48,111.44
2016,3,4,10,30,0.0,166.0,2.7,16.0,166.0,122.41,100.15
2016,3,4,10,45,0.0,131.5,2.85,16.0,131.5,99.46,76.81
2016,3,4,11,0,0.0,97.0,3.0,16.0,97.0,74.76,56.45
2016,3,4,11,15,0.0,125.5,2.9,16.0,125.5,95.8,73.68
2016,3,4,11,30,0.0,154.0,2.8,16.0,154.0,116.88,90.78
2016,3,4,11,45,0.0,87.5,2.7,16.0,87.5,67.54,50.34
2016,3,4,12,0,0.0,21.0,2.6,16.0,21.0,16.13,7.79
2016,3,4,12,15,2.0,100.5,2.6,15.5,102.0,78.44,59.45
2016,3,4,12,30,4.0,180.0,2.6,15.0,183.0,140.38,110.16
2016,3,4,12,45,2.0,130.5,2.6,15.0,132.0,101.89,78.75
2016,3,4,13,0,0.0,81.0,2.6,15.0,81.0,62.49,46.39
2016,3,4,13,15,0.0,79.0,2.7,15.0,79.0,60.92,45.16
2016,3,4,13,30,0.0,77.0,2.8,15.0,77.0,59.35,43.9
2016,3,4,13,45,0.0,85.5,2.9,15.0,85.5,65.92,49.42
2016,3,4,14,0,0.0,94.0,3.0,15.0,94.0,72.51,54.95
2016,3,4,14,15,6.0,151.0,2.95,14.5,154.5,124.13,98.06
2016,3,4,14,30,12.0,208.0,2.9,14.0,215.0,180.51,144.8
2016,3,4,14,45,23.5,212.0,2.9,14.0,225.5,196.88,158.8
2016,3,4,15,0,35.0,216.0,2.9,14.0,236.0,233.0,188.98
2016,3,4,15,15,23.5,191.5,2.55,14.0,204.0,184.88,149.67
2016,3,4,15,30,12.0,167.0,2.2,14.0,172.0,153.92,124.19
2016,3,4,15,45,6.0,148.0,1.85,14.0,150.5,132.87,106.83
2016,3,4,16,0,0.0,129.0,1.5,14.0,129.0,111.39,88.9
2016,3,4,16,15,0.0,111.5,1.35,13.5,111.5,96.67,76.92
2016,3,4,16,30,0.0,94.0,1.2,13.0,94.0,81.67,64.46
2016,3,4,16,45,0.0,75.5,1.05,13.0,75.5,65.11,50.31
2016,3,4,17,0,0.0,57.0,0.9,13.0,57.0,47.95,35.46
2016,3,4,17,15,0.0,40.5,1.0,13.0,40.5,32.55,21.95
2016,3,4,17,30,0.0,24.0,1.1,13.0,24.0,18.31,9.36
2016,3,4,17,45,0.0,12.0,1.2,13.0,12.0,9.12,0.0
2016,3,4,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,5,7,15,0.0,1.0,3.3,13.0,1.0,0.75,0.0
2016,3,5,7,30,0.0,2.0,3.4,13.0,2.0,1.51,0.0
2016,3,5,7,45,0.0,3.0,3.55,13.5,3.0,2.27,0.0
2016,3,5,8,0,0.0,4.0,3.7,14.0,4.0,3.03,0.0
2016,3,5,8,15,0.0,5.0,3.85,14.0,5.0,3.79,0.0
2016,3,5,8,30,0.0,6.0,4.0,14.0,6.0,4.56,0.0
2016,3,5,8,45,0.0,47.5,4.2,14.0,47.5,36.33,26.86
2016,3,5,9,0,0.0,89.0,4.4,14.0,89.0,67.9,54.75
2016,3,5,9,15,0.0,90.5,4.5,14.0,90.5,69.26,55.75
2016,3,5,9,30,0.0,92.0,4.6,14.0,92.0,70.55,56.73
2016,3,5,9,45,0.0,116.5,4.7,14.5,116.5,88.05,71.73
2016,3,5,10,0,0.0,141.0,4.8,15.0,141.0,105.12,86.2
2016,3,5,10,15,0.0,115.0,4.9,15.0,115.0,87.41,70.69
2016,3,5,10,30,0.0,89.0,5.0,15.0,89.0,68.6,54.27
2016,3,5,10,45,10.5,171.5,5.15,15.5,178.5,127.93,100.12
2016,3,5,11,0,21.0,254.0,5.3,16.0,268.0,185.72,146.1
2016,3,5,11,15,20.5,258.5,5.4,16.0,272.5,192.27,151.22
2016,3,5,11,30,20.0,263.0,5.5,16.0,277.0,198.68,156.43
2016,3,5,11,45,22.0,270.0,5.6,16.5,285.5,207.56,163.29
2016,3,5,12,0,24.0,277.0,5.7,17.0,294.0,216.76,170.47
2016,3,5,12,15,15.5,239.5,5.6,17.0,250.5,188.93,148.42
2016,3,5,12,30,7.0,202.0,5.5,17.0,207.0,158.64,124.2
2016,3,5,12,45,3.5,145.0,5.4,17.0,147.5,113.93,88.05
2016,3,5,13,0,0.0,88.0,5.3,17.0,88.0,67.94,50.48
2016,3,5,13,15,0.0,86.0,5.2,16.5,86.0,66.36,49.35
2016,3,5,13,30,0.0,84.0,5.1,16.0,84.0,64.79,48.2
2016,3,5,13,45,0.0,107.0,5.05,15.5,107.0,82.85,63.3
2016,3,5,14,0,0.0,130.0,5.0,15.0,130.0,101.55,78.97
2016,3,5,14,15,0.0,87.5,5.4,15.0,87.5,67.43,50.8
2016,3,5,14,30,0.0,45.0,5.8,15.0,45.0,34.53,23.39
2016,3,5,14,45,0.0,38.0,6.2,15.0,38.0,29.12,18.91
2016,3,5,15,0,0.0,31.0,6.6,15.0,31.0,23.72,14.4
2016,3,5,15,15,0.0,32.0,6.95,14.5,32.0,24.47,15.13
2016,3,5,15,30,0.0,33.0,7.3,14.0,33.0,25.22,15.86
2016,3,5,15,45,0.0,20.5,7.65,14.0,20.5,15.63,7.72
2016,3,5,16,0,0.0,8.0,8.0,14.0,8.0,6.08,0.0
2016,3,5,16,15,0.0,7.0,8.05,14.0,7.0,5.32,0.0
2016,3,5,16,30,0.0,6.0,8.1,14.0,6.0,4.55,0.0
2016,3,5,16,45,0.0,4.5,8.15,14.0,4.5,3.41,0.0
2016,3,5,17,0,0.0,3.0,8.2,14.0,3.0,2.27,0.0
2016,3,5,17,15,0.0,2.0,8.15,13.5,2.0,1.51,0.0
2016,3,5,17,30,0.0,1.0,8.1,13.0,1.0,0.75,0.0
2016,3,5,17,45,0.0,0.5,8.05,13.0,0.5,0.38,0.0
2016,3,5,18,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,6,45,73.5,17.0,1.65,9.5,23.0,13.38,0.0
2016,3,6,7,0,147.0,34.0,1.7,10.0,46.0,25.47,14.67
2016,3,6,7,15,263.0,49.0,1.95,10.0,89.0,36.77,26.83
2016,3,6,7,30,379.0,64.0,2.2,10.0,132.0,48.14,37.66
2016,3,6,7,45,458.5,73.5,2.5,10.5,181.5,55.48,44.55
2016,3,6,8,0,538.0,83.0,2.8,11.0,231.0,65.64,53.75
2016,3,6,8,15,589.5,90.0,2.9,11.0,281.5,70.44,58.05
2016,3,6,8,30,641.0,97.0,3.0,11.0,332.0,75.23,62.23
2016,3,6,8,45,677.0,102.5,3.2,11.5,380.0,78.68,65.01
2016,3,6,9,0,713.0,108.0,3.4,12.0,428.0,82.1,67.73
2016,3,6,9,15,433.0,172.0,3.5,12.0,372.0,114.18,95.76
2016,3,6,9,30,153.0,236.0,3.6,12.0,316.0,151.74,128.16
2016,3,6,9,45,76.5,188.0,3.7,12.5,228.0,130.94,109.55
2016,3,6,10,0,0.0,140.0,3.8,13.0,140.0,104.5,86.2
2016,3,6,10,15,200.5,202.0,3.85,13.0,330.5,127.7,106.13
2016,3,6,10,30,401.0,264.0,3.9,13.0,521.0,164.74,137.69
2016,3,6,10,45,337.0,291.0,4.0,13.0,513.0,203.7,151.98
2016,3,6,11,0,273.0,318.0,4.1,13.0,505.0,238.75,179.16
2016,3,6,11,15,562.5,227.0,4.1,13.0,623.5,266.13,189.15
2016,3,6,11,30,852.0,136.0,4.1,13.0,742.0,327.86,231.98
2016,3,6,11,45,856.5,136.5,4.15,13.0,752.0,384.76,284.03
2016,3,6,12,0,861.0,137.0,4.2,13.0,762.0,441.03,335.35
2016,3,6,12,15,617.5,229.5,4.3,13.0,678.5,457.0,356.81
2016,3,6,12,30,374.0,322.0,4.4,13.0,595.0,441.82,349.95
2016,3,6,12,45,249.0,335.5,4.5,13.0,516.5,413.5,330.08
2016,3,6,13,0,124.0,349.0,4.6,13.0,438.0,364.42,292.0
2016,3,6,13,15,122.0,343.0,4.6,13.0,429.0,372.35,299.2
2016,3,6,13,30,120.0,337.0,4.6,13.0,420.0,379.49,305.58
2016,3,6,13,45,88.0,312.5,4.7,13.0,372.5,333.39,269.33
2016,3,6,14,0,56.0,288.0,4.8,13.0,325.0,295.39,238.97
2016,3,6,14,15,73.5,282.5,4.8,13.0,329.0,311.74,253.31
2016,3,6,14,30,91.0,277.0,4.8,13.0,333.0,329.27,268.6
2016,3,6,14,45,73.0,254.5,4.8,13.0,297.5,299.45,244.77
2016,3,6,15,0,55.0,232.0,4.8,13.0,262.0,267.65,219.15
2016,3,6,15,15,28.0,192.0,4.7,12.5,207.5,206.22,168.79
2016,3,6,15,30,1.0,152.0,4.6,12.0,153.0,128.41,103.57
2016,3,6,15,45,0.5,132.5,4.5,12.0,133.0,111.36,89.53
2016,3,6,16,0,0.0,113.0,4.4,12.0,113.0,93.98,75.02
2016,3,6,16,15,0.0,97.5,4.2,11.5,97.5,80.9,64.17
2016,3,6,16,30,0.0,82.0,4.0,11.0,82.0,67.61,52.96
2016,3,6,16,45,0.0,66.0,3.85,11.0,66.0,53.53,40.77
2016,3,6,17,0,0.0,50.0,3.7,11.0,50.0,39.09,28.14
2016,3,6,17,15,0.0,35.5,3.7,10.5,35.5,27.13,17.59
2016,3,6,17,30,0.0,21.0,3.7,10.0,21.0,15.99,7.69
2016,3,6,17,45,0.0,10.5,3.75,10.0,10.5,7.97,0.0
2016,3,6,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,7,6,45,74.0,14.5,2.2,7.5,21.0,11.02,0.0
2016,3,7,7,0,148.0,29.0,2.3,8.0,42.0,21.89,12.41
2016,3,7,7,15,201.0,47.5,2.4,8.0,77.5,35.36,25.9
2016,3,7,7,30,254.0,66.0,2.5,8.0,113.0,48.51,38.35
2016,3,7,7,45,285.0,83.5,2.7,8.0,151.5,60.46,49.54
2016,3,7,8,0,316.0,101.0,2.9,8.0,190.0,72.04,60.19
2016,3,7,8,15,340.0,117.0,3.05,8.0,229.0,82.18,69.35
2016,3,7,8,30,364.0,133.0,3.2,8.0,268.0,91.98,78.04
2016,3,7,8,45,203.0,158.0,3.35,8.5,235.0,106.05,90.28
2016,3,7,9,0,42.0,183.0,3.5,9.0,202.0,124.51,106.23
2016,3,7,9,15,38.5,197.0,3.55,9.0,216.0,133.3,113.66
2016,3,7,9,30,35.0,211.0,3.6,9.0,230.0,141.86,120.86
2016,3,7,9,45,24.5,210.0,3.65,9.5,224.0,149.26,126.77
2016,3,7,10,0,14.0,209.0,3.7,10.0,218.0,149.34,126.31
2016,3,7,10,15,16.0,222.5,3.75,10.0,233.0,158.4,133.9
2016,3,7,10,30,18.0,236.0,3.8,10.0,248.0,167.33,141.36
2016,3,7,10,45,15.0,233.5,3.85,10.0,244.0,169.08,135.85
2016,3,7,11,0,12.0,231.0,3.9,10.0,240.0,170.05,136.47
2016,3,7,11,15,20.0,257.5,3.95,10.0,272.0,192.01,154.04
2016,3,7,11,30,28.0,284.0,4.0,10.0,304.0,210.78,169.08
2016,3,7,11,45,95.5,322.5,4.05,10.5,392.5,264.75,210.87
2016,3,7,12,0,163.0,361.0,4.1,11.0,481.0,328.45,260.96
2016,3,7,12,15,105.0,341.0,4.1,11.0,418.5,304.19,243.36
2016,3,7,12,30,47.0,321.0,4.1,11.0,356.0,272.16,218.65
2016,3,7,12,45,78.5,335.0,4.2,11.0,392.5,308.2,248.28
2016,3,7,13,0,110.0,349.0,4.3,11.0,429.0,348.25,281.13
2016,3,7,13,15,148.5,344.0,4.3,11.0,449.5,390.6,315.93
2016,3,7,13,30,187.0,339.0,4.3,11.0,470.0,427.31,346.39
2016,3,7,13,45,314.0,301.0,4.3,11.0,512.0,513.77,417.71
2016,3,7,14,0,441.0,263.0,4.3,11.0,554.0,608.97,494.97
2016,3,7,14,15,400.5,260.5,4.2,11.0,515.5,581.86,474.45
2016,3,7,14,30,360.0,258.0,4.1,11.0,477.0,566.06,462.72
2016,3,7,14,45,373.5,238.0,4.0,11.0,454.0,573.64,470.53
2016,3,7,15,0,387.0,218.0,3.9,11.0,431.0,579.34,476.89
2016,3,7,15,15,549.5,166.5,3.65,11.0,443.5,701.52,575.76
2016,3,7,15,30,712.0,115.0,3.4,11.0,456.0,813.36,660.68
2016,3,7,15,45,695.5,105.5,3.15,11.0,411.0,799.14,649.62
2016,3,7,16,0,679.0,96.0,2.9,11.0,366.0,781.23,636.61
2016,3,7,16,15,636.0,90.0,2.4,10.5,317.0,739.72,604.98
2016,3,7,16,30,593.0,84.0,1.9,10.0,268.0,694.97,569.92
2016,3,7,16,45,542.0,74.0,1.45,10.0,219.0,635.52,521.44
2016,3,7,17,0,491.0,64.0,1.0,10.0,170.0,574.04,469.32
2016,3,7,17,15,394.0,52.5,1.0,9.5,123.0,468.64,384.8
2016,3,7,17,30,297.0,41.0,1.0,9.0,76.0,364.28,295.49
2016,3,7,17,45,148.5,20.5,1.05,8.5,38.0,194.14,121.5
2016,3,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,6,45,163.5,15.0,1.2,6.0,30.0,12.18,0.0
2016,3,8,7,0,327.0,30.0,1.3,7.0,60.0,24.77,15.28
2016,3,8,7,15,434.5,40.0,1.2,7.5,106.5,33.02,23.98
2016,3,8,7,30,542.0,50.0,1.1,8.0,153.0,41.34,31.97
2016,3,8,7,45,594.0,59.0,1.05,8.5,203.0,48.41,38.59
2016,3,8,8,0,646.0,68.0,1.0,9.0,253.0,55.35,44.9
2016,3,8,8,15,628.0,79.0,0.95,9.0,286.0,62.63,51.45
2016,3,8,8,30,610.0,90.0,0.9,9.0,319.0,69.45,57.47
2016,3,8,8,45,684.5,93.5,0.9,9.5,382.0,72.31,59.74
2016,3,8,9,0,759.0,97.0,0.9,10.0,445.0,75.35,62.14
2016,3,8,9,15,561.5,155.0,1.05,10.0,426.5,106.54,89.5
2016,3,8,9,30,364.0,213.0,1.2,10.0,408.0,139.21,117.7
2016,3,8,9,45,499.5,187.5,1.35,10.5,475.0,121.92,102.13
2016,3,8,10,0,635.0,162.0,1.5,11.0,542.0,109.37,90.88
2016,3,8,10,15,606.0,183.5,1.65,11.0,561.5,120.18,100.1
2016,3,8,10,30,577.0,205.0,1.8,11.0,581.0,131.43,109.63
2016,3,8,10,45,449.0,259.0,1.95,11.0,558.0,193.19,139.29
2016,3,8,11,0,321.0,313.0,2.1,11.0,535.0,245.95,183.15
2016,3,8,11,15,176.5,303.0,2.1,11.0,425.5,243.3,187.43
2016,3,8,11,30,32.0,293.0,2.1,11.0,316.0,217.95,173.24
2016,3,8,11,45,28.5,290.0,2.15,11.0,311.0,221.46,176.46
2016,3,8,12,0,25.0,287.0,2.2,11.0,306.0,224.91,179.52
2016,3,8,12,15,39.5,308.5,2.15,11.0,338.0,252.11,201.34
2016,3,8,12,30,54.0,330.0,2.1,11.0,370.0,282.73,225.85
2016,3,8,12,45,30.0,263.0,2.05,11.0,285.0,225.05,180.07
2016,3,8,13,0,6.0,196.0,2.0,11.0,200.0,156.02,124.28
2016,3,8,13,15,68.5,268.0,2.1,11.0,316.0,264.4,213.39
2016,3,8,13,30,131.0,340.0,2.2,11.0,432.0,390.58,314.03
2016,3,8,13,45,79.5,301.5,2.35,11.0,357.0,317.41,256.04
2016,3,8,14,0,28.0,263.0,2.5,11.0,282.0,250.34,202.13
2016,3,8,14,15,68.0,274.0,2.5,10.5,317.0,298.98,243.53
2016,3,8,14,30,108.0,285.0,2.5,10.0,352.0,351.75,287.81
2016,3,8,14,45,70.0,252.5,2.5,10.0,295.0,294.6,241.5
2016,3,8,15,0,32.0,220.0,2.5,10.0,238.0,234.01,191.81
2016,3,8,15,15,19.5,192.0,2.2,9.5,203.0,181.06,148.56
2016,3,8,15,30,7.0,164.0,1.9,9.0,168.0,145.44,118.98
2016,3,8,15,45,14.5,157.5,1.65,9.0,163.5,149.57,123.2
2016,3,8,16,0,22.0,151.0,1.4,9.0,159.0,154.62,128.09
2016,3,8,16,15,17.0,132.0,1.25,9.0,138.0,134.38,111.02
2016,3,8,16,30,12.0,113.0,1.1,9.0,117.0,113.79,93.48
2016,3,8,16,45,6.0,93.5,0.95,9.0,95.5,91.3,73.95
2016,3,8,17,0,0.0,74.0,0.8,9.0,74.0,68.31,53.67
2016,3,8,17,15,0.0,54.0,0.8,8.5,54.0,49.18,36.84
2016,3,8,17,30,0.0,34.0,0.8,8.0,34.0,28.44,18.43
2016,3,8,17,45,0.0,19.5,0.85,7.5,19.5,14.88,4.64
2016,3,8,18,0,0.0,5.0,0.9,7.0,5.0,3.93,0.0
2016,3,8,18,15,0.0,2.5,0.9,7.0,2.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,6,45,138.0,16.0,1.75,8.5,29.5,12.92,0.0
2016,3,9,7,0,276.0,32.0,1.9,9.0,59.0,26.16,16.6
2016,3,9,7,15,379.5,43.0,1.95,9.0,103.5,35.04,25.67
2016,3,9,7,30,483.0,54.0,2.0,9.0,148.0,43.95,34.2
2016,3,9,7,45,241.5,74.5,2.15,9.5,121.5,53.88,43.37
2016,3,9,8,0,0.0,95.0,2.3,10.0,95.0,69.62,57.57
2016,3,9,8,15,2.0,113.0,2.35,10.0,114.0,82.32,68.91
2016,3,9,8,30,4.0,131.0,2.4,10.0,133.0,94.91,80.0
2016,3,9,8,45,2.0,140.0,2.45,10.5,141.0,101.69,85.62
2016,3,9,9,0,0.0,149.0,2.5,11.0,149.0,108.36,91.07
2016,3,9,9,15,57.0,195.5,2.5,11.0,226.5,133.23,112.58
2016,3,9,9,30,114.0,242.0,2.5,11.0,304.0,154.14,130.38
2016,3,9,9,45,92.5,255.0,2.5,11.5,307.5,167.29,141.08
2016,3,9,10,0,71.0,268.0,2.5,12.0,311.0,174.37,146.51
2016,3,9,10,15,41.0,244.0,2.55,12.5,269.5,162.27,135.62
2016,3,9,10,30,11.0,220.0,2.6,13.0,228.0,157.86,131.4
2016,3,9,10,45,18.5,246.5,2.65,13.5,259.5,178.1,140.95
2016,3,9,11,0,26.0,273.0,2.7,14.0,291.0,199.76,157.42
2016,3,9,11,15,16.5,238.5,2.7,14.0,250.0,179.01,141.0
2016,3,9,11,30,7.0,204.0,2.7,14.0,209.0,154.92,121.92
2016,3,9,11,45,12.0,234.0,2.75,14.5,243.0,179.58,141.5
2016,3,9,12,0,17.0,264.0,2.8,15.0,277.0,205.43,161.85
2016,3,9,12,15,8.5,161.0,2.8,15.0,167.5,127.41,99.24
2016,3,9,12,30,0.0,58.0,2.8,15.0,58.0,44.71,31.56
2016,3,9,12,45,3.5,133.0,2.8,15.5,136.0,104.75,80.95
2016,3,9,13,0,7.0,208.0,2.8,16.0,214.0,166.11,130.47
2016,3,9,13,15,8.0,212.5,2.8,16.0,219.0,171.72,135.01
2016,3,9,13,30,9.0,217.0,2.8,16.0,224.0,177.62,139.92
2016,3,9,13,45,13.5,229.5,2.8,16.0,239.5,193.15,152.69
2016,3,9,14,0,18.0,242.0,2.8,16.0,255.0,209.77,166.34
2016,3,9,14,15,18.5,235.5,2.75,16.0,248.0,207.38,164.73
2016,3,9,14,30,19.0,229.0,2.7,16.0,241.0,205.07,163.25
2016,3,9,14,45,11.0,201.5,2.65,16.0,209.0,175.91,139.85
2016,3,9,15,0,3.0,174.0,2.6,16.0,177.0,145.83,115.47
2016,3,9,15,15,16.5,181.5,2.4,15.5,190.5,167.76,134.55
2016,3,9,15,30,30.0,189.0,2.2,15.0,204.0,210.41,170.46
2016,3,9,15,45,15.0,146.0,2.0,15.0,153.5,137.75,110.65
2016,3,9,16,0,0.0,103.0,1.8,15.0,103.0,83.48,65.14
2016,3,9,16,15,0.0,89.5,1.6,14.5,89.5,72.18,55.97
2016,3,9,16,30,0.0,76.0,1.4,14.0,76.0,60.75,46.47
2016,3,9,16,45,0.0,62.5,1.25,13.5,62.5,49.18,36.68
2016,3,9,17,0,0.0,49.0,1.1,13.0,49.0,37.51,26.64
2016,3,9,17,15,0.0,36.0,1.1,12.5,36.0,27.5,17.87
2016,3,9,17,30,0.0,23.0,1.1,12.0,23.0,17.52,9.03
2016,3,9,17,45,0.0,13.0,1.1,12.0,13.0,9.88,1.36
2016,3,9,18,0,0.0,3.0,1.1,12.0,3.0,2.36,0.0
2016,3,9,18,15,0.0,1.5,1.1,11.5,1.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,10,6,45,18.5,17.5,2.2,11.5,19.0,13.5,0.0
2016,3,10,7,0,37.0,35.0,2.4,12.0,38.0,26.16,16.59
2016,3,10,7,15,61.5,56.0,2.55,12.0,66.0,40.84,30.51
2016,3,10,7,30,86.0,77.0,2.7,12.0,94.0,55.22,43.85
2016,3,10,7,45,100.0,99.0,2.85,12.5,124.5,69.79,57.05
2016,3,10,8,0,114.0,121.0,3.0,13.0,155.0,84.0,69.67
2016,3,10,8,15,125.5,141.5,3.25,13.0,185.5,97.0,81.11
2016,3,10,8,30,137.0,162.0,3.5,13.0,216.0,109.67,92.09
2016,3,10,8,45,259.0,169.0,3.8,13.5,285.5,113.31,94.85
2016,3,10,9,0,381.0,176.0,4.1,14.0,355.0,119.59,99.87
2016,3,10,9,15,209.5,198.0,4.25,14.0,298.5,133.36,111.53
2016,3,10,9,30,38.0,220.0,4.4,14.0,242.0,147.17,123.14
2016,3,10,9,45,153.5,246.5,4.55,14.5,339.5,158.06,131.94
2016,3,10,10,0,269.0,273.0,4.7,15.0,437.0,166.54,138.63
2016,3,10,10,15,136.5,231.0,4.75,15.0,314.5,150.28,124.48
2016,3,10,10,30,4.0,189.0,4.8,15.0,192.0,138.17,108.88
2016,3,10,10,45,7.0,205.5,4.85,15.5,211.0,150.96,118.7
2016,3,10,11,0,10.0,222.0,4.9,16.0,230.0,164.37,128.99
2016,3,10,11,15,8.5,214.5,4.8,16.0,221.0,161.06,126.25
2016,3,10,11,30,7.0,207.0,4.7,16.0,212.0,157.14,123.09
2016,3,10,11,45,7.5,209.0,4.65,16.0,214.5,160.25,125.58
2016,3,10,12,0,8.0,211.0,4.6,16.0,217.0,163.39,128.12
2016,3,10,12,15,4.0,147.5,4.5,16.0,150.5,115.22,89.17
2016,3,10,12,30,0.0,84.0,4.4,16.0,84.0,64.88,48.05
2016,3,10,12,45,0.0,100.0,4.35,16.0,100.0,77.29,58.29
2016,3,10,13,0,0.0,116.0,4.3,16.0,116.0,89.77,68.54
2016,3,10,13,15,1.0,141.0,4.1,15.5,142.0,110.21,85.48
2016,3,10,13,30,2.0,166.0,3.9,15.0,168.0,131.3,102.97
2016,3,10,13,45,1.0,124.0,3.7,15.0,125.0,97.19,75.09
2016,3,10,14,0,0.0,82.0,3.5,15.0,82.0,63.21,47.13
2016,3,10,14,15,0.0,56.0,3.25,15.0,56.0,43.05,30.44
2016,3,10,14,30,0.0,30.0,3.0,15.0,30.0,23.0,13.71
2016,3,10,14,45,0.0,25.5,2.75,15.0,25.5,19.52,10.83
2016,3,10,15,0,0.0,21.0,2.5,15.0,21.0,16.06,7.94
2016,3,10,15,15,0.0,25.0,2.25,15.0,25.0,19.11,10.57
2016,3,10,15,30,0.0,29.0,2.0,15.0,29.0,22.16,13.21
2016,3,10,15,45,0.0,33.0,1.75,15.0,33.0,25.21,15.86
2016,3,10,16,0,0.0,37.0,1.5,15.0,37.0,28.26,18.53
2016,3,10,16,15,0.0,32.0,1.3,14.5,32.0,24.41,15.34
2016,3,10,16,30,0.0,27.0,1.1,14.0,27.0,20.57,12.11
2016,3,10,16,45,0.0,22.0,0.95,14.0,22.0,16.74,8.81
2016,3,10,17,0,0.0,17.0,0.8,14.0,17.0,12.91,5.48
2016,3,10,17,15,0.0,12.5,0.9,13.5,12.5,9.48,2.45
2016,3,10,17,30,0.0,8.0,1.0,13.0,8.0,6.06,0.0
2016,3,10,17,45,0.0,4.5,1.1,13.0,4.5,3.4,0.0
2016,3,10,18,0,0.0,1.0,1.2,13.0,1.0,0.79,0.0
2016,3,10,18,15,0.0,0.5,1.25,12.5,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,3.9,11.0,2.0,1.51,0.0
2016,3,11,7,0,0.0,4.0,4.1,11.0,4.0,3.02,0.0
2016,3,11,7,15,0.0,7.0,4.25,11.0,7.0,5.3,0.0
2016,3,11,7,30,0.0,10.0,4.4,11.0,10.0,7.58,1.19
2016,3,11,7,45,0.0,13.5,4.6,11.0,13.5,10.25,3.66
2016,3,11,8,0,0.0,17.0,4.8,11.0,17.0,12.92,6.1
2016,3,11,8,15,0.0,20.5,4.7,11.0,20.5,15.61,8.52
2016,3,11,8,30,0.0,24.0,4.6,11.0,24.0,18.29,10.92
2016,3,11,8,45,0.0,39.5,4.55,11.0,39.5,30.19,21.61
2016,3,11,9,0,0.0,55.0,4.5,11.0,55.0,42.14,32.25
2016,3,11,9,15,0.0,100.5,4.6,11.0,100.5,76.55,62.77
2016,3,11,9,30,0.0,146.0,4.7,11.0,146.0,108.02,90.32
2016,3,11,9,45,18.0,197.5,4.8,11.0,208.5,142.09,119.84
2016,3,11,10,0,36.0,249.0,4.9,11.0,271.0,164.27,138.77
2016,3,11,10,15,18.0,201.0,5.0,11.0,212.0,145.66,122.37
2016,3,11,10,30,0.0,153.0,5.1,11.0,153.0,114.2,90.62
2016,3,11,10,45,0.0,122.5,5.25,11.5,122.5,93.31,72.94
2016,3,11,11,0,0.0,92.0,5.4,12.0,92.0,71.04,54.13
2016,3,11,11,15,2.0,136.5,5.5,12.0,138.0,104.45,81.84
2016,3,11,11,30,4.0,181.0,5.6,12.0,184.0,137.83,109.31
2016,3,11,11,45,25.5,255.0,5.75,12.0,274.5,197.36,157.58
2016,3,11,12,0,47.0,329.0,5.9,12.0,365.0,263.12,210.74
2016,3,11,12,15,143.0,348.0,5.85,12.0,456.0,331.37,265.26
2016,3,11,12,30,239.0,367.0,5.8,12.0,547.0,410.07,328.76
2016,3,11,12,45,337.5,336.0,5.75,12.5,587.0,468.61,376.26
2016,3,11,13,0,436.0,305.0,5.7,13.0,627.0,537.43,431.93
2016,3,11,13,15,277.5,325.5,5.7,12.5,529.0,472.11,381.49
2016,3,11,13,30,119.0,346.0,5.7,12.0,431.0,389.06,314.94
2016,3,11,13,45,96.5,328.0,5.7,12.0,395.5,355.11,288.41
2016,3,11,14,0,74.0,310.0,5.7,12.0,360.0,330.74,269.04
2016,3,11,14,15,76.0,297.0,5.8,11.5,346.5,328.56,268.65
2016,3,11,14,30,78.0,284.0,5.9,11.0,333.0,325.96,267.91
2016,3,11,14,45,94.5,271.0,6.0,11.0,327.0,335.49,277.11
2016,3,11,15,0,111.0,258.0,6.1,11.0,321.0,345.41,286.73
2016,3,11,15,15,55.5,186.5,5.95,10.5,218.0,223.91,186.01
2016,3,11,15,30,0.0,115.0,5.8,10.0,115.0,91.69,73.06
2016,3,11,15,45,0.0,112.0,5.65,10.0,112.0,90.16,72.05
2016,3,11,16,0,0.0,109.0,5.5,10.0,109.0,89.07,71.33
2016,3,11,16,15,0.0,95.0,5.2,9.5,95.0,77.36,61.57
2016,3,11,16,30,0.0,81.0,4.9,9.0,81.0,65.52,51.55
2016,3,11,16,45,262.5,72.5,4.6,9.0,133.0,370.97,321.79
2016,3,11,17,0,525.0,64.0,4.3,9.0,185.0,611.13,517.65
2016,3,11,17,15,432.5,54.0,4.1,8.5,137.0,509.96,430.87
2016,3,11,17,30,340.0,44.0,3.9,8.0,89.0,409.26,341.93
2016,3,11,17,45,187.5,29.0,3.75,8.0,52.0,254.48,190.59
2016,3,11,18,0,35.0,14.0,3.6,8.0,15.0,40.31,0.0
2016,3,11,18,15,17.5,7.0,3.55,8.0,7.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,12,6,45,23.5,20.5,2.6,8.5,23.5,15.7,3.61
2016,3,12,7,0,47.0,41.0,2.9,9.0,47.0,30.3,20.77
2016,3,12,7,15,82.0,63.5,3.05,9.0,79.0,45.85,35.51
2016,3,12,7,30,117.0,86.0,3.2,9.0,111.0,61.12,49.78
2016,3,12,7,45,142.5,108.0,3.4,9.0,146.5,75.73,63.24
2016,3,12,8,0,168.0,130.0,3.6,9.0,182.0,90.04,76.2
2016,3,12,8,15,199.5,146.0,3.7,9.0,217.5,100.92,85.85
2016,3,12,8,30,231.0,162.0,3.8,9.0,253.0,108.82,92.69
2016,3,12,8,45,132.0,175.0,3.95,9.5,228.5,118.01,100.41
2016,3,12,9,0,33.0,188.0,4.1,10.0,204.0,127.92,108.67
2016,3,12,9,15,103.0,220.0,4.2,10.0,276.0,147.7,125.7
2016,3,12,9,30,173.0,252.0,4.3,10.0,348.0,160.71,136.69
2016,3,12,9,45,120.5,263.0,4.4,10.5,332.0,165.39,140.15
2016,3,12,10,0,68.0,274.0,4.5,11.0,316.0,177.79,150.28
2016,3,12,10,15,42.0,255.5,4.45,11.0,282.0,168.64,142.07
2016,3,12,10,30,16.0,237.0,4.4,11.0,248.0,169.33,135.94
2016,3,12,10,45,33.5,274.5,4.35,11.0,298.0,187.97,149.89
2016,3,12,11,0,51.0,312.0,4.3,11.0,348.0,219.48,174.37
2016,3,12,11,15,25.5,190.5,4.35,11.0,208.5,145.07,114.59
2016,3,12,11,30,0.0,69.0,4.4,11.0,69.0,53.23,39.26
2016,3,12,11,45,29.0,205.0,4.5,11.5,227.0,163.76,130.18
2016,3,12,12,0,58.0,341.0,4.6,12.0,385.0,276.25,220.6
2016,3,12,12,15,169.0,351.0,4.7,12.0,479.0,346.16,275.99
2016,3,12,12,30,280.0,361.0,4.8,12.0,573.0,432.31,345.05
2016,3,12,12,45,144.0,287.0,4.9,12.0,396.0,315.93,254.26
2016,3,12,13,0,8.0,213.0,5.0,12.0,219.0,170.78,136.28
2016,3,12,13,15,6.5,201.5,4.95,12.0,206.5,162.0,129.36
2016,3,12,13,30,5.0,190.0,4.9,12.0,194.0,152.83,121.95
2016,3,12,13,45,18.0,232.0,4.85,12.0,245.0,198.6,160.03
2016,3,12,14,0,31.0,274.0,4.8,12.0,296.0,263.05,213.0
2016,3,12,14,15,22.0,245.5,4.65,12.0,260.5,219.03,177.23
2016,3,12,14,30,13.0,217.0,4.5,12.0,225.0,188.88,152.65
2016,3,12,14,45,6.5,149.5,4.4,12.0,153.5,125.03,99.96
2016,3,12,15,0,0.0,82.0,4.3,12.0,82.0,63.09,47.98
2016,3,12,15,15,0.0,72.5,4.2,12.0,72.5,55.7,41.88
2016,3,12,15,30,0.0,63.0,4.1,12.0,63.0,48.33,35.74
2016,3,12,15,45,19.0,113.5,4.0,12.0,121.5,119.8,97.48
2016,3,12,16,0,38.0,164.0,3.9,12.0,180.0,201.63,167.12
2016,3,12,16,15,30.5,144.0,3.8,11.5,156.0,177.18,146.94
2016,3,12,16,30,23.0,124.0,3.7,11.0,132.0,135.76,112.2
2016,3,12,16,45,15.0,103.5,3.65,11.0,108.0,110.47,90.38
2016,3,12,17,0,7.0,83.0,3.6,11.0,84.0,84.68,67.75
2016,3,12,17,15,3.5,61.5,3.6,11.0,62.0,60.74,46.62
2016,3,12,17,30,0.0,40.0,3.6,11.0,40.0,35.2,24.05
2016,3,12,17,45,0.0,23.0,3.6,11.0,23.0,17.57,7.86
2016,3,12,18,0,0.0,6.0,3.6,11.0,6.0,4.72,0.0
2016,3,12,18,15,0.0,3.0,3.6,11.0,3.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.5,3.0,11.0,1.5,1.13,0.0
2016,3,13,7,0,0.0,3.0,3.1,11.0,3.0,2.27,0.0
2016,3,13,7,15,0.0,5.0,3.1,11.0,5.0,3.78,0.0
2016,3,13,7,30,0.0,7.0,3.1,11.0,7.0,5.3,0.0
2016,3,13,7,45,0.0,9.5,3.15,11.5,9.5,7.21,0.89
2016,3,13,8,0,0.0,12.0,3.2,12.0,12.0,9.12,2.61
2016,3,13,8,15,0.0,14.5,3.25,12.0,14.5,11.03,4.34
2016,3,13,8,30,0.0,17.0,3.3,12.0,17.0,12.95,6.04
2016,3,13,8,45,0.0,68.0,3.4,12.0,68.0,52.17,41.18
2016,3,13,9,0,0.0,119.0,3.5,12.0,119.0,89.05,73.7
2016,3,13,9,15,0.0,96.5,3.6,12.0,96.5,73.79,59.99
2016,3,13,9,30,0.0,74.0,3.7,12.0,74.0,56.89,44.92
2016,3,13,9,45,1.0,125.5,3.85,12.0,126.5,94.64,77.97
2016,3,13,10,0,2.0,177.0,4.0,12.0,179.0,129.54,108.09
2016,3,13,10,15,7.5,203.5,4.05,12.0,209.0,147.15,123.02
2016,3,13,10,30,13.0,230.0,4.1,12.0,239.0,165.16,131.95
2016,3,13,10,45,8.5,205.5,4.15,12.0,211.5,151.6,120.49
2016,3,13,11,0,4.0,181.0,4.2,12.0,184.0,135.88,107.61
2016,3,13,11,15,3.0,172.0,4.3,12.0,174.0,130.34,103.03
2016,3,13,11,30,2.0,163.0,4.4,12.0,164.0,124.35,98.08
2016,3,13,11,45,3.0,171.5,4.55,12.5,173.5,131.59,103.81
2016,3,13,12,0,4.0,180.0,4.7,13.0,183.0,139.06,109.72
2016,3,13,12,15,5.5,194.5,4.85,13.0,199.0,151.53,119.94
2016,3,13,12,30,7.0,209.0,5.0,13.0,215.0,164.44,130.55
2016,3,13,12,45,5.0,192.0,5.15,13.0,196.5,151.43,119.99
2016,3,13,13,0,3.0,175.0,5.3,13.0,178.0,137.82,108.93
2016,3,13,13,15,3.0,176.0,5.15,13.0,179.0,139.34,110.27
2016,3,13,13,30,3.0,177.0,5.0,13.0,180.0,140.9,111.66
2016,3,13,13,45,7.0,201.5,4.9,13.0,207.0,164.94,131.63
2016,3,13,14,0,11.0,226.0,4.8,13.0,234.0,190.43,152.76
2016,3,13,14,15,74.5,262.5,4.7,13.0,310.5,293.26,238.42
2016,3,13,14,30,138.0,299.0,4.6,13.0,387.0,410.48,333.85
2016,3,13,14,45,71.0,238.5,4.5,13.0,283.5,280.45,228.68
2016,3,13,15,0,4.0,178.0,4.4,13.0,180.0,149.97,120.25
2016,3,13,15,15,2.0,136.0,4.25,13.0,137.0,111.27,88.43
2016,3,13,15,30,0.0,94.0,4.1,13.0,94.0,73.0,56.44
2016,3,13,15,45,0.0,109.5,3.95,13.0,109.5,87.63,69.02
2016,3,13,16,0,0.0,125.0,3.8,13.0,125.0,104.78,83.73
2016,3,13,16,15,0.0,108.5,3.65,12.5,108.5,90.84,72.28
2016,3,13,16,30,0.0,92.0,3.5,12.0,92.0,76.68,60.48
2016,3,13,16,45,0.0,76.0,3.4,12.0,76.0,62.81,48.62
2016,3,13,17,0,0.0,60.0,3.3,12.0,60.0,48.63,36.33
2016,3,13,17,15,0.0,44.5,3.25,12.0,44.5,34.61,24.03
2016,3,13,17,30,0.0,29.0,3.2,12.0,29.0,22.13,13.01
2016,3,13,17,45,0.0,17.0,3.2,12.0,17.0,12.94,4.43
2016,3,13,18,0,0.0,5.0,3.2,12.0,5.0,3.93,0.0
2016,3,13,18,15,0.0,2.5,3.05,11.5,2.5,1.97,0.0
2016,3,13,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.5,2.05,8.0,4.5,0.0,0.0
