Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,6,30,0.0,9.0,2.2,8.0,9.0,7.08,0.0
2016,3,14,6,45,89.5,28.5,2.35,8.5,39.0,21.31,9.98
2016,3,14,7,0,179.0,48.0,2.5,9.0,69.0,35.51,25.62
2016,3,14,7,15,249.5,65.5,2.55,9.0,111.5,48.17,37.73
2016,3,14,7,30,320.0,83.0,2.6,9.0,154.0,60.54,49.34
2016,3,14,7,45,369.5,97.5,2.7,9.5,200.0,70.47,58.41
2016,3,14,8,0,419.0,112.0,2.8,10.0,246.0,80.18,67.03
2016,3,14,8,15,483.5,112.5,2.85,10.0,291.0,81.01,67.66
2016,3,14,8,30,548.0,113.0,2.9,10.0,336.0,83.91,70.07
2016,3,14,8,45,511.5,139.0,2.95,10.5,367.0,96.86,81.21
2016,3,14,9,0,475.0,165.0,3.0,11.0,398.0,110.83,93.11
2016,3,14,9,15,396.0,201.5,2.95,11.0,407.5,129.1,108.79
2016,3,14,9,30,317.0,238.0,2.9,11.0,417.0,150.9,127.4
2016,3,14,9,45,367.0,244.0,2.9,11.5,464.0,154.67,130.04
2016,3,14,10,0,417.0,250.0,2.9,12.0,511.0,151.28,126.59
2016,3,14,10,15,362.0,279.0,2.85,12.0,513.5,170.68,142.92
2016,3,14,10,30,307.0,308.0,2.8,12.0,516.0,193.32,149.2
2016,3,14,10,45,317.5,317.5,2.8,12.0,540.0,227.8,169.54
2016,3,14,11,0,328.0,327.0,2.8,12.0,564.0,263.86,196.36
2016,3,14,11,15,233.5,347.5,2.75,12.0,518.0,288.33,220.68
2016,3,14,11,30,139.0,368.0,2.7,12.0,472.0,295.2,230.65
2016,3,14,11,45,340.0,321.0,2.7,12.5,579.5,351.55,271.29
2016,3,14,12,0,541.0,274.0,2.7,13.0,687.0,431.6,332.77
2016,3,14,12,15,434.0,314.0,2.65,13.0,645.5,449.88,350.94
2016,3,14,12,30,327.0,354.0,2.6,13.0,604.0,453.88,356.52
2016,3,14,12,45,356.0,342.0,2.6,13.5,612.0,488.03,384.0
2016,3,14,13,0,385.0,330.0,2.6,14.0,620.0,523.33,411.95
2016,3,14,13,15,280.0,343.0,2.65,14.0,551.5,492.07,388.64
2016,3,14,13,30,175.0,356.0,2.7,14.0,483.0,438.84,347.83
2016,3,14,13,45,123.0,334.5,2.75,14.0,422.5,396.06,315.19
2016,3,14,14,0,71.0,313.0,2.8,14.0,362.0,331.62,264.82
2016,3,14,14,15,446.5,219.0,2.85,13.5,506.0,606.46,487.54
2016,3,14,14,30,822.0,125.0,2.9,13.0,650.0,850.86,673.36
2016,3,14,14,45,804.5,122.5,2.95,13.0,612.0,858.92,678.75
2016,3,14,15,0,787.0,120.0,3.0,13.0,574.0,869.06,687.9
2016,3,14,15,15,765.5,116.0,2.95,12.5,531.0,864.24,687.01
2016,3,14,15,30,744.0,112.0,2.9,12.0,488.0,855.35,683.41
2016,3,14,15,45,711.5,108.0,2.9,12.0,440.0,832.31,668.63
2016,3,14,16,0,679.0,104.0,2.9,12.0,392.0,805.41,650.93
2016,3,14,16,15,638.0,98.0,2.7,11.5,342.0,764.56,622.36
2016,3,14,16,30,597.0,92.0,2.5,11.0,292.0,720.44,590.58
2016,3,14,16,45,537.0,83.5,2.35,11.0,241.0,652.85,538.83
2016,3,14,17,0,477.0,75.0,2.2,11.0,190.0,583.07,483.43
2016,3,14,17,15,388.0,63.0,2.25,10.5,142.0,480.03,400.43
2016,3,14,17,30,299.0,51.0,2.3,10.0,94.0,384.02,318.69
2016,3,14,17,45,179.0,34.0,2.35,9.5,56.5,256.22,199.66
2016,3,14,18,0,59.0,17.0,2.4,9.0,19.0,88.42,0.0
2016,3,14,18,15,29.5,8.5,2.45,8.5,9.5,30.85,0.0
2016,3,14,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,6,15,28.5,5.5,1.25,5.5,6.5,0.0,0.0
2016,3,15,6,30,57.0,11.0,1.4,6.0,13.0,8.65,0.0
2016,3,15,6,45,206.0,26.0,1.55,6.5,49.5,19.91,9.92
2016,3,15,7,0,355.0,41.0,1.7,7.0,86.0,33.56,24.26
2016,3,15,7,15,446.0,51.0,1.7,7.5,134.0,41.53,32.05
2016,3,15,7,30,537.0,61.0,1.7,8.0,182.0,49.52,39.6
2016,3,15,7,45,603.0,66.5,1.7,8.5,234.5,53.82,43.58
2016,3,15,8,0,669.0,72.0,1.7,9.0,287.0,58.24,47.49
2016,3,15,8,15,707.0,76.5,1.75,9.5,338.0,61.58,50.31
2016,3,15,8,30,745.0,81.0,1.8,10.0,389.0,70.24,57.83
2016,3,15,8,45,775.5,84.0,1.9,11.0,437.5,72.53,59.44
2016,3,15,9,0,806.0,87.0,2.0,12.0,486.0,74.82,61.04
2016,3,15,9,15,825.5,90.0,2.05,12.5,529.5,76.85,62.52
2016,3,15,9,30,845.0,93.0,2.1,13.0,573.0,78.84,63.95
2016,3,15,9,45,861.0,94.5,2.2,13.5,611.5,79.73,64.43
2016,3,15,10,0,877.0,96.0,2.3,14.0,650.0,89.34,72.48
2016,3,15,10,15,887.5,97.5,2.35,14.0,682.0,90.51,73.33
2016,3,15,10,30,898.0,99.0,2.4,14.0,714.0,117.26,74.03
2016,3,15,10,45,906.5,99.5,2.5,14.5,739.0,177.12,103.45
2016,3,15,11,0,915.0,100.0,2.6,15.0,764.0,237.56,148.09
2016,3,15,11,15,920.0,101.0,2.65,15.0,781.5,297.86,199.77
2016,3,15,11,30,925.0,102.0,2.7,15.0,799.0,357.89,253.7
2016,3,15,11,45,928.0,102.0,2.75,15.0,808.0,415.98,306.4
2016,3,15,12,0,931.0,102.0,2.8,15.0,817.0,473.05,357.49
2016,3,15,12,15,931.5,102.0,2.8,15.0,818.0,527.69,405.38
2016,3,15,12,30,932.0,102.0,2.8,15.0,819.0,580.57,450.56
2016,3,15,12,45,934.5,99.5,2.8,15.5,812.5,630.5,491.38
2016,3,15,13,0,937.0,97.0,2.8,16.0,806.0,678.27,529.37
2016,3,15,13,15,933.5,96.0,2.75,16.0,791.0,721.03,563.41
2016,3,15,13,30,930.0,95.0,2.7,16.0,776.0,760.78,594.51
2016,3,15,13,45,924.0,94.0,2.7,16.0,752.5,795.52,620.57
2016,3,15,14,0,918.0,93.0,2.7,16.0,729.0,826.8,643.4
2016,3,15,14,15,909.0,91.5,2.65,16.0,698.5,851.57,661.32
2016,3,15,14,30,900.0,90.0,2.6,16.0,668.0,872.51,676.68
2016,3,15,14,45,887.0,88.0,2.55,16.0,631.0,885.59,686.66
2016,3,15,15,0,874.0,86.0,2.5,16.0,594.0,894.65,694.06
2016,3,15,15,15,856.5,83.5,2.35,15.5,551.0,905.57,703.34
2016,3,15,15,30,839.0,81.0,2.2,15.0,508.0,902.23,702.69
2016,3,15,15,45,816.0,77.5,2.05,15.0,460.5,888.48,693.6
2016,3,15,16,0,793.0,74.0,1.9,15.0,413.0,870.81,681.77
2016,3,15,16,15,759.0,70.0,1.7,14.5,362.0,838.43,659.97
2016,3,15,16,30,725.0,66.0,1.5,14.0,311.0,802.62,635.12
2016,3,15,16,45,675.5,60.5,1.35,13.5,259.0,747.32,595.58
2016,3,15,17,0,626.0,55.0,1.2,13.0,207.0,697.95,558.5
2016,3,15,17,15,546.0,47.0,1.2,12.0,157.0,608.77,491.22
2016,3,15,17,30,466.0,39.0,1.2,11.0,107.0,520.14,419.49
2016,3,15,17,45,324.0,27.5,1.25,10.5,65.5,375.05,290.6
2016,3,15,18,0,182.0,16.0,1.3,10.0,24.0,209.99,0.0
2016,3,15,18,15,91.0,8.0,1.3,9.5,12.0,80.99,0.0
2016,3,15,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,15,58.0,6.5,1.45,6.5,8.0,0.0,0.0
2016,3,16,6,30,116.0,13.0,1.7,7.0,16.0,10.23,0.0
2016,3,16,6,45,267.0,25.5,1.95,8.0,54.5,20.87,11.19
2016,3,16,7,0,418.0,38.0,2.2,9.0,93.0,31.38,22.2
2016,3,16,7,15,506.0,46.5,2.3,9.5,143.0,38.35,28.97
2016,3,16,7,30,594.0,55.0,2.4,10.0,193.0,45.4,35.57
2016,3,16,7,45,649.0,61.0,2.5,10.5,245.5,50.23,39.98
2016,3,16,8,0,704.0,67.0,2.6,11.0,298.0,59.62,48.33
2016,3,16,8,15,740.5,71.5,2.7,11.5,349.0,63.34,51.46
2016,3,16,8,30,777.0,76.0,2.8,12.0,400.0,67.03,54.5
2016,3,16,8,45,803.5,79.5,2.9,12.5,449.0,69.77,56.64
2016,3,16,9,0,830.0,83.0,3.0,13.0,498.0,72.47,58.72
2016,3,16,9,15,848.5,85.5,2.95,13.5,542.0,74.26,59.99
2016,3,16,9,30,867.0,88.0,2.9,14.0,586.0,76.01,61.22
2016,3,16,9,45,881.0,90.0,2.9,14.5,624.5,85.78,69.42
2016,3,16,10,0,895.0,92.0,2.9,15.0,663.0,87.48,70.58
2016,3,16,10,15,904.5,93.5,2.85,15.0,694.5,88.67,71.45
2016,3,16,10,30,914.0,95.0,2.8,15.0,726.0,119.31,73.31
2016,3,16,10,45,921.5,96.0,2.8,15.5,751.0,180.25,104.47
2016,3,16,11,0,929.0,97.0,2.8,16.0,776.0,241.68,150.32
2016,3,16,11,15,933.0,98.0,2.8,16.0,792.5,302.5,202.58
2016,3,16,11,30,937.0,99.0,2.8,16.0,809.0,362.91,256.79
2016,3,16,11,45,939.5,99.0,2.8,16.5,817.5,421.42,309.07
2016,3,16,12,0,942.0,99.0,2.8,17.0,826.0,478.82,359.37
2016,3,16,12,15,941.5,99.0,2.8,17.0,826.5,533.47,406.88
2016,3,16,12,30,941.0,99.0,2.8,17.0,827.0,586.22,451.59
2016,3,16,12,45,943.5,96.0,2.85,17.5,820.0,636.04,492.15
2016,3,16,13,0,946.0,93.0,2.9,18.0,813.0,683.63,529.9
2016,3,16,13,15,941.5,92.5,2.9,18.0,797.0,726.4,563.93
2016,3,16,13,30,937.0,92.0,2.9,18.0,781.0,766.08,595.04
2016,3,16,13,45,931.0,90.5,2.9,18.0,757.5,800.42,620.42
2016,3,16,14,0,925.0,89.0,2.9,18.0,734.0,831.24,642.81
2016,3,16,14,15,915.5,87.5,2.85,18.0,703.0,855.59,660.38
2016,3,16,14,30,906.0,86.0,2.8,18.0,672.0,876.06,675.38
2016,3,16,14,45,893.5,84.0,2.75,18.0,634.5,889.47,685.59
2016,3,16,15,0,881.0,82.0,2.7,18.0,597.0,898.87,693.22
2016,3,16,15,15,864.0,80.0,2.5,17.5,554.0,900.21,695.48
2016,3,16,15,30,847.0,78.0,2.3,17.0,511.0,908.29,702.52
2016,3,16,15,45,823.5,74.5,2.15,17.0,463.5,893.96,693.03
2016,3,16,16,0,800.0,71.0,2.0,17.0,416.0,875.7,680.94
2016,3,16,16,15,767.0,67.5,1.75,16.5,365.5,844.78,659.91
2016,3,16,16,30,734.0,64.0,1.5,16.0,315.0,810.46,635.84
2016,3,16,16,45,685.5,58.5,1.25,15.5,263.0,755.94,596.18
2016,3,16,17,0,637.0,53.0,1.0,15.0,211.0,699.0,552.98
2016,3,16,17,15,560.0,46.0,1.05,14.5,160.5,621.18,494.9
2016,3,16,17,30,483.0,39.0,1.1,14.0,110.0,536.27,426.85
2016,3,16,17,45,347.0,28.0,1.15,13.5,68.0,396.23,305.28
2016,3,16,18,0,211.0,17.0,1.2,13.0,26.0,238.01,0.0
2016,3,16,18,15,105.5,8.5,1.2,12.5,13.0,93.46,0.0
2016,3,16,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,6,15,87.5,7.0,1.2,9.5,10.0,5.51,0.0
2016,3,17,6,30,175.0,14.0,1.3,10.0,20.0,11.4,0.0
2016,3,17,6,45,324.0,25.5,1.45,10.5,60.5,21.04,11.64
2016,3,17,7,0,473.0,37.0,1.6,11.0,101.0,30.85,21.64
2016,3,17,7,15,556.0,44.5,1.75,11.5,152.0,37.16,27.71
2016,3,17,7,30,639.0,52.0,1.9,12.0,203.0,47.18,36.91
2016,3,17,7,45,690.5,57.5,2.05,12.5,256.5,52.09,41.33
2016,3,17,8,0,742.0,63.0,2.2,13.0,310.0,57.0,45.6
2016,3,17,8,15,776.5,67.0,2.2,13.5,362.0,60.48,48.5
2016,3,17,8,30,811.0,71.0,2.2,14.0,414.0,63.94,51.31
2016,3,17,8,45,835.0,74.0,2.25,14.5,462.5,66.44,53.24
2016,3,17,9,0,859.0,77.0,2.3,15.0,511.0,68.91,55.11
2016,3,17,9,15,877.0,79.5,2.25,15.5,555.5,78.58,63.24
2016,3,17,9,30,895.0,82.0,2.2,16.0,600.0,81.0,65.01
2016,3,17,9,45,907.5,84.5,2.15,16.5,638.5,83.16,66.56
2016,3,17,10,0,920.0,87.0,2.1,17.0,677.0,85.2,68.02
2016,3,17,10,15,929.0,88.5,2.05,17.0,709.0,86.45,68.94
2016,3,17,10,30,938.0,90.0,2.0,17.0,741.0,121.38,72.07
2016,3,17,10,45,944.5,91.0,2.0,17.5,766.0,183.55,104.68
2016,3,17,11,0,951.0,92.0,2.0,18.0,791.0,246.07,151.41
2016,3,17,11,15,955.0,92.5,1.95,18.5,808.0,307.74,203.54
2016,3,17,11,30,959.0,93.0,1.9,19.0,825.0,368.96,257.07
2016,3,17,11,45,960.5,93.5,1.9,19.5,833.5,428.55,309.19
2016,3,17,12,0,962.0,94.0,1.9,20.0,842.0,486.92,359.1
2016,3,17,12,15,962.0,94.0,1.85,20.0,842.5,542.71,406.08
2016,3,17,12,30,962.0,94.0,1.8,20.0,843.0,596.62,450.13
2016,3,17,12,45,960.0,94.0,1.8,20.0,835.0,647.26,490.68
2016,3,17,13,0,958.0,94.0,1.8,20.0,827.0,695.39,528.29
2016,3,17,13,15,954.0,93.0,1.75,20.0,811.0,738.54,561.07
2016,3,17,13,30,950.0,92.0,1.7,20.0,795.0,778.58,590.87
2016,3,17,13,45,943.5,91.0,1.7,20.5,771.0,813.48,614.26
2016,3,17,14,0,937.0,90.0,1.7,21.0,747.0,844.81,634.82
2016,3,17,14,15,927.5,88.5,1.65,20.5,715.5,869.49,652.83
2016,3,17,14,30,918.0,87.0,1.6,20.0,684.0,890.25,668.37
2016,3,17,14,45,905.5,85.0,1.55,20.0,646.0,903.89,678.02
2016,3,17,15,0,893.0,83.0,1.5,20.0,608.0,913.47,685.17
2016,3,17,15,15,876.0,80.5,1.4,20.0,564.5,914.33,686.0
2016,3,17,15,30,859.0,78.0,1.3,20.0,521.0,921.91,691.46
2016,3,17,15,45,835.5,75.0,1.25,20.0,473.0,908.2,683.48
2016,3,17,16,0,812.0,72.0,1.2,20.0,425.0,890.54,673.09
2016,3,17,16,15,779.5,68.0,1.1,19.5,373.5,859.31,653.83
2016,3,17,16,30,747.0,64.0,1.0,19.0,322.0,824.64,631.73
2016,3,17,16,45,699.0,59.0,0.95,18.5,269.5,770.98,596.09
2016,3,17,17,0,651.0,54.0,0.9,18.0,217.0,714.8,556.79
2016,3,17,17,15,574.0,46.5,0.9,17.0,165.5,635.87,499.65
2016,3,17,17,30,497.0,39.0,0.9,16.0,114.0,549.74,432.57
2016,3,17,17,45,362.5,28.0,0.95,15.5,71.5,410.18,314.6
2016,3,17,18,0,228.0,17.0,1.0,15.0,29.0,254.65,36.19
2016,3,17,18,15,114.0,8.5,0.95,14.5,14.5,100.63,0.0
2016,3,17,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,18,6,15,86.0,8.0,2.0,8.5,11.5,6.29,0.0
2016,3,18,6,30,172.0,16.0,2.3,9.0,23.0,13.04,0.0
2016,3,18,6,45,314.0,28.0,2.6,10.0,64.0,23.03,13.64
2016,3,18,7,0,456.0,40.0,2.9,11.0,105.0,33.13,23.7
2016,3,18,7,15,539.0,48.0,2.85,11.0,156.0,39.73,30.09
2016,3,18,7,30,622.0,56.0,2.8,11.0,207.0,46.38,36.35
2016,3,18,7,45,360.0,96.5,2.75,11.5,188.5,69.53,57.16
2016,3,18,8,0,98.0,137.0,2.7,12.0,170.0,93.99,78.77
2016,3,18,8,15,118.0,160.0,2.7,12.0,206.0,108.19,91.12
2016,3,18,8,30,138.0,183.0,2.7,12.0,242.0,122.02,102.99
2016,3,18,8,45,242.0,193.0,2.7,12.5,311.0,126.21,106.11
2016,3,18,9,0,346.0,203.0,2.7,13.0,380.0,133.61,111.99
2016,3,18,9,15,610.0,147.0,2.7,13.0,491.0,102.02,84.25
2016,3,18,9,30,874.0,91.0,2.7,13.0,602.0,78.04,63.16
2016,3,18,9,45,886.0,94.0,2.75,13.5,640.0,88.36,71.87
2016,3,18,10,0,898.0,97.0,2.8,14.0,678.0,90.52,73.42
2016,3,18,10,15,908.0,98.5,2.8,14.0,710.5,91.65,74.25
2016,3,18,10,30,918.0,100.0,2.8,14.0,743.0,129.56,78.52
2016,3,18,10,45,923.5,102.0,2.8,14.5,767.5,191.24,112.67
2016,3,18,11,0,929.0,104.0,2.8,15.0,792.0,253.21,160.23
2016,3,18,11,15,933.5,105.0,2.8,15.0,809.0,314.31,213.26
2016,3,18,11,30,938.0,106.0,2.8,15.0,826.0,375.07,267.94
2016,3,18,11,45,937.0,108.0,2.85,15.5,834.0,433.93,320.65
2016,3,18,12,0,936.0,110.0,2.9,16.0,842.0,491.4,371.07
2016,3,18,12,15,936.5,110.5,2.9,16.0,842.5,546.83,419.08
2016,3,18,12,30,937.0,111.0,2.9,16.0,843.0,600.52,464.39
2016,3,18,12,45,928.5,113.5,2.9,16.0,833.5,648.64,504.27
2016,3,18,13,0,920.0,116.0,2.9,16.0,824.0,693.83,540.89
2016,3,18,13,15,916.0,115.0,2.9,16.0,808.0,735.95,574.47
2016,3,18,13,30,912.0,114.0,2.9,16.0,792.0,775.06,605.19
2016,3,18,13,45,905.0,112.5,2.95,16.0,768.0,808.27,630.62
2016,3,18,14,0,898.0,111.0,3.0,16.0,744.0,837.97,652.68
2016,3,18,14,15,888.0,109.0,3.05,15.5,712.5,870.63,678.23
2016,3,18,14,30,878.0,107.0,3.1,15.0,681.0,890.5,694.89
2016,3,18,14,45,868.5,103.0,3.15,15.0,644.0,904.59,706.48
2016,3,18,15,0,859.0,99.0,3.2,15.0,607.0,914.63,715.45
2016,3,18,15,15,841.0,96.0,3.2,14.5,563.5,913.99,718.08
2016,3,18,15,30,823.0,93.0,3.2,14.0,520.0,909.19,717.99
2016,3,18,15,45,690.0,108.0,3.2,14.0,443.5,820.17,655.63
2016,3,18,16,0,557.0,123.0,3.2,14.0,367.0,718.8,582.89
2016,3,18,16,15,518.0,117.0,3.0,13.5,322.5,670.13,548.46
2016,3,18,16,30,479.0,111.0,2.8,13.0,278.0,629.63,519.06
2016,3,18,16,45,445.0,96.5,2.6,12.5,232.5,580.82,482.06
2016,3,18,17,0,411.0,82.0,2.4,12.0,187.0,530.37,442.21
2016,3,18,17,15,355.0,67.0,2.3,11.5,143.0,457.94,382.89
2016,3,18,17,30,299.0,52.0,2.2,11.0,99.0,385.93,320.89
2016,3,18,17,45,149.5,38.5,2.15,10.5,62.0,215.61,172.99
2016,3,18,18,0,0.0,25.0,2.1,10.0,25.0,30.04,3.53
2016,3,18,18,15,0.0,12.5,2.1,9.5,12.5,9.83,0.0
2016,3,18,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.5,1.5,9.5,9.5,7.47,0.0
2016,3,19,6,30,0.0,19.0,1.7,10.0,19.0,14.25,0.0
2016,3,19,6,45,95.5,35.5,1.95,10.5,49.5,26.43,16.76
2016,3,19,7,0,191.0,52.0,2.2,11.0,80.0,38.67,28.68
2016,3,19,7,15,229.5,71.0,2.25,11.0,118.0,52.07,41.19
2016,3,19,7,30,268.0,90.0,2.3,11.0,156.0,65.19,53.27
2016,3,19,7,45,299.0,106.5,2.35,11.5,196.0,76.39,63.27
2016,3,19,8,0,330.0,123.0,2.4,12.0,236.0,87.32,72.81
2016,3,19,8,15,287.0,150.5,2.4,12.0,260.0,103.16,86.64
2016,3,19,8,30,244.0,178.0,2.4,12.0,284.0,118.08,99.48
2016,3,19,8,45,217.5,203.0,2.45,12.5,305.5,135.3,113.96
2016,3,19,9,0,191.0,228.0,2.5,13.0,327.0,148.45,124.72
2016,3,19,9,15,219.5,246.0,2.5,13.5,368.5,158.91,133.07
2016,3,19,9,30,248.0,264.0,2.5,14.0,410.0,161.98,135.05
2016,3,19,9,45,554.5,180.5,2.5,14.5,534.5,117.3,96.36
2016,3,19,10,0,861.0,97.0,2.5,15.0,659.0,89.49,72.18
2016,3,19,10,15,870.5,99.0,2.5,15.0,690.0,90.83,73.22
2016,3,19,10,30,880.0,101.0,2.5,15.0,721.0,130.97,78.82
2016,3,19,10,45,884.0,104.0,2.5,15.5,744.0,190.72,113.0
2016,3,19,11,0,888.0,107.0,2.5,16.0,767.0,250.64,159.33
2016,3,19,11,15,601.0,234.0,2.5,16.0,685.5,309.31,220.58
2016,3,19,11,30,314.0,361.0,2.5,16.0,604.0,346.63,261.92
2016,3,19,11,45,281.0,372.5,2.55,16.0,591.5,370.67,283.57
2016,3,19,12,0,248.0,384.0,2.6,16.0,579.0,390.88,301.59
2016,3,19,12,15,377.5,340.5,2.65,16.0,637.5,447.74,346.28
2016,3,19,12,30,507.0,297.0,2.7,16.0,696.0,519.5,402.81
2016,3,19,12,45,364.5,339.0,2.75,16.0,624.0,497.83,388.02
2016,3,19,13,0,222.0,381.0,2.8,16.0,552.0,460.11,359.83
2016,3,19,13,15,560.0,242.5,2.8,16.0,663.5,613.7,481.47
2016,3,19,13,30,898.0,104.0,2.8,16.0,775.0,758.75,594.13
2016,3,19,13,45,615.5,211.0,2.8,16.0,664.5,696.21,544.73
2016,3,19,14,0,333.0,318.0,2.8,16.0,554.0,579.16,454.89
2016,3,19,14,15,317.5,306.5,2.8,15.5,524.0,575.12,454.57
2016,3,19,14,30,302.0,295.0,2.8,15.0,494.0,568.39,451.48
2016,3,19,14,45,250.0,284.5,2.8,15.0,443.0,527.95,421.17
2016,3,19,15,0,198.0,274.0,2.8,15.0,392.0,462.77,371.81
2016,3,19,15,15,197.0,254.0,2.85,15.0,364.5,451.16,364.65
2016,3,19,15,30,196.0,234.0,2.9,15.0,337.0,438.06,356.02
2016,3,19,15,45,301.5,195.0,2.95,15.0,336.5,522.79,426.58
2016,3,19,16,0,407.0,156.0,3.0,15.0,336.0,607.41,495.63
2016,3,19,16,15,390.5,140.0,2.85,14.5,296.0,578.57,474.88
2016,3,19,16,30,374.0,124.0,2.7,14.0,256.0,547.47,452.54
2016,3,19,16,45,360.5,105.0,2.6,13.5,215.5,513.28,427.26
2016,3,19,17,0,347.0,86.0,2.5,13.0,175.0,476.93,398.99
2016,3,19,17,15,307.5,69.0,2.4,12.5,135.0,417.68,349.9
2016,3,19,17,30,268.0,52.0,2.3,12.0,95.0,357.99,297.91
2016,3,19,17,45,196.0,35.5,2.2,11.5,60.5,270.84,218.13
2016,3,19,18,0,124.0,19.0,2.1,11.0,26.0,167.41,64.63
2016,3,19,18,15,62.0,9.5,2.1,10.5,13.0,58.77,0.0
2016,3,19,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.0,1.1,10.5,7.0,5.51,0.0
2016,3,20,6,30,0.0,14.0,1.2,11.0,14.0,10.67,0.0
2016,3,20,6,45,6.0,33.0,1.35,11.5,34.0,24.75,15.5
2016,3,20,7,0,12.0,52.0,1.5,12.0,54.0,38.44,28.45
2016,3,20,7,15,23.5,73.5,1.65,12.0,79.0,53.13,42.03
2016,3,20,7,30,35.0,95.0,1.8,12.0,104.0,67.71,55.33
2016,3,20,7,45,42.5,116.0,2.0,12.5,129.0,81.71,67.75
2016,3,20,8,0,50.0,137.0,2.2,13.0,154.0,95.46,79.69
2016,3,20,8,15,117.5,161.5,2.25,13.0,210.5,109.3,91.65
2016,3,20,8,30,185.0,186.0,2.3,13.0,267.0,124.77,104.88
2016,3,20,8,45,212.5,206.0,2.4,13.5,309.0,136.88,114.83
2016,3,20,9,0,240.0,226.0,2.5,14.0,351.0,143.44,119.9
2016,3,20,9,15,237.5,247.0,2.65,14.0,379.5,159.96,133.7
2016,3,20,9,30,235.0,268.0,2.8,14.0,408.0,170.79,142.57
2016,3,20,9,45,142.0,275.0,2.95,14.5,361.0,172.23,143.18
2016,3,20,10,0,49.0,282.0,3.1,15.0,314.0,182.5,151.28
2016,3,20,10,15,40.5,284.0,3.3,15.0,311.5,183.99,152.27
2016,3,20,10,30,32.0,286.0,3.5,15.0,309.0,190.51,149.68
2016,3,20,10,45,18.5,237.5,3.7,15.5,251.0,175.2,137.1
2016,3,20,11,0,5.0,189.0,3.9,16.0,193.0,142.26,110.81
2016,3,20,11,15,20.5,256.5,4.1,16.0,272.5,194.42,152.12
2016,3,20,11,30,36.0,324.0,4.3,16.0,352.0,243.3,190.56
2016,3,20,11,45,29.5,312.0,4.55,16.5,335.0,240.14,188.1
2016,3,20,12,0,23.0,300.0,4.8,17.0,318.0,235.86,184.76
2016,3,20,12,15,14.0,240.5,4.9,16.5,251.5,190.67,149.42
2016,3,20,12,30,5.0,181.0,5.0,16.0,185.0,142.32,110.96
2016,3,20,12,45,6.0,193.0,5.15,16.0,198.0,153.07,119.79
2016,3,20,13,0,7.0,205.0,5.3,16.0,211.0,164.18,128.88
2016,3,20,13,15,76.5,287.0,5.3,15.5,345.0,289.05,230.75
2016,3,20,13,30,146.0,369.0,5.3,15.0,479.0,433.22,345.96
2016,3,20,13,45,73.0,234.5,5.35,15.0,289.5,254.22,204.06
2016,3,20,14,0,0.0,100.0,5.4,15.0,100.0,77.38,58.63
2016,3,20,14,15,0.0,57.5,5.3,15.0,57.5,44.25,31.33
2016,3,20,14,30,0.0,15.0,5.2,15.0,15.0,11.5,3.99
2016,3,20,14,45,0.0,78.0,5.15,15.0,78.0,60.06,44.69
2016,3,20,15,0,0.0,141.0,5.1,15.0,141.0,112.47,88.36
2016,3,20,15,15,0.0,115.0,4.85,14.5,115.0,90.49,70.43
2016,3,20,15,30,0.0,89.0,4.6,14.0,89.0,68.57,52.39
2016,3,20,15,45,22.0,133.5,4.45,14.0,143.5,143.25,116.25
2016,3,20,16,0,44.0,178.0,4.3,14.0,198.0,222.17,182.83
2016,3,20,16,15,40.0,158.0,4.0,13.5,174.5,201.23,166.03
2016,3,20,16,30,36.0,138.0,3.7,13.0,151.0,179.74,148.69
2016,3,20,16,45,29.0,117.0,3.45,13.0,126.5,153.36,126.5
2016,3,20,17,0,22.0,96.0,3.2,13.0,102.0,126.27,103.29
2016,3,20,17,15,12.0,75.0,2.95,12.5,78.5,83.01,65.94
2016,3,20,17,30,2.0,54.0,2.7,12.0,55.0,53.39,39.79
2016,3,20,17,45,1.0,34.5,2.5,12.0,35.0,32.5,21.16
2016,3,20,18,0,0.0,15.0,2.3,12.0,15.0,11.43,0.0
2016,3,20,18,15,0.0,7.5,2.25,12.0,7.5,5.9,0.0
2016,3,20,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,6,15,8.0,10.0,1.4,9.5,10.5,7.87,0.0
2016,3,21,6,30,16.0,20.0,1.5,10.0,21.0,15.29,1.82
2016,3,21,6,45,73.0,40.0,1.65,10.5,51.0,29.69,20.0
2016,3,21,7,0,130.0,60.0,1.8,11.0,81.0,43.62,33.21
2016,3,21,7,15,164.5,81.5,2.0,11.0,117.5,58.27,46.83
2016,3,21,7,30,199.0,103.0,2.2,11.0,154.0,72.56,59.91
2016,3,21,7,45,235.0,119.0,2.4,11.5,192.5,83.23,69.37
2016,3,21,8,0,271.0,135.0,2.6,12.0,231.0,93.65,78.4
2016,3,21,8,15,445.0,121.5,2.8,12.0,306.5,85.64,71.08
2016,3,21,8,30,619.0,108.0,3.0,12.0,382.0,80.47,66.3
2016,3,21,8,45,686.0,109.0,3.2,12.5,444.0,81.26,66.65
2016,3,21,9,0,753.0,110.0,3.4,13.0,506.0,82.31,67.24
2016,3,21,9,15,773.0,114.0,3.6,13.0,549.0,84.31,68.79
2016,3,21,9,30,793.0,118.0,3.8,13.0,592.0,93.5,76.61
2016,3,21,9,45,434.5,209.0,4.05,13.0,471.0,129.28,107.4
2016,3,21,10,0,76.0,300.0,4.3,13.0,350.0,192.12,160.89
2016,3,21,10,15,64.5,307.0,4.45,13.0,351.0,196.03,163.84
2016,3,21,10,30,53.0,314.0,4.6,13.0,352.0,207.19,163.84
2016,3,21,10,45,26.5,179.5,4.85,13.5,198.5,132.47,103.09
2016,3,21,11,0,0.0,45.0,5.1,14.0,45.0,34.67,23.31
2016,3,21,11,15,13.0,175.5,5.25,14.0,186.0,135.97,106.43
2016,3,21,11,30,26.0,306.0,5.4,14.0,327.0,233.65,185.06
2016,3,21,11,45,17.5,262.5,5.6,14.0,276.5,203.67,161.2
2016,3,21,12,0,9.0,219.0,5.8,14.0,226.0,170.64,134.77
2016,3,21,12,15,9.0,219.0,5.85,14.0,226.5,172.17,136.1
2016,3,21,12,30,9.0,219.0,5.9,14.0,227.0,173.65,137.4
2016,3,21,12,45,133.5,301.0,6.0,14.5,406.0,326.43,261.22
2016,3,21,13,0,258.0,383.0,6.1,15.0,585.0,495.78,395.11
2016,3,21,13,15,261.0,372.5,5.95,14.5,573.0,511.92,409.07
2016,3,21,13,30,264.0,362.0,5.8,14.0,561.0,526.83,422.44
2016,3,21,13,45,171.0,346.5,5.65,14.0,474.0,446.98,359.4
2016,3,21,14,0,78.0,331.0,5.5,14.0,387.0,355.38,285.75
2016,3,21,14,15,59.0,304.0,5.4,14.0,345.5,322.05,259.5
2016,3,21,14,30,40.0,277.0,5.3,14.0,304.0,286.17,230.8
2016,3,21,14,45,20.0,219.5,5.25,14.0,233.0,199.47,160.54
2016,3,21,15,0,0.0,162.0,5.2,14.0,162.0,131.04,103.96
2016,3,21,15,15,0.0,113.5,5.0,13.5,113.5,89.16,69.57
2016,3,21,15,30,0.0,65.0,4.8,13.0,65.0,49.9,36.8
2016,3,21,15,45,0.0,105.0,4.65,13.0,105.0,82.94,64.94
2016,3,21,16,0,0.0,145.0,4.5,13.0,145.0,123.7,99.52
2016,3,21,16,15,37.0,145.0,4.3,12.5,158.5,180.86,149.8
2016,3,21,16,30,74.0,145.0,4.1,12.0,172.0,225.54,189.38
2016,3,21,16,45,255.5,118.5,3.9,11.5,189.5,410.76,349.39
2016,3,21,17,0,437.0,92.0,3.7,11.0,207.0,570.95,481.19
2016,3,21,17,15,357.0,78.5,3.4,10.5,158.5,478.21,403.68
2016,3,21,17,30,277.0,65.0,3.1,10.0,110.0,387.14,325.11
2016,3,21,17,45,197.5,45.5,2.85,10.0,71.5,290.26,236.95
2016,3,21,18,0,118.0,26.0,2.6,10.0,33.0,180.88,97.76
2016,3,21,18,15,59.0,13.0,2.45,9.5,16.5,59.22,0.0
2016,3,21,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,6,15,104.0,11.5,1.4,7.5,18.0,9.05,0.0
2016,3,22,6,30,208.0,23.0,1.6,8.0,36.0,18.83,5.83
2016,3,22,6,45,343.0,34.5,1.85,8.5,80.0,28.31,19.15
2016,3,22,7,0,478.0,46.0,2.1,9.0,124.0,37.92,28.46
2016,3,22,7,15,555.0,54.0,2.25,9.5,176.0,44.39,34.64
2016,3,22,7,30,632.0,62.0,2.4,10.0,228.0,50.89,40.64
2016,3,22,7,45,683.0,67.0,2.55,10.5,281.5,54.89,44.18
2016,3,22,8,0,734.0,72.0,2.7,11.0,335.0,63.73,51.97
2016,3,22,8,15,767.0,76.0,2.7,11.0,387.0,66.96,54.7
2016,3,22,8,30,800.0,80.0,2.7,11.0,439.0,70.16,57.37
2016,3,22,8,45,827.0,82.5,2.7,11.5,488.0,72.14,58.82
2016,3,22,9,0,854.0,85.0,2.7,12.0,537.0,74.12,60.26
2016,3,22,9,15,871.0,87.5,2.7,12.0,581.0,75.84,61.59
2016,3,22,9,30,888.0,90.0,2.7,12.0,625.0,85.94,70.26
2016,3,22,9,45,904.0,90.0,2.75,12.5,664.5,86.53,70.45
2016,3,22,10,0,920.0,90.0,2.8,13.0,704.0,87.07,70.61
2016,3,22,10,15,929.0,91.5,2.75,13.0,735.5,88.22,71.47
2016,3,22,10,30,938.0,93.0,2.7,13.0,767.0,141.25,82.08
2016,3,22,10,45,945.0,93.5,2.7,13.0,791.5,203.24,120.66
2016,3,22,11,0,952.0,94.0,2.7,13.0,816.0,265.61,170.97
2016,3,22,11,15,955.5,95.0,2.7,13.0,832.5,327.51,225.9
2016,3,22,11,30,959.0,96.0,2.7,13.0,849.0,388.9,281.74
2016,3,22,11,45,961.5,95.5,2.75,13.0,857.0,448.07,335.55
2016,3,22,12,0,964.0,95.0,2.8,13.0,865.0,506.05,387.31
2016,3,22,12,15,964.0,95.0,2.85,13.0,865.0,561.76,435.96
2016,3,22,12,30,964.0,95.0,2.9,13.0,865.0,615.56,481.79
2016,3,22,12,45,959.5,96.0,3.0,13.5,856.0,665.41,522.63
2016,3,22,13,0,955.0,97.0,3.1,14.0,847.0,712.55,560.31
2016,3,22,13,15,951.0,96.5,3.15,14.0,830.5,755.79,595.1
2016,3,22,13,30,947.0,96.0,3.2,14.0,814.0,795.93,626.7
2016,3,22,13,45,941.0,94.5,3.3,14.0,790.0,830.32,652.46
2016,3,22,14,0,935.0,93.0,3.4,14.0,766.0,861.14,675.77
2016,3,22,14,15,926.0,91.5,3.4,13.5,734.5,885.78,695.5
2016,3,22,14,30,917.0,90.0,3.4,13.0,703.0,906.54,712.69
2016,3,22,14,45,906.0,87.5,3.45,13.0,665.0,920.47,724.26
2016,3,22,15,0,895.0,85.0,3.5,13.0,627.0,930.37,733.22
2016,3,22,15,15,879.0,82.5,3.3,13.0,583.5,931.63,734.52
2016,3,22,15,30,863.0,80.0,3.1,13.0,540.0,928.87,733.1
2016,3,22,15,45,839.5,77.5,2.95,13.0,491.5,926.28,732.26
2016,3,22,16,0,816.0,75.0,2.8,13.0,443.0,908.66,720.69
2016,3,22,16,15,784.5,71.0,2.55,12.5,391.5,877.66,699.92
2016,3,22,16,30,753.0,67.0,2.3,12.0,340.0,843.22,676.14
2016,3,22,16,45,708.0,62.0,2.05,12.0,287.0,791.5,637.55
2016,3,22,17,0,663.0,57.0,1.8,12.0,234.0,737.21,595.59
2016,3,22,17,15,590.5,50.0,1.8,11.0,182.0,661.79,539.34
2016,3,22,17,30,518.0,43.0,1.8,10.0,130.0,578.87,473.03
2016,3,22,17,45,392.5,33.0,1.8,9.5,85.0,446.1,360.31
2016,3,22,18,0,267.0,23.0,1.8,9.0,40.0,307.43,184.49
2016,3,22,18,15,133.5,11.5,1.85,9.0,20.0,120.1,0.0
2016,3,22,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,6,15,73.5,11.5,2.05,5.5,16.5,9.05,0.0
2016,3,23,6,30,147.0,23.0,2.3,6.0,33.0,17.5,6.5
2016,3,23,6,45,225.0,39.5,2.55,7.0,70.0,29.83,20.73
2016,3,23,7,0,303.0,56.0,2.8,8.0,107.0,42.0,32.3
2016,3,23,7,15,350.5,71.5,2.9,8.5,150.5,53.06,42.66
2016,3,23,7,30,398.0,87.0,3.0,9.0,194.0,63.86,52.55
2016,3,23,7,45,437.5,97.5,3.1,9.5,238.0,71.02,58.93
2016,3,23,8,0,477.0,108.0,3.2,10.0,282.0,78.03,65.0
2016,3,23,8,15,573.5,102.5,3.2,10.5,341.5,76.83,63.61
2016,3,23,8,30,670.0,97.0,3.2,11.0,401.0,73.72,60.51
2016,3,23,8,45,758.5,93.0,3.2,11.5,471.5,78.05,64.03
2016,3,23,9,0,847.0,89.0,3.2,12.0,542.0,76.64,62.45
2016,3,23,9,15,864.5,91.5,3.2,12.5,586.5,78.27,63.58
2016,3,23,9,30,882.0,94.0,3.2,13.0,631.0,88.22,71.94
2016,3,23,9,45,896.0,96.0,3.2,13.5,669.5,89.87,73.05
2016,3,23,10,0,910.0,98.0,3.2,14.0,708.0,91.43,74.09
2016,3,23,10,15,919.0,99.5,3.2,14.0,740.0,92.47,74.84
2016,3,23,10,30,928.0,101.0,3.2,14.0,772.0,148.72,86.99
2016,3,23,10,45,753.0,179.5,3.2,14.5,735.5,218.05,139.97
2016,3,23,11,0,578.0,258.0,3.2,15.0,699.0,284.1,200.08
2016,3,23,11,15,573.0,267.5,3.1,15.0,712.0,332.51,241.68
2016,3,23,11,30,568.0,277.0,3.0,15.0,725.0,380.37,283.47
2016,3,23,11,45,601.0,267.0,2.95,15.5,746.0,429.22,324.43
2016,3,23,12,0,634.0,257.0,2.9,16.0,767.0,480.8,367.02
2016,3,23,12,15,660.0,245.0,2.85,16.0,775.0,529.64,407.62
2016,3,23,12,30,686.0,233.0,2.8,16.0,783.0,579.35,448.14
2016,3,23,12,45,809.0,173.0,2.8,16.5,816.0,646.53,500.97
2016,3,23,13,0,932.0,113.0,2.8,17.0,849.0,714.71,554.06
2016,3,23,13,15,927.5,112.0,2.75,17.0,832.5,756.57,586.49
2016,3,23,13,30,923.0,111.0,2.7,17.0,816.0,795.33,616.17
2016,3,23,13,45,912.5,112.0,2.65,17.0,790.5,828.11,639.46
2016,3,23,14,0,902.0,113.0,2.6,17.0,765.0,857.22,660.09
2016,3,23,14,15,892.0,111.0,2.5,16.5,733.0,880.04,677.23
2016,3,23,14,30,882.0,109.0,2.4,16.0,701.0,909.58,699.14
2016,3,23,14,45,866.5,107.0,2.35,16.0,662.5,920.18,707.14
2016,3,23,15,0,851.0,105.0,2.3,16.0,624.0,926.56,712.57
2016,3,23,15,15,832.5,102.0,2.2,15.5,580.0,924.81,713.44
2016,3,23,15,30,814.0,99.0,2.1,15.0,536.0,918.9,711.61
2016,3,23,15,45,789.5,95.0,2.05,15.0,487.5,902.03,701.51
2016,3,23,16,0,765.0,91.0,2.0,15.0,439.0,881.18,688.7
2016,3,23,16,15,671.5,90.5,1.8,14.5,370.5,802.28,634.1
2016,3,23,16,30,578.0,90.0,1.6,14.0,302.0,713.51,571.33
2016,3,23,16,45,512.5,87.5,1.4,13.5,254.0,646.5,522.77
2016,3,23,17,0,447.0,85.0,1.2,13.0,206.0,571.79,466.25
2016,3,23,17,15,387.0,71.5,1.2,12.0,159.5,496.41,408.75
2016,3,23,17,30,327.0,58.0,1.2,11.0,113.0,421.73,348.09
2016,3,23,17,45,231.0,42.0,1.3,10.5,74.0,312.71,254.59
2016,3,23,18,0,135.0,26.0,1.4,10.0,35.0,198.31,125.98
2016,3,23,18,15,67.5,13.0,1.45,9.5,17.5,66.48,0.0
2016,3,23,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,6,15,96.0,13.0,1.35,7.5,19.5,10.23,0.0
2016,3,24,6,30,192.0,26.0,1.6,8.0,39.0,19.84,9.14
2016,3,24,6,45,303.5,39.5,1.85,9.0,82.0,32.09,22.67
2016,3,24,7,0,415.0,53.0,2.1,10.0,125.0,42.96,32.96
2016,3,24,7,15,489.5,62.5,2.05,10.5,175.5,50.27,39.85
2016,3,24,7,30,564.0,72.0,2.0,11.0,226.0,57.55,46.48
2016,3,24,7,45,601.5,81.5,2.0,11.5,276.5,64.27,52.42
2016,3,24,8,0,639.0,91.0,2.0,12.0,327.0,70.8,58.03
2016,3,24,8,15,675.0,97.0,2.05,12.5,378.0,74.65,61.16
2016,3,24,8,30,711.0,103.0,2.1,13.0,429.0,78.44,64.17
2016,3,24,8,45,715.5,116.0,2.15,13.5,473.5,86.08,70.52
2016,3,24,9,0,720.0,129.0,2.2,14.0,518.0,93.29,76.42
2016,3,24,9,15,741.0,133.0,2.2,14.5,561.0,94.86,77.4
2016,3,24,9,30,762.0,137.0,2.2,15.0,604.0,96.4,78.36
2016,3,24,9,45,782.0,138.0,2.2,15.5,642.5,96.13,77.78
2016,3,24,10,0,802.0,139.0,2.2,16.0,681.0,104.23,84.37
