Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,10,15,813.5,141.0,2.15,16.0,712.0,104.42,84.36
2016,3,24,10,30,825.0,143.0,2.1,16.0,743.0,160.21,97.75
2016,3,24,10,45,837.0,143.0,2.1,16.5,768.5,217.9,134.66
2016,3,24,11,0,849.0,143.0,2.1,17.0,794.0,276.8,181.36
2016,3,24,11,15,854.0,144.5,2.1,17.0,810.5,335.74,232.37
2016,3,24,11,30,859.0,146.0,2.1,17.0,827.0,394.61,284.18
2016,3,24,11,45,852.0,152.0,2.1,17.0,833.5,451.71,334.32
2016,3,24,12,0,845.0,158.0,2.1,17.0,840.0,507.08,381.84
2016,3,24,12,15,706.0,223.0,2.1,17.0,793.0,539.01,410.74
2016,3,24,12,30,567.0,288.0,2.1,17.0,746.0,555.94,426.23
2016,3,24,12,45,730.5,207.5,2.15,17.5,791.5,632.4,485.5
2016,3,24,13,0,894.0,127.0,2.2,18.0,837.0,704.71,541.42
2016,3,24,13,15,890.0,126.0,2.2,18.0,820.5,745.59,572.79
2016,3,24,13,30,886.0,125.0,2.2,18.0,804.0,783.53,601.69
2016,3,24,13,45,879.5,123.0,2.25,18.0,780.0,824.59,631.6
2016,3,24,14,0,873.0,121.0,2.3,18.0,756.0,853.91,652.82
2016,3,24,14,15,862.5,119.5,2.3,17.5,724.5,876.73,670.58
2016,3,24,14,30,852.0,118.0,2.3,17.0,693.0,895.63,685.88
2016,3,24,14,45,832.5,118.0,2.3,17.0,654.5,904.12,692.95
2016,3,24,15,0,813.0,118.0,2.3,17.0,616.0,908.29,697.34
2016,3,24,15,15,794.0,114.5,2.15,17.0,572.5,904.91,695.27
2016,3,24,15,30,775.0,111.0,2.0,17.0,529.0,904.4,695.32
2016,3,24,15,45,738.5,110.0,1.95,17.0,479.5,880.01,679.97
2016,3,24,16,0,702.0,109.0,1.9,17.0,430.0,851.69,662.02
2016,3,24,16,15,666.5,102.5,1.8,16.5,379.0,814.04,637.94
2016,3,24,16,30,631.0,96.0,1.7,16.0,328.0,773.18,611.0
2016,3,24,16,45,598.0,85.0,1.6,15.5,278.0,726.56,578.88
2016,3,24,17,0,565.0,74.0,1.5,15.0,228.0,677.59,543.49
2016,3,24,17,15,493.0,64.0,1.6,14.0,177.5,591.56,480.26
2016,3,24,17,30,421.0,54.0,1.7,13.0,127.0,505.34,412.52
2016,3,24,17,45,322.5,39.5,1.8,12.5,84.0,392.44,317.31
2016,3,24,18,0,224.0,25.0,1.9,12.0,41.0,277.6,185.79
2016,3,24,18,15,112.0,12.5,2.15,11.5,20.5,103.32,0.0
2016,3,24,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,115.5,14.0,0.95,8.0,23.0,11.02,0.0
2016,3,25,6,30,231.0,28.0,1.0,8.0,46.0,22.91,12.34
2016,3,25,6,45,333.0,41.5,1.1,8.5,89.5,33.83,24.38
2016,3,25,7,0,435.0,55.0,1.2,9.0,133.0,44.64,34.69
2016,3,25,7,15,507.0,64.0,1.35,9.0,184.0,51.53,41.27
2016,3,25,7,30,579.0,73.0,1.5,9.0,235.0,58.4,47.64
2016,3,25,7,45,634.5,78.0,1.7,9.5,288.0,62.07,50.84
2016,3,25,8,0,690.0,83.0,1.9,10.0,341.0,65.83,54.01
2016,3,25,8,15,723.5,87.5,1.95,10.5,391.5,68.89,56.47
2016,3,25,8,30,757.0,92.0,2.0,11.0,442.0,77.87,64.15
2016,3,25,8,45,790.5,92.0,2.05,12.0,491.5,77.87,63.67
2016,3,25,9,0,824.0,92.0,2.1,13.0,541.0,78.02,63.35
2016,3,25,9,15,841.5,95.0,2.1,13.5,584.5,79.87,64.66
2016,3,25,9,30,859.0,98.0,2.1,14.0,628.0,81.67,65.9
2016,3,25,9,45,872.5,99.5,2.15,14.5,666.0,91.26,73.88
2016,3,25,10,0,886.0,101.0,2.2,15.0,704.0,92.42,74.56
2016,3,25,10,15,896.0,103.0,2.2,15.5,735.5,95.46,76.87
2016,3,25,10,30,906.0,105.0,2.2,16.0,767.0,156.08,90.73
2016,3,25,10,45,908.5,108.5,2.25,16.5,790.5,217.47,131.17
2016,3,25,11,0,911.0,112.0,2.3,17.0,814.0,278.83,180.83
2016,3,25,11,15,915.0,113.0,2.3,17.0,830.5,338.75,233.3
2016,3,25,11,30,919.0,114.0,2.3,17.0,847.0,398.28,286.31
2016,3,25,11,45,922.5,113.5,2.35,17.5,855.5,455.93,336.8
2016,3,25,12,0,926.0,113.0,2.4,18.0,864.0,512.58,385.2
2016,3,25,12,15,926.0,113.0,2.4,18.0,864.0,566.6,430.8
2016,3,25,12,30,926.0,113.0,2.4,18.0,864.0,618.8,473.71
2016,3,25,12,45,933.5,107.5,2.45,18.0,858.0,668.98,514.27
2016,3,25,13,0,941.0,102.0,2.5,18.0,852.0,717.23,552.51
2016,3,25,13,15,937.0,101.0,2.5,18.0,835.5,759.31,585.16
2016,3,25,13,30,933.0,100.0,2.5,18.0,819.0,798.31,614.45
2016,3,25,13,45,928.0,98.0,2.5,18.0,794.5,832.32,638.62
2016,3,25,14,0,923.0,96.0,2.5,18.0,770.0,862.83,660.39
2016,3,25,14,15,913.5,94.5,2.45,18.0,738.5,886.47,677.08
2016,3,25,14,30,904.0,93.0,2.4,18.0,707.0,906.22,691.22
2016,3,25,14,45,891.5,91.0,2.4,18.0,668.5,918.82,701.08
2016,3,25,15,0,879.0,89.0,2.4,18.0,630.0,927.41,708.45
2016,3,25,15,15,862.0,86.5,2.35,17.5,586.5,927.22,710.9
2016,3,25,15,30,845.0,84.0,2.3,17.0,543.0,934.41,718.68
2016,3,25,15,45,818.0,82.0,2.25,17.0,494.0,917.49,708.53
2016,3,25,16,0,791.0,80.0,2.2,17.0,445.0,896.64,695.88
2016,3,25,16,15,759.5,76.0,2.05,16.5,393.5,865.2,675.95
2016,3,25,16,30,728.0,72.0,1.9,16.0,342.0,830.37,653.18
2016,3,25,16,45,677.5,67.5,1.8,15.5,289.0,780.87,619.46
2016,3,25,17,0,627.0,63.0,1.7,15.0,236.0,723.15,578.21
2016,3,25,17,15,556.0,55.5,1.7,14.0,184.5,640.6,517.69
2016,3,25,17,30,485.0,48.0,1.7,13.0,133.0,558.02,452.98
2016,3,25,17,45,366.0,37.0,1.75,12.5,88.5,429.24,346.3
2016,3,25,18,0,247.0,26.0,1.8,12.0,44.0,301.15,209.2
2016,3,25,18,15,123.5,13.0,1.85,11.5,22.0,113.49,0.0
2016,3,25,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,6,15,162.5,12.5,2.5,9.5,25.5,9.83,0.0
2016,3,26,6,30,325.0,25.0,2.7,10.0,51.0,20.67,10.99
2016,3,26,6,45,433.0,34.0,2.95,10.5,97.0,28.21,19.27
2016,3,26,7,0,541.0,43.0,3.2,11.0,143.0,35.88,26.57
2016,3,26,7,15,605.5,49.5,3.25,11.5,194.5,44.77,34.79
2016,3,26,7,30,670.0,56.0,3.3,12.0,246.0,50.63,40.09
2016,3,26,7,45,711.5,60.5,3.4,12.5,298.0,54.61,43.55
2016,3,26,8,0,753.0,65.0,3.5,13.0,350.0,58.59,46.91
2016,3,26,8,15,782.0,69.0,3.55,13.5,401.0,61.94,49.64
2016,3,26,8,30,811.0,73.0,3.6,14.0,452.0,65.24,52.28
2016,3,26,8,45,830.5,76.0,3.7,14.5,499.0,67.58,54.04
2016,3,26,9,0,850.0,79.0,3.8,15.0,546.0,77.7,62.59
2016,3,26,9,15,865.0,81.5,3.75,15.5,589.0,80.01,64.26
2016,3,26,9,30,880.0,84.0,3.7,16.0,632.0,82.19,65.84
2016,3,26,9,45,889.0,87.0,3.7,16.5,668.5,84.38,67.43
2016,3,26,10,0,898.0,90.0,3.7,17.0,705.0,86.44,68.9
2016,3,26,10,15,906.0,91.5,3.65,17.0,735.5,92.78,74.17
2016,3,26,10,30,914.0,93.0,3.6,17.0,766.0,153.25,87.01
2016,3,26,10,45,921.0,93.0,3.6,17.5,789.5,213.39,127.13
2016,3,26,11,0,928.0,93.0,3.6,18.0,813.0,273.88,176.55
2016,3,26,11,15,931.0,94.0,3.5,18.0,828.0,334.03,229.76
2016,3,26,11,30,934.0,95.0,3.4,18.0,843.0,393.63,283.31
2016,3,26,11,45,935.5,95.0,3.35,18.5,850.5,451.12,334.05
2016,3,26,12,0,937.0,95.0,3.3,19.0,858.0,507.37,382.41
2016,3,26,12,15,936.5,95.0,3.15,19.0,858.0,561.14,427.9
2016,3,26,12,30,936.0,95.0,3.0,19.0,858.0,612.99,470.45
2016,3,26,12,45,919.5,102.5,2.95,19.0,845.5,659.31,507.8
2016,3,26,13,0,903.0,110.0,2.9,19.0,833.0,702.14,541.51
2016,3,26,13,15,898.5,109.5,2.8,19.0,817.0,742.81,572.75
2016,3,26,13,30,894.0,109.0,2.7,19.0,801.0,780.49,600.87
2016,3,26,13,45,875.5,113.5,2.65,19.0,774.0,808.82,620.86
2016,3,26,14,0,857.0,118.0,2.6,19.0,747.0,842.99,644.97
2016,3,26,14,15,607.0,206.5,2.6,18.5,643.0,756.55,583.93
2016,3,26,14,30,357.0,295.0,2.6,18.0,539.0,622.82,485.22
2016,3,26,14,45,574.0,206.0,2.6,18.0,573.0,764.53,595.51
2016,3,26,15,0,791.0,117.0,2.6,18.0,607.0,891.23,686.57
2016,3,26,15,15,671.5,141.0,2.55,17.5,537.0,830.69,645.52
2016,3,26,15,30,552.0,165.0,2.5,17.0,467.0,746.23,588.1
2016,3,26,15,45,518.5,157.5,2.45,17.0,421.0,715.8,568.04
2016,3,26,16,0,485.0,150.0,2.4,17.0,375.0,682.47,545.1
2016,3,26,16,15,458.5,135.5,2.35,16.5,329.0,644.82,519.69
2016,3,26,16,30,432.0,121.0,2.3,16.0,283.0,604.75,491.74
2016,3,26,16,45,399.5,107.5,2.3,15.5,240.0,558.24,458.1
2016,3,26,17,0,367.0,94.0,2.3,15.0,197.0,510.41,421.98
2016,3,26,17,15,321.0,78.0,2.45,14.5,154.0,445.59,370.67
2016,3,26,17,30,275.0,62.0,2.6,14.0,111.0,380.84,316.47
2016,3,26,17,45,196.5,45.0,2.8,13.5,74.0,286.29,234.18
2016,3,26,18,0,118.0,28.0,3.0,13.0,37.0,192.22,136.72
2016,3,26,18,15,59.0,14.0,3.15,12.5,18.5,60.43,0.0
2016,3,26,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,6,15,146.0,14.5,2.55,9.5,27.0,11.76,0.0
2016,3,27,6,30,292.0,29.0,2.7,10.0,54.0,23.83,14.01
2016,3,27,6,45,398.0,40.0,2.9,10.5,100.0,32.82,23.41
2016,3,27,7,0,504.0,51.0,3.1,11.0,146.0,41.83,31.94
2016,3,27,7,15,573.0,58.5,3.1,11.0,198.5,47.8,37.61
2016,3,27,7,30,642.0,66.0,3.1,11.0,251.0,53.79,43.11
2016,3,27,7,45,679.0,73.5,3.1,11.5,303.0,59.32,47.95
2016,3,27,8,0,716.0,81.0,3.1,12.0,355.0,64.72,52.56
2016,3,27,8,15,748.5,85.0,3.2,12.0,407.0,73.08,59.83
2016,3,27,8,30,781.0,89.0,3.3,12.0,459.0,76.02,62.22
2016,3,27,8,45,803.5,93.0,3.4,12.5,507.0,78.7,64.25
2016,3,27,9,0,826.0,97.0,3.5,13.0,555.0,81.3,66.2
2016,3,27,9,15,843.5,100.0,3.6,13.0,599.0,83.04,67.53
2016,3,27,9,30,861.0,103.0,3.7,13.0,643.0,84.73,68.81
2016,3,27,9,45,873.0,105.5,3.85,13.5,680.5,85.89,69.52
2016,3,27,10,0,885.0,108.0,4.0,14.0,718.0,96.24,78.16
2016,3,27,10,15,895.0,110.0,4.05,14.0,750.0,106.18,75.27
2016,3,27,10,30,905.0,112.0,4.1,14.0,782.0,166.89,98.61
2016,3,27,10,45,911.0,113.5,4.2,14.5,806.0,227.68,140.53
2016,3,27,11,0,917.0,115.0,4.3,15.0,830.0,288.78,191.34
2016,3,27,11,15,921.5,116.0,4.3,15.0,846.5,349.21,245.45
2016,3,27,11,30,926.0,117.0,4.3,15.0,863.0,409.29,300.05
2016,3,27,11,45,927.0,118.5,4.35,15.0,871.5,467.73,352.95
2016,3,27,12,0,928.0,120.0,4.4,15.0,880.0,524.98,403.78
2016,3,27,12,15,928.5,120.0,4.4,15.0,880.0,579.45,451.05
2016,3,27,12,30,929.0,120.0,4.4,15.0,880.0,632.16,495.67
2016,3,27,12,45,927.5,119.5,4.4,15.0,872.0,681.24,536.42
2016,3,27,13,0,926.0,119.0,4.4,15.0,864.0,727.89,574.37
2016,3,27,13,15,922.0,118.0,4.4,15.0,847.5,769.71,607.98
2016,3,27,13,30,918.0,117.0,4.4,15.0,831.0,808.49,638.51
2016,3,27,13,45,757.5,177.5,4.45,15.0,754.5,793.85,627.09
2016,3,27,14,0,597.0,238.0,4.5,15.0,678.0,746.13,591.05
2016,3,27,14,15,739.0,176.0,4.5,15.0,698.0,842.03,666.38
2016,3,27,14,30,881.0,114.0,4.5,15.0,718.0,924.16,726.34
2016,3,27,14,45,719.0,154.5,4.55,15.0,630.0,853.77,676.69
2016,3,27,15,0,557.0,195.0,4.6,15.0,542.0,757.17,606.58
2016,3,27,15,15,466.0,205.5,4.55,14.5,482.5,698.37,563.72
2016,3,27,15,30,375.0,216.0,4.5,14.0,423.0,612.52,499.36
2016,3,27,15,45,410.5,187.5,4.5,13.5,395.5,647.08,530.0
2016,3,27,16,0,446.0,159.0,4.5,13.0,368.0,656.33,541.26
2016,3,27,16,15,373.5,150.5,4.35,12.5,312.0,581.35,483.41
2016,3,27,16,30,301.0,142.0,4.2,12.0,256.0,481.84,405.28
2016,3,27,16,45,261.0,128.0,4.1,11.5,216.0,430.34,364.5
2016,3,27,17,0,221.0,114.0,4.0,11.0,176.0,378.92,322.24
2016,3,27,17,15,189.0,92.5,3.95,10.5,138.0,323.25,275.41
2016,3,27,17,30,157.0,71.0,3.9,10.0,100.0,266.84,226.17
2016,3,27,17,45,105.5,50.5,3.85,10.0,67.0,194.2,160.52
2016,3,27,18,0,54.0,30.0,3.8,10.0,34.0,102.76,73.71
2016,3,27,18,15,27.0,15.0,3.75,10.0,17.0,34.45,0.0
2016,3,27,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,28,6,15,188.0,14.0,3.5,6.5,31.5,11.39,0.0
2016,3,28,6,30,376.0,28.0,3.7,7.0,63.0,23.28,14.1
2016,3,28,6,45,489.5,36.5,3.95,7.5,112.5,30.52,21.72
2016,3,28,7,0,603.0,45.0,4.2,8.0,162.0,41.11,31.73
2016,3,28,7,15,665.0,51.0,4.4,8.0,216.0,46.6,36.98
2016,3,28,7,30,727.0,57.0,4.6,8.0,270.0,52.13,42.1
2016,3,28,7,45,769.5,61.0,4.8,8.5,325.0,55.83,45.34
2016,3,28,8,0,812.0,65.0,5.0,9.0,380.0,59.56,48.5
2016,3,28,8,15,839.5,68.0,5.05,9.0,432.5,62.27,50.79
2016,3,28,8,30,867.0,71.0,5.1,9.0,485.0,71.82,59.18
2016,3,28,8,45,887.0,73.5,5.15,9.5,534.0,74.59,61.34
2016,3,28,9,0,907.0,76.0,5.2,10.0,583.0,77.25,63.38
2016,3,28,9,15,921.5,78.5,5.2,10.0,627.5,79.65,65.31
2016,3,28,9,30,936.0,81.0,5.2,10.0,672.0,81.91,67.13
2016,3,28,9,45,946.0,82.5,5.25,10.5,710.0,83.32,68.08
2016,3,28,10,0,956.0,84.0,5.3,11.0,748.0,84.63,68.95
2016,3,28,10,15,963.5,85.5,5.3,11.0,779.0,98.75,66.82
2016,3,28,10,30,971.0,87.0,5.3,11.0,810.0,162.57,92.97
2016,3,28,10,45,975.5,88.0,5.35,11.5,833.5,226.25,138.36
2016,3,28,11,0,980.0,89.0,5.4,12.0,857.0,289.97,192.79
2016,3,28,11,15,982.5,90.0,5.45,12.0,873.0,352.93,250.6
2016,3,28,11,30,985.0,91.0,5.5,12.0,889.0,415.21,308.66
2016,3,28,11,45,985.5,92.0,5.55,12.5,896.5,475.76,364.11
2016,3,28,12,0,986.0,93.0,5.6,13.0,904.0,534.93,417.04
2016,3,28,12,15,985.0,93.0,5.55,13.0,903.0,590.91,466.6
2016,3,28,12,30,984.0,93.0,5.5,13.0,902.0,644.82,513.17
2016,3,28,12,45,965.0,102.0,5.45,13.0,888.5,692.97,553.87
2016,3,28,13,0,946.0,111.0,5.4,13.0,875.0,737.33,590.55
2016,3,28,13,15,746.0,195.5,5.3,13.0,791.0,727.84,582.4
2016,3,28,13,30,546.0,280.0,5.2,13.0,707.0,686.27,549.1
2016,3,28,13,45,517.0,278.5,5.1,13.0,673.0,692.51,554.93
2016,3,28,14,0,488.0,277.0,5.0,13.0,639.0,694.56,557.17
2016,3,28,14,15,250.0,252.0,4.85,13.0,437.5,471.21,382.45
2016,3,28,14,30,12.0,227.0,4.7,13.0,236.0,196.16,157.04
2016,3,28,14,45,6.0,129.5,4.6,13.0,134.0,107.29,84.49
2016,3,28,15,0,0.0,32.0,4.5,13.0,32.0,24.54,15.12
2016,3,28,15,15,0.0,55.0,4.3,12.5,55.0,42.23,30.23
2016,3,28,15,30,0.0,78.0,4.1,12.0,78.0,59.98,45.46
2016,3,28,15,45,403.0,80.5,3.95,12.0,270.0,522.35,437.93
2016,3,28,16,0,806.0,83.0,3.8,12.0,462.0,920.26,741.11
2016,3,28,16,15,774.5,79.0,3.4,11.5,410.0,888.43,715.66
2016,3,28,16,30,743.0,75.0,3.0,11.0,358.0,853.14,690.58
2016,3,28,16,45,701.5,69.0,2.7,11.0,304.5,809.87,658.17
2016,3,28,17,0,660.0,63.0,2.4,11.0,251.0,757.83,617.95
2016,3,28,17,15,591.5,56.0,2.3,10.5,198.5,677.29,556.42
2016,3,28,17,30,523.0,49.0,2.2,10.0,146.0,596.57,491.17
2016,3,28,17,45,411.0,38.5,2.1,9.5,99.5,473.01,387.57
2016,3,28,18,0,299.0,28.0,2.0,9.0,53.0,354.7,267.68
2016,3,28,18,15,149.5,14.0,2.05,8.5,26.5,136.62,0.0
2016,3,28,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,6,15,192.0,14.5,2.0,5.5,33.0,11.78,0.0
2016,3,29,6,30,384.0,29.0,2.4,6.0,66.0,24.11,15.16
2016,3,29,6,45,492.5,37.0,2.8,7.0,115.5,30.92,22.21
2016,3,29,7,0,601.0,45.0,3.2,8.0,165.0,41.08,31.75
2016,3,29,7,15,662.0,51.0,3.35,8.5,218.5,46.56,36.9
2016,3,29,7,30,723.0,57.0,3.5,9.0,272.0,52.07,41.89
2016,3,29,7,45,765.5,60.5,3.65,9.5,327.0,55.39,44.76
2016,3,29,8,0,808.0,64.0,3.8,10.0,382.0,58.75,47.57
2016,3,29,8,15,835.5,67.5,3.7,10.5,434.5,61.84,50.09
2016,3,29,8,30,863.0,71.0,3.6,11.0,487.0,71.82,58.7
2016,3,29,8,45,883.0,73.5,3.55,11.5,536.0,74.58,60.82
2016,3,29,9,0,903.0,76.0,3.5,12.0,585.0,77.21,62.82
2016,3,29,9,15,918.0,78.0,3.35,12.0,629.0,79.29,64.45
2016,3,29,9,30,933.0,80.0,3.2,12.0,673.0,81.25,65.98
2016,3,29,9,45,943.0,82.0,3.05,12.5,711.0,82.96,67.18
2016,3,29,10,0,953.0,84.0,2.9,13.0,749.0,84.55,68.28
2016,3,29,10,15,960.5,85.0,2.85,13.0,780.5,101.97,66.35
2016,3,29,10,30,968.0,86.0,2.8,13.0,812.0,165.27,93.51
2016,3,29,10,45,973.0,87.5,2.75,13.5,835.5,229.11,139.01
2016,3,29,11,0,978.0,89.0,2.7,14.0,859.0,293.07,192.81
2016,3,29,11,15,981.0,89.5,2.65,14.0,875.0,355.66,248.98
2016,3,29,11,30,984.0,90.0,2.6,14.0,891.0,417.61,305.03
2016,3,29,11,45,984.0,91.0,2.6,14.5,898.5,477.81,358.29
2016,3,29,12,0,984.0,92.0,2.6,15.0,906.0,536.57,408.82
2016,3,29,12,15,983.5,92.0,2.6,15.0,905.0,592.6,456.43
2016,3,29,12,30,983.0,92.0,2.6,15.0,904.0,646.62,501.09
2016,3,29,12,45,978.5,93.0,2.6,15.0,894.5,696.77,541.61
2016,3,29,13,0,974.0,94.0,2.6,15.0,885.0,744.14,579.04
2016,3,29,13,15,490.5,147.0,2.55,15.0,545.5,503.67,399.74
2016,3,29,13,30,7.0,200.0,2.5,15.0,206.0,162.74,127.07
2016,3,29,13,45,477.0,147.0,2.5,15.0,502.0,545.92,437.91
2016,3,29,14,0,947.0,94.0,2.5,15.0,798.0,891.18,689.88
2016,3,29,14,15,704.5,179.0,2.45,14.5,691.0,819.59,637.97
2016,3,29,14,30,462.0,264.0,2.4,14.0,584.0,706.89,554.69
2016,3,29,14,45,680.0,176.5,2.4,14.0,619.0,844.92,661.12
2016,3,29,15,0,898.0,89.0,2.4,14.0,654.0,953.87,737.59
2016,3,29,15,15,881.5,86.5,2.3,14.0,609.5,953.97,737.33
2016,3,29,15,30,865.0,84.0,2.2,14.0,565.0,950.04,735.57
2016,3,29,15,45,841.0,81.5,2.15,14.0,515.5,946.57,734.84
2016,3,29,16,0,817.0,79.0,2.1,14.0,466.0,927.6,723.41
2016,3,29,16,15,786.0,75.5,1.9,13.5,414.0,896.78,703.34
2016,3,29,16,30,755.0,72.0,1.7,13.0,362.0,862.53,680.45
2016,3,29,16,45,710.0,67.0,1.55,12.5,308.0,809.69,644.03
2016,3,29,17,0,665.0,62.0,1.4,12.0,254.0,762.19,610.13
2016,3,29,17,15,598.0,55.0,1.4,11.0,201.0,682.83,552.98
2016,3,29,17,30,531.0,48.0,1.4,10.0,148.0,603.32,491.81
2016,3,29,17,45,416.0,38.0,1.45,9.5,101.0,477.36,388.99
2016,3,29,18,0,301.0,28.0,1.5,9.0,54.0,356.74,272.31
2016,3,29,18,15,150.5,14.0,1.6,8.5,27.0,137.65,0.0
2016,3,29,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,6,15,131.0,18.0,2.05,7.5,31.5,13.76,0.0
2016,3,30,6,30,262.0,36.0,2.3,8.0,63.0,27.46,18.11
2016,3,30,6,45,364.0,48.5,2.6,8.5,109.5,39.31,29.64
2016,3,30,7,0,466.0,61.0,2.9,9.0,156.0,49.23,39.01
2016,3,30,7,15,532.5,69.5,2.95,9.5,208.0,55.61,44.96
2016,3,30,7,30,599.0,78.0,3.0,10.0,260.0,61.97,50.67
2016,3,30,7,45,648.5,83.0,3.05,10.5,313.5,65.51,53.68
2016,3,30,8,0,698.0,88.0,3.1,11.0,367.0,69.1,56.63
2016,3,30,8,15,729.5,93.0,3.05,11.0,418.0,72.36,59.35
2016,3,30,8,30,761.0,98.0,3.0,11.0,469.0,75.55,61.98
2016,3,30,8,45,788.5,100.0,3.0,11.5,517.5,82.98,68.2
2016,3,30,9,0,816.0,102.0,3.0,12.0,566.0,84.17,68.89
2016,3,30,9,15,833.0,105.0,3.0,12.0,609.5,85.75,70.07
2016,3,30,9,30,850.0,108.0,3.0,12.0,653.0,87.28,71.22
2016,3,30,9,45,864.5,109.5,3.05,12.5,690.5,87.77,71.33
2016,3,30,10,0,879.0,111.0,3.1,13.0,728.0,97.58,79.52
2016,3,30,10,15,888.0,112.5,3.1,13.0,759.0,117.43,77.92
2016,3,30,10,30,897.0,114.0,3.1,13.0,790.0,177.33,105.39
2016,3,30,10,45,904.5,115.0,3.1,13.5,814.0,237.55,148.84
2016,3,30,11,0,912.0,116.0,3.1,14.0,838.0,298.23,199.97
2016,3,30,11,15,916.0,116.5,3.05,14.0,854.0,357.79,253.42
2016,3,30,11,30,920.0,117.0,3.0,14.0,870.0,416.91,306.87
2016,3,30,11,45,922.0,117.0,3.0,14.5,877.5,474.2,357.54
2016,3,30,12,0,924.0,117.0,3.0,15.0,885.0,530.35,405.86
2016,3,30,12,15,924.0,117.0,3.0,15.0,884.5,584.07,451.64
2016,3,30,12,30,924.0,117.0,3.0,15.0,884.0,635.97,494.73
2016,3,30,12,45,925.5,114.5,3.0,15.0,876.0,684.73,534.38
2016,3,30,13,0,927.0,112.0,3.0,15.0,868.0,731.22,571.41
2016,3,30,13,15,923.0,111.0,3.0,15.0,851.5,772.6,603.91
2016,3,30,13,30,919.0,110.0,3.0,15.0,835.0,810.93,632.81
2016,3,30,13,45,913.0,108.5,3.0,15.5,810.5,844.0,655.53
2016,3,30,14,0,907.0,107.0,3.0,16.0,786.0,873.57,675.75
2016,3,30,14,15,898.0,105.5,3.0,15.5,754.0,896.98,694.26
2016,3,30,14,30,889.0,104.0,3.0,15.0,722.0,916.58,710.34
2016,3,30,14,45,876.5,101.5,3.05,15.0,683.5,928.08,720.04
2016,3,30,15,0,864.0,99.0,3.1,15.0,645.0,947.14,735.3
2016,3,30,15,15,847.0,96.0,3.15,14.5,601.0,946.07,737.99
2016,3,30,15,30,830.0,93.0,3.2,14.0,557.0,940.88,738.13
2016,3,30,15,45,807.0,89.5,3.3,14.0,508.5,925.27,729.98
2016,3,30,16,0,784.0,86.0,3.4,14.0,460.0,905.77,719.07
2016,3,30,16,15,752.5,82.0,3.45,13.5,408.5,873.67,699.79
2016,3,30,16,30,721.0,78.0,3.5,13.0,357.0,845.11,682.63
2016,3,30,16,45,675.5,72.5,3.6,12.5,304.0,792.04,646.49
2016,3,30,17,0,630.0,67.0,3.7,12.0,251.0,736.87,607.04
2016,3,30,17,15,563.0,59.5,3.8,11.5,199.0,657.08,545.9
2016,3,30,17,30,496.0,52.0,3.9,11.0,147.0,577.06,480.85
2016,3,30,17,45,384.0,41.0,4.0,10.5,101.0,452.86,375.78
2016,3,30,18,0,272.0,30.0,4.1,10.0,55.0,333.73,260.93
2016,3,30,18,15,136.0,15.0,4.1,9.5,27.5,167.3,0.0
2016,3,30,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,6,15,148.5,18.5,2.3,9.0,34.5,14.19,1.49
2016,3,31,6,30,297.0,37.0,2.5,9.0,69.0,30.26,20.63
2016,3,31,6,45,395.0,48.5,2.7,9.5,116.5,39.43,29.68
2016,3,31,7,0,493.0,60.0,2.9,10.0,164.0,48.58,38.31
2016,3,31,7,15,258.5,87.5,2.9,10.0,143.5,63.68,52.16
2016,3,31,7,30,24.0,115.0,2.9,10.0,123.0,81.17,67.94
2016,3,31,7,45,31.0,136.0,2.95,10.5,147.5,94.92,79.99
2016,3,31,8,0,38.0,157.0,3.0,11.0,172.0,108.43,91.58
2016,3,31,8,15,30.0,170.5,3.0,11.5,183.5,117.28,98.89
2016,3,31,8,30,22.0,184.0,3.0,12.0,195.0,131.23,110.54
2016,3,31,8,45,174.0,211.5,3.0,12.5,310.5,140.12,117.67
2016,3,31,9,0,326.0,239.0,3.0,13.0,426.0,151.49,126.86
2016,3,31,9,15,599.0,170.0,3.0,13.0,544.5,112.66,93.05
2016,3,31,9,30,872.0,101.0,3.0,13.0,663.0,83.39,67.51
2016,3,31,9,45,887.0,101.5,3.0,13.5,701.5,92.74,75.34
2016,3,31,10,0,902.0,102.0,3.0,14.0,740.0,93.31,75.51
2016,3,31,10,15,910.5,103.5,3.0,14.0,770.5,117.08,74.98
2016,3,31,10,30,919.0,105.0,3.0,14.0,801.0,178.08,104.07
2016,3,31,10,45,926.0,105.0,3.05,14.5,824.5,238.71,148.28
2016,3,31,11,0,933.0,105.0,3.1,15.0,848.0,299.67,199.86
2016,3,31,11,15,936.5,106.0,3.2,15.0,864.0,360.34,254.39
2016,3,31,11,30,940.0,107.0,3.3,15.0,880.0,420.51,308.88
2016,3,31,11,45,942.5,107.0,3.4,15.5,887.5,478.83,360.52
2016,3,31,12,0,945.0,107.0,3.5,16.0,895.0,536.01,409.89
2016,3,31,12,15,944.5,106.5,3.6,16.0,894.0,589.85,456.13
2016,3,31,12,30,944.0,106.0,3.7,16.0,893.0,641.74,499.68
2016,3,31,12,45,948.0,102.0,3.8,16.0,885.5,691.34,540.54
2016,3,31,13,0,952.0,98.0,3.9,16.0,878.0,738.74,578.92
2016,3,31,13,15,948.0,97.5,4.0,16.0,861.0,781.12,612.85
2016,3,31,13,30,944.0,97.0,4.1,16.0,844.0,820.41,642.55
2016,3,31,13,45,937.0,96.5,4.2,16.0,819.0,854.06,667.67
2016,3,31,14,0,930.0,96.0,4.3,16.0,794.0,884.14,690.39
2016,3,31,14,15,921.5,94.5,4.4,15.5,762.5,908.22,710.58
2016,3,31,14,30,913.0,93.0,4.5,15.0,731.0,928.44,728.32
2016,3,31,14,45,900.0,91.5,4.6,15.0,692.5,940.67,739.21
2016,3,31,15,0,887.0,90.0,4.7,15.0,654.0,948.87,747.48
2016,3,31,15,15,871.5,87.5,4.75,14.5,610.5,949.53,751.62
2016,3,31,15,30,856.0,85.0,4.8,14.0,567.0,957.91,761.6
2016,3,31,15,45,833.5,82.5,4.85,14.0,518.0,944.02,754.09
2016,3,31,16,0,811.0,80.0,4.9,14.0,469.0,926.25,743.88
2016,3,31,16,15,782.0,76.5,4.85,13.5,417.5,897.14,725.83
2016,3,31,16,30,753.0,73.0,4.8,13.0,366.0,864.61,704.82
2016,3,31,16,45,710.5,68.0,4.8,12.5,313.0,813.94,669.53
2016,3,31,17,0,668.0,63.0,4.8,12.0,260.0,768.53,636.77
2016,3,31,17,15,604.5,56.0,4.6,11.5,207.5,692.07,576.55
2016,3,31,17,30,541.0,49.0,4.4,11.0,155.0,615.34,512.95
2016,3,31,17,45,433.0,39.5,4.25,10.5,107.5,495.63,411.04
2016,3,31,18,0,325.0,30.0,4.1,10.0,60.0,380.45,299.77
2016,3,31,18,15,162.5,15.0,3.95,9.5,30.0,191.38,0.0
2016,3,31,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,6,15,179.0,17.5,2.5,8.5,37.5,14.12,3.02
2016,4,1,6,30,358.0,35.0,2.7,9.0,75.0,28.8,19.52
2016,4,1,6,45,452.0,44.5,2.95,9.5,123.0,36.52,27.14
2016,4,1,7,0,546.0,54.0,3.2,10.0,171.0,44.3,34.48
2016,4,1,7,15,605.5,61.0,3.25,10.5,223.5,49.83,39.58
2016,4,1,7,30,665.0,68.0,3.3,11.0,276.0,55.36,44.51
2016,4,1,7,45,704.5,73.5,3.35,11.5,329.0,59.5,48.05
2016,4,1,8,0,744.0,79.0,3.4,12.0,382.0,68.77,56.09
2016,4,1,8,15,772.0,83.0,3.4,12.0,433.0,71.75,58.53
2016,4,1,8,30,800.0,87.0,3.4,12.0,484.0,74.67,60.91
2016,4,1,8,45,820.5,90.0,3.4,12.5,531.5,76.67,62.35
2016,4,1,9,0,841.0,93.0,3.4,13.0,579.0,78.62,63.73
2016,4,1,9,15,856.5,95.5,3.4,13.0,622.0,80.05,64.8
2016,4,1,9,30,872.0,98.0,3.4,13.0,665.0,90.38,73.6
2016,4,1,9,45,883.0,100.5,3.45,13.5,702.0,92.04,74.71
2016,4,1,10,0,894.0,103.0,3.5,14.0,739.0,93.59,75.74
2016,4,1,10,15,902.5,104.5,3.5,14.0,769.5,120.58,76.15
2016,4,1,10,30,911.0,106.0,3.5,14.0,800.0,181.08,106.3
2016,4,1,10,45,917.5,106.5,3.5,14.5,823.5,241.42,150.98
2016,4,1,11,0,924.0,107.0,3.5,15.0,847.0,302.05,202.62
2016,4,1,11,15,927.5,108.0,3.45,15.0,862.5,362.18,256.71
2016,4,1,11,30,931.0,109.0,3.4,15.0,878.0,421.82,310.6
2016,4,1,11,45,933.0,109.0,3.4,15.0,885.5,479.4,362.11
2016,4,1,12,0,935.0,109.0,3.4,15.0,893.0,535.81,411.42
2016,4,1,12,15,935.0,109.0,3.35,15.0,892.0,589.75,457.34
2016,4,1,12,30,935.0,109.0,3.3,15.0,891.0,641.84,500.51
2016,4,1,12,45,936.5,106.5,3.3,15.5,883.5,690.73,539.33
2016,4,1,13,0,938.0,104.0,3.3,16.0,876.0,737.3,575.36
2016,4,1,13,15,934.5,103.0,3.3,16.0,859.0,779.09,608.11
2016,4,1,13,30,931.0,102.0,3.3,16.0,842.0,817.83,636.75
2016,4,1,13,45,925.5,100.5,3.35,16.0,818.0,851.28,661.26
2016,4,1,14,0,920.0,99.0,3.4,16.0,794.0,881.24,683.37
2016,4,1,14,15,911.5,97.5,3.45,15.5,762.0,905.0,702.56
2016,4,1,14,30,903.0,96.0,3.5,15.0,730.0,924.95,719.33
2016,4,1,14,45,892.0,94.0,3.55,15.0,692.0,938.2,730.29
2016,4,1,15,0,881.0,92.0,3.6,15.0,654.0,947.51,738.73
2016,4,1,15,15,865.5,89.5,3.65,14.5,610.5,948.03,742.59
2016,4,1,15,30,850.0,87.0,3.7,14.0,567.0,956.4,752.3
2016,4,1,15,45,829.0,84.0,3.75,14.0,519.0,943.2,745.36
2016,4,1,16,0,808.0,81.0,3.8,14.0,471.0,926.14,735.82
2016,4,1,16,15,779.5,77.0,3.75,13.5,419.5,896.75,717.98
2016,4,1,16,30,751.0,73.0,3.7,13.0,368.0,863.97,697.27
2016,4,1,16,45,709.0,68.0,3.65,12.5,315.0,813.68,662.7
2016,4,1,17,0,667.0,63.0,3.6,12.0,262.0,768.52,630.58
2016,4,1,17,15,604.5,56.0,3.4,11.5,209.5,692.86,572.24
2016,4,1,17,30,542.0,49.0,3.2,11.0,157.0,616.92,510.53
2016,4,1,17,45,439.0,39.5,3.05,10.5,109.5,501.5,413.63
2016,4,1,18,0,336.0,30.0,2.9,10.0,62.0,390.4,308.56
2016,4,1,18,15,168.0,15.0,2.85,9.5,31.0,197.64,0.0
2016,4,1,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,2,6,15,178.5,18.5,1.45,8.5,39.5,14.9,4.65
2016,4,2,6,30,357.0,37.0,1.6,9.0,79.0,30.39,21.06
2016,4,2,6,45,444.5,47.5,1.8,9.5,126.5,38.82,29.27
2016,4,2,7,0,532.0,58.0,2.0,10.0,174.0,47.23,37.17
2016,4,2,7,15,266.0,83.0,1.9,10.0,141.0,59.64,48.56
2016,4,2,7,30,0.0,108.0,1.8,10.0,108.0,78.61,65.62
2016,4,2,7,45,4.5,126.0,1.7,10.5,128.0,91.35,76.72
2016,4,2,8,0,9.0,144.0,1.6,11.0,148.0,104.0,87.52
2016,4,2,8,15,17.5,167.0,1.5,11.5,175.5,119.7,100.79
2016,4,2,8,30,26.0,190.0,1.4,12.0,203.0,135.24,113.69
2016,4,2,8,45,61.0,225.0,1.35,12.5,259.5,150.27,125.97
2016,4,2,9,0,96.0,260.0,1.3,13.0,316.0,170.25,142.29
2016,4,2,9,15,467.0,188.0,1.25,13.5,490.5,119.22,98.17
2016,4,2,9,30,838.0,116.0,1.2,14.0,665.0,91.62,74.2
2016,4,2,9,45,841.0,123.5,1.2,14.5,700.0,95.25,77.04
2016,4,2,10,0,844.0,131.0,1.2,15.0,735.0,98.66,79.63
2016,4,2,10,15,691.0,201.0,1.2,15.0,709.0,148.91,101.36
2016,4,2,10,30,538.0,271.0,1.2,15.0,683.0,221.08,151.54
2016,4,2,10,45,701.5,207.5,1.2,15.5,761.5,253.93,168.1
2016,4,2,11,0,865.0,144.0,1.2,16.0,840.0,309.34,207.8
2016,4,2,11,15,869.5,145.0,1.25,16.0,855.5,368.53,259.43
2016,4,2,11,30,874.0,146.0,1.3,16.0,871.0,427.51,310.88
2016,4,2,11,45,876.5,146.0,1.4,16.5,878.5,484.47,359.45
2016,4,2,12,0,879.0,146.0,1.5,17.0,886.0,540.45,405.93
2016,4,2,12,15,878.5,145.5,1.6,17.0,885.0,593.2,449.51
2016,4,2,12,30,878.0,145.0,1.7,17.0,884.0,644.13,490.63
2016,4,2,12,45,889.0,136.5,1.8,17.5,878.0,687.49,524.75
2016,4,2,13,0,900.0,128.0,1.9,18.0,872.0,734.42,560.49
2016,4,2,13,15,895.5,127.0,1.95,18.0,854.5,774.52,591.17
2016,4,2,13,30,891.0,126.0,2.0,18.0,837.0,811.6,618.75
2016,4,2,13,45,883.0,125.0,2.15,18.0,812.0,842.7,641.86
2016,4,2,14,0,875.0,124.0,2.3,18.0,787.0,880.95,670.01
2016,4,2,14,15,865.0,122.0,2.35,17.5,755.0,902.88,687.43
2016,4,2,14,30,855.0,120.0,2.4,17.0,723.0,920.89,702.55
2016,4,2,14,45,838.5,119.0,2.5,17.0,684.0,930.07,711.0
2016,4,2,15,0,822.0,118.0,2.6,17.0,645.0,935.07,716.86
2016,4,2,15,15,804.0,115.0,2.6,16.5,601.5,932.32,718.06
2016,4,2,15,30,786.0,112.0,2.6,16.0,558.0,925.49,716.66
2016,4,2,15,45,757.5,109.0,2.65,16.0,509.5,911.89,709.78
2016,4,2,16,0,729.0,106.0,2.7,16.0,461.0,887.86,695.58
2016,4,2,16,15,696.5,101.0,2.6,15.5,410.0,853.87,674.24
2016,4,2,16,30,664.0,96.0,2.5,15.0,359.0,816.7,650.2
2016,4,2,16,45,613.0,90.0,2.45,14.5,306.0,757.38,609.42
2016,4,2,17,0,562.0,84.0,2.4,14.0,253.0,695.82,565.43
2016,4,2,17,15,495.5,74.0,2.3,13.5,202.0,613.31,502.87
2016,4,2,17,30,429.0,64.0,2.2,13.0,151.0,530.29,436.69
2016,4,2,17,45,322.5,50.5,2.15,12.5,105.0,407.32,335.14
2016,4,2,18,0,216.0,37.0,2.1,12.0,59.0,293.63,232.36
2016,4,2,18,15,108.0,18.5,2.2,11.5,29.5,149.73,11.49
2016,4,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,3,5,45,30.0,5.0,1.8,6.5,5.5,0.0,0.0
2016,4,3,6,0,60.0,10.0,2.0,7.0,11.0,7.87,0.0
2016,4,3,6,15,204.0,25.0,2.1,7.5,47.0,20.35,9.53
2016,4,3,6,30,348.0,40.0,2.2,8.0,83.0,32.76,23.34
2016,4,3,6,45,443.5,50.0,2.3,8.5,132.0,40.75,31.17
2016,4,3,7,0,539.0,60.0,2.4,9.0,181.0,48.79,38.75
2016,4,3,7,15,295.5,94.0,2.35,9.5,163.0,67.24,55.52
2016,4,3,7,30,52.0,128.0,2.3,10.0,145.0,89.46,75.35
2016,4,3,7,45,59.5,149.5,2.3,10.5,172.0,103.41,87.45
2016,4,3,8,0,67.0,171.0,2.3,11.0,199.0,117.1,99.09
2016,4,3,8,15,66.0,192.0,2.3,11.5,222.5,130.09,109.93
2016,4,3,8,30,65.0,213.0,2.3,12.0,246.0,142.76,120.33
2016,4,3,8,45,110.5,240.5,2.3,12.5,303.0,159.48,134.09
2016,4,3,9,0,156.0,268.0,2.3,13.0,360.0,168.64,141.21
2016,4,3,9,15,514.5,187.0,2.3,13.0,520.5,119.75,98.98
2016,4,3,9,30,873.0,106.0,2.3,13.0,681.0,86.24,69.88
2016,4,3,9,45,884.5,108.5,2.35,13.5,718.0,96.49,78.47
2016,4,3,10,0,896.0,111.0,2.4,14.0,755.0,97.92,79.37
2016,4,3,10,15,904.5,112.5,2.4,14.5,786.0,131.8,81.66
2016,4,3,10,30,913.0,114.0,2.4,15.0,817.0,192.54,113.81
2016,4,3,10,45,917.5,116.0,2.45,15.5,840.0,253.62,159.8
2016,4,3,11,0,922.0,118.0,2.5,16.0,863.0,314.83,211.81
2016,4,3,11,15,737.0,213.0,2.55,16.0,816.0,371.27,267.8
2016,4,3,11,30,552.0,308.0,2.6,16.0,769.0,418.21,313.2
2016,4,3,11,45,543.5,315.0,2.65,16.5,771.5,461.59,349.72
2016,4,3,12,0,535.0,322.0,2.7,17.0,774.0,503.66,384.25
2016,4,3,12,15,731.0,223.0,2.75,17.0,840.5,576.79,442.27
2016,4,3,12,30,927.0,124.0,2.8,17.0,907.0,654.54,504.35
2016,4,3,12,45,921.5,125.5,2.9,17.0,897.0,702.16,542.6
2016,4,3,13,0,916.0,127.0,3.0,17.0,887.0,747.1,578.26
2016,4,3,13,15,911.5,126.0,3.05,17.0,869.5,787.79,610.0
2016,4,3,13,30,907.0,125.0,3.1,17.0,852.0,825.4,638.31
2016,4,3,13,45,896.0,126.0,3.2,17.0,826.0,856.4,661.19
