Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,14,0,885.0,127.0,3.3,17.0,800.0,894.66,689.29
2016,4,3,14,15,875.0,125.0,3.35,16.5,768.0,916.88,707.22
2016,4,3,14,30,865.0,123.0,3.4,16.0,736.0,935.14,722.73
2016,4,3,14,45,848.5,122.0,3.5,16.0,697.0,944.49,731.25
2016,4,3,15,0,832.0,121.0,3.6,16.0,658.0,949.61,737.08
2016,4,3,15,15,814.5,117.5,3.6,15.5,613.5,946.88,738.35
2016,4,3,15,30,797.0,114.0,3.6,15.0,569.0,940.02,736.92
2016,4,3,15,45,774.0,109.5,3.6,15.0,520.5,930.17,732.14
2016,4,3,16,0,751.0,105.0,3.6,15.0,472.0,909.61,719.77
2016,4,3,16,15,719.0,99.5,3.45,14.5,420.5,875.37,697.83
2016,4,3,16,30,687.0,94.0,3.3,14.0,369.0,837.9,673.16
2016,4,3,16,45,644.5,87.0,3.2,13.5,316.0,785.4,636.83
2016,4,3,17,0,602.0,80.0,3.1,13.0,263.0,730.59,597.38
2016,4,3,17,15,536.5,71.0,2.95,12.0,210.5,649.69,536.55
2016,4,3,17,30,471.0,62.0,2.8,11.0,158.0,568.21,471.89
2016,4,3,17,45,372.0,49.5,2.7,10.5,111.5,453.14,375.76
2016,4,3,18,0,273.0,37.0,2.6,10.0,65.0,343.0,275.46
2016,4,3,18,15,136.5,18.5,2.6,9.5,32.5,174.84,40.33
2016,4,3,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.95,8.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.1,9.0,13.0,10.23,0.0
2016,4,4,6,15,180.5,27.0,2.2,9.5,50.0,20.55,10.33
2016,4,4,6,30,361.0,41.0,2.3,10.0,87.0,33.58,23.96
2016,4,4,6,45,457.0,50.5,2.4,10.5,137.0,41.19,31.35
2016,4,4,7,0,553.0,60.0,2.5,11.0,187.0,48.86,38.53
2016,4,4,7,15,613.0,67.0,2.4,11.5,241.0,54.28,43.45
2016,4,4,7,30,673.0,74.0,2.3,12.0,295.0,59.69,48.21
2016,4,4,7,45,715.0,79.0,2.25,12.5,349.0,63.39,51.3
2016,4,4,8,0,757.0,84.0,2.2,13.0,403.0,72.58,59.18
2016,4,4,8,15,785.0,88.0,2.25,13.5,455.0,75.46,61.38
2016,4,4,8,30,813.0,92.0,2.3,14.0,507.0,78.28,63.51
2016,4,4,8,45,832.5,95.5,2.4,14.5,555.0,80.49,65.1
2016,4,4,9,0,852.0,99.0,2.5,15.0,603.0,82.62,66.62
2016,4,4,9,15,867.5,102.0,2.55,15.0,646.0,84.25,67.83
2016,4,4,9,30,883.0,105.0,2.6,15.0,689.0,85.8,68.99
2016,4,4,9,45,892.0,108.0,2.7,15.5,726.0,96.41,77.79
2016,4,4,10,0,901.0,111.0,2.8,16.0,763.0,98.02,78.84
2016,4,4,10,15,909.5,112.5,2.75,16.0,793.5,135.46,82.52
2016,4,4,10,30,918.0,114.0,2.7,16.0,824.0,196.47,115.94
2016,4,4,10,45,921.5,116.5,2.7,16.5,847.0,257.91,162.61
2016,4,4,11,0,925.0,119.0,2.7,17.0,870.0,319.37,214.89
2016,4,4,11,15,928.5,119.5,2.7,17.0,885.0,379.36,268.25
2016,4,4,11,30,932.0,120.0,2.7,17.0,900.0,438.84,321.14
2016,4,4,11,45,931.5,121.5,2.7,17.5,906.5,496.54,371.01
2016,4,4,12,0,931.0,123.0,2.7,18.0,913.0,552.87,418.27
2016,4,4,12,15,930.5,123.0,2.65,18.0,912.0,606.52,462.65
2016,4,4,12,30,930.0,123.0,2.6,18.0,911.0,658.28,504.26
2016,4,4,12,45,932.5,119.5,2.6,18.0,903.0,707.05,542.83
2016,4,4,13,0,935.0,116.0,2.6,18.0,895.0,753.54,578.85
2016,4,4,13,15,930.5,115.0,2.6,18.0,877.5,794.61,610.2
2016,4,4,13,30,926.0,114.0,2.6,18.0,860.0,832.55,637.54
2016,4,4,13,45,917.5,114.0,2.6,18.0,834.0,864.93,660.4
2016,4,4,14,0,909.0,114.0,2.6,18.0,808.0,893.71,680.83
2016,4,4,14,15,899.0,112.0,2.7,18.0,775.0,915.51,697.4
2016,4,4,14,30,889.0,110.0,2.8,18.0,742.0,933.4,711.53
2016,4,4,14,45,874.0,108.5,2.95,18.0,702.5,955.15,728.93
2016,4,4,15,0,859.0,107.0,3.1,18.0,663.0,961.36,735.84
2016,4,4,15,15,841.5,104.0,3.15,17.5,618.5,959.3,737.99
2016,4,4,15,30,824.0,101.0,3.2,17.0,574.0,953.13,737.51
2016,4,4,15,45,798.5,98.5,3.25,17.0,525.0,935.68,727.9
2016,4,4,16,0,773.0,96.0,3.3,17.0,476.0,914.3,715.57
2016,4,4,16,15,742.0,91.0,3.05,16.5,424.0,888.13,698.98
2016,4,4,16,30,711.0,86.0,2.8,16.0,372.0,852.11,674.98
2016,4,4,16,45,665.0,80.5,2.55,15.5,318.5,797.93,637.1
2016,4,4,17,0,619.0,75.0,2.3,15.0,265.0,741.58,596.4
2016,4,4,17,15,552.5,67.5,2.05,14.0,212.5,661.45,536.94
2016,4,4,17,30,486.0,60.0,1.8,13.0,160.0,580.8,473.95
2016,4,4,17,45,382.5,48.5,1.55,12.5,113.0,462.42,377.08
2016,4,4,18,0,279.0,37.0,1.3,12.0,66.0,347.63,275.96
2016,4,4,18,15,139.5,18.5,1.3,11.5,33.0,178.27,60.81
2016,4,4,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,5,45,58.5,6.5,2.15,8.5,8.5,0.0,0.0
2016,4,5,6,0,117.0,13.0,2.2,9.0,17.0,10.23,0.0
2016,4,5,6,15,270.5,26.0,2.35,9.5,56.0,21.3,11.49
2016,4,5,6,30,424.0,39.0,2.5,10.0,95.0,32.22,22.85
2016,4,5,6,45,510.0,48.0,2.65,10.5,145.5,39.56,29.93
2016,4,5,7,0,596.0,57.0,2.8,11.0,196.0,46.93,36.81
2016,4,5,7,15,652.0,63.0,2.85,11.5,250.5,51.73,41.16
2016,4,5,7,30,708.0,69.0,2.9,12.0,305.0,61.21,49.56
2016,4,5,7,45,751.0,72.5,3.0,12.5,360.0,64.22,52.02
2016,4,5,8,0,794.0,76.0,3.1,13.0,415.0,67.28,54.46
2016,4,5,8,15,820.0,79.5,3.15,13.5,467.0,70.02,56.58
2016,4,5,8,30,846.0,83.0,3.2,14.0,519.0,72.7,58.62
2016,4,5,8,45,866.5,85.5,3.25,14.5,567.5,74.52,59.89
2016,4,5,9,0,887.0,88.0,3.3,15.0,616.0,84.65,68.37
2016,4,5,9,15,901.0,90.0,3.4,15.5,659.0,86.44,69.58
2016,4,5,9,30,915.0,92.0,3.5,16.0,702.0,88.1,70.69
2016,4,5,9,45,924.0,94.5,3.65,16.5,739.0,89.78,71.83
2016,4,5,10,0,933.0,97.0,3.8,17.0,776.0,91.34,72.87
2016,4,5,10,15,940.5,98.0,3.9,17.5,806.5,132.96,77.84
2016,4,5,10,30,948.0,99.0,4.0,18.0,837.0,195.1,112.56
2016,4,5,10,45,952.0,100.5,4.1,18.5,859.5,257.49,160.39
2016,4,5,11,0,956.0,102.0,4.2,19.0,882.0,319.89,213.85
2016,4,5,11,15,959.0,102.5,4.2,19.0,897.0,381.09,268.57
2016,4,5,11,30,962.0,103.0,4.2,19.0,912.0,441.66,322.73
2016,4,5,11,45,963.5,103.0,4.2,19.5,919.0,500.37,373.81
2016,4,5,12,0,965.0,103.0,4.2,20.0,926.0,557.79,422.36
2016,4,5,12,15,964.5,103.0,4.1,20.0,925.0,612.6,468.07
2016,4,5,12,30,964.0,103.0,4.0,20.0,924.0,665.43,510.93
2016,4,5,12,45,962.0,102.5,3.9,20.0,914.0,714.67,549.97
2016,4,5,13,0,960.0,102.0,3.8,20.0,904.0,761.34,586.1
2016,4,5,13,15,955.5,101.0,3.65,20.0,886.5,802.93,617.51
2016,4,5,13,30,951.0,100.0,3.5,20.0,869.0,841.33,644.09
2016,4,5,13,45,944.5,99.0,3.4,20.5,843.5,874.75,666.01
2016,4,5,14,0,938.0,98.0,3.3,21.0,818.0,904.58,685.31
2016,4,5,14,15,929.0,96.5,3.15,21.0,785.0,928.0,701.14
2016,4,5,14,30,920.0,95.0,3.0,21.0,752.0,947.52,714.34
2016,4,5,14,45,907.0,93.5,2.95,21.0,713.0,959.41,723.26
2016,4,5,15,0,894.0,92.0,2.9,21.0,674.0,967.24,729.66
2016,4,5,15,15,878.0,89.5,2.75,20.5,629.0,967.02,731.36
2016,4,5,15,30,862.0,87.0,2.6,20.0,584.0,962.79,730.54
2016,4,5,15,45,840.5,84.0,2.5,20.0,535.0,960.69,730.36
2016,4,5,16,0,819.0,81.0,2.4,20.0,486.0,942.74,719.45
2016,4,5,16,15,790.0,77.0,2.15,19.5,434.0,912.4,699.96
2016,4,5,16,30,761.0,73.0,1.9,19.0,382.0,878.66,677.8
2016,4,5,16,45,720.0,68.5,1.65,18.5,328.0,829.45,644.13
2016,4,5,17,0,679.0,64.0,1.4,18.0,274.0,785.03,612.71
2016,4,5,17,15,618.0,57.5,1.35,17.0,221.0,710.74,561.27
2016,4,5,17,30,557.0,51.0,1.3,16.0,168.0,636.1,506.34
2016,4,5,17,45,457.5,42.0,1.3,15.5,119.5,523.36,418.0
2016,4,5,18,0,358.0,33.0,1.3,15.0,71.0,414.35,324.42
2016,4,5,18,15,179.0,16.5,1.3,14.5,35.5,215.89,92.52
2016,4,5,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,45,58.0,7.0,1.2,11.5,9.0,5.51,0.0
2016,4,6,6,0,116.0,14.0,1.2,12.0,18.0,10.73,0.0
2016,4,6,6,15,259.5,27.5,1.35,12.5,57.0,22.45,12.68
2016,4,6,6,30,403.0,41.0,1.5,13.0,96.0,33.68,23.92
2016,4,6,6,45,491.0,50.0,1.65,14.0,146.5,40.94,30.77
2016,4,6,7,0,579.0,59.0,1.8,15.0,197.0,48.25,37.4
2016,4,6,7,15,634.5,65.0,1.9,15.5,251.0,52.96,41.59
2016,4,6,7,30,690.0,71.0,2.0,16.0,305.0,57.69,45.65
2016,4,6,7,45,729.0,76.0,2.15,16.5,359.0,66.49,53.17
2016,4,6,8,0,768.0,81.0,2.3,17.0,413.0,70.45,56.33
2016,4,6,8,15,795.5,85.0,2.35,17.5,464.5,73.4,58.58
2016,4,6,8,30,823.0,89.0,2.4,18.0,516.0,76.29,60.75
2016,4,6,8,45,843.5,92.0,2.5,18.5,564.5,78.26,62.12
2016,4,6,9,0,864.0,95.0,2.6,19.0,613.0,80.17,63.43
2016,4,6,9,15,879.0,97.5,2.65,19.5,656.0,90.28,71.7
2016,4,6,9,30,894.0,100.0,2.7,20.0,699.0,92.11,72.91
2016,4,6,9,45,905.0,102.0,2.75,20.5,736.5,93.43,73.7
2016,4,6,10,0,916.0,104.0,2.8,21.0,774.0,94.63,74.41
2016,4,6,10,15,923.5,105.5,2.75,21.0,804.5,139.24,80.78
2016,4,6,10,30,931.0,107.0,2.7,21.0,835.0,200.75,115.8
2016,4,6,10,45,935.5,108.5,2.7,21.5,858.0,262.33,162.58
2016,4,6,11,0,940.0,110.0,2.7,22.0,881.0,323.98,214.44
2016,4,6,11,15,943.0,111.0,2.65,22.0,896.0,384.68,267.48
2016,4,6,11,30,946.0,112.0,2.6,22.0,911.0,444.8,319.78
2016,4,6,11,45,946.5,112.5,2.55,22.5,917.5,502.69,368.6
2016,4,6,12,0,947.0,113.0,2.5,23.0,924.0,559.23,414.78
2016,4,6,12,15,946.0,113.0,2.5,23.0,922.0,613.01,458.39
2016,4,6,12,30,945.0,113.0,2.5,23.0,920.0,664.81,499.28
2016,4,6,12,45,940.0,114.0,2.5,23.5,910.0,712.65,535.18
2016,4,6,13,0,935.0,115.0,2.5,24.0,900.0,757.77,568.11
2016,4,6,13,15,930.5,114.0,2.45,24.0,882.0,798.62,598.12
2016,4,6,13,30,926.0,113.0,2.4,24.0,864.0,836.34,623.93
2016,4,6,13,45,918.0,112.0,2.4,24.0,838.0,867.94,645.6
2016,4,6,14,0,910.0,111.0,2.4,24.0,812.0,895.91,664.91
2016,4,6,14,15,664.5,202.0,2.35,24.0,703.0,821.52,614.21
2016,4,6,14,30,419.0,293.0,2.3,24.0,594.0,705.44,530.46
2016,4,6,14,45,642.0,198.5,2.25,24.5,631.5,844.65,632.61
2016,4,6,15,0,865.0,104.0,2.2,25.0,669.0,967.1,712.85
2016,4,6,15,15,848.5,101.0,2.1,24.5,625.0,965.83,712.82
2016,4,6,15,30,832.0,98.0,2.0,24.0,581.0,960.45,711.5
2016,4,6,15,45,708.5,116.0,1.9,24.0,503.0,877.67,657.44
2016,4,6,16,0,585.0,134.0,1.8,24.0,425.0,783.19,594.9
2016,4,6,16,15,515.5,132.5,1.65,23.5,369.0,705.69,543.32
2016,4,6,16,30,446.0,131.0,1.5,23.0,313.0,638.26,497.34
2016,4,6,16,45,408.0,120.0,1.35,23.0,269.0,588.48,461.9
2016,4,6,17,0,370.0,109.0,1.2,23.0,225.0,537.65,424.31
2016,4,6,17,15,333.5,91.5,1.2,22.0,181.5,478.86,381.98
2016,4,6,17,30,297.0,74.0,1.2,21.0,138.0,419.57,336.79
2016,4,6,17,45,238.0,56.5,1.2,20.5,98.5,339.86,271.91
2016,4,6,18,0,179.0,39.0,1.2,20.0,59.0,262.07,204.21
2016,4,6,18,15,89.5,19.5,1.2,20.0,29.5,139.84,66.59
2016,4,6,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.5,2.4,11.5,5.5,4.33,0.0
2016,4,7,6,0,0.0,11.0,2.5,12.0,11.0,8.37,0.0
2016,4,7,6,15,15.0,30.5,2.75,12.5,32.5,22.99,13.43
2016,4,7,6,30,30.0,50.0,3.0,13.0,54.0,36.87,26.76
2016,4,7,6,45,47.0,72.5,3.3,13.5,82.0,52.38,40.99
2016,4,7,7,0,64.0,95.0,3.6,14.0,110.0,67.66,54.8
2016,4,7,7,15,79.5,116.0,3.8,14.0,140.0,81.86,67.51
2016,4,7,7,30,95.0,137.0,4.0,14.0,170.0,94.07,78.24
2016,4,7,7,45,93.0,160.0,4.2,14.5,196.5,110.45,92.28
2016,4,7,8,0,91.0,183.0,4.4,15.0,223.0,124.7,104.22
2016,4,7,8,15,56.5,188.5,4.4,15.0,214.5,128.71,107.32
2016,4,7,8,30,22.0,194.0,4.4,15.0,206.0,138.31,115.25
2016,4,7,8,45,180.0,223.5,4.4,15.5,331.5,146.96,122.06
2016,4,7,9,0,338.0,253.0,4.4,16.0,457.0,158.39,131.18
2016,4,7,9,15,389.5,257.5,4.35,16.0,508.5,161.17,133.15
2016,4,7,9,30,441.0,262.0,4.3,16.0,560.0,155.01,127.61
2016,4,7,9,45,408.0,290.0,4.3,16.5,577.0,175.56,144.37
2016,4,7,10,0,375.0,318.0,4.3,17.0,594.0,186.43,152.87
2016,4,7,10,15,411.0,316.5,4.25,17.0,630.0,202.98,146.86
2016,4,7,10,30,447.0,315.0,4.2,17.0,666.0,242.16,170.73
2016,4,7,10,45,491.0,311.0,4.2,17.0,707.0,286.06,203.15
2016,4,7,11,0,535.0,307.0,4.2,17.0,748.0,335.08,242.53
2016,4,7,11,15,506.0,322.5,4.2,17.0,745.5,377.19,280.05
2016,4,7,11,30,477.0,338.0,4.2,17.0,743.0,416.3,314.71
2016,4,7,11,45,484.5,334.0,4.2,17.0,748.0,455.74,348.34
2016,4,7,12,0,492.0,330.0,4.2,17.0,753.0,495.17,381.43
2016,4,7,12,15,688.0,234.0,4.15,17.0,824.5,570.52,441.64
2016,4,7,12,30,884.0,138.0,4.1,17.0,896.0,649.98,505.55
2016,4,7,12,45,658.5,244.5,4.1,17.0,806.0,648.2,504.36
2016,4,7,13,0,433.0,351.0,4.1,17.0,716.0,615.64,478.9
2016,4,7,13,15,474.5,329.0,4.1,17.0,721.5,659.07,513.45
2016,4,7,13,30,516.0,307.0,4.1,17.0,727.0,702.91,547.75
2016,4,7,13,45,522.5,292.5,4.1,17.0,707.5,724.8,565.3
2016,4,7,14,0,529.0,278.0,4.1,17.0,688.0,744.29,581.18
2016,4,7,14,15,538.5,260.5,4.1,16.5,663.0,761.02,596.32
2016,4,7,14,30,548.0,243.0,4.1,16.0,638.0,775.08,609.66
2016,4,7,14,45,650.5,194.5,4.1,16.0,639.0,850.12,668.2
2016,4,7,15,0,753.0,146.0,4.1,16.0,640.0,915.89,716.38
2016,4,7,15,15,551.5,192.0,4.05,15.5,541.0,777.54,617.83
2016,4,7,15,30,350.0,238.0,4.0,15.0,442.0,620.46,499.26
2016,4,7,15,45,272.0,227.5,4.0,15.0,378.5,541.48,439.36
2016,4,7,16,0,194.0,217.0,4.0,15.0,315.0,436.94,357.71
2016,4,7,16,15,133.0,192.5,3.85,14.5,256.0,353.82,291.73
2016,4,7,16,30,72.0,168.0,3.7,14.0,197.0,247.75,205.01
2016,4,7,16,45,61.5,146.5,3.55,14.0,169.0,217.57,180.53
2016,4,7,17,0,51.0,125.0,3.4,14.0,141.0,186.86,154.95
2016,4,7,17,15,40.0,102.5,3.2,13.5,113.5,153.47,126.8
2016,4,7,17,30,29.0,80.0,3.0,13.0,86.0,119.16,97.19
2016,4,7,17,45,14.5,58.5,2.9,13.0,61.5,71.03,55.11
2016,4,7,18,0,0.0,37.0,2.8,13.0,37.0,34.91,23.13
2016,4,7,18,15,0.0,18.5,2.75,12.5,18.5,14.12,2.56
2016,4,7,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,1.3,10.5,5.5,4.33,0.0
2016,4,8,6,0,0.0,11.0,1.4,11.0,11.0,8.36,0.0
2016,4,8,6,15,0.5,30.0,1.65,11.5,30.0,22.6,13.44
2016,4,8,6,30,1.0,49.0,1.9,12.0,49.0,36.28,26.45
2016,4,8,6,45,12.0,70.0,2.15,12.5,73.0,51.22,40.19
2016,4,8,7,0,23.0,91.0,2.4,13.0,97.0,65.08,52.75
2016,4,8,7,15,33.5,112.5,2.45,13.0,123.0,79.47,65.64
2016,4,8,7,30,44.0,134.0,2.5,13.0,149.0,93.63,78.1
2016,4,8,7,45,25.0,141.5,2.55,13.5,150.5,99.18,82.62
2016,4,8,8,0,6.0,149.0,2.6,14.0,152.0,107.85,89.77
2016,4,8,8,15,3.0,94.5,2.6,14.0,96.0,72.17,58.26
2016,4,8,8,30,0.0,40.0,2.6,14.0,40.0,30.63,21.52
2016,4,8,8,45,20.0,144.0,2.65,14.5,156.0,103.43,84.97
2016,4,8,9,0,40.0,248.0,2.7,15.0,272.0,163.72,135.98
2016,4,8,9,15,25.0,233.0,2.75,15.0,248.5,165.67,137.15
2016,4,8,9,30,10.0,218.0,2.8,15.0,225.0,156.9,129.42
2016,4,8,9,45,8.5,208.5,2.9,15.0,214.5,151.44,124.56
2016,4,8,10,0,7.0,199.0,3.0,15.0,204.0,145.66,119.48
2016,4,8,10,15,27.0,272.0,3.05,15.0,293.5,183.54,143.6
2016,4,8,10,30,47.0,345.0,3.1,15.0,383.0,233.02,181.47
2016,4,8,10,45,32.5,318.5,3.15,15.0,345.0,223.84,174.56
2016,4,8,11,0,18.0,292.0,3.2,15.0,307.0,218.36,170.87
2016,4,8,11,15,16.0,279.5,3.3,15.0,293.0,212.35,166.25
2016,4,8,11,30,14.0,267.0,3.4,15.0,279.0,205.5,160.95
2016,4,8,11,45,70.0,350.5,3.5,15.5,411.0,289.53,226.3
2016,4,8,12,0,126.0,434.0,3.6,16.0,543.0,385.91,300.27
2016,4,8,12,15,212.0,425.0,3.65,16.0,608.0,444.05,345.47
2016,4,8,12,30,298.0,416.0,3.7,16.0,673.0,514.78,400.53
2016,4,8,12,45,341.0,396.5,3.75,16.0,687.5,554.25,431.89
2016,4,8,13,0,384.0,377.0,3.8,16.0,702.0,595.54,464.72
2016,4,8,13,15,302.0,390.5,3.85,16.0,643.5,573.94,448.49
2016,4,8,13,30,220.0,404.0,3.9,16.0,585.0,531.33,416.31
2016,4,8,13,45,267.0,381.5,3.95,16.0,594.0,582.94,457.28
2016,4,8,14,0,314.0,359.0,4.0,16.0,603.0,621.54,488.26
2016,4,8,14,15,372.0,324.5,4.05,16.0,602.5,658.41,518.55
2016,4,8,14,30,430.0,290.0,4.1,16.0,602.0,714.6,562.74
2016,4,8,14,45,232.5,278.0,4.15,16.0,445.5,515.78,411.03
2016,4,8,15,0,35.0,266.0,4.2,16.0,289.0,281.83,224.58
2016,4,8,15,15,17.5,183.0,4.2,15.5,194.5,167.34,133.45
2016,4,8,15,30,0.0,100.0,4.2,15.0,100.0,77.61,59.41
2016,4,8,15,45,0.0,86.0,4.2,15.0,86.0,66.18,50.11
2016,4,8,16,0,0.0,72.0,4.2,15.0,72.0,55.29,41.14
2016,4,8,16,15,0.0,87.0,4.1,14.5,87.0,67.44,51.64
2016,4,8,16,30,0.0,102.0,4.0,14.0,102.0,82.64,64.79
2016,4,8,16,45,0.0,87.0,3.9,14.0,87.0,69.81,54.09
2016,4,8,17,0,0.0,72.0,3.8,14.0,72.0,56.83,43.13
2016,4,8,17,15,0.0,57.5,3.6,13.5,57.5,44.19,32.38
2016,4,8,17,30,0.0,43.0,3.4,13.0,43.0,32.87,22.61
2016,4,8,17,45,0.0,30.5,3.25,13.0,30.5,23.27,14.14
2016,4,8,18,0,0.0,18.0,3.1,13.0,18.0,13.69,5.68
2016,4,8,18,15,0.0,9.0,3.0,12.5,9.0,6.82,0.0
2016,4,8,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.5,2.4,11.0,1.5,1.13,0.0
2016,4,9,6,30,0.0,3.0,2.5,11.0,3.0,2.27,0.0
2016,4,9,6,45,0.0,4.5,2.65,11.5,4.5,3.41,0.0
2016,4,9,7,0,0.0,6.0,2.8,12.0,6.0,4.55,0.0
2016,4,9,7,15,0.0,8.0,2.85,12.0,8.0,6.07,0.0
2016,4,9,7,30,0.0,10.0,2.9,12.0,10.0,7.6,1.23
2016,4,9,7,45,0.0,71.5,2.95,12.0,71.5,54.87,43.75
2016,4,9,8,0,0.0,133.0,3.0,12.0,133.0,97.66,81.53
2016,4,9,8,15,0.0,100.0,3.0,12.0,100.0,76.01,62.11
2016,4,9,8,30,0.0,67.0,3.0,12.0,67.0,51.45,40.2
2016,4,9,8,45,2.0,123.0,3.0,12.5,124.5,92.78,76.3
2016,4,9,9,0,4.0,179.0,3.0,13.0,182.0,130.7,108.7
2016,4,9,9,15,8.0,202.5,3.0,13.0,208.5,146.49,121.88
2016,4,9,9,30,12.0,226.0,3.0,13.0,235.0,162.01,134.79
2016,4,9,9,45,6.0,181.5,3.0,13.0,186.0,133.85,110.49
2016,4,9,10,0,0.0,137.0,3.0,13.0,137.0,103.51,84.34
2016,4,9,10,15,0.0,134.0,3.0,13.0,134.0,101.69,78.96
2016,4,9,10,30,0.0,131.0,3.0,13.0,131.0,99.8,77.29
2016,4,9,10,45,3.5,163.0,3.05,13.5,166.0,123.91,96.6
2016,4,9,11,0,7.0,195.0,3.1,14.0,201.0,148.53,116.13
2016,4,9,11,15,9.0,213.5,3.05,14.0,221.0,163.68,128.21
2016,4,9,11,30,11.0,232.0,3.0,14.0,241.0,179.33,140.7
2016,4,9,11,45,6.5,192.0,2.95,14.0,197.5,149.51,116.8
2016,4,9,12,0,2.0,152.0,2.9,14.0,154.0,118.05,91.44
2016,4,9,12,15,11.0,230.5,2.85,14.0,240.5,183.26,144.1
2016,4,9,12,30,20.0,309.0,2.8,14.0,327.0,250.61,197.54
2016,4,9,12,45,27.0,330.0,2.8,14.5,353.5,281.6,221.53
2016,4,9,13,0,34.0,351.0,2.8,15.0,380.0,310.07,243.51
2016,4,9,13,15,33.0,343.0,2.8,15.0,370.5,309.5,243.28
2016,4,9,13,30,32.0,335.0,2.8,15.0,361.0,308.44,242.78
2016,4,9,13,45,16.0,220.5,2.85,15.0,233.5,188.34,148.27
2016,4,9,14,0,0.0,106.0,2.9,15.0,106.0,82.31,62.37
2016,4,9,14,15,0.0,83.5,2.9,14.5,83.5,64.5,48.02
2016,4,9,14,30,0.0,61.0,2.9,14.0,61.0,47.01,33.69
2016,4,9,14,45,0.0,44.0,2.9,14.0,44.0,33.83,22.76
2016,4,9,15,0,0.0,27.0,2.9,14.0,27.0,20.71,11.81
2016,4,9,15,15,0.0,76.5,2.85,14.0,76.5,58.89,43.93
2016,4,9,15,30,0.0,126.0,2.8,14.0,126.0,100.01,78.35
2016,4,9,15,45,1.5,143.5,2.75,14.0,144.5,118.44,93.94
2016,4,9,16,0,3.0,161.0,2.7,14.0,163.0,139.3,111.6
2016,4,9,16,15,1.5,126.5,2.5,13.5,127.5,106.02,84.29
2016,4,9,16,30,0.0,92.0,2.3,13.0,92.0,72.9,56.71
2016,4,9,16,45,0.0,79.0,2.1,13.0,79.0,61.9,47.55
2016,4,9,17,0,0.0,66.0,1.9,13.0,66.0,50.81,38.16
2016,4,9,17,15,0.0,53.5,1.7,12.5,53.5,40.96,29.77
2016,4,9,17,30,0.0,41.0,1.5,12.0,41.0,31.33,21.42
2016,4,9,17,45,0.0,29.5,1.35,12.0,29.5,22.49,13.61
2016,4,9,18,0,0.0,18.0,1.2,12.0,18.0,13.69,5.78
2016,4,9,18,15,0.0,10.0,1.2,12.0,10.0,7.59,0.0
2016,4,9,18,30,0.0,2.0,1.2,12.0,2.0,1.57,0.0
2016,4,9,18,45,0.0,1.0,1.2,12.0,1.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.7,11.0,1.0,0.79,0.0
2016,4,10,6,0,0.0,2.0,1.8,11.0,2.0,1.51,0.0
2016,4,10,6,15,0.0,5.5,1.9,11.0,5.5,4.16,0.0
2016,4,10,6,30,0.0,9.0,2.0,11.0,9.0,6.82,0.44
2016,4,10,6,45,0.0,13.5,2.1,11.5,13.5,10.24,3.6
2016,4,10,7,0,0.0,18.0,2.2,12.0,18.0,13.68,6.75
2016,4,10,7,15,0.0,23.0,2.2,12.0,23.0,17.51,10.23
2016,4,10,7,30,0.0,28.0,2.2,12.0,28.0,21.34,13.68
2016,4,10,7,45,0.0,32.0,2.2,12.0,32.0,24.42,16.41
2016,4,10,8,0,0.0,36.0,2.2,12.0,36.0,27.51,19.11
2016,4,10,8,15,0.0,52.0,2.2,12.0,52.0,39.84,30.04
2016,4,10,8,30,0.0,68.0,2.2,12.0,68.0,52.22,40.91
2016,4,10,8,45,0.0,93.5,2.2,12.5,93.5,71.91,57.99
2016,4,10,9,0,0.0,119.0,2.2,13.0,119.0,90.26,73.66
2016,4,10,9,15,0.5,141.5,2.25,13.0,142.0,106.14,87.17
2016,4,10,9,30,1.0,164.0,2.3,13.0,165.0,121.74,100.34
2016,4,10,9,45,3.0,177.0,2.35,13.0,179.5,130.8,107.85
2016,4,10,10,0,5.0,190.0,2.4,13.0,194.0,139.78,115.27
2016,4,10,10,15,8.0,213.0,2.45,13.0,219.5,156.71,123.45
2016,4,10,10,30,11.0,236.0,2.5,13.0,245.0,174.34,137.26
2016,4,10,10,45,11.0,236.0,2.55,13.5,245.5,176.5,138.57
2016,4,10,11,0,11.0,236.0,2.6,14.0,246.0,178.53,139.89
2016,4,10,11,15,8.5,206.5,2.65,14.0,214.5,158.57,123.96
2016,4,10,11,30,6.0,177.0,2.7,14.0,183.0,137.28,106.91
2016,4,10,11,45,9.5,215.5,2.8,14.0,224.5,168.32,131.93
2016,4,10,12,0,13.0,254.0,2.9,14.0,266.0,200.23,157.43
2016,4,10,12,15,13.5,253.5,3.0,14.0,265.5,202.14,159.01
2016,4,10,12,30,14.0,253.0,3.1,14.0,265.0,204.04,160.67
2016,4,10,12,45,10.5,224.0,3.25,14.0,233.5,181.04,142.42
2016,4,10,13,0,7.0,195.0,3.4,14.0,202.0,157.07,123.28
2016,4,10,13,15,10.5,228.0,3.5,14.0,237.0,187.1,147.69
2016,4,10,13,30,14.0,261.0,3.6,14.0,272.0,218.42,172.99
2016,4,10,13,45,11.5,241.5,3.7,14.0,251.0,202.14,160.1
2016,4,10,14,0,9.0,222.0,3.8,14.0,230.0,185.28,146.76
2016,4,10,14,15,8.0,213.5,3.8,13.5,220.0,178.63,141.91
2016,4,10,14,30,7.0,205.0,3.8,13.0,210.0,171.82,136.89
2016,4,10,14,45,3.5,144.0,3.8,13.0,146.5,117.16,92.26
2016,4,10,15,0,0.0,83.0,3.8,13.0,83.0,63.98,48.17
2016,4,10,15,15,2.5,132.5,3.75,12.5,134.0,107.47,84.92
2016,4,10,15,30,5.0,182.0,3.7,12.0,185.0,156.21,125.93
2016,4,10,15,45,2.5,144.5,3.7,12.0,146.0,120.29,96.23
2016,4,10,16,0,0.0,107.0,3.7,12.0,107.0,84.55,66.39
2016,4,10,16,15,0.0,88.5,3.6,12.0,88.5,68.7,53.19
2016,4,10,16,30,0.0,70.0,3.5,12.0,70.0,53.71,40.58
2016,4,10,16,45,0.0,60.5,3.45,12.0,60.5,46.35,34.39
2016,4,10,17,0,0.0,51.0,3.4,12.0,51.0,39.01,28.14
2016,4,10,17,15,190.0,64.0,3.15,11.5,106.5,275.18,236.85
2016,4,10,17,30,380.0,77.0,2.9,11.0,162.0,501.7,423.05
2016,4,10,17,45,297.0,62.0,2.65,11.0,117.5,401.6,336.46
2016,4,10,18,0,214.0,47.0,2.4,11.0,73.0,305.34,250.43
2016,4,10,18,15,107.0,28.5,2.25,10.5,41.5,160.72,108.43
2016,4,10,18,30,0.0,10.0,2.1,10.0,10.0,7.87,0.0
2016,4,10,18,45,0.0,5.0,2.0,10.0,5.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,45,54.5,11.5,0.9,9.5,15.0,9.05,0.0
2016,4,11,6,0,109.0,23.0,0.9,10.0,30.0,17.37,4.33
2016,4,11,6,15,219.0,39.5,1.05,10.0,69.5,29.78,20.25
2016,4,11,6,30,329.0,56.0,1.2,10.0,109.0,42.18,32.14
2016,4,11,6,45,408.0,67.0,1.35,10.5,157.5,50.54,40.03
2016,4,11,7,0,487.0,78.0,1.5,11.0,206.0,61.53,50.04
2016,4,11,7,15,540.0,86.5,1.55,11.5,257.5,67.39,55.22
2016,4,11,7,30,593.0,95.0,1.6,12.0,309.0,73.18,60.17
2016,4,11,7,45,627.5,102.5,1.65,12.5,359.5,77.84,64.0
2016,4,11,8,0,662.0,110.0,1.7,13.0,410.0,82.36,67.63
2016,4,11,8,15,690.0,115.5,1.7,13.0,459.5,85.27,69.94
2016,4,11,8,30,718.0,121.0,1.7,13.0,509.0,88.09,72.16
2016,4,11,8,45,506.5,195.5,1.75,13.5,481.0,126.05,104.6
2016,4,11,9,0,295.0,270.0,1.8,14.0,453.0,165.42,137.54
2016,4,11,9,15,194.0,294.5,1.8,14.0,418.5,183.13,151.99
2016,4,11,9,30,93.0,319.0,1.8,14.0,384.0,202.56,167.82
2016,4,11,9,45,59.0,303.5,1.8,14.5,346.0,195.03,160.83
2016,4,11,10,0,25.0,288.0,1.8,15.0,308.0,201.51,165.61
2016,4,11,10,15,68.5,339.0,1.8,15.0,394.0,224.08,173.52
2016,4,11,10,30,112.0,390.0,1.8,15.0,480.0,268.15,205.11
2016,4,11,10,45,92.5,392.0,1.85,15.0,468.0,279.59,214.65
2016,4,11,11,0,73.0,394.0,1.9,15.0,456.0,288.3,222.52
2016,4,11,11,15,158.0,411.0,1.9,15.0,546.5,332.33,254.67
2016,4,11,11,30,243.0,428.0,1.9,15.0,637.0,395.26,302.11
2016,4,11,11,45,218.5,434.5,1.95,15.5,624.0,412.42,316.3
2016,4,11,12,0,194.0,441.0,2.0,16.0,611.0,426.88,328.07
2016,4,11,12,15,533.5,291.0,2.05,16.0,756.0,534.19,411.01
2016,4,11,12,30,873.0,141.0,2.1,16.0,901.0,654.86,504.27
2016,4,11,12,45,855.0,150.0,2.2,16.0,888.0,704.76,542.64
2016,4,11,13,0,837.0,159.0,2.3,16.0,875.0,745.6,574.38
2016,4,11,13,15,574.0,271.5,2.35,16.0,757.5,690.3,532.55
2016,4,11,13,30,311.0,384.0,2.4,16.0,640.0,601.08,464.65
2016,4,11,13,45,306.5,375.0,2.5,16.0,621.5,611.51,474.37
2016,4,11,14,0,302.0,366.0,2.6,16.0,603.0,619.98,481.97
2016,4,11,14,15,295.5,351.5,2.65,15.5,575.5,619.31,483.68
2016,4,11,14,30,289.0,337.0,2.7,15.0,548.0,616.34,483.8
2016,4,11,14,45,287.5,319.5,2.8,15.0,520.5,612.71,482.95
2016,4,11,15,0,286.0,302.0,2.9,15.0,493.0,607.01,480.62
2016,4,11,15,15,237.0,286.0,2.9,15.0,437.0,531.23,424.34
2016,4,11,15,30,188.0,270.0,2.9,15.0,381.0,475.64,382.29
2016,4,11,15,45,269.0,234.5,2.95,15.0,379.5,547.7,441.87
2016,4,11,16,0,350.0,199.0,3.0,15.0,378.0,593.9,481.2
2016,4,11,16,15,325.0,185.0,2.95,14.5,338.0,558.7,455.95
2016,4,11,16,30,300.0,171.0,2.9,14.0,298.0,522.19,429.64
2016,4,11,16,45,427.5,130.5,2.9,14.0,284.5,622.97,512.67
2016,4,11,17,0,555.0,90.0,2.9,14.0,271.0,702.89,574.3
2016,4,11,17,15,494.5,80.5,2.7,13.5,220.5,625.77,514.87
2016,4,11,17,30,434.0,71.0,2.5,13.0,170.0,543.34,449.74
2016,4,11,17,45,356.0,57.5,2.35,12.5,124.5,448.08,371.29
2016,4,11,18,0,278.0,44.0,2.2,12.0,79.0,356.23,291.31
2016,4,11,18,15,159.0,27.5,2.2,11.5,45.5,223.66,156.99
2016,4,11,18,30,40.0,11.0,2.2,11.0,12.0,41.62,0.0
2016,4,11,18,45,20.0,5.5,2.2,11.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,5,45,52.5,12.0,2.6,9.5,15.5,9.44,0.0
2016,4,12,6,0,105.0,24.0,2.8,10.0,31.0,18.09,6.2
2016,4,12,6,15,206.5,41.0,2.85,10.0,70.0,30.79,21.22
2016,4,12,6,30,308.0,58.0,2.9,10.0,109.0,43.42,33.27
2016,4,12,6,45,389.5,69.0,3.0,10.5,157.5,51.73,41.11
2016,4,12,7,0,471.0,80.0,3.1,11.0,206.0,62.78,51.16
2016,4,12,7,15,235.5,65.5,3.1,11.0,128.5,47.25,37.19
2016,4,12,7,30,0.0,51.0,3.1,11.0,51.0,39.02,29.71
2016,4,12,7,45,3.5,103.0,3.1,11.5,104.5,77.29,63.79
2016,4,12,8,0,7.0,155.0,3.1,12.0,158.0,112.09,94.13
2016,4,12,8,15,50.0,197.0,3.1,12.0,223.5,133.86,112.77
2016,4,12,8,30,93.0,239.0,3.1,12.0,289.0,158.21,133.44
2016,4,12,8,45,52.5,224.5,3.1,12.5,253.0,151.12,126.64
2016,4,12,9,0,12.0,210.0,3.1,13.0,217.0,150.73,125.72
2016,4,12,9,15,68.5,269.0,3.1,13.0,316.0,176.66,147.47
2016,4,12,9,30,125.0,328.0,3.1,13.0,415.0,196.52,163.86
2016,4,12,9,45,107.0,341.0,3.15,13.5,418.5,214.3,178.09
2016,4,12,10,0,89.0,354.0,3.2,14.0,422.0,221.28,183.22
2016,4,12,10,15,195.0,366.0,3.3,14.0,520.5,237.73,181.12
2016,4,12,10,30,301.0,378.0,3.4,14.0,619.0,269.62,199.79
2016,4,12,10,45,181.5,382.5,3.5,14.0,529.0,284.8,217.11
2016,4,12,11,0,62.0,387.0,3.6,14.0,439.0,281.64,219.81
2016,4,12,11,15,149.5,408.5,3.65,14.0,537.5,328.73,254.88
2016,4,12,11,30,237.0,430.0,3.7,14.0,636.0,395.08,305.88
2016,4,12,11,45,245.0,427.0,3.8,14.5,641.0,417.83,324.45
2016,4,12,12,0,253.0,424.0,3.9,15.0,646.0,445.77,346.91
2016,4,12,12,15,386.0,374.5,3.95,15.0,712.0,510.46,398.32
2016,4,12,12,30,519.0,325.0,4.0,15.0,778.0,590.29,461.33
2016,4,12,12,45,501.5,332.5,4.05,15.0,766.5,621.19,485.98
2016,4,12,13,0,484.0,340.0,4.1,15.0,755.0,649.37,508.35
2016,4,12,13,15,441.5,349.0,4.1,15.0,722.0,657.18,514.83
2016,4,12,13,30,399.0,358.0,4.1,15.0,689.0,648.25,508.93
2016,4,12,13,45,599.0,261.0,4.15,15.0,741.0,769.82,604.4
2016,4,12,14,0,799.0,164.0,4.2,15.0,793.0,874.52,684.68
2016,4,12,14,15,789.0,161.5,4.25,14.5,762.0,893.51,700.12
2016,4,12,14,30,779.0,159.0,4.3,14.0,731.0,916.79,719.62
2016,4,12,14,45,629.0,200.5,4.35,14.0,647.0,842.22,666.99
2016,4,12,15,0,479.0,242.0,4.4,14.0,563.0,751.07,599.04
2016,4,12,15,15,597.5,192.5,4.4,14.0,566.5,836.44,667.58
2016,4,12,15,30,716.0,143.0,4.4,14.0,570.0,913.53,725.24
2016,4,12,15,45,628.0,147.5,4.45,14.0,500.0,840.6,673.8
2016,4,12,16,0,540.0,152.0,4.5,14.0,430.0,753.18,611.29
2016,4,12,16,15,521.5,139.0,4.45,13.5,385.0,723.5,592.06
2016,4,12,16,30,503.0,126.0,4.4,13.0,340.0,691.27,570.15
2016,4,12,16,45,441.0,123.5,4.35,12.5,293.0,627.64,523.03
2016,4,12,17,0,379.0,121.0,4.3,12.0,246.0,563.47,473.44
2016,4,12,17,15,332.0,104.5,4.15,11.5,200.0,495.76,419.28
2016,4,12,17,30,285.0,88.0,4.0,11.0,154.0,407.6,346.76
2016,4,12,17,45,221.0,69.5,3.85,11.0,112.5,323.43,273.55
2016,4,12,18,0,157.0,51.0,3.7,11.0,71.0,241.44,199.7
2016,4,12,18,15,78.5,30.5,3.7,10.5,40.5,141.96,101.43
2016,4,12,18,30,0.0,10.0,3.7,10.0,10.0,7.87,0.0
2016,4,12,18,45,0.0,5.0,3.7,10.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,5,45,65.0,13.5,2.2,8.5,18.0,10.62,0.0
2016,4,13,6,0,130.0,27.0,2.4,9.0,36.0,20.35,8.92
2016,4,13,6,15,243.5,42.5,2.55,9.5,77.5,32.06,22.49
2016,4,13,6,30,357.0,58.0,2.7,10.0,119.0,43.8,33.66
2016,4,13,6,45,443.5,67.5,2.9,10.5,170.0,53.84,43.03
2016,4,13,7,0,530.0,77.0,3.1,11.0,221.0,61.03,49.59
2016,4,13,7,15,582.5,84.5,3.1,11.5,274.0,66.26,54.2
2016,4,13,7,30,635.0,92.0,3.1,12.0,327.0,71.45,58.62
2016,4,13,7,45,673.5,98.0,3.15,12.5,380.0,75.29,61.72
2016,4,13,8,0,712.0,104.0,3.2,13.0,433.0,79.05,64.71
2016,4,13,8,15,739.0,108.5,3.25,13.0,483.5,81.51,66.64
2016,4,13,8,30,766.0,113.0,3.3,13.0,534.0,83.91,68.51
2016,4,13,8,45,788.0,116.0,3.35,13.5,581.5,92.33,75.49
2016,4,13,9,0,810.0,119.0,3.4,14.0,629.0,93.62,76.23
2016,4,13,9,15,825.0,122.0,3.4,14.0,670.5,94.68,76.93
2016,4,13,9,30,840.0,125.0,3.4,14.0,712.0,95.67,77.6
2016,4,13,9,45,863.5,121.0,3.4,14.5,751.0,92.76,74.79
2016,4,13,10,0,887.0,117.0,3.4,15.0,790.0,106.86,86.54
2016,4,13,10,15,894.0,118.5,3.45,15.0,819.0,165.59,97.84
2016,4,13,10,30,901.0,120.0,3.5,15.0,848.0,225.12,138.05
2016,4,13,10,45,905.0,122.0,3.55,15.5,870.0,284.86,187.04
2016,4,13,11,0,909.0,124.0,3.6,16.0,892.0,344.65,239.52
2016,4,13,11,15,912.0,125.0,3.65,16.0,906.0,403.32,292.39
2016,4,13,11,30,915.0,126.0,3.7,16.0,920.0,461.46,344.35
2016,4,13,11,45,912.5,128.5,3.75,16.0,925.5,517.34,393.54
2016,4,13,12,0,910.0,131.0,3.8,16.0,931.0,571.72,440.24
2016,4,13,12,15,909.5,131.0,3.85,16.0,929.0,623.74,483.9
2016,4,13,12,30,909.0,131.0,3.9,16.0,927.0,673.93,525.06
2016,4,13,12,45,903.5,132.5,3.95,16.0,916.5,719.92,562.12
2016,4,13,13,0,898.0,134.0,4.0,16.0,906.0,763.28,596.46
2016,4,13,13,15,893.5,133.0,4.0,16.0,888.5,802.5,627.04
2016,4,13,13,30,889.0,132.0,4.0,16.0,871.0,838.69,653.64
2016,4,13,13,45,876.5,134.0,4.05,16.0,844.5,867.79,675.13
2016,4,13,14,0,864.0,136.0,4.1,16.0,818.0,905.42,702.79
2016,4,13,14,15,613.0,228.0,4.1,15.5,702.5,809.85,634.31
2016,4,13,14,30,362.0,320.0,4.1,15.0,587.0,667.12,526.82
2016,4,13,14,45,583.0,227.0,4.15,15.0,631.0,818.32,646.34
2016,4,13,15,0,804.0,134.0,4.2,15.0,675.0,952.19,744.9
2016,4,13,15,15,787.5,130.0,4.15,14.5,631.5,948.59,744.25
2016,4,13,15,30,771.0,126.0,4.1,14.0,588.0,949.17,747.8
2016,4,13,15,45,746.0,122.5,4.1,14.0,540.0,930.5,736.57
2016,4,13,16,0,721.0,119.0,4.1,14.0,492.0,908.14,722.83
2016,4,13,16,15,690.5,113.0,3.95,13.5,441.0,873.78,700.74
2016,4,13,16,30,660.0,107.0,3.8,13.0,390.0,836.26,676.01
2016,4,13,16,45,615.0,100.5,3.7,13.0,337.0,780.92,636.33
2016,4,13,17,0,570.0,94.0,3.6,13.0,284.0,723.3,593.86
2016,4,13,17,15,509.5,84.5,3.4,12.0,232.0,645.59,535.81
2016,4,13,17,30,449.0,75.0,3.2,11.0,180.0,563.66,471.59
2016,4,13,17,45,353.0,62.5,3.0,10.5,132.0,453.12,380.07
2016,4,13,18,0,257.0,50.0,2.8,10.0,84.0,347.18,287.89
2016,4,13,18,15,145.0,31.5,2.7,9.5,49.0,223.11,165.72
2016,4,13,18,30,33.0,13.0,2.6,9.0,14.0,37.47,0.0
