Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,18,45,16.5,6.5,2.55,9.0,7.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,5,45,77.5,14.5,2.0,8.5,20.5,11.41,0.0
2016,4,14,6,0,155.0,29.0,2.2,9.0,41.0,21.89,10.94
2016,4,14,6,15,274.5,43.5,2.35,9.0,84.0,32.95,23.44
2016,4,14,6,30,394.0,58.0,2.5,9.0,127.0,44.1,34.12
2016,4,14,6,45,470.5,68.5,2.65,9.5,178.5,54.8,44.1
2016,4,14,7,0,547.0,79.0,2.8,10.0,230.0,62.67,51.28
2016,4,14,7,15,613.5,74.5,2.9,10.0,277.0,59.25,48.19
2016,4,14,7,30,680.0,70.0,3.0,10.0,324.0,61.22,49.86
2016,4,14,7,45,661.5,87.5,3.1,10.5,364.5,67.76,55.46
2016,4,14,8,0,643.0,105.0,3.2,11.0,405.0,78.24,64.48
2016,4,14,8,15,661.5,114.5,3.25,11.5,452.5,83.61,68.86
2016,4,14,8,30,680.0,124.0,3.3,12.0,500.0,88.68,72.94
2016,4,14,8,45,665.5,143.5,3.35,12.5,537.5,98.81,81.4
2016,4,14,9,0,651.0,163.0,3.4,13.0,575.0,108.26,89.19
2016,4,14,9,15,739.5,149.0,3.45,13.0,646.0,100.26,82.03
2016,4,14,9,30,828.0,135.0,3.5,13.0,717.0,101.24,82.69
2016,4,14,9,45,847.0,133.5,3.55,13.5,754.5,99.42,80.79
2016,4,14,10,0,866.0,132.0,3.6,14.0,792.0,107.61,75.65
2016,4,14,10,15,873.5,134.0,3.7,14.0,821.0,166.76,99.16
2016,4,14,10,30,881.0,136.0,3.8,14.0,850.0,226.95,140.88
2016,4,14,10,45,519.5,280.5,3.9,14.0,704.5,287.59,206.04
2016,4,14,11,0,158.0,425.0,4.0,14.0,559.0,323.25,249.36
2016,4,14,11,15,516.0,290.0,4.1,14.0,738.0,372.64,280.79
2016,4,14,11,30,874.0,155.0,4.2,14.0,917.0,466.38,352.35
2016,4,14,11,45,860.5,165.0,4.35,14.5,919.5,522.58,401.32
2016,4,14,12,0,847.0,175.0,4.5,15.0,922.0,576.49,447.16
2016,4,14,12,15,512.0,310.0,4.6,15.0,761.5,540.44,422.94
2016,4,14,12,30,177.0,445.0,4.7,15.0,601.0,462.72,362.81
2016,4,14,12,45,238.0,430.0,4.85,15.0,637.0,510.79,401.9
2016,4,14,13,0,299.0,415.0,5.0,15.0,673.0,572.57,450.97
2016,4,14,13,15,327.0,400.0,5.05,15.0,677.0,605.75,477.68
2016,4,14,13,30,355.0,385.0,5.1,15.0,681.0,639.19,504.69
2016,4,14,13,45,205.5,370.0,5.15,15.0,540.5,508.52,403.92
2016,4,14,14,0,56.0,355.0,5.2,15.0,400.0,361.76,287.32
2016,4,14,14,15,445.5,247.5,5.2,14.5,579.0,672.88,540.24
2016,4,14,14,30,835.0,140.0,5.2,14.0,758.0,944.47,747.45
2016,4,14,14,45,822.0,137.5,5.25,14.0,719.5,953.91,754.41
2016,4,14,15,0,809.0,135.0,5.3,14.0,681.0,959.33,760.28
2016,4,14,15,15,791.5,131.0,5.25,13.5,637.0,954.75,759.87
2016,4,14,15,30,774.0,127.0,5.2,13.0,593.0,954.4,762.79
2016,4,14,15,45,763.0,118.0,5.2,13.0,546.5,942.93,756.6
2016,4,14,16,0,752.0,109.0,5.2,13.0,500.0,927.69,747.76
2016,4,14,16,15,722.0,104.0,5.1,12.5,448.5,894.93,726.62
2016,4,14,16,30,692.0,99.0,5.0,12.0,397.0,859.02,702.83
2016,4,14,16,45,656.0,91.5,4.9,12.0,344.5,811.16,668.07
2016,4,14,17,0,620.0,84.0,4.8,12.0,292.0,760.99,630.61
2016,4,14,17,15,561.0,76.0,4.55,11.5,239.5,686.13,572.79
2016,4,14,17,30,502.0,68.0,4.3,11.0,187.0,610.57,512.02
2016,4,14,17,45,414.0,57.0,4.05,10.5,138.5,504.99,424.03
2016,4,14,18,0,326.0,46.0,3.8,10.0,90.0,401.15,333.58
2016,4,14,18,15,163.0,31.5,3.7,9.5,53.5,237.53,180.4
2016,4,14,18,30,0.0,17.0,3.6,9.0,17.0,13.38,0.0
2016,4,14,18,45,0.0,8.5,3.55,9.0,8.5,6.69,0.0
2016,4,14,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,15,5,45,129.0,13.5,2.2,6.5,23.5,10.62,0.0
2016,4,15,6,0,258.0,27.0,2.4,7.0,47.0,22.14,11.92
2016,4,15,6,15,376.0,38.5,2.85,7.5,93.0,31.58,22.46
2016,4,15,6,30,494.0,50.0,3.3,8.0,139.0,41.07,31.57
2016,4,15,6,45,562.5,58.0,3.75,8.5,191.0,47.4,37.58
2016,4,15,7,0,631.0,66.0,4.2,9.0,243.0,53.74,43.39
2016,4,15,7,15,679.0,72.0,4.4,9.5,298.0,58.32,47.43
2016,4,15,7,30,727.0,78.0,4.6,10.0,353.0,62.88,51.34
2016,4,15,7,45,755.5,84.0,4.8,10.5,406.5,72.53,59.72
2016,4,15,8,0,784.0,90.0,5.0,11.0,460.0,76.84,63.23
2016,4,15,8,15,809.0,94.0,4.9,11.5,511.5,79.53,65.26
2016,4,15,8,30,834.0,98.0,4.8,12.0,563.0,82.14,67.2
2016,4,15,8,45,850.0,102.0,4.75,12.5,610.0,84.42,68.86
2016,4,15,9,0,866.0,106.0,4.7,13.0,657.0,86.58,70.4
2016,4,15,9,15,880.0,108.5,4.65,13.5,700.0,87.64,70.99
2016,4,15,9,30,894.0,111.0,4.6,14.0,743.0,98.01,79.62
2016,4,15,9,45,909.0,111.0,4.55,14.5,780.5,98.11,79.38
2016,4,15,10,0,924.0,111.0,4.5,15.0,818.0,111.34,75.83
2016,4,15,10,15,931.0,112.5,4.55,15.0,848.0,172.09,100.39
2016,4,15,10,30,938.0,114.0,4.6,15.0,878.0,233.63,143.39
2016,4,15,10,45,945.0,113.5,4.65,15.5,900.5,294.56,194.06
2016,4,15,11,0,952.0,113.0,4.7,16.0,923.0,355.75,248.28
2016,4,15,11,15,954.5,114.0,4.75,16.0,937.0,416.37,303.38
2016,4,15,11,30,957.0,115.0,4.8,16.0,951.0,476.34,357.41
2016,4,15,11,45,960.5,113.5,4.9,16.5,958.0,534.16,407.99
2016,4,15,12,0,964.0,112.0,5.0,17.0,965.0,590.85,456.27
2016,4,15,12,15,962.5,112.0,5.05,17.0,962.0,644.42,501.61
2016,4,15,12,30,961.0,112.0,5.1,17.0,959.0,695.93,544.26
2016,4,15,12,45,962.0,109.0,5.15,17.0,949.5,744.38,583.73
2016,4,15,13,0,963.0,106.0,5.2,17.0,940.0,790.35,620.61
2016,4,15,13,15,958.0,105.5,5.2,17.0,921.0,831.31,651.9
2016,4,15,13,30,953.0,105.0,5.2,17.0,902.0,869.05,679.62
2016,4,15,13,45,948.0,103.0,5.25,17.5,876.0,901.99,702.82
2016,4,15,14,0,943.0,101.0,5.3,18.0,850.0,931.37,723.47
2016,4,15,14,15,934.0,99.5,5.25,17.5,817.0,954.0,741.58
2016,4,15,14,30,925.0,98.0,5.2,17.0,784.0,972.71,757.13
2016,4,15,14,45,913.0,96.0,5.2,17.0,744.5,984.12,766.59
2016,4,15,15,0,901.0,94.0,5.2,17.0,705.0,991.47,773.42
2016,4,15,15,15,886.5,91.5,5.0,17.0,660.5,991.81,773.94
2016,4,15,15,30,872.0,89.0,4.8,17.0,616.0,988.19,771.8
2016,4,15,15,45,852.0,86.0,4.65,17.0,567.0,987.05,771.97
2016,4,15,16,0,832.0,83.0,4.5,17.0,518.0,969.68,760.71
2016,4,15,16,15,806.0,79.5,4.2,16.5,466.0,941.98,742.7
2016,4,15,16,30,780.0,76.0,3.9,16.0,414.0,910.91,722.6
2016,4,15,16,45,746.5,71.0,3.6,15.5,360.5,867.35,692.91
2016,4,15,17,0,713.0,66.0,3.3,15.0,307.0,821.18,660.42
2016,4,15,17,15,660.0,60.0,3.05,14.5,253.0,760.08,615.62
2016,4,15,17,30,607.0,54.0,2.8,14.0,199.0,691.78,563.08
2016,4,15,17,45,527.5,46.0,2.55,13.5,149.0,596.14,486.36
2016,4,15,18,0,448.0,38.0,2.3,13.0,99.0,502.78,406.91
2016,4,15,18,15,306.5,26.0,2.25,12.5,59.5,354.88,269.13
2016,4,15,18,30,165.0,14.0,2.2,12.0,20.0,186.02,0.0
2016,4,15,18,45,82.5,7.0,2.2,11.5,10.0,5.51,0.0
2016,4,15,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,16,5,45,135.5,14.0,2.65,8.5,25.0,11.02,0.0
2016,4,16,6,0,271.0,28.0,2.9,9.0,50.0,22.97,12.96
2016,4,16,6,15,380.5,39.0,2.9,9.5,95.5,31.96,22.67
2016,4,16,6,30,490.0,50.0,2.9,10.0,141.0,40.98,31.27
2016,4,16,6,45,557.5,58.5,2.95,11.0,193.0,47.69,37.49
2016,4,16,7,0,625.0,67.0,3.0,12.0,245.0,54.37,43.45
2016,4,16,7,15,671.5,73.0,3.0,12.5,299.0,58.89,47.38
2016,4,16,7,30,718.0,79.0,3.0,13.0,353.0,63.39,51.17
2016,4,16,7,45,751.0,83.5,3.0,13.5,406.5,72.02,58.54
2016,4,16,8,0,784.0,88.0,3.0,14.0,460.0,75.34,61.14
2016,4,16,8,15,808.0,92.0,2.95,14.5,511.5,78.05,63.16
2016,4,16,8,30,832.0,96.0,2.9,15.0,563.0,80.67,65.1
2016,4,16,8,45,849.5,99.0,2.9,16.0,610.0,82.38,66.1
2016,4,16,9,0,867.0,102.0,2.9,17.0,657.0,84.0,67.04
2016,4,16,9,15,880.5,104.5,2.85,17.5,699.0,94.25,75.45
2016,4,16,9,30,894.0,107.0,2.8,18.0,741.0,95.8,76.43
2016,4,16,9,45,905.5,108.0,2.75,18.5,778.0,96.36,76.58
2016,4,16,10,0,917.0,109.0,2.7,19.0,815.0,112.93,73.86
2016,4,16,10,15,924.0,110.5,2.7,19.0,844.0,173.15,99.06
2016,4,16,10,30,931.0,112.0,2.7,19.0,873.0,234.16,141.33
2016,4,16,10,45,939.0,111.0,2.7,19.5,896.0,294.48,190.51
2016,4,16,11,0,947.0,110.0,2.7,20.0,919.0,355.16,242.9
2016,4,16,11,15,950.0,111.0,2.75,20.0,933.0,415.5,296.16
2016,4,16,11,30,953.0,112.0,2.8,20.0,947.0,475.26,348.27
2016,4,16,11,45,956.5,110.5,2.85,20.5,954.0,532.68,396.68
2016,4,16,12,0,960.0,109.0,2.9,21.0,961.0,588.98,442.72
2016,4,16,12,15,959.5,109.0,2.9,21.0,959.0,642.73,486.18
2016,4,16,12,30,959.0,109.0,2.9,21.0,957.0,694.53,526.98
2016,4,16,12,45,957.5,108.0,2.9,21.0,947.0,742.65,564.13
2016,4,16,13,0,956.0,107.0,2.9,21.0,937.0,788.22,598.62
2016,4,16,13,15,952.0,106.0,2.85,21.0,919.0,829.13,627.87
2016,4,16,13,30,948.0,105.0,2.8,21.0,901.0,866.89,653.73
2016,4,16,13,45,942.5,103.5,2.75,21.0,875.5,899.61,676.05
2016,4,16,14,0,937.0,102.0,2.7,21.0,850.0,928.79,695.96
2016,4,16,14,15,928.5,100.5,2.65,21.0,817.0,951.62,711.64
2016,4,16,14,30,920.0,99.0,2.6,21.0,784.0,970.59,724.88
2016,4,16,14,45,910.5,96.5,2.55,21.0,745.5,983.64,734.32
2016,4,16,15,0,901.0,94.0,2.5,21.0,707.0,992.72,741.34
2016,4,16,15,15,886.5,91.5,2.35,21.0,662.5,992.96,741.65
2016,4,16,15,30,872.0,89.0,2.2,21.0,618.0,989.25,739.51
2016,4,16,15,45,852.5,86.5,2.1,21.0,569.5,989.18,740.49
2016,4,16,16,0,833.0,84.0,2.0,21.0,521.0,972.88,730.75
2016,4,16,16,15,807.0,80.5,1.85,20.5,469.0,945.11,714.26
2016,4,16,16,30,781.0,77.0,1.7,20.0,417.0,913.95,695.32
2016,4,16,16,45,734.0,74.5,1.6,19.5,361.5,860.08,660.94
2016,4,16,17,0,687.0,72.0,1.5,19.0,306.0,811.53,629.35
2016,4,16,17,15,633.5,65.5,1.45,18.0,253.0,743.02,583.59
2016,4,16,17,30,580.0,59.0,1.4,17.0,200.0,673.79,534.63
2016,4,16,17,45,476.0,52.0,1.35,16.5,149.0,557.16,445.81
2016,4,16,18,0,372.0,45.0,1.3,16.0,98.0,442.99,353.9
2016,4,16,18,15,245.5,30.5,1.3,15.5,59.5,307.29,232.55
2016,4,16,18,30,119.0,16.0,1.3,15.0,21.0,148.14,0.0
2016,4,16,18,45,59.5,8.0,1.3,15.0,10.5,53.59,0.0
2016,4,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,45,111.0,15.5,0.65,12.0,25.0,11.83,0.0
2016,4,17,6,0,222.0,31.0,0.7,12.0,50.0,23.63,13.75
2016,4,17,6,15,324.0,44.5,0.7,12.5,94.0,36.08,26.12
2016,4,17,6,30,426.0,58.0,0.7,13.0,138.0,46.81,36.15
2016,4,17,6,45,493.0,68.0,0.7,13.5,188.5,54.34,43.09
2016,4,17,7,0,560.0,78.0,0.7,14.0,239.0,61.78,49.71
2016,4,17,7,15,608.0,85.0,0.55,14.0,292.0,66.63,53.96
2016,4,17,7,30,656.0,92.0,0.4,14.0,345.0,71.44,58.05
2016,4,17,7,45,691.0,97.5,0.3,14.5,398.0,74.9,60.75
2016,4,17,8,0,726.0,103.0,0.2,15.0,451.0,78.3,63.34
2016,4,17,8,15,751.0,107.5,0.4,15.5,501.0,80.75,65.13
2016,4,17,8,30,776.0,112.0,0.6,16.0,551.0,90.09,72.82
2016,4,17,8,45,797.0,115.0,0.8,17.0,598.0,91.42,73.44
2016,4,17,9,0,818.0,118.0,1.0,18.0,645.0,92.7,74.04
2016,4,17,9,15,832.0,121.0,1.15,18.5,686.5,93.72,74.57
2016,4,17,9,30,846.0,124.0,1.3,19.0,728.0,94.67,75.06
2016,4,17,9,45,863.0,123.5,1.5,19.5,765.0,93.63,73.89
2016,4,17,10,0,880.0,123.0,1.7,20.0,802.0,121.2,78.8
2016,4,17,10,15,887.5,124.5,1.75,20.5,831.5,179.43,103.99
2016,4,17,10,30,895.0,126.0,1.8,21.0,861.0,238.51,144.69
2016,4,17,10,45,903.0,125.5,1.9,21.5,883.5,297.22,192.09
2016,4,17,11,0,911.0,125.0,2.0,22.0,906.0,356.34,242.46
2016,4,17,11,15,914.5,126.0,2.0,22.0,920.0,415.0,293.29
2016,4,17,11,30,918.0,127.0,2.0,22.0,934.0,473.19,342.97
2016,4,17,11,45,921.5,126.0,2.0,22.5,941.0,529.34,389.15
2016,4,17,12,0,925.0,125.0,2.0,23.0,948.0,584.46,433.03
2016,4,17,12,15,924.5,124.5,1.95,23.0,946.0,636.39,473.78
2016,4,17,12,30,924.0,124.0,1.9,23.0,944.0,686.42,511.91
2016,4,17,12,45,925.0,121.5,1.9,23.5,935.0,733.75,546.39
2016,4,17,13,0,926.0,119.0,1.9,24.0,926.0,778.75,578.31
2016,4,17,13,15,922.0,118.0,1.75,24.0,908.0,818.69,605.18
2016,4,17,13,30,918.0,117.0,1.6,24.0,890.0,855.56,628.25
2016,4,17,13,45,915.0,114.0,1.5,24.0,865.5,888.2,648.74
2016,4,17,14,0,912.0,111.0,1.4,24.0,841.0,917.44,666.84
2016,4,17,14,15,903.5,109.5,1.2,24.0,808.5,939.74,678.81
2016,4,17,14,30,895.0,108.0,1.0,24.0,776.0,958.25,688.02
2016,4,17,14,45,886.5,104.0,0.85,24.0,738.5,970.29,693.8
2016,4,17,15,0,878.0,100.0,0.7,24.0,701.0,978.37,697.08
2016,4,17,15,15,863.5,97.5,0.5,24.0,656.5,978.38,694.23
2016,4,17,15,30,849.0,95.0,0.3,24.0,612.0,987.22,696.97
2016,4,17,15,45,832.0,91.0,0.2,24.0,564.5,975.23,689.39
2016,4,17,16,0,815.0,87.0,0.1,24.0,517.0,959.44,680.26
2016,4,17,16,15,789.0,83.0,0.2,23.5,465.5,930.98,668.08
2016,4,17,16,30,763.0,79.0,0.3,23.0,414.0,899.18,653.85
2016,4,17,16,45,728.5,74.0,0.45,23.0,360.5,854.61,630.54
2016,4,17,17,0,694.0,69.0,0.6,23.0,307.0,814.5,608.98
2016,4,17,17,15,643.0,63.0,0.7,22.0,254.0,748.94,569.59
2016,4,17,17,30,592.0,57.0,0.8,21.0,201.0,682.63,526.69
2016,4,17,17,45,512.0,48.5,0.95,20.0,151.5,585.89,458.17
2016,4,17,18,0,432.0,40.0,1.1,19.0,102.0,491.44,385.43
2016,4,17,18,15,304.0,27.5,1.15,18.0,62.5,354.45,266.77
2016,4,17,18,30,176.0,15.0,1.2,17.0,23.0,199.52,0.0
2016,4,17,18,45,88.0,7.5,1.25,16.5,11.5,75.88,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,18,5,45,145.0,15.0,1.05,12.5,28.5,12.13,0.0
2016,4,18,6,0,290.0,30.0,1.0,13.0,57.0,24.6,14.77
2016,4,18,6,15,394.0,41.5,1.1,13.5,103.0,33.97,24.2
2016,4,18,6,30,498.0,53.0,1.2,14.0,149.0,43.33,32.93
2016,4,18,6,45,566.5,60.5,1.35,14.5,201.5,49.23,38.37
2016,4,18,7,0,635.0,68.0,1.5,15.0,254.0,55.15,43.63
2016,4,18,7,15,680.0,74.0,1.3,15.5,308.5,59.66,47.48
2016,4,18,7,30,725.0,80.0,1.1,16.0,363.0,64.12,51.18
2016,4,18,7,45,756.5,85.0,0.95,16.5,416.5,73.13,58.76
2016,4,18,8,0,788.0,90.0,0.8,17.0,470.0,76.75,61.54
2016,4,18,8,15,811.5,93.5,0.65,17.5,521.0,79.05,63.16
2016,4,18,8,30,835.0,97.0,0.5,18.0,572.0,81.29,64.7
2016,4,18,8,45,853.0,100.0,0.4,19.0,619.0,82.98,65.64
2016,4,18,9,0,871.0,103.0,0.3,20.0,666.0,84.59,66.51
2016,4,18,9,15,884.0,105.0,0.45,20.5,708.0,94.6,74.59
2016,4,18,9,30,897.0,107.0,0.6,21.0,750.0,95.83,75.3
2016,4,18,9,45,910.5,107.0,0.8,21.5,787.0,95.9,75.08
2016,4,18,10,0,924.0,107.0,1.0,22.0,824.0,118.07,73.27
2016,4,18,10,15,930.5,108.5,1.05,22.0,853.0,178.49,100.23
2016,4,18,10,30,937.0,110.0,1.1,22.0,882.0,239.62,142.7
2016,4,18,10,45,942.0,110.5,1.15,22.5,904.0,300.3,191.51
2016,4,18,11,0,947.0,111.0,1.2,23.0,926.0,361.05,242.76
2016,4,18,11,15,949.5,112.0,1.15,23.0,940.0,421.07,293.86
2016,4,18,11,30,952.0,113.0,1.1,23.0,954.0,480.43,343.38
2016,4,18,11,45,952.5,113.0,1.1,23.5,959.5,537.3,389.14
2016,4,18,12,0,953.0,113.0,1.1,24.0,965.0,592.79,432.23
2016,4,18,12,15,952.0,113.0,1.05,24.0,962.5,645.82,472.48
2016,4,18,12,30,951.0,113.0,1.0,24.0,960.0,696.87,509.95
2016,4,18,12,45,945.5,114.5,0.95,24.5,948.5,743.89,542.37
2016,4,18,13,0,940.0,116.0,0.9,25.0,937.0,788.17,571.83
2016,4,18,13,15,935.0,115.5,0.95,24.5,919.0,828.19,600.67
2016,4,18,13,30,930.0,115.0,1.0,24.0,901.0,865.05,626.44
2016,4,18,13,45,919.5,116.0,1.1,24.0,874.0,895.42,647.69
2016,4,18,14,0,909.0,117.0,1.2,24.0,847.0,922.12,666.75
2016,4,18,14,15,900.0,115.0,1.3,24.0,814.5,943.48,682.58
2016,4,18,14,30,891.0,113.0,1.4,24.0,782.0,961.01,696.18
2016,4,18,14,45,871.0,114.5,1.5,24.0,741.0,980.75,711.4
2016,4,18,15,0,851.0,116.0,1.6,24.0,700.0,984.09,716.3
2016,4,18,15,15,835.0,113.0,1.65,23.5,656.0,982.12,718.81
2016,4,18,15,30,819.0,110.0,1.7,23.0,612.0,976.12,718.95
2016,4,18,15,45,790.0,109.5,1.75,23.0,562.0,956.03,708.62
2016,4,18,16,0,761.0,109.0,1.8,23.0,512.0,939.88,701.01
2016,4,18,16,15,663.5,112.5,1.8,22.0,439.0,849.44,645.09
2016,4,18,16,30,566.0,116.0,1.8,21.0,366.0,755.76,585.26
2016,4,18,16,45,506.5,115.5,1.8,20.5,318.0,683.7,537.34
2016,4,18,17,0,447.0,115.0,1.8,20.0,270.0,623.27,495.9
2016,4,18,17,15,408.0,99.5,1.75,19.0,223.0,562.56,452.93
2016,4,18,17,30,369.0,84.0,1.7,18.0,176.0,501.37,407.3
2016,4,18,17,45,307.5,68.0,1.7,17.0,132.0,418.84,342.34
2016,4,18,18,0,246.0,52.0,1.7,16.0,88.0,338.38,275.03
2016,4,18,18,15,123.0,36.0,1.75,15.5,54.0,187.4,144.4
2016,4,18,18,30,0.0,20.0,1.8,15.0,20.0,20.22,0.0
2016,4,18,18,45,0.0,10.0,1.85,14.5,10.0,7.87,0.0
2016,4,18,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,5,45,125.0,17.0,1.05,11.5,29.0,12.99,0.0
2016,4,19,6,0,250.0,34.0,1.0,12.0,58.0,25.94,16.21
2016,4,19,6,15,351.0,46.5,1.1,12.5,103.0,37.73,27.68
2016,4,19,6,30,452.0,59.0,1.2,13.0,148.0,47.66,36.96
2016,4,19,6,45,529.5,66.0,1.35,13.5,201.0,53.01,41.92
2016,4,19,7,0,607.0,73.0,1.5,14.0,254.0,58.46,46.76
2016,4,19,7,15,652.0,79.5,1.4,14.5,307.5,63.14,50.75
2016,4,19,7,30,697.0,86.0,1.3,15.0,361.0,67.77,54.58
2016,4,19,7,45,736.0,89.0,1.25,15.5,415.0,69.85,56.1
2016,4,19,8,0,775.0,92.0,1.2,16.0,469.0,77.85,62.75
2016,4,19,8,15,798.5,96.0,1.1,16.5,519.5,80.43,64.61
2016,4,19,8,30,822.0,100.0,1.0,17.0,570.0,82.91,66.38
2016,4,19,8,45,841.5,102.0,0.9,17.5,617.0,83.9,66.87
2016,4,19,9,0,861.0,104.0,0.8,18.0,664.0,84.86,67.34
2016,4,19,9,15,874.5,106.5,0.75,18.5,706.0,95.13,75.69
2016,4,19,9,30,888.0,109.0,0.7,19.0,748.0,96.6,76.56
2016,4,19,9,45,893.0,113.5,0.7,20.0,783.0,98.71,77.85
2016,4,19,10,0,898.0,118.0,0.7,21.0,818.0,125.19,78.04
2016,4,19,10,15,905.5,119.5,0.75,21.5,847.0,184.29,105.22
2016,4,19,10,30,913.0,121.0,0.8,22.0,876.0,244.23,146.87
2016,4,19,10,45,912.0,126.0,0.85,22.5,896.5,304.77,195.61
2016,4,19,11,0,911.0,131.0,0.9,23.0,917.0,364.85,246.04
2016,4,19,11,15,914.0,132.0,0.95,23.0,931.0,423.3,295.67
2016,4,19,11,30,917.0,133.0,1.0,23.0,945.0,481.21,344.07
2016,4,19,11,45,912.0,137.0,1.1,23.0,949.5,536.58,389.73
2016,4,19,12,0,907.0,141.0,1.2,23.0,954.0,590.25,432.88
2016,4,19,12,15,719.0,246.5,1.2,23.0,890.0,619.66,455.74
2016,4,19,12,30,531.0,352.0,1.2,23.0,826.0,627.31,461.46
2016,4,19,12,45,468.5,365.0,1.3,23.0,780.5,632.5,466.98
2016,4,19,13,0,406.0,378.0,1.4,23.0,735.0,631.02,467.28
2016,4,19,13,15,377.5,383.5,1.45,23.0,710.0,633.86,470.49
2016,4,19,13,30,349.0,389.0,1.5,23.0,685.0,641.53,476.66
2016,4,19,13,45,283.5,391.5,1.6,23.0,627.5,612.25,456.66
2016,4,19,14,0,218.0,394.0,1.7,23.0,570.0,559.41,420.01
2016,4,19,14,15,293.0,360.5,1.75,22.5,587.0,629.73,473.95
2016,4,19,14,30,368.0,327.0,1.8,22.0,604.0,682.92,515.09
2016,4,19,14,45,219.5,317.5,1.9,22.0,481.0,526.07,402.1
2016,4,19,15,0,71.0,308.0,2.0,22.0,358.0,360.43,277.77
2016,4,19,15,15,81.5,291.5,2.15,21.5,345.0,361.08,281.1
2016,4,19,15,30,92.0,275.0,2.3,21.0,332.0,361.5,283.54
2016,4,19,15,45,71.0,246.5,2.45,20.5,288.5,315.44,249.1
2016,4,19,16,0,50.0,218.0,2.6,20.0,245.0,267.94,212.85
2016,4,19,16,15,57.0,199.5,2.8,19.0,227.0,260.17,208.92
2016,4,19,16,30,64.0,181.0,3.0,18.0,209.0,252.0,204.42
2016,4,19,16,45,56.5,159.5,3.2,17.5,182.0,224.75,183.28
2016,4,19,17,0,49.0,138.0,3.4,17.0,155.0,196.96,161.22
2016,4,19,17,15,40.5,115.5,3.5,16.5,128.5,166.12,135.97
2016,4,19,17,30,32.0,93.0,3.6,16.0,102.0,134.48,109.4
2016,4,19,17,45,21.5,72.0,3.75,15.5,77.0,102.53,81.83
2016,4,19,18,0,11.0,51.0,3.9,15.0,52.0,59.42,44.52
2016,4,19,18,15,5.5,31.5,3.75,14.5,32.0,33.79,21.63
2016,4,19,18,30,0.0,12.0,3.6,14.0,12.0,9.13,0.0
2016,4,19,18,45,0.0,6.0,3.5,13.5,6.0,4.72,0.0
2016,4,19,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,5,45,153.0,16.5,1.15,10.5,32.0,13.32,0.0
2016,4,20,6,0,306.0,33.0,1.1,11.0,64.0,27.07,17.44
2016,4,20,6,15,408.0,44.0,1.25,11.5,111.0,35.98,26.31
2016,4,20,6,30,510.0,55.0,1.4,12.0,158.0,44.91,34.68
2016,4,20,6,45,574.5,62.5,1.6,13.0,210.5,50.75,40.0
2016,4,20,7,0,639.0,70.0,1.8,14.0,263.0,56.6,45.1
2016,4,20,7,15,682.5,76.0,1.8,14.5,317.0,61.04,48.88
2016,4,20,7,30,726.0,82.0,1.8,15.0,371.0,65.44,52.52
2016,4,20,7,45,757.0,86.5,1.8,15.5,424.5,74.14,59.86
2016,4,20,8,0,788.0,91.0,1.8,16.0,478.0,77.35,62.31
2016,4,20,8,15,810.5,95.0,1.8,16.5,528.0,79.95,64.2
2016,4,20,8,30,833.0,99.0,1.8,17.0,578.0,82.45,66.0
2016,4,20,8,45,854.5,99.5,1.8,17.5,625.5,82.56,65.76
2016,4,20,9,0,876.0,100.0,1.8,18.0,673.0,91.64,73.16
2016,4,20,9,15,888.0,102.0,1.85,18.0,714.5,93.0,74.11
2016,4,20,9,30,900.0,104.0,1.9,18.0,756.0,94.23,74.98
2016,4,20,9,45,917.5,101.5,1.95,18.5,793.0,93.09,73.72
2016,4,20,10,0,935.0,99.0,2.0,19.0,830.0,120.07,72.63
2016,4,20,10,15,941.0,100.5,2.05,19.0,859.0,180.8,102.21
2016,4,20,10,30,947.0,102.0,2.1,19.0,888.0,242.17,146.68
2016,4,20,10,45,946.5,106.0,2.2,19.5,908.0,303.9,198.05
2016,4,20,11,0,946.0,110.0,2.3,20.0,928.0,365.17,251.28
2016,4,20,11,15,948.0,111.0,2.4,20.0,942.0,424.75,303.76
2016,4,20,11,30,950.0,112.0,2.5,20.0,956.0,483.61,354.91
2016,4,20,11,45,937.5,121.0,2.6,20.0,958.0,540.16,403.16
2016,4,20,12,0,925.0,130.0,2.7,20.0,960.0,594.29,448.16
2016,4,20,12,15,924.0,130.0,2.75,20.0,957.5,646.16,490.1
2016,4,20,12,30,923.0,130.0,2.8,20.0,955.0,696.13,529.56
2016,4,20,12,45,920.0,129.5,2.9,20.0,944.5,742.23,565.59
2016,4,20,13,0,917.0,129.0,3.0,20.0,934.0,785.78,599.12
2016,4,20,13,15,912.0,128.0,3.1,20.0,915.5,824.63,628.33
2016,4,20,13,30,907.0,127.0,3.2,20.0,897.0,860.37,654.01
2016,4,20,13,45,898.5,126.5,3.3,20.0,871.0,890.36,675.77
2016,4,20,14,0,890.0,126.0,3.4,20.0,845.0,916.8,695.22
2016,4,20,14,15,881.0,124.0,3.5,19.5,812.0,937.71,712.4
2016,4,20,14,30,872.0,122.0,3.6,19.0,779.0,967.72,736.09
2016,4,20,14,45,858.5,120.0,3.7,19.0,740.0,977.17,744.41
2016,4,20,15,0,845.0,118.0,3.8,19.0,701.0,982.57,750.32
2016,4,20,15,15,829.0,114.5,3.85,18.5,657.0,979.8,751.92
2016,4,20,15,30,813.0,111.0,3.9,18.0,613.0,973.02,750.97
2016,4,20,15,45,795.0,106.5,3.95,18.0,565.0,959.2,743.83
2016,4,20,16,0,777.0,102.0,4.0,18.0,517.0,941.63,734.14
2016,4,20,16,15,553.0,135.5,3.85,17.5,416.0,765.69,609.87
2016,4,20,16,30,329.0,169.0,3.7,17.0,315.0,548.22,446.06
2016,4,20,16,45,306.0,152.5,3.6,16.5,275.0,507.99,417.63
2016,4,20,17,0,283.0,136.0,3.5,16.0,235.0,466.8,386.73
2016,4,20,17,15,415.0,100.5,3.15,15.0,219.5,570.76,472.65
2016,4,20,17,30,547.0,65.0,2.8,14.0,204.0,651.77,534.66
2016,4,20,17,45,471.0,55.0,2.45,13.5,155.0,557.32,457.71
2016,4,20,18,0,395.0,45.0,2.1,13.0,106.0,464.88,379.82
2016,4,20,18,15,197.5,36.0,1.95,12.5,66.5,270.85,214.65
2016,4,20,18,30,0.0,27.0,1.8,12.0,27.0,35.35,4.0
2016,4,20,18,45,0.0,13.5,1.65,12.0,13.5,10.62,0.0
2016,4,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,16.0,0.6,12.0,16.0,12.2,0.0
2016,4,21,6,0,0.0,32.0,0.6,12.0,32.0,24.09,15.02
2016,4,21,6,15,10.5,52.5,0.7,12.5,55.0,38.8,28.76
2016,4,21,6,30,21.0,73.0,0.8,13.0,78.0,52.86,41.66
2016,4,21,6,45,31.0,95.0,0.95,13.5,104.0,67.74,55.04
2016,4,21,7,0,41.0,117.0,1.1,14.0,130.0,82.37,67.91
2016,4,21,7,15,50.0,138.5,1.2,14.0,157.0,96.48,80.2
2016,4,21,7,30,59.0,160.0,1.3,14.0,184.0,110.34,92.07
2016,4,21,7,45,50.5,178.0,1.45,14.5,200.5,121.73,101.45
2016,4,21,8,0,42.0,196.0,1.6,15.0,217.0,132.84,110.46
2016,4,21,8,15,78.5,228.0,1.7,15.0,272.0,151.98,126.41
2016,4,21,8,30,115.0,260.0,1.8,15.0,327.0,163.66,135.89
2016,4,21,8,45,86.0,271.5,1.95,15.5,324.0,177.07,146.52
2016,4,21,9,0,57.0,283.0,2.1,16.0,321.0,183.2,150.99
2016,4,21,9,15,70.5,309.0,2.2,16.0,359.0,197.24,162.32
2016,4,21,9,30,84.0,335.0,2.3,16.0,397.0,210.83,173.22
2016,4,21,9,45,48.5,290.5,2.4,16.0,326.5,188.75,154.61
2016,4,21,10,0,13.0,246.0,2.5,16.0,256.0,177.69,138.59
2016,4,21,10,15,127.0,327.0,2.55,16.0,432.5,218.6,165.85
2016,4,21,10,30,241.0,408.0,2.6,16.0,609.0,296.36,220.93
2016,4,21,10,45,159.5,411.5,2.7,16.5,546.5,302.23,228.9
2016,4,21,11,0,78.0,415.0,2.8,17.0,484.0,306.89,235.64
2016,4,21,11,15,91.5,429.0,2.85,17.0,510.5,332.43,255.48
2016,4,21,11,30,105.0,443.0,2.9,17.0,537.0,360.09,276.99
2016,4,21,11,45,109.5,443.0,2.95,17.0,541.0,376.12,289.84
2016,4,21,12,0,114.0,443.0,3.0,17.0,545.0,392.4,302.89
2016,4,21,12,15,188.5,444.0,3.1,17.0,613.5,453.03,349.82
2016,4,21,12,30,263.0,445.0,3.2,17.0,682.0,525.45,405.36
2016,4,21,12,45,277.5,436.0,3.35,17.5,683.5,553.85,426.93
2016,4,21,13,0,292.0,427.0,3.5,18.0,685.0,582.19,448.53
2016,4,21,13,15,380.5,383.5,3.6,18.0,712.0,637.61,492.27
2016,4,21,13,30,469.0,340.0,3.7,18.0,739.0,709.64,547.57
2016,4,21,13,45,349.0,368.0,3.85,18.0,660.0,646.8,500.92
2016,4,21,14,0,229.0,396.0,4.0,18.0,581.0,571.52,444.42
2016,4,21,14,15,137.0,360.0,4.1,17.5,469.5,468.36,367.22
2016,4,21,14,30,45.0,324.0,4.2,17.0,358.0,336.45,265.1
2016,4,21,14,45,32.5,287.5,4.3,17.0,311.5,294.06,232.65
2016,4,21,15,0,20.0,251.0,4.4,17.0,265.0,229.7,182.0
2016,4,21,15,15,27.0,248.0,4.45,17.0,265.5,258.78,206.1
2016,4,21,15,30,34.0,245.0,4.5,17.0,266.0,268.51,214.73
2016,4,21,15,45,22.0,213.0,4.55,17.0,226.5,205.5,164.34
2016,4,21,16,0,10.0,181.0,4.6,17.0,187.0,164.64,131.23
2016,4,21,16,15,36.5,182.0,4.5,16.5,199.0,216.88,175.95
2016,4,21,16,30,63.0,183.0,4.4,16.0,211.0,252.78,207.25
2016,4,21,16,45,58.0,161.0,4.3,15.5,184.5,227.33,187.2
2016,4,21,17,0,53.0,139.0,4.2,15.0,158.0,201.21,166.32
2016,4,21,17,15,46.0,117.0,3.85,14.5,131.5,172.45,142.6
2016,4,21,17,30,39.0,95.0,3.5,14.0,105.0,142.93,117.69
2016,4,21,17,45,27.5,74.0,3.2,14.0,80.0,109.94,88.87
2016,4,21,18,0,16.0,53.0,2.9,14.0,55.0,75.77,58.7
2016,4,21,18,15,8.0,34.0,2.65,13.5,35.0,38.96,26.33
2016,4,21,18,30,0.0,15.0,2.4,13.0,15.0,11.43,0.0
2016,4,21,18,45,0.0,7.5,2.2,12.5,7.5,5.9,0.0
2016,4,21,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,14.5,3.6,12.0,14.5,11.04,0.28
2016,4,22,6,0,0.0,29.0,3.7,12.0,29.0,22.11,13.36
2016,4,22,6,15,0.0,49.0,3.65,12.0,49.0,36.54,26.8
2016,4,22,6,30,0.0,69.0,3.6,12.0,69.0,50.78,39.95
2016,4,22,6,45,6.0,89.5,3.6,12.5,91.5,65.29,53.08
2016,4,22,7,0,12.0,110.0,3.6,13.0,114.0,79.71,65.87
2016,4,22,7,15,18.0,130.0,3.75,13.0,137.0,93.74,78.2
2016,4,22,7,30,24.0,150.0,3.9,13.0,160.0,107.68,90.26
2016,4,22,7,45,148.0,177.5,4.1,13.0,250.0,119.93,100.7
2016,4,22,8,0,272.0,205.0,4.3,13.0,340.0,133.19,111.91
2016,4,22,8,15,291.0,224.5,4.5,13.0,382.5,143.57,120.54
2016,4,22,8,30,310.0,244.0,4.7,13.0,425.0,153.52,128.76
2016,4,22,8,45,203.5,273.0,4.95,13.5,396.0,172.87,144.74
2016,4,22,9,0,97.0,302.0,5.2,14.0,367.0,193.58,161.71
2016,4,22,9,15,226.5,309.5,5.45,14.0,471.5,191.28,159.39
2016,4,22,9,30,356.0,317.0,5.7,14.0,576.0,185.75,154.4
2016,4,22,9,45,184.0,281.5,5.95,14.0,416.0,176.38,146.21
2016,4,22,10,0,12.0,246.0,6.2,14.0,256.0,177.78,140.45
2016,4,22,10,15,8.5,209.5,6.3,14.0,217.0,155.65,122.23
2016,4,22,10,30,5.0,173.0,6.4,14.0,178.0,131.08,102.24
2016,4,22,10,45,62.0,303.5,6.55,14.0,358.0,226.08,176.78
2016,4,22,11,0,119.0,434.0,6.7,14.0,538.0,321.98,251.6
2016,4,22,11,15,78.5,407.0,6.65,13.5,476.5,314.44,247.77
2016,4,22,11,30,38.0,380.0,6.6,13.0,415.0,290.86,230.59
2016,4,22,11,45,39.0,385.5,6.55,13.0,421.5,303.31,240.74
2016,4,22,12,0,40.0,391.0,6.5,13.0,428.0,316.08,251.08
2016,4,22,12,15,26.5,323.5,6.5,13.0,348.0,265.82,211.31
2016,4,22,12,30,13.0,256.0,6.5,13.0,268.0,206.46,163.76
2016,4,22,12,45,64.0,348.5,6.5,13.0,405.0,323.17,258.34
2016,4,22,13,0,115.0,441.0,6.5,13.0,542.0,455.61,363.47
2016,4,22,13,15,203.5,425.5,6.3,12.5,600.5,525.75,421.0
2016,4,22,13,30,292.0,410.0,6.1,12.0,659.0,615.83,493.64
2016,4,22,13,45,335.5,383.5,5.95,12.0,662.5,650.24,521.72
2016,4,22,14,0,379.0,357.0,5.8,12.0,666.0,684.72,550.0
2016,4,22,14,15,610.5,245.5,5.65,12.0,719.5,832.69,668.41
2016,4,22,14,30,842.0,134.0,5.5,12.0,773.0,954.59,760.65
2016,4,22,14,45,551.5,226.5,5.4,12.5,636.5,794.95,639.22
2016,4,22,15,0,261.0,319.0,5.3,13.0,500.0,603.87,486.69
2016,4,22,15,15,225.0,301.5,5.3,13.0,451.0,537.63,437.02
2016,4,22,15,30,189.0,284.0,5.3,13.0,402.0,492.38,402.11
2016,4,22,15,45,208.0,259.0,5.3,13.0,379.0,491.79,404.04
2016,4,22,16,0,227.0,234.0,5.3,13.0,356.0,489.63,404.67
2016,4,22,16,15,234.0,209.0,5.2,12.5,324.5,497.67,413.29
2016,4,22,16,30,241.0,184.0,5.1,12.0,293.0,479.27,401.16
2016,4,22,16,45,224.0,164.5,5.0,12.0,256.0,442.32,372.22
2016,4,22,17,0,207.0,145.0,4.9,12.0,219.0,404.36,341.93
2016,4,22,17,15,191.5,123.0,4.55,11.5,182.5,363.29,308.71
2016,4,22,17,30,176.0,101.0,4.2,11.0,146.0,321.17,273.58
2016,4,22,17,45,146.0,80.0,3.9,10.5,111.5,266.31,226.08
2016,4,22,18,0,116.0,59.0,3.6,10.0,77.0,211.19,176.98
2016,4,22,18,15,66.5,39.5,3.35,9.5,49.0,124.06,98.88
2016,4,22,18,30,17.0,20.0,3.1,9.0,21.0,35.81,11.48
2016,4,22,18,45,8.5,10.0,2.85,9.0,10.5,14.64,0.0
2016,4,22,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,5,45,158.5,18.5,1.7,9.5,36.0,14.88,3.65
2016,4,23,6,0,317.0,37.0,1.9,10.0,72.0,30.27,20.71
2016,4,23,6,15,413.0,47.0,2.05,10.0,119.0,38.27,28.65
2016,4,23,6,30,509.0,57.0,2.2,10.0,166.0,46.31,36.3
2016,4,23,6,45,569.0,64.5,2.35,10.5,217.5,52.07,41.61
2016,4,23,7,0,629.0,72.0,2.5,11.0,269.0,57.81,46.72
2016,4,23,7,15,671.0,77.5,2.4,11.5,322.0,61.8,50.13
2016,4,23,7,30,713.0,83.0,2.3,12.0,375.0,65.77,53.41
2016,4,23,7,45,740.5,88.5,2.25,12.5,427.0,75.12,61.4
2016,4,23,8,0,768.0,94.0,2.2,13.0,479.0,78.88,64.35
2016,4,23,8,15,790.0,98.0,2.25,13.0,528.5,81.34,66.28
2016,4,23,8,30,812.0,102.0,2.3,13.0,578.0,83.71,68.12
2016,4,23,8,45,826.0,106.0,2.35,13.5,623.0,85.75,69.55
2016,4,23,9,0,840.0,110.0,2.4,14.0,668.0,87.66,70.86
2016,4,23,9,15,852.5,112.5,2.4,14.0,708.5,88.49,71.39
2016,4,23,9,30,865.0,115.0,2.4,14.0,749.0,98.91,80.17
2016,4,23,9,45,881.5,113.0,2.45,14.5,785.0,97.86,78.95
2016,4,23,10,0,898.0,111.0,2.5,15.0,821.0,132.12,80.51
2016,4,23,10,15,904.5,112.5,2.6,15.0,849.5,190.67,112.15
2016,4,23,10,30,911.0,114.0,2.7,15.0,878.0,249.93,157.06
2016,4,23,10,45,915.0,115.0,2.8,15.5,898.5,308.77,207.26
2016,4,23,11,0,919.0,116.0,2.9,16.0,919.0,367.59,259.38
2016,4,23,11,15,921.5,117.0,2.9,16.0,932.5,425.63,311.32
2016,4,23,11,30,924.0,118.0,2.9,16.0,946.0,483.06,361.88
2016,4,23,11,45,923.5,119.0,2.95,16.5,951.0,538.22,408.81
2016,4,23,12,0,923.0,120.0,3.0,17.0,956.0,592.03,453.21
2016,4,23,12,15,922.5,119.5,3.05,17.0,953.5,643.16,495.17
2016,4,23,12,30,922.0,119.0,3.1,17.0,951.0,692.41,534.67
2016,4,23,12,45,916.5,120.0,3.15,17.0,940.0,737.33,570.08
2016,4,23,13,0,911.0,121.0,3.2,17.0,929.0,779.57,602.84
2016,4,23,13,15,906.5,120.5,3.3,17.0,911.0,818.44,632.07
2016,4,23,13,30,902.0,120.0,3.4,17.0,893.0,854.3,658.2
2016,4,23,13,45,891.0,121.0,3.55,17.0,866.0,882.88,679.56
2016,4,23,14,0,880.0,122.0,3.7,17.0,839.0,907.85,698.57
2016,4,23,14,15,730.5,185.5,3.8,16.5,765.0,886.11,685.97
2016,4,23,14,30,581.0,249.0,3.9,16.0,691.0,826.82,644.45
2016,4,23,14,45,401.5,287.0,4.0,16.0,586.0,712.97,559.95
2016,4,23,15,0,222.0,325.0,4.1,16.0,481.0,549.09,435.57
2016,4,23,15,15,508.0,219.5,4.1,15.5,545.5,776.29,616.41
2016,4,23,15,30,794.0,114.0,4.1,15.0,610.0,959.68,752.53
2016,4,23,15,45,768.0,112.5,4.1,15.0,561.5,940.9,739.86
2016,4,23,16,0,742.0,111.0,4.1,15.0,513.0,926.25,731.77
2016,4,23,16,15,371.0,111.5,4.05,14.5,312.5,539.51,443.96
2016,4,23,16,30,0.0,112.0,4.0,14.0,112.0,90.84,71.11
2016,4,23,16,45,296.5,102.5,4.0,14.0,209.0,457.08,384.4
2016,4,23,17,0,593.0,93.0,4.0,14.0,306.0,749.39,614.66
2016,4,23,17,15,539.0,85.0,3.9,13.5,255.0,679.05,560.37
2016,4,23,17,30,485.0,77.0,3.8,13.0,204.0,607.84,505.48
2016,4,23,17,45,402.5,66.5,3.7,12.5,156.0,503.2,421.0
2016,4,23,18,0,320.0,56.0,3.6,12.0,108.0,409.28,341.45
2016,4,23,18,15,211.5,40.0,3.55,11.5,69.0,288.4,234.22
