Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,18,30,103.0,24.0,3.5,11.0,30.0,141.8,71.4
2016,4,23,18,45,51.5,12.0,3.5,11.0,15.0,50.52,0.0
2016,4,23,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,5,45,103.5,23.0,2.55,9.5,35.0,17.36,6.22
2016,4,24,6,0,207.0,46.0,2.9,10.0,70.0,34.32,24.33
2016,4,24,6,15,299.5,60.5,2.9,10.0,115.5,45.09,34.76
2016,4,24,6,30,392.0,75.0,2.9,10.0,161.0,55.83,44.88
2016,4,24,6,45,334.0,99.5,2.9,10.5,186.5,71.4,59.01
2016,4,24,7,0,276.0,124.0,2.9,11.0,212.0,86.86,72.76
2016,4,24,7,15,320.0,135.0,2.85,11.0,254.5,94.49,79.41
2016,4,24,7,30,364.0,146.0,2.8,11.0,297.0,99.21,83.35
2016,4,24,7,45,546.5,129.0,2.8,11.5,388.5,93.03,77.45
2016,4,24,8,0,729.0,112.0,2.8,12.0,480.0,83.65,68.78
2016,4,24,8,15,753.5,116.5,2.8,12.5,530.0,85.87,70.36
2016,4,24,8,30,778.0,121.0,2.8,13.0,580.0,88.0,71.85
2016,4,24,8,45,807.0,120.0,2.8,13.5,628.5,94.18,76.85
2016,4,24,9,0,836.0,119.0,2.8,14.0,677.0,93.05,75.5
2016,4,24,9,15,850.0,121.5,2.7,14.5,718.5,93.72,75.74
2016,4,24,9,30,864.0,124.0,2.6,15.0,760.0,94.33,75.93
2016,4,24,9,45,878.0,124.0,2.55,15.5,796.5,103.27,83.23
2016,4,24,10,0,892.0,124.0,2.5,16.0,833.0,140.95,86.34
2016,4,24,10,15,899.5,125.5,2.5,16.0,861.5,199.44,118.56
2016,4,24,10,30,907.0,127.0,2.5,16.0,890.0,258.76,163.53
2016,4,24,10,45,590.5,277.0,2.5,16.5,779.0,315.64,223.49
2016,4,24,11,0,274.0,427.0,2.5,17.0,668.0,358.36,268.91
2016,4,24,11,15,597.5,279.5,2.7,17.0,814.0,407.11,302.17
2016,4,24,11,30,921.0,132.0,2.9,17.0,960.0,492.79,368.03
2016,4,24,11,45,917.5,135.0,3.15,17.0,964.0,547.9,415.7
2016,4,24,12,0,914.0,138.0,3.4,17.0,968.0,601.44,461.14
2016,4,24,12,15,913.0,138.0,3.6,17.0,966.0,652.61,503.6
2016,4,24,12,30,912.0,138.0,3.8,17.0,964.0,701.92,543.75
2016,4,24,12,45,700.5,248.5,4.05,17.0,879.0,706.4,547.12
2016,4,24,13,0,489.0,359.0,4.3,17.0,794.0,681.11,527.57
2016,4,24,13,15,487.0,349.0,4.45,16.5,775.0,703.91,547.66
2016,4,24,13,30,485.0,339.0,4.6,16.0,756.0,724.2,565.63
2016,4,24,13,45,422.5,352.5,4.8,16.0,708.0,710.89,556.6
2016,4,24,14,0,360.0,366.0,5.0,16.0,660.0,677.51,532.74
2016,4,24,14,15,568.5,272.0,5.1,15.5,716.0,815.84,643.24
2016,4,24,14,30,777.0,178.0,5.2,15.0,772.0,948.73,745.68
2016,4,24,14,45,750.0,181.0,5.3,15.0,731.0,949.61,747.6
2016,4,24,15,0,723.0,184.0,5.4,15.0,690.0,946.11,747.33
2016,4,24,15,15,704.0,179.0,5.45,14.5,646.5,938.02,745.0
2016,4,24,15,30,685.0,174.0,5.5,14.0,603.0,926.03,739.95
2016,4,24,15,45,668.5,165.0,5.55,14.0,557.0,908.64,729.59
2016,4,24,16,0,652.0,156.0,5.6,14.0,511.0,887.68,716.61
2016,4,24,16,15,620.5,148.5,5.55,13.5,460.0,849.66,691.51
2016,4,24,16,30,589.0,141.0,5.5,13.0,409.0,800.74,657.73
2016,4,24,16,45,564.5,127.5,5.45,12.5,359.0,758.56,628.44
2016,4,24,17,0,540.0,114.0,5.4,12.0,309.0,714.28,596.59
2016,4,24,17,15,484.0,103.0,5.25,11.5,257.0,641.14,540.17
2016,4,24,17,30,428.0,92.0,5.1,11.0,205.0,568.23,481.89
2016,4,24,17,45,358.5,77.0,4.95,11.0,157.5,478.18,406.14
2016,4,24,18,0,289.0,62.0,4.8,11.0,110.0,390.63,329.34
2016,4,24,18,15,189.0,44.0,4.65,10.5,70.5,275.5,225.68
2016,4,24,18,30,89.0,26.0,4.5,10.0,31.0,135.49,75.68
2016,4,24,18,45,44.5,13.0,4.4,10.0,15.5,45.74,0.0
2016,4,24,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,25,5,15,55.0,5.0,3.6,6.0,6.5,0.0,0.0
2016,4,25,5,30,110.0,10.0,3.8,6.0,13.0,7.87,0.0
2016,4,25,5,45,270.0,22.0,4.05,6.5,49.5,18.07,7.63
2016,4,25,6,0,430.0,34.0,4.3,7.0,86.0,28.28,19.39
2016,4,25,6,15,519.5,42.0,4.55,7.5,135.5,34.98,26.02
2016,4,25,6,30,609.0,50.0,4.8,8.0,185.0,41.77,32.48
2016,4,25,6,45,664.5,56.0,5.05,8.5,239.0,50.61,40.61
2016,4,25,7,0,720.0,62.0,5.3,9.0,293.0,55.94,45.38
2016,4,25,7,15,758.5,66.5,5.4,9.5,348.0,59.84,48.72
2016,4,25,7,30,797.0,71.0,5.5,10.0,403.0,63.71,51.95
2016,4,25,7,45,824.0,74.5,5.65,10.5,456.5,66.59,54.24
2016,4,25,8,0,851.0,78.0,5.8,11.0,510.0,69.42,56.45
2016,4,25,8,15,871.5,81.0,5.8,11.5,561.0,79.49,65.04
2016,4,25,8,30,892.0,84.0,5.8,12.0,612.0,82.28,67.16
2016,4,25,8,45,907.5,86.0,5.8,12.5,659.5,84.2,68.49
2016,4,25,9,0,923.0,88.0,5.8,13.0,707.0,85.97,69.71
2016,4,25,9,15,934.0,90.0,5.8,13.0,748.5,87.49,70.85
2016,4,25,9,30,945.0,92.0,5.8,13.0,790.0,88.87,71.88
2016,4,25,9,45,953.0,93.5,5.85,13.5,825.5,89.74,72.35
2016,4,25,10,0,961.0,95.0,5.9,14.0,861.0,133.18,77.99
2016,4,25,10,15,966.5,96.0,5.9,14.0,889.5,194.66,113.14
2016,4,25,10,30,972.0,97.0,5.9,14.0,918.0,256.69,161.7
2016,4,25,10,45,976.0,98.0,5.9,14.5,939.0,318.66,215.9
2016,4,25,11,0,980.0,99.0,5.9,15.0,960.0,380.56,272.0
2016,4,25,11,15,982.0,99.5,5.8,15.0,973.5,441.07,327.49
2016,4,25,11,30,984.0,100.0,5.7,15.0,987.0,500.8,381.42
2016,4,25,11,45,982.5,101.5,5.65,15.0,991.5,558.53,432.55
2016,4,25,12,0,981.0,103.0,5.6,15.0,996.0,614.69,481.03
2016,4,25,12,15,980.0,103.0,5.45,15.0,993.5,668.23,525.85
2016,4,25,12,30,979.0,103.0,5.3,15.0,991.0,719.73,567.82
2016,4,25,12,45,969.5,106.5,5.2,15.5,978.0,765.98,603.67
2016,4,25,13,0,960.0,110.0,5.1,16.0,965.0,809.19,636.21
2016,4,25,13,15,955.5,109.5,4.95,16.0,946.5,849.59,665.35
2016,4,25,13,30,951.0,109.0,4.8,16.0,928.0,886.84,691.58
2016,4,25,13,45,945.0,108.0,4.65,16.0,902.0,919.03,713.98
2016,4,25,14,0,939.0,107.0,4.5,16.0,876.0,947.69,733.74
2016,4,25,14,15,930.5,105.0,4.4,16.0,843.0,969.41,749.0
2016,4,25,14,30,922.0,103.0,4.3,16.0,810.0,987.26,761.64
2016,4,25,14,45,911.0,101.5,4.2,16.0,771.0,999.35,770.84
2016,4,25,15,0,900.0,100.0,4.1,16.0,732.0,1007.51,777.43
2016,4,25,15,15,885.5,97.5,4.0,16.0,687.0,1007.17,778.32
2016,4,25,15,30,871.0,95.0,3.9,16.0,642.0,1002.92,776.72
2016,4,25,15,45,852.5,91.5,3.8,16.0,593.5,1002.49,777.97
2016,4,25,16,0,834.0,88.0,3.7,16.0,545.0,985.34,767.65
2016,4,25,16,15,809.0,84.5,3.5,15.5,493.0,957.98,750.99
2016,4,25,16,30,784.0,81.0,3.3,15.0,441.0,927.27,731.82
2016,4,25,16,45,748.0,77.0,3.15,14.5,386.5,881.83,701.99
2016,4,25,17,0,712.0,73.0,3.0,14.0,332.0,833.82,669.53
2016,4,25,17,15,663.0,67.0,2.8,13.0,278.5,776.4,629.66
2016,4,25,17,30,614.0,61.0,2.6,12.0,225.0,711.04,581.74
2016,4,25,17,45,534.0,54.0,2.45,11.5,174.0,615.2,506.72
2016,4,25,18,0,454.0,47.0,2.3,11.0,123.0,521.15,429.16
2016,4,25,18,15,333.5,35.5,2.35,10.5,80.5,389.56,316.61
2016,4,25,18,30,213.0,24.0,2.4,10.0,38.0,255.31,157.32
2016,4,25,18,45,106.5,12.0,2.45,10.0,19.0,94.46,0.0
2016,4,25,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,5,15,34.5,6.0,1.3,6.5,6.5,0.0,0.0
2016,4,26,5,30,69.0,12.0,1.3,7.0,13.0,9.44,0.0
2016,4,26,5,45,206.0,26.0,1.35,7.5,47.5,19.9,9.63
2016,4,26,6,0,343.0,40.0,1.4,8.0,82.0,32.71,23.35
2016,4,26,6,15,433.0,50.0,1.55,8.5,129.5,40.67,31.12
2016,4,26,6,30,523.0,60.0,1.7,9.0,177.0,48.64,38.63
2016,4,26,6,45,574.5,68.5,1.85,10.0,228.5,55.01,44.38
2016,4,26,7,0,626.0,77.0,2.0,11.0,280.0,61.28,49.84
2016,4,26,7,15,667.0,82.5,2.05,11.5,332.5,65.14,53.08
2016,4,26,7,30,708.0,88.0,2.1,12.0,385.0,68.96,56.21
2016,4,26,7,45,546.0,139.0,2.2,12.5,385.5,97.27,80.86
2016,4,26,8,0,384.0,190.0,2.3,13.0,386.0,127.33,106.55
2016,4,26,8,15,591.0,150.0,2.3,13.0,485.5,103.27,85.28
2016,4,26,8,30,798.0,110.0,2.3,13.0,585.0,88.42,72.14
2016,4,26,8,45,804.5,118.0,2.35,13.5,628.5,92.61,75.44
2016,4,26,9,0,811.0,126.0,2.4,14.0,672.0,96.49,78.41
2016,4,26,9,15,679.5,187.5,2.4,14.0,663.5,118.07,96.7
2016,4,26,9,30,548.0,249.0,2.4,14.0,655.0,146.63,120.72
2016,4,26,9,45,688.0,200.5,2.4,14.5,734.5,119.73,97.44
2016,4,26,10,0,828.0,152.0,2.4,15.0,814.0,147.4,91.6
2016,4,26,10,15,651.0,242.5,2.45,15.0,774.0,220.76,145.8
2016,4,26,10,30,474.0,333.0,2.5,15.0,734.0,285.54,203.41
2016,4,26,10,45,475.0,344.0,2.6,15.0,754.5,330.09,240.3
2016,4,26,11,0,476.0,355.0,2.7,15.0,775.0,375.3,278.68
2016,4,26,11,15,415.0,387.0,2.85,15.0,757.5,410.17,310.39
2016,4,26,11,30,354.0,419.0,3.0,15.0,740.0,444.57,340.39
2016,4,26,11,45,286.5,440.0,3.2,15.5,701.0,456.87,351.94
2016,4,26,12,0,219.0,461.0,3.4,16.0,662.0,463.55,358.11
2016,4,26,12,15,299.0,434.5,3.5,16.0,707.5,516.01,399.47
2016,4,26,12,30,379.0,408.0,3.6,16.0,753.0,574.89,445.59
2016,4,26,12,45,608.0,289.0,3.7,16.0,835.0,675.82,525.17
2016,4,26,13,0,837.0,170.0,3.8,16.0,917.0,779.56,606.42
2016,4,26,13,15,832.0,168.5,3.85,16.0,899.0,816.43,634.51
2016,4,26,13,30,827.0,167.0,3.9,16.0,881.0,850.26,660.21
2016,4,26,13,45,831.5,158.0,3.95,16.0,858.5,882.08,683.52
2016,4,26,14,0,836.0,149.0,4.0,16.0,836.0,910.74,704.66
2016,4,26,14,15,827.0,147.0,4.05,15.5,804.5,930.75,721.19
2016,4,26,14,30,818.0,145.0,4.1,15.0,773.0,947.02,735.35
2016,4,26,14,45,806.5,141.5,4.15,15.0,735.5,955.59,742.94
2016,4,26,15,0,795.0,138.0,4.2,15.0,698.0,960.26,748.04
2016,4,26,15,15,778.5,134.5,4.2,14.5,655.0,956.11,748.23
2016,4,26,15,30,762.0,131.0,4.2,14.0,612.0,956.39,751.81
2016,4,26,15,45,743.5,125.5,4.2,14.0,565.0,940.81,742.78
2016,4,26,16,0,725.0,120.0,4.2,14.0,518.0,921.67,731.36
2016,4,26,16,15,696.5,115.0,4.2,13.5,467.5,889.65,711.89
2016,4,26,16,30,668.0,110.0,4.2,13.0,417.0,854.6,689.89
2016,4,26,16,45,635.5,102.0,4.25,13.0,366.0,809.11,658.72
2016,4,26,17,0,603.0,94.0,4.3,13.0,315.0,761.35,624.94
2016,4,26,17,15,551.0,86.0,4.2,12.5,263.5,692.69,574.01
2016,4,26,17,30,499.0,78.0,4.1,12.0,212.0,623.14,520.33
2016,4,26,17,45,421.5,67.5,4.0,11.5,164.0,521.78,438.55
2016,4,26,18,0,344.0,57.0,3.9,11.0,116.0,431.37,362.01
2016,4,26,18,15,239.0,42.0,3.85,10.5,76.0,313.86,258.59
2016,4,26,18,30,134.0,27.0,3.8,10.0,36.0,194.35,126.04
2016,4,26,18,45,67.0,13.5,3.8,10.0,18.0,64.13,0.0
2016,4,26,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,5,15,30.5,6.0,2.55,8.5,7.0,0.0,0.0
2016,4,27,5,30,61.0,12.0,2.8,9.0,14.0,9.44,0.0
2016,4,27,5,45,191.0,26.5,3.1,9.5,48.0,20.23,10.25
2016,4,27,6,0,321.0,41.0,3.4,10.0,82.0,33.35,23.74
2016,4,27,6,15,410.0,51.5,3.45,10.0,129.0,41.64,31.79
2016,4,27,6,30,499.0,62.0,3.5,10.0,176.0,49.91,39.61
2016,4,27,6,45,249.5,62.0,3.6,10.5,119.0,45.35,35.55
2016,4,27,7,0,0.0,62.0,3.7,11.0,62.0,47.52,37.43
2016,4,27,7,15,0.0,75.5,3.8,11.0,75.5,57.78,46.57
2016,4,27,7,30,0.0,89.0,3.9,11.0,89.0,67.71,55.3
2016,4,27,7,45,23.5,148.0,4.0,11.5,160.0,104.74,87.8
2016,4,27,8,0,47.0,207.0,4.1,12.0,231.0,139.49,117.69
2016,4,27,8,15,23.5,150.0,4.15,12.0,162.0,107.14,89.07
2016,4,27,8,30,0.0,93.0,4.2,12.0,93.0,71.62,57.73
2016,4,27,8,45,112.5,202.5,4.3,12.5,279.0,134.4,112.03
2016,4,27,9,0,225.0,312.0,4.4,13.0,465.0,192.19,160.83
2016,4,27,9,15,115.5,251.5,4.5,13.0,330.5,159.89,132.92
2016,4,27,9,30,6.0,191.0,4.6,13.0,196.0,140.42,116.08
2016,4,27,9,45,4.0,173.5,4.75,13.0,177.5,128.93,106.07
2016,4,27,10,0,2.0,156.0,4.9,13.0,159.0,117.42,91.72
2016,4,27,10,15,7.0,202.0,5.0,13.0,209.0,150.72,118.56
2016,4,27,10,30,12.0,248.0,5.1,13.0,259.0,184.53,145.57
2016,4,27,10,45,8.0,204.0,5.2,13.0,211.5,154.99,121.71
2016,4,27,11,0,4.0,160.0,5.3,13.0,164.0,123.09,95.87
2016,4,27,11,15,148.0,300.5,5.35,13.0,435.0,269.4,211.06
2016,4,27,11,30,292.0,441.0,5.4,13.0,706.0,432.21,338.05
2016,4,27,11,45,341.5,423.0,5.5,13.0,734.5,473.28,371.56
2016,4,27,12,0,391.0,405.0,5.6,13.0,763.0,518.09,408.51
2016,4,27,12,15,641.5,278.5,5.6,13.0,864.5,608.02,481.84
2016,4,27,12,30,892.0,152.0,5.6,13.0,966.0,703.57,560.28
2016,4,27,12,45,652.0,268.0,5.6,13.0,859.5,691.38,549.76
2016,4,27,13,0,412.0,384.0,5.6,13.0,753.0,646.34,513.02
2016,4,27,13,15,423.0,371.0,5.5,13.0,743.5,674.23,535.63
2016,4,27,13,30,434.0,358.0,5.4,13.0,734.0,700.64,556.68
2016,4,27,13,45,648.0,252.5,5.35,13.5,795.5,820.26,651.01
2016,4,27,14,0,862.0,147.0,5.3,14.0,857.0,932.78,735.06
2016,4,27,14,15,851.5,145.0,5.15,14.0,824.0,952.05,748.33
2016,4,27,14,30,841.0,143.0,5.0,14.0,791.0,967.43,759.38
2016,4,27,14,45,828.0,140.0,4.9,14.0,752.0,975.47,765.68
2016,4,27,15,0,815.0,137.0,4.8,14.0,713.0,979.51,769.32
2016,4,27,15,15,407.5,81.0,4.65,14.0,369.0,526.64,430.81
2016,4,27,15,30,0.0,25.0,4.5,14.0,25.0,19.16,10.44
2016,4,27,15,45,96.5,134.0,4.4,14.0,187.5,235.09,194.4
2016,4,27,16,0,193.0,243.0,4.3,14.0,350.0,465.29,381.43
2016,4,27,16,15,238.5,213.5,4.05,13.5,333.0,507.1,416.42
2016,4,27,16,30,284.0,184.0,3.8,13.0,316.0,521.72,431.4
2016,4,27,16,45,253.0,164.0,3.55,13.0,271.5,469.32,390.3
2016,4,27,17,0,222.0,144.0,3.3,13.0,227.0,415.99,347.97
2016,4,27,17,15,193.5,126.0,3.15,12.5,190.0,367.55,309.36
2016,4,27,17,30,165.0,108.0,3.0,12.0,153.0,298.84,253.11
2016,4,27,17,45,271.5,81.5,2.9,12.0,136.5,382.04,323.52
2016,4,27,18,0,378.0,55.0,2.8,12.0,120.0,458.3,381.49
2016,4,27,18,15,269.5,41.0,2.8,11.5,79.0,337.82,276.91
2016,4,27,18,30,161.0,27.0,2.8,11.0,38.0,217.96,147.5
2016,4,27,18,45,80.5,13.5,2.85,10.5,19.0,74.94,0.0
2016,4,27,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,28,5,15,48.5,7.0,2.15,7.5,8.5,5.51,0.0
2016,4,28,5,30,97.0,14.0,2.4,8.0,17.0,11.02,0.0
2016,4,28,5,45,233.5,27.0,2.7,8.5,53.0,22.0,12.13
2016,4,28,6,0,370.0,40.0,3.0,9.0,89.0,32.74,23.38
2016,4,28,6,15,456.5,49.0,3.0,9.5,136.5,39.95,30.38
2016,4,28,6,30,543.0,58.0,3.0,10.0,184.0,47.19,37.18
2016,4,28,6,45,602.0,64.0,3.0,10.5,236.5,51.88,41.47
2016,4,28,7,0,661.0,70.0,3.0,11.0,289.0,56.61,45.63
2016,4,28,7,15,700.0,75.0,3.05,11.5,342.0,60.34,48.76
2016,4,28,7,30,739.0,80.0,3.1,12.0,395.0,69.24,56.43
2016,4,28,7,45,769.0,83.5,3.2,13.0,447.5,71.84,58.3
2016,4,28,8,0,799.0,87.0,3.3,14.0,500.0,74.41,60.11
2016,4,28,8,15,820.0,90.0,3.35,14.5,549.5,76.38,61.5
2016,4,28,8,30,841.0,93.0,3.4,15.0,599.0,78.27,62.82
2016,4,28,8,45,858.0,95.0,3.45,15.5,645.5,88.24,71.1
2016,4,28,9,0,875.0,97.0,3.5,16.0,692.0,89.83,72.12
2016,4,28,9,15,887.5,99.0,3.5,16.5,732.5,91.15,72.92
2016,4,28,9,30,900.0,101.0,3.5,17.0,773.0,92.34,73.63
2016,4,28,9,45,916.5,98.5,3.55,17.5,810.5,91.15,72.32
2016,4,28,10,0,933.0,96.0,3.6,18.0,848.0,138.88,79.13
2016,4,28,10,15,939.5,97.5,3.65,18.0,876.5,198.87,114.81
2016,4,28,10,30,946.0,99.0,3.7,18.0,905.0,259.55,162.17
2016,4,28,10,45,949.0,101.0,3.75,18.5,925.5,320.09,214.19
2016,4,28,11,0,952.0,103.0,3.8,19.0,946.0,380.49,267.53
2016,4,28,11,15,954.5,103.5,3.85,19.0,960.0,439.37,320.02
2016,4,28,11,30,957.0,104.0,3.9,19.0,974.0,497.56,371.03
2016,4,28,11,45,956.5,105.5,3.95,19.0,979.0,554.08,419.51
2016,4,28,12,0,956.0,107.0,4.0,19.0,984.0,609.2,465.59
2016,4,28,12,15,955.5,107.0,4.05,19.0,982.0,661.58,508.43
2016,4,28,12,30,955.0,107.0,4.1,19.0,980.0,712.05,548.78
2016,4,28,12,45,953.5,106.5,4.15,19.5,970.0,759.26,584.76
2016,4,28,13,0,952.0,106.0,4.2,20.0,960.0,803.97,618.09
2016,4,28,13,15,948.5,105.0,4.2,19.5,942.0,843.97,647.84
2016,4,28,13,30,945.0,104.0,4.2,19.0,924.0,880.9,675.39
2016,4,28,13,45,937.5,104.0,4.2,19.0,898.0,912.13,697.7
2016,4,28,14,0,930.0,104.0,4.2,19.0,872.0,939.81,717.6
2016,4,28,14,15,922.5,102.5,4.15,19.0,840.0,962.35,733.77
2016,4,28,14,30,915.0,101.0,4.1,19.0,808.0,981.14,747.49
2016,4,28,14,45,900.5,101.5,4.1,19.0,768.5,991.58,755.93
2016,4,28,15,0,886.0,102.0,4.1,19.0,729.0,998.12,761.94
2016,4,28,15,15,872.0,99.5,4.1,18.5,685.5,997.94,765.0
2016,4,28,15,30,858.0,97.0,4.1,18.0,642.0,1006.96,774.7
2016,4,28,15,45,832.5,96.5,4.15,17.5,592.5,990.02,766.78
2016,4,28,16,0,807.0,96.0,4.2,17.0,543.0,969.3,756.41
2016,4,28,16,15,782.5,92.0,4.25,16.5,492.0,941.75,741.09
2016,4,28,16,30,758.0,88.0,4.3,16.0,441.0,910.89,723.15
2016,4,28,16,45,717.0,85.0,4.35,15.5,387.0,869.05,696.9
2016,4,28,17,0,676.0,82.0,4.4,15.0,333.0,818.58,663.33
2016,4,28,17,15,627.5,75.5,4.45,14.0,280.5,754.31,619.0
2016,4,28,17,30,579.0,69.0,4.5,13.0,228.0,689.08,571.5
2016,4,28,17,45,499.5,61.0,4.55,12.5,177.0,592.63,495.18
2016,4,28,18,0,420.0,53.0,4.6,12.0,126.0,497.75,416.1
2016,4,28,18,15,308.0,40.0,4.55,11.5,84.0,372.31,307.28
2016,4,28,18,30,196.0,27.0,4.5,11.0,42.0,248.25,175.31
2016,4,28,18,45,98.0,13.5,4.5,10.5,21.0,88.96,0.0
2016,4,28,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.5,2.05,8.0,7.5,5.9,0.0
2016,4,29,5,30,0.0,15.0,2.3,8.0,15.0,11.4,0.0
2016,4,29,5,45,106.0,34.5,2.55,8.5,49.0,25.62,15.44
2016,4,29,6,0,212.0,54.0,2.8,9.0,83.0,39.98,29.85
2016,4,29,6,15,297.5,69.0,2.8,9.0,128.5,50.93,40.35
2016,4,29,6,30,383.0,84.0,2.8,9.0,174.0,61.79,50.56
2016,4,29,6,45,454.0,93.0,2.85,9.5,225.5,68.44,56.6
2016,4,29,7,0,525.0,102.0,2.9,10.0,277.0,75.09,62.44
2016,4,29,7,15,569.0,109.5,2.9,10.0,329.0,82.72,69.12
2016,4,29,7,30,613.0,117.0,2.9,10.0,381.0,87.13,72.83
2016,4,29,7,45,648.5,122.5,2.95,10.5,432.5,89.91,74.9
2016,4,29,8,0,684.0,128.0,3.0,11.0,484.0,92.63,76.89
2016,4,29,8,15,708.5,133.0,3.05,11.0,532.5,94.69,78.44
2016,4,29,8,30,733.0,138.0,3.1,11.0,581.0,96.66,79.91
2016,4,29,8,45,752.5,141.5,3.2,11.5,626.0,97.5,80.25
2016,4,29,9,0,772.0,145.0,3.3,12.0,671.0,98.27,80.55
2016,4,29,9,15,786.0,148.0,3.35,12.0,711.0,107.19,88.07
2016,4,29,9,30,800.0,151.0,3.4,12.0,751.0,107.4,88.05
2016,4,29,9,45,827.5,144.0,3.45,12.5,789.5,102.34,83.36
2016,4,29,10,0,855.0,137.0,3.5,13.0,828.0,147.49,89.27
2016,4,29,10,15,862.5,139.0,3.55,13.0,856.0,205.14,125.16
2016,4,29,10,30,870.0,141.0,3.6,13.0,884.0,269.47,176.42
2016,4,29,10,45,875.5,142.0,3.65,13.5,905.0,326.27,225.84
2016,4,29,11,0,881.0,143.0,3.7,14.0,926.0,383.28,276.77
2016,4,29,11,15,884.0,144.0,3.85,14.5,939.5,439.34,326.86
2016,4,29,11,30,887.0,145.0,4.0,15.0,953.0,494.93,375.59
2016,4,29,11,45,888.5,145.5,4.2,15.5,959.0,548.81,421.86
2016,4,29,12,0,890.0,146.0,4.4,16.0,965.0,601.63,466.23
2016,4,29,12,15,890.0,145.5,4.5,16.0,963.0,651.61,507.93
2016,4,29,12,30,890.0,145.0,4.6,16.0,961.0,699.87,547.44
2016,4,29,12,45,886.0,146.0,4.75,16.0,950.5,744.54,583.72
2016,4,29,13,0,882.0,147.0,4.9,16.0,940.0,786.77,617.65
2016,4,29,13,15,878.0,146.0,4.9,16.0,922.0,824.76,646.91
2016,4,29,13,30,874.0,145.0,4.9,16.0,904.0,859.83,672.65
2016,4,29,13,45,866.0,144.0,4.95,16.0,878.5,901.21,703.23
2016,4,29,14,0,858.0,143.0,5.0,16.0,853.0,927.06,722.68
2016,4,29,14,15,849.0,141.0,5.0,16.0,821.0,947.35,738.03
2016,4,29,14,30,840.0,139.0,5.0,16.0,789.0,963.86,750.87
2016,4,29,14,45,828.0,136.0,5.0,16.0,751.0,972.63,758.4
2016,4,29,15,0,816.0,133.0,5.0,16.0,713.0,977.46,763.37
2016,4,29,15,15,800.5,130.0,4.95,16.0,670.0,974.92,762.92
2016,4,29,15,30,785.0,127.0,4.9,16.0,627.0,968.48,759.92
2016,4,29,15,45,765.0,122.5,4.85,16.0,580.0,960.17,755.75
2016,4,29,16,0,745.0,118.0,4.8,16.0,533.0,940.62,743.63
2016,4,29,16,15,718.5,113.0,4.7,15.5,482.5,910.47,724.92
2016,4,29,16,30,692.0,108.0,4.6,15.0,432.0,877.24,703.77
2016,4,29,16,45,660.5,101.0,4.55,14.5,380.5,833.68,674.88
2016,4,29,17,0,629.0,94.0,4.5,14.0,329.0,787.77,643.43
2016,4,29,17,15,578.5,86.5,4.4,13.5,277.0,720.71,594.26
2016,4,29,17,30,528.0,79.0,4.3,13.0,225.0,652.63,542.36
2016,4,29,17,45,457.5,68.5,4.2,12.5,176.0,562.15,470.07
2016,4,29,18,0,387.0,58.0,4.1,12.0,127.0,470.7,393.55
2016,4,29,18,15,277.5,44.0,4.05,11.5,85.0,349.1,288.51
2016,4,29,18,30,168.0,30.0,4.0,11.0,43.0,232.56,167.99
2016,4,29,18,45,84.0,15.0,4.0,10.5,21.5,78.98,0.0
2016,4,29,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,5,15,63.5,8.0,3.1,9.5,10.5,6.29,0.0
2016,4,30,5,30,127.0,16.0,3.3,10.0,21.0,12.24,0.0
2016,4,30,5,45,262.5,28.5,3.5,10.5,59.0,23.26,13.63
2016,4,30,6,0,398.0,41.0,3.7,11.0,97.0,33.63,24.07
2016,4,30,6,15,482.0,50.0,4.0,11.5,146.0,40.86,31.0
2016,4,30,6,30,566.0,59.0,4.3,12.0,195.0,48.12,37.72
2016,4,30,6,45,623.0,65.0,4.6,12.5,248.0,52.82,41.96
2016,4,30,7,0,680.0,71.0,4.9,13.0,301.0,57.55,46.07
2016,4,30,7,15,717.5,76.0,5.1,13.5,355.0,66.3,53.65
2016,4,30,7,30,755.0,81.0,5.3,14.0,409.0,70.2,56.82
2016,4,30,7,45,783.5,85.0,5.5,14.5,461.5,73.14,59.08
2016,4,30,8,0,812.0,89.0,5.7,15.0,514.0,76.01,61.26
2016,4,30,8,15,832.0,92.0,5.75,15.0,563.5,77.92,62.71
2016,4,30,8,30,852.0,95.0,5.8,15.0,613.0,79.76,64.1
2016,4,30,8,45,868.5,97.0,5.85,15.5,659.0,89.7,72.38
2016,4,30,9,0,885.0,99.0,5.9,16.0,705.0,91.25,73.36
2016,4,30,9,15,896.0,101.0,5.9,16.5,745.5,92.49,74.1
2016,4,30,9,30,907.0,103.0,5.9,17.0,786.0,93.59,74.73
2016,4,30,9,45,921.5,101.5,5.95,17.5,822.0,92.84,73.79
2016,4,30,10,0,936.0,100.0,6.0,18.0,858.0,145.88,83.23
2016,4,30,10,15,941.5,101.0,5.95,18.0,885.5,205.54,120.07
2016,4,30,10,30,947.0,102.0,5.9,18.0,913.0,265.74,168.0
2016,4,30,10,45,951.0,103.0,5.9,18.5,934.0,325.86,220.36
2016,4,30,11,0,955.0,104.0,5.9,19.0,955.0,385.93,274.07
2016,4,30,11,15,957.0,104.5,5.8,19.0,967.5,444.62,326.99
2016,4,30,11,30,959.0,105.0,5.7,19.0,980.0,502.58,378.35
2016,4,30,11,45,959.5,105.0,5.65,19.0,985.0,558.48,426.95
2016,4,30,12,0,960.0,105.0,5.6,19.0,990.0,613.03,473.16
2016,4,30,12,15,959.0,105.0,5.45,19.0,987.0,665.08,515.95
2016,4,30,12,30,958.0,105.0,5.3,19.0,984.0,715.15,556.01
2016,4,30,12,45,953.5,105.5,5.2,19.5,973.0,761.0,590.93
2016,4,30,13,0,949.0,106.0,5.1,20.0,962.0,804.14,622.87
2016,4,30,13,15,945.0,105.5,5.0,20.0,943.5,843.91,651.03
2016,4,30,13,30,941.0,105.0,4.9,20.0,925.0,880.61,676.82
2016,4,30,13,45,936.5,103.0,4.8,20.5,900.0,912.23,697.54
2016,4,30,14,0,932.0,101.0,4.7,21.0,875.0,940.39,715.69
2016,4,30,14,15,924.5,99.5,4.6,21.0,842.5,962.73,731.2
2016,4,30,14,30,917.0,98.0,4.5,21.0,810.0,981.33,744.2
2016,4,30,14,45,907.0,96.0,4.45,21.0,772.0,993.2,753.14
2016,4,30,15,0,897.0,94.0,4.4,21.0,734.0,1001.18,759.79
2016,4,30,15,15,884.0,91.5,4.25,20.5,690.0,1001.75,762.47
2016,4,30,15,30,871.0,89.0,4.1,20.0,646.0,998.47,762.72
2016,4,30,15,45,853.5,86.5,4.0,20.0,598.5,986.89,756.26
2016,4,30,16,0,836.0,84.0,3.9,20.0,551.0,984.43,756.3
2016,4,30,16,15,813.0,80.5,3.7,19.5,500.0,958.81,741.03
2016,4,30,16,30,790.0,77.0,3.5,19.0,449.0,929.89,723.46
2016,4,30,16,45,758.5,73.0,3.3,19.0,396.0,888.76,695.57
2016,4,30,17,0,727.0,69.0,3.1,19.0,343.0,845.07,665.35
2016,4,30,17,15,682.0,64.0,2.95,18.5,290.0,784.72,623.58
2016,4,30,17,30,637.0,59.0,2.8,18.0,237.0,730.59,584.66
2016,4,30,17,45,569.0,52.0,2.65,17.5,186.0,645.19,519.84
2016,4,30,18,0,501.0,45.0,2.5,17.0,135.0,561.24,452.66
2016,4,30,18,15,391.0,35.0,2.45,16.5,91.5,438.89,351.54
2016,4,30,18,30,281.0,25.0,2.4,16.0,48.0,323.29,233.74
2016,4,30,18,45,140.5,12.5,2.4,15.5,24.0,122.25,0.0
2016,4,30,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,5,15,70.0,8.5,1.8,10.5,11.5,6.69,0.0
2016,5,1,5,30,140.0,17.0,1.9,11.0,23.0,13.02,0.0
2016,5,1,5,45,271.5,29.0,2.05,11.5,61.0,23.67,14.14
2016,5,1,6,0,403.0,41.0,2.2,12.0,99.0,33.62,24.02
2016,5,1,6,15,485.5,49.5,2.15,12.5,147.5,40.46,30.56
2016,5,1,6,30,568.0,58.0,2.1,13.0,196.0,47.34,36.91
2016,5,1,6,45,620.5,64.5,2.1,13.5,248.5,52.39,41.43
2016,5,1,7,0,673.0,71.0,2.1,14.0,301.0,57.42,45.78
2016,5,1,7,15,710.0,76.0,1.9,14.5,354.0,66.14,53.29
2016,5,1,7,30,747.0,81.0,1.7,15.0,407.0,70.02,56.4
2016,5,1,7,45,773.5,85.0,1.5,16.0,458.5,72.9,58.47
2016,5,1,8,0,800.0,89.0,1.3,17.0,510.0,75.7,60.43
2016,5,1,8,15,820.0,92.5,1.2,17.5,559.5,77.92,62.0
2016,5,1,8,30,840.0,96.0,1.1,18.0,609.0,80.04,63.48
2016,5,1,8,45,855.0,98.5,1.05,18.5,654.0,90.19,71.77
2016,5,1,9,0,870.0,101.0,1.0,19.0,699.0,91.92,72.86
2016,5,1,9,15,881.5,103.0,1.0,19.5,739.0,93.12,73.53
2016,5,1,9,30,893.0,105.0,1.0,20.0,779.0,94.18,74.1
2016,5,1,9,45,901.5,107.0,1.0,20.5,813.5,95.0,74.49
2016,5,1,10,0,910.0,109.0,1.0,21.0,848.0,150.57,85.51
2016,5,1,10,15,916.0,110.5,0.95,21.5,876.0,209.1,120.75
2016,5,1,10,30,922.0,112.0,0.9,22.0,904.0,268.26,165.73
2016,5,1,10,45,926.0,113.0,0.9,22.5,924.5,327.01,214.34
2016,5,1,11,0,930.0,114.0,0.9,23.0,945.0,385.72,263.77
2016,5,1,11,15,932.5,114.5,0.8,23.0,958.0,443.3,311.83
2016,5,1,11,30,935.0,115.0,0.7,23.0,971.0,500.23,357.92
2016,5,1,11,45,935.5,115.5,0.65,23.0,976.0,555.33,401.34
2016,5,1,12,0,936.0,116.0,0.6,23.0,981.0,609.15,442.22
2016,5,1,12,15,935.5,116.0,0.6,23.0,978.5,660.5,480.51
2016,5,1,12,30,935.0,116.0,0.6,23.0,976.0,710.0,516.36
2016,5,1,12,45,933.0,115.0,0.6,23.5,965.5,755.57,547.58
2016,5,1,13,0,931.0,114.0,0.6,24.0,955.0,798.62,576.26
2016,5,1,13,15,927.0,113.5,0.75,23.5,936.5,837.83,605.09
2016,5,1,13,30,923.0,113.0,0.9,23.0,918.0,874.03,631.97
2016,5,1,13,45,915.5,112.0,1.05,23.0,892.5,903.59,653.52
2016,5,1,14,0,908.0,111.0,1.2,23.0,867.0,929.62,672.96
2016,5,1,14,15,900.0,109.5,1.35,23.0,835.0,951.08,689.62
2016,5,1,14,30,892.0,108.0,1.5,23.0,803.0,968.86,704.08
2016,5,1,14,45,880.0,106.5,1.65,23.0,764.5,979.05,713.84
2016,5,1,15,0,868.0,105.0,1.8,23.0,726.0,985.42,721.33
2016,5,1,15,15,854.0,102.5,1.85,22.5,682.5,984.89,724.64
2016,5,1,15,30,840.0,100.0,1.9,22.0,639.0,993.85,734.39
2016,5,1,15,45,819.5,97.5,2.0,22.0,591.0,979.27,728.03
2016,5,1,16,0,799.0,95.0,2.1,22.0,543.0,961.02,719.46
2016,5,1,16,15,774.5,91.5,2.15,21.5,492.5,933.98,705.72
2016,5,1,16,30,750.0,88.0,2.2,21.0,442.0,903.7,689.57
2016,5,1,16,45,714.0,83.5,2.3,20.5,389.0,864.52,667.22
2016,5,1,17,0,678.0,79.0,2.4,20.0,336.0,816.91,638.02
2016,5,1,17,15,631.0,73.0,2.35,19.0,284.0,754.69,596.99
2016,5,1,17,30,584.0,67.0,2.3,18.0,232.0,691.56,553.23
2016,5,1,17,45,512.5,59.0,2.25,17.0,182.0,602.54,487.15
2016,5,1,18,0,441.0,51.0,2.2,16.0,132.0,515.01,418.35
2016,5,1,18,15,335.0,39.5,2.25,15.0,89.5,395.76,320.3
2016,5,1,18,30,229.0,28.0,2.3,14.0,47.0,283.65,210.67
2016,5,1,18,45,114.5,14.0,2.4,13.5,23.5,102.67,0.0
2016,5,1,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,15,48.5,9.0,1.15,9.5,11.5,7.08,0.0
2016,5,2,5,30,97.0,18.0,1.3,10.0,23.0,13.67,0.0
2016,5,2,5,45,210.0,33.5,1.5,10.5,59.5,25.41,15.87
2016,5,2,6,0,323.0,49.0,1.7,11.0,96.0,37.2,27.35
2016,5,2,6,15,404.5,60.0,1.75,11.5,143.0,48.09,37.54
2016,5,2,6,30,486.0,71.0,1.8,12.0,190.0,56.48,45.26
2016,5,2,6,45,243.0,80.5,1.85,12.5,140.0,57.47,46.15
2016,5,2,7,0,0.0,90.0,1.9,13.0,90.0,67.4,54.85
2016,5,2,7,15,42.0,135.5,1.85,13.5,154.0,95.9,79.75
2016,5,2,7,30,84.0,181.0,1.8,14.0,218.0,123.58,103.41
2016,5,2,7,45,56.5,191.0,1.75,14.5,217.5,130.14,108.45
2016,5,2,8,0,29.0,201.0,1.7,15.0,217.0,136.34,113.16
2016,5,2,8,15,181.5,227.5,1.65,15.0,338.0,149.13,123.64
2016,5,2,8,30,334.0,254.0,1.6,15.0,459.0,158.62,131.23
2016,5,2,8,45,468.5,228.5,1.6,15.5,539.0,139.67,114.62
2016,5,2,9,0,603.0,203.0,1.6,16.0,619.0,126.64,103.15
2016,5,2,9,15,577.0,229.5,1.55,16.5,646.0,138.89,113.01
2016,5,2,9,30,551.0,256.0,1.5,17.0,673.0,148.99,120.93
2016,5,2,9,45,712.5,190.5,1.5,17.5,755.0,113.74,91.07
2016,5,2,10,0,874.0,125.0,1.5,18.0,837.0,157.62,92.77
2016,5,2,10,15,880.5,126.5,1.5,18.0,864.5,214.28,128.17
2016,5,2,10,30,887.0,128.0,1.5,18.0,892.0,271.63,173.15
2016,5,2,10,45,890.5,130.0,1.5,18.5,912.0,328.95,221.7
2016,5,2,11,0,894.0,132.0,1.5,19.0,932.0,386.26,271.07
2016,5,2,11,15,897.0,132.5,1.5,19.0,945.0,442.26,319.49
2016,5,2,11,30,900.0,133.0,1.5,19.0,958.0,497.74,366.42
2016,5,2,11,45,898.0,135.5,1.55,19.5,962.5,551.33,410.08
2016,5,2,12,0,896.0,138.0,1.6,20.0,967.0,603.56,451.3
2016,5,2,12,15,895.0,137.5,1.7,20.0,964.5,652.76,490.32
2016,5,2,12,30,894.0,137.0,1.8,20.0,962.0,700.14,527.15
2016,5,2,12,45,887.5,139.0,1.9,20.5,950.0,743.54,559.29
2016,5,2,13,0,881.0,141.0,2.0,21.0,938.0,784.33,588.9
2016,5,2,13,15,876.0,140.5,2.15,21.0,920.0,821.49,616.52
2016,5,2,13,30,871.0,140.0,2.3,21.0,902.0,855.7,641.17
2016,5,2,13,45,858.5,141.5,2.45,21.0,875.5,882.13,660.65
2016,5,2,14,0,846.0,143.0,2.6,21.0,849.0,918.61,687.06
2016,5,2,14,15,836.5,141.5,2.75,20.5,817.0,938.39,703.6
2016,5,2,14,30,827.0,140.0,2.9,20.0,785.0,954.45,718.0
2016,5,2,14,45,676.0,191.5,3.05,20.0,702.0,893.68,678.85
2016,5,2,15,0,525.0,243.0,3.2,20.0,619.0,807.21,618.96
2016,5,2,15,15,638.5,189.5,3.3,19.5,620.0,887.25,681.56
2016,5,2,15,30,752.0,136.0,3.4,19.0,621.0,954.74,731.54
2016,5,2,15,45,719.5,136.5,3.5,19.0,572.0,931.78,717.75
2016,5,2,16,0,687.0,137.0,3.6,19.0,523.0,905.2,702.08
2016,5,2,16,15,616.0,135.0,3.6,18.0,457.5,833.08,655.6
2016,5,2,16,30,545.0,133.0,3.6,17.0,392.0,747.09,597.64
2016,5,2,16,45,477.5,128.0,3.6,16.5,336.0,672.52,545.19
2016,5,2,17,0,410.0,123.0,3.6,16.0,280.0,597.53,490.5
2016,5,2,17,15,349.5,116.0,3.5,15.5,236.0,527.13,436.46
2016,5,2,17,30,289.0,109.0,3.4,15.0,192.0,436.48,364.75
2016,5,2,17,45,238.5,91.0,3.35,14.5,150.0,364.62,305.81
2016,5,2,18,0,188.0,73.0,3.3,14.0,108.0,294.35,245.81
2016,5,2,18,15,128.0,52.5,3.25,13.5,73.0,212.61,174.14
2016,5,2,18,30,68.0,32.0,3.2,13.0,38.0,114.4,84.44
2016,5,2,18,45,34.0,16.0,3.15,12.5,19.0,52.55,0.0
2016,5,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,10.0,1.25,10.0,10.0,7.87,0.0
2016,5,3,5,30,0.0,20.0,1.4,10.0,20.0,15.01,0.0
2016,5,3,5,45,81.5,39.0,1.6,10.5,51.0,28.86,18.97
2016,5,3,6,0,163.0,58.0,1.8,11.0,82.0,42.4,31.99
2016,5,3,6,15,216.5,76.5,1.7,11.0,122.5,55.44,44.22
2016,5,3,6,30,270.0,95.0,1.6,11.0,163.0,68.31,56.06
2016,5,3,6,45,335.5,102.5,1.5,11.5,206.5,73.1,60.32
2016,5,3,7,0,401.0,110.0,1.4,12.0,250.0,78.33,64.78
2016,5,3,7,15,262.0,147.5,1.4,12.0,245.0,101.01,84.67
2016,5,3,7,30,123.0,185.0,1.4,12.0,240.0,123.14,103.72
2016,5,3,7,45,246.5,193.5,1.4,12.5,320.0,126.47,106.0
2016,5,3,8,0,370.0,202.0,1.4,13.0,400.0,133.44,111.44
2016,5,3,8,15,380.0,221.5,1.55,13.0,441.0,143.65,119.85
2016,5,3,8,30,390.0,241.0,1.7,13.0,482.0,153.38,127.79
2016,5,3,8,45,402.0,258.5,1.85,13.5,522.5,161.67,134.24
2016,5,3,9,0,414.0,276.0,2.0,14.0,563.0,160.26,132.47
2016,5,3,9,15,407.0,296.0,2.15,14.5,591.5,167.07,137.68
2016,5,3,9,30,400.0,316.0,2.3,15.0,620.0,185.12,152.24
2016,5,3,9,45,411.5,325.0,2.45,15.5,650.0,175.62,143.76
2016,5,3,10,0,423.0,334.0,2.6,16.0,680.0,214.24,153.18
2016,5,3,10,15,344.0,376.5,2.55,16.0,664.0,269.32,195.43
2016,5,3,10,30,265.0,419.0,2.5,16.0,648.0,304.19,225.72
2016,5,3,10,45,300.5,422.0,2.5,16.5,687.0,342.02,254.45
2016,5,3,11,0,336.0,425.0,2.5,17.0,726.0,384.16,287.16
2016,5,3,11,15,365.5,414.0,2.35,17.0,746.0,419.74,315.69
2016,5,3,11,30,395.0,403.0,2.2,17.0,766.0,457.74,346.0
2016,5,3,11,45,404.5,401.5,2.1,17.0,775.0,491.24,372.91
2016,5,3,12,0,414.0,400.0,2.0,17.0,784.0,530.42,403.38
2016,5,3,12,15,265.5,432.0,1.95,17.0,678.0,497.44,379.74
2016,5,3,12,30,117.0,464.0,1.9,17.0,572.0,445.76,340.94
2016,5,3,12,45,213.5,449.5,1.85,17.0,644.0,518.27,396.5
2016,5,3,13,0,310.0,435.0,1.8,17.0,716.0,607.5,462.54
2016,5,3,13,15,332.0,419.0,1.85,17.0,714.5,636.23,484.13
2016,5,3,13,30,354.0,403.0,1.9,17.0,713.0,664.53,505.88
2016,5,3,13,45,403.0,367.5,1.95,17.0,711.5,697.38,531.71
2016,5,3,14,0,452.0,332.0,2.0,17.0,710.0,747.24,569.09
2016,5,3,14,15,436.0,325.0,2.1,17.0,678.5,748.52,571.26
2016,5,3,14,30,420.0,318.0,2.2,17.0,647.0,746.61,571.64
2016,5,3,14,45,580.0,240.0,2.35,17.0,670.5,841.34,645.06
2016,5,3,15,0,740.0,162.0,2.5,17.0,694.0,944.04,719.33
2016,5,3,15,15,550.5,213.5,2.6,16.5,596.5,815.14,631.43
2016,5,3,15,30,361.0,265.0,2.7,16.0,499.0,667.49,525.01
2016,5,3,15,45,355.0,244.5,2.8,16.0,460.0,647.2,513.44
2016,5,3,16,0,349.0,224.0,2.9,16.0,421.0,624.6,499.09
2016,5,3,16,15,376.0,196.0,2.95,15.5,390.5,624.05,502.94
2016,5,3,16,30,403.0,168.0,3.0,15.0,360.0,646.38,523.37
2016,5,3,16,45,328.5,157.5,3.1,15.0,302.5,534.88,438.94
2016,5,3,17,0,254.0,147.0,3.2,15.0,245.0,449.94,372.55
2016,5,3,17,15,216.5,132.0,3.15,14.5,206.5,396.29,330.58
2016,5,3,17,30,179.0,117.0,3.1,14.0,168.0,322.99,271.38
2016,5,3,17,45,149.0,95.5,3.05,14.0,132.0,268.86,225.79
2016,5,3,18,0,119.0,74.0,3.0,14.0,96.0,214.66,178.74
2016,5,3,18,15,78.0,52.5,2.9,13.5,65.5,150.3,122.03
2016,5,3,18,30,37.0,31.0,2.8,13.0,35.0,84.32,61.31
