Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,18,45,18.5,15.5,2.7,13.0,17.5,38.58,0.0
2016,5,3,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,3.1,11.0,6.5,5.11,0.0
2016,5,4,5,30,0.0,13.0,3.1,11.0,13.0,9.89,0.0
2016,5,4,5,45,8.5,33.0,3.15,11.0,34.5,24.77,15.55
2016,5,4,6,0,17.0,53.0,3.2,11.0,56.0,38.94,28.96
2016,5,4,6,15,33.0,75.5,3.2,11.0,83.5,54.34,43.24
2016,5,4,6,30,49.0,98.0,3.2,11.0,111.0,69.51,57.15
2016,5,4,6,45,71.0,118.5,3.2,11.5,141.5,83.44,69.58
2016,5,4,7,0,93.0,139.0,3.2,12.0,172.0,95.33,79.92
2016,5,4,7,15,131.0,162.5,3.15,12.0,217.0,110.13,92.78
2016,5,4,7,30,169.0,186.0,3.1,12.0,262.0,124.62,105.18
2016,5,4,7,45,203.0,207.0,3.1,12.0,308.5,137.43,115.98
2016,5,4,8,0,237.0,228.0,3.1,12.0,355.0,144.26,121.49
2016,5,4,8,15,278.0,244.0,2.95,12.0,406.5,152.84,128.46
2016,5,4,8,30,319.0,260.0,2.8,12.0,458.0,161.14,135.14
2016,5,4,8,45,326.0,280.0,2.7,12.5,494.5,170.16,142.16
2016,5,4,9,0,333.0,300.0,2.6,13.0,531.0,178.67,148.68
2016,5,4,9,15,352.5,315.5,2.45,13.0,573.0,184.98,153.59
2016,5,4,9,30,372.0,331.0,2.3,13.0,615.0,190.96,158.21
2016,5,4,9,45,333.0,357.5,2.2,13.5,620.0,201.58,166.42
2016,5,4,10,0,294.0,384.0,2.1,14.0,625.0,238.84,177.68
2016,5,4,10,15,316.5,392.0,2.1,14.0,659.0,273.46,200.85
2016,5,4,10,30,339.0,400.0,2.1,14.0,693.0,311.17,229.4
2016,5,4,10,45,332.0,412.5,2.1,14.5,705.5,346.25,258.05
2016,5,4,11,0,325.0,425.0,2.1,15.0,718.0,381.16,286.73
2016,5,4,11,15,324.5,435.0,2.2,15.0,730.5,416.95,316.38
2016,5,4,11,30,324.0,445.0,2.3,15.0,743.0,453.14,345.96
2016,5,4,11,45,334.0,441.0,2.4,15.0,750.5,485.76,372.5
2016,5,4,12,0,344.0,437.0,2.5,15.0,758.0,518.84,399.13
2016,5,4,12,15,333.5,442.5,2.65,15.0,752.5,546.64,421.52
2016,5,4,12,30,323.0,448.0,2.8,15.0,747.0,573.07,442.54
2016,5,4,12,45,338.5,434.0,2.95,15.5,744.5,600.94,464.05
2016,5,4,13,0,354.0,420.0,3.1,16.0,742.0,628.29,485.03
2016,5,4,13,15,395.5,391.5,3.2,16.0,744.5,662.92,512.6
2016,5,4,13,30,437.0,363.0,3.3,16.0,747.0,710.63,549.34
2016,5,4,13,45,455.5,344.5,3.45,16.0,735.0,737.07,570.47
2016,5,4,14,0,474.0,326.0,3.6,16.0,723.0,761.8,590.57
2016,5,4,14,15,462.0,315.5,3.7,16.0,691.0,763.95,593.6
2016,5,4,14,30,450.0,305.0,3.8,16.0,659.0,762.92,594.51
2016,5,4,14,45,454.5,287.5,3.9,16.0,630.0,767.95,600.36
2016,5,4,15,0,459.0,270.0,4.0,16.0,601.0,770.28,604.34
2016,5,4,15,15,409.5,268.5,4.1,16.0,550.5,732.34,577.48
2016,5,4,15,30,360.0,267.0,4.2,16.0,500.0,668.72,531.82
2016,5,4,15,45,347.5,247.5,4.3,16.0,459.5,643.01,515.02
2016,5,4,16,0,335.0,228.0,4.4,16.0,419.0,615.04,496.08
2016,5,4,16,15,349.0,202.5,4.4,15.5,385.0,604.51,491.7
2016,5,4,16,30,363.0,177.0,4.4,15.0,351.0,591.37,485.16
2016,5,4,16,45,338.0,159.0,4.45,15.0,306.5,546.22,451.54
2016,5,4,17,0,313.0,141.0,4.5,15.0,262.0,499.81,416.27
2016,5,4,17,15,271.0,127.5,4.35,14.5,221.5,442.46,370.95
2016,5,4,17,30,229.0,114.0,4.2,14.0,181.0,386.02,325.02
2016,5,4,17,45,192.5,94.0,4.05,13.5,142.5,325.59,274.61
2016,5,4,18,0,156.0,74.0,3.9,13.0,104.0,265.65,222.94
2016,5,4,18,15,107.0,53.5,3.7,12.5,71.5,176.66,145.5
2016,5,4,18,30,58.0,33.0,3.5,12.0,39.0,105.75,79.76
2016,5,4,18,45,29.0,16.5,3.35,12.0,19.5,48.97,0.0
2016,5,4,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,5,15,15.0,10.5,1.85,11.0,11.5,8.26,0.0
2016,5,5,5,30,30.0,21.0,2.1,11.0,23.0,16.0,2.5
2016,5,5,5,45,94.5,40.5,2.35,11.5,54.0,29.88,20.01
2016,5,5,6,0,159.0,60.0,2.6,12.0,85.0,43.77,33.15
2016,5,5,6,15,209.0,79.0,2.75,12.0,124.5,57.05,45.51
2016,5,5,6,30,259.0,98.0,2.9,12.0,164.0,70.13,57.49
2016,5,5,6,45,317.5,107.5,3.05,12.5,207.0,76.05,62.73
2016,5,5,7,0,376.0,117.0,3.2,13.0,250.0,82.36,68.12
2016,5,5,7,15,303.0,149.5,3.2,13.0,267.5,102.89,86.06
2016,5,5,7,30,230.0,182.0,3.2,13.0,285.0,120.01,100.76
2016,5,5,7,45,342.5,183.5,3.2,13.0,357.0,122.92,102.92
2016,5,5,8,0,455.0,185.0,3.2,13.0,429.0,120.63,100.57
2016,5,5,8,15,268.5,229.5,3.15,13.0,377.0,145.02,121.3
2016,5,5,8,30,82.0,274.0,3.1,13.0,325.0,178.21,149.25
2016,5,5,8,45,44.0,234.0,3.1,13.5,261.5,157.54,130.92
2016,5,5,9,0,6.0,194.0,3.1,14.0,198.0,141.79,117.0
2016,5,5,9,15,14.0,237.0,3.1,14.0,247.5,169.89,140.54
2016,5,5,9,30,22.0,280.0,3.1,14.0,297.0,196.99,162.93
2016,5,5,9,45,39.5,324.0,3.1,14.5,356.5,206.3,170.02
2016,5,5,10,0,57.0,368.0,3.1,15.0,416.0,238.26,185.21
2016,5,5,10,15,49.0,369.0,3.15,15.0,411.0,247.48,192.02
2016,5,5,10,30,41.0,370.0,3.2,15.0,406.0,255.38,198.43
2016,5,5,10,45,60.5,401.5,3.25,15.5,455.5,287.51,222.49
2016,5,5,11,0,80.0,433.0,3.3,16.0,505.0,323.17,249.37
2016,5,5,11,15,83.0,436.5,3.35,16.0,512.5,338.63,261.68
2016,5,5,11,30,86.0,440.0,3.4,16.0,520.0,354.42,274.32
2016,5,5,11,45,72.0,436.0,3.5,16.5,503.0,356.85,276.3
2016,5,5,12,0,58.0,432.0,3.6,17.0,486.0,357.39,276.64
2016,5,5,12,15,96.5,451.5,3.6,17.0,541.0,405.53,313.9
2016,5,5,12,30,135.0,471.0,3.6,17.0,596.0,463.18,358.04
2016,5,5,12,45,72.0,334.0,3.65,17.0,400.5,318.55,248.32
2016,5,5,13,0,9.0,197.0,3.7,17.0,205.0,160.73,124.31
2016,5,5,13,15,20.5,277.5,3.65,17.0,296.0,245.31,191.69
2016,5,5,13,30,32.0,358.0,3.6,17.0,387.0,329.4,257.12
2016,5,5,13,45,43.5,367.0,3.6,17.0,405.0,354.09,276.54
2016,5,5,14,0,55.0,376.0,3.6,17.0,423.0,380.24,297.26
2016,5,5,14,15,32.0,296.5,3.55,16.5,324.0,290.31,228.2
2016,5,5,14,30,9.0,217.0,3.5,16.0,225.0,183.49,144.04
2016,5,5,14,45,8.5,212.0,3.5,16.0,219.0,180.05,141.75
2016,5,5,15,0,8.0,207.0,3.5,16.0,213.0,176.62,139.3
2016,5,5,15,15,14.0,221.5,3.4,16.0,231.0,197.74,156.88
2016,5,5,15,30,20.0,236.0,3.3,16.0,249.0,220.48,175.74
2016,5,5,15,45,38.0,236.5,3.25,16.0,259.0,266.09,213.46
2016,5,5,16,0,56.0,237.0,3.2,16.0,269.0,291.97,235.39
2016,5,5,16,15,184.5,212.5,3.1,15.5,303.5,424.4,346.32
2016,5,5,16,30,313.0,188.0,3.0,15.0,338.0,554.64,452.46
2016,5,5,16,45,159.5,159.5,2.95,15.0,235.5,343.52,283.58
2016,5,5,17,0,6.0,131.0,2.9,15.0,133.0,121.29,96.99
2016,5,5,17,15,246.0,109.5,2.6,14.5,181.5,391.57,329.03
2016,5,5,17,30,486.0,88.0,2.3,14.0,230.0,616.62,507.62
2016,5,5,17,45,417.5,77.0,2.05,13.5,182.0,530.69,438.04
2016,5,5,18,0,349.0,66.0,1.8,13.0,134.0,447.12,369.78
2016,5,5,18,15,256.5,51.0,1.65,12.5,93.0,339.66,279.09
2016,5,5,18,30,164.0,36.0,1.5,12.0,52.0,238.36,185.35
2016,5,5,18,45,82.0,18.0,1.35,12.0,26.0,120.06,0.0
2016,5,5,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,9.5,1.75,9.0,9.5,7.47,0.0
2016,5,6,5,30,0.0,19.0,1.9,9.0,19.0,14.49,2.83
2016,5,6,5,45,28.5,39.5,2.1,9.5,44.0,29.28,19.78
2016,5,6,6,0,57.0,60.0,2.3,10.0,69.0,43.46,33.2
2016,5,6,6,15,82.5,82.5,2.25,10.0,101.0,58.65,47.34
2016,5,6,6,30,108.0,105.0,2.2,10.0,133.0,73.55,61.02
2016,5,6,6,45,135.5,123.5,2.2,10.5,166.5,85.98,72.1
2016,5,6,7,0,163.0,142.0,2.2,11.0,200.0,98.22,82.74
2016,5,6,7,15,140.0,165.5,2.2,11.0,221.0,112.05,94.73
2016,5,6,7,30,117.0,189.0,2.2,11.0,242.0,125.33,106.07
2016,5,6,7,45,58.5,135.5,2.2,11.5,162.0,98.28,81.79
2016,5,6,8,0,0.0,82.0,2.2,12.0,82.0,63.07,50.45
2016,5,6,8,15,17.0,164.0,2.25,12.0,174.5,120.77,100.74
2016,5,6,8,30,34.0,246.0,2.3,12.0,267.0,162.9,136.56
2016,5,6,8,45,24.0,239.5,2.35,12.0,255.0,170.01,142.16
2016,5,6,9,0,14.0,233.0,2.4,12.0,243.0,166.72,138.99
2016,5,6,9,15,7.0,184.0,2.4,12.0,189.0,135.72,112.28
2016,5,6,9,30,0.0,135.0,2.4,12.0,135.0,102.16,83.35
2016,5,6,9,45,2.0,150.0,2.45,12.5,152.0,112.88,92.27
2016,5,6,10,0,4.0,165.0,2.5,13.0,169.0,124.15,96.86
2016,5,6,10,15,11.5,234.0,2.5,13.0,244.5,173.65,136.36
2016,5,6,10,30,19.0,303.0,2.5,13.0,320.0,223.38,175.45
2016,5,6,10,45,23.5,330.5,2.5,13.5,352.0,246.28,192.83
2016,5,6,11,0,28.0,358.0,2.5,14.0,384.0,260.12,203.14
2016,5,6,11,15,19.5,294.5,2.45,14.0,313.0,227.25,177.64
2016,5,6,11,30,11.0,231.0,2.4,14.0,242.0,180.23,140.71
2016,5,6,11,45,19.5,300.5,2.4,14.0,319.5,237.35,185.98
2016,5,6,12,0,28.0,370.0,2.4,14.0,397.0,295.97,231.59
2016,5,6,12,15,20.5,310.0,2.4,14.0,329.5,250.74,196.36
2016,5,6,12,30,13.0,250.0,2.4,14.0,262.0,202.35,158.5
2016,5,6,12,45,13.0,247.0,2.4,14.0,259.0,201.71,158.24
2016,5,6,13,0,13.0,244.0,2.4,14.0,256.0,200.96,157.79
2016,5,6,13,15,23.0,303.0,2.35,14.0,324.0,268.88,211.64
2016,5,6,13,30,33.0,362.0,2.3,14.0,392.0,333.73,262.09
2016,5,6,13,45,19.5,271.0,2.3,14.0,288.5,233.75,184.06
2016,5,6,14,0,6.0,180.0,2.3,14.0,185.0,147.71,115.6
2016,5,6,14,15,3.5,164.5,2.25,14.0,168.0,133.23,104.13
2016,5,6,14,30,1.0,149.0,2.2,14.0,151.0,118.46,92.22
2016,5,6,14,45,0.5,148.5,2.15,14.5,149.5,117.87,91.74
2016,5,6,15,0,0.0,148.0,2.1,15.0,148.0,117.33,91.3
2016,5,6,15,15,0.5,155.0,2.0,14.5,155.5,124.38,97.46
2016,5,6,15,30,1.0,162.0,1.9,14.0,163.0,131.91,104.08
2016,5,6,15,45,9.0,182.0,1.8,14.0,187.0,160.0,127.71
2016,5,6,16,0,17.0,202.0,1.7,14.0,211.0,190.65,153.32
2016,5,6,16,15,8.5,158.5,1.55,14.0,163.0,141.44,113.09
2016,5,6,16,30,0.0,115.0,1.4,14.0,115.0,92.66,72.66
2016,5,6,16,45,26.0,134.0,1.25,14.0,144.0,155.25,126.4
2016,5,6,17,0,52.0,153.0,1.1,14.0,173.0,212.29,174.46
2016,5,6,17,15,41.5,132.0,1.0,13.5,146.5,181.64,149.29
2016,5,6,17,30,31.0,111.0,0.9,13.0,120.0,150.65,123.62
2016,5,6,17,45,21.5,89.5,0.8,13.0,95.0,119.35,96.92
2016,5,6,18,0,12.0,68.0,0.7,13.0,70.0,75.71,59.33
2016,5,6,18,15,6.0,47.5,0.75,12.5,48.5,49.64,36.5
2016,5,6,18,30,0.0,27.0,0.8,12.0,27.0,21.65,11.81
2016,5,6,18,45,0.0,13.5,0.85,11.5,13.5,10.28,0.0
2016,5,6,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,3.0,1.55,10.0,3.0,2.36,0.0
2016,5,7,5,30,0.0,6.0,1.8,10.0,6.0,4.54,0.0
2016,5,7,5,45,0.0,14.5,2.1,10.5,14.5,11.01,3.93
2016,5,7,6,0,0.0,23.0,2.4,11.0,23.0,17.5,10.0
2016,5,7,6,15,0.0,33.5,2.45,11.0,33.5,25.55,17.46
2016,5,7,6,30,0.0,44.0,2.5,11.0,44.0,33.62,24.88
2016,5,7,6,45,0.0,56.0,2.55,11.5,56.0,42.88,33.2
2016,5,7,7,0,0.0,68.0,2.6,12.0,68.0,52.16,41.41
2016,5,7,7,15,5.5,112.0,2.65,12.0,114.5,83.23,68.97
2016,5,7,7,30,11.0,156.0,2.7,12.0,161.0,112.6,94.59
2016,5,7,7,45,56.5,196.0,2.75,12.5,226.0,133.27,112.06
2016,5,7,8,0,102.0,236.0,2.8,13.0,291.0,156.73,131.67
2016,5,7,8,15,51.0,181.0,2.8,13.0,208.5,126.73,105.38
2016,5,7,8,30,0.0,126.0,2.8,13.0,126.0,95.2,77.86
2016,5,7,8,45,0.0,96.0,2.85,13.5,96.0,73.98,59.14
2016,5,7,9,0,0.0,66.0,2.9,14.0,66.0,50.85,38.82
2016,5,7,9,15,0.0,86.5,2.85,14.0,86.5,66.8,52.56
2016,5,7,9,30,0.0,107.0,2.8,14.0,107.0,82.12,65.63
2016,5,7,9,45,0.0,99.5,2.8,14.5,99.5,76.65,57.88
2016,5,7,10,0,0.0,92.0,2.8,15.0,92.0,71.11,53.13
2016,5,7,10,15,0.0,78.0,2.8,15.0,78.0,60.42,44.29
2016,5,7,10,30,0.0,64.0,2.8,15.0,64.0,49.57,35.33
2016,5,7,10,45,0.0,74.0,2.8,15.0,74.0,57.4,41.72
2016,5,7,11,0,0.0,84.0,2.8,15.0,84.0,65.08,47.96
2016,5,7,11,15,0.0,74.5,2.75,15.0,74.5,57.83,42.0
2016,5,7,11,30,0.0,65.0,2.7,15.0,65.0,50.49,35.97
2016,5,7,11,45,0.0,72.0,2.65,15.5,72.0,55.92,40.33
2016,5,7,12,0,0.0,79.0,2.6,16.0,79.0,61.34,44.65
2016,5,7,12,15,0.0,91.0,2.55,16.0,91.0,70.65,52.21
2016,5,7,12,30,0.0,103.0,2.5,16.0,103.0,80.0,59.81
2016,5,7,12,45,4.5,151.5,2.5,16.0,155.5,121.06,93.06
2016,5,7,13,0,9.0,200.0,2.5,16.0,208.0,163.12,126.79
2016,5,7,13,15,6.0,176.0,2.5,16.0,181.0,142.59,110.37
2016,5,7,13,30,3.0,152.0,2.5,16.0,154.0,121.51,93.52
2016,5,7,13,45,1.5,114.5,2.55,16.0,115.5,90.55,68.61
2016,5,7,14,0,0.0,77.0,2.6,16.0,77.0,59.62,43.46
2016,5,7,14,15,0.0,90.0,2.6,16.0,90.0,69.72,51.81
2016,5,7,14,30,0.0,103.0,2.6,16.0,103.0,80.02,60.32
2016,5,7,14,45,5.0,162.0,2.65,16.0,166.0,133.58,104.23
2016,5,7,15,0,10.0,221.0,2.7,16.0,229.0,191.06,150.83
2016,5,7,15,15,15.0,228.5,2.65,15.5,239.5,205.09,162.81
2016,5,7,15,30,20.0,236.0,2.6,15.0,250.0,220.22,175.86
2016,5,7,15,45,13.5,209.0,2.6,15.0,218.0,190.49,152.13
2016,5,7,16,0,7.0,182.0,2.6,15.0,186.0,160.28,127.81
2016,5,7,16,15,7.0,171.5,2.55,14.5,175.0,152.81,122.41
2016,5,7,16,30,7.0,161.0,2.5,14.0,164.0,145.53,117.06
2016,5,7,16,45,3.5,111.0,2.5,14.0,112.5,93.96,74.27
2016,5,7,17,0,0.0,61.0,2.5,14.0,61.0,46.74,34.37
2016,5,7,17,15,0.0,51.5,2.4,13.5,51.5,39.4,28.28
2016,5,7,17,30,0.0,42.0,2.3,13.0,42.0,32.08,22.08
2016,5,7,17,45,0.0,33.5,2.2,13.0,33.5,25.54,16.41
2016,5,7,18,0,0.0,25.0,2.1,13.0,25.0,19.03,10.68
2016,5,7,18,15,0.0,17.5,2.0,12.5,17.5,13.3,5.62
2016,5,7,18,30,0.0,10.0,1.9,12.0,10.0,7.58,0.49
2016,5,7,18,45,0.0,5.0,1.8,12.0,5.0,3.78,0.0
2016,5,7,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,5,15,56.0,12.5,1.1,10.5,16.5,9.83,0.0
2016,5,8,5,30,112.0,25.0,1.3,11.0,33.0,18.84,7.14
2016,5,8,5,45,212.0,40.5,1.55,11.5,70.5,30.46,20.81
2016,5,8,6,0,312.0,56.0,1.8,12.0,108.0,42.06,31.78
2016,5,8,6,15,156.0,55.5,1.85,12.0,81.5,41.43,31.63
2016,5,8,6,30,0.0,55.0,1.9,12.0,55.0,42.13,32.44
2016,5,8,6,45,0.0,68.5,1.95,12.5,68.5,52.22,41.45
2016,5,8,7,0,0.0,82.0,2.0,13.0,82.0,62.17,50.16
2016,5,8,7,15,7.0,121.0,1.95,13.0,124.5,89.21,73.94
2016,5,8,7,30,14.0,160.0,1.9,13.0,167.0,115.2,96.41
2016,5,8,7,45,40.5,194.5,1.85,13.5,216.5,132.2,110.56
2016,5,8,8,0,67.0,229.0,1.8,14.0,266.0,152.46,127.28
2016,5,8,8,15,35.5,203.5,1.8,14.0,223.5,139.23,115.53
2016,5,8,8,30,4.0,178.0,1.8,14.0,181.0,130.29,107.58
2016,5,8,8,45,41.0,247.5,1.8,14.5,276.5,164.81,136.32
2016,5,8,9,0,78.0,317.0,1.8,15.0,372.0,201.54,166.28
2016,5,8,9,15,86.0,339.5,1.85,15.0,403.5,213.28,175.52
2016,5,8,9,30,94.0,362.0,1.9,15.0,435.0,224.63,184.49
2016,5,8,9,45,50.0,272.0,2.0,15.5,311.5,180.75,140.64
2016,5,8,10,0,6.0,182.0,2.1,16.0,188.0,136.2,105.15
2016,5,8,10,15,8.5,211.0,2.2,16.0,219.0,157.7,122.13
2016,5,8,10,30,11.0,240.0,2.3,16.0,250.0,179.71,139.35
2016,5,8,10,45,15.5,280.5,2.4,16.0,294.5,210.73,163.57
2016,5,8,11,0,20.0,321.0,2.5,16.0,339.0,242.76,188.45
2016,5,8,11,15,140.0,390.5,2.6,16.0,520.5,326.82,251.44
2016,5,8,11,30,260.0,460.0,2.7,16.0,702.0,435.4,333.32
2016,5,8,11,45,252.5,464.5,2.8,16.5,700.5,461.58,353.63
2016,5,8,12,0,245.0,469.0,2.9,17.0,699.0,488.41,374.35
2016,5,8,12,15,178.0,468.0,2.95,17.0,634.5,470.14,361.46
2016,5,8,12,30,111.0,467.0,3.0,17.0,570.0,439.97,339.07
2016,5,8,12,45,285.0,424.0,3.1,17.0,686.0,556.46,429.49
2016,5,8,13,0,459.0,381.0,3.2,17.0,802.0,684.39,526.21
2016,5,8,13,15,251.0,382.5,3.25,17.0,612.5,541.98,419.68
2016,5,8,13,30,43.0,384.0,3.3,17.0,423.0,361.45,280.58
2016,5,8,13,45,44.5,372.0,3.35,17.0,411.5,359.37,280.17
2016,5,8,14,0,46.0,360.0,3.4,17.0,400.0,356.8,278.8
2016,5,8,14,15,441.5,244.5,3.45,17.0,596.0,677.5,531.62
2016,5,8,14,30,837.0,129.0,3.5,17.0,792.0,954.95,732.78
2016,5,8,14,45,831.5,124.0,3.55,17.0,756.5,967.07,740.48
2016,5,8,15,0,826.0,119.0,3.6,17.0,721.0,975.49,748.05
2016,5,8,15,15,812.0,116.0,3.6,16.5,679.0,973.98,750.04
2016,5,8,15,30,798.0,113.0,3.6,16.0,637.0,968.71,749.68
2016,5,8,15,45,780.5,109.5,3.65,16.0,591.0,955.64,742.96
2016,5,8,16,0,763.0,106.0,3.7,16.0,545.0,939.02,733.86
2016,5,8,16,15,739.0,101.5,3.7,15.5,495.5,911.2,717.85
2016,5,8,16,30,715.0,97.0,3.7,15.0,446.0,887.57,704.72
2016,5,8,16,45,687.0,91.0,3.75,15.0,396.0,848.38,678.9
2016,5,8,17,0,659.0,85.0,3.8,15.0,346.0,806.87,650.81
2016,5,8,17,15,614.5,79.0,3.7,14.5,294.5,747.25,608.65
2016,5,8,17,30,570.0,73.0,3.6,14.0,243.0,686.62,564.14
2016,5,8,17,45,515.0,64.0,3.55,13.5,195.0,611.78,506.51
2016,5,8,18,0,460.0,55.0,3.5,13.0,147.0,537.64,446.37
2016,5,8,18,15,364.5,44.0,3.3,12.5,104.0,427.1,353.32
2016,5,8,18,30,269.0,33.0,3.1,12.0,61.0,322.11,257.82
2016,5,8,18,45,134.5,16.5,2.95,12.0,30.5,160.49,53.22
2016,5,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,15,57.0,14.0,2.1,9.0,18.0,11.02,0.0
2016,5,9,5,30,114.0,28.0,2.3,9.0,36.0,21.02,9.42
2016,5,9,5,45,219.0,43.5,2.55,9.5,75.0,32.63,22.94
2016,5,9,6,0,324.0,59.0,2.8,10.0,114.0,44.24,34.0
2016,5,9,6,15,399.0,70.5,2.8,10.0,161.5,52.84,42.19
2016,5,9,6,30,474.0,82.0,2.8,10.0,209.0,61.42,50.13
2016,5,9,6,45,237.0,96.0,2.85,10.5,159.5,69.21,57.07
2016,5,9,7,0,0.0,110.0,2.9,11.0,110.0,80.98,67.38
2016,5,9,7,15,2.0,129.5,2.9,11.0,130.5,94.65,79.34
2016,5,9,7,30,4.0,149.0,2.9,11.0,151.0,108.22,91.05
2016,5,9,7,45,13.0,175.0,2.9,11.5,182.0,125.84,105.97
2016,5,9,8,0,22.0,201.0,2.9,12.0,213.0,143.23,120.47
2016,5,9,8,15,38.0,233.0,2.9,12.0,256.0,155.3,130.46
2016,5,9,8,30,54.0,265.0,2.9,12.0,299.0,173.31,145.46
2016,5,9,8,45,50.5,281.0,2.9,12.5,314.5,182.33,152.41
2016,5,9,9,0,47.0,297.0,2.9,13.0,330.0,191.06,159.09
2016,5,9,9,15,93.0,334.5,2.9,13.5,404.5,211.25,175.33
2016,5,9,9,30,139.0,372.0,2.9,14.0,479.0,215.57,178.19
2016,5,9,9,45,190.0,386.5,2.95,14.5,540.0,227.76,177.12
2016,5,9,10,0,241.0,401.0,3.0,15.0,601.0,259.98,195.18
2016,5,9,10,15,324.0,386.0,3.05,15.0,664.0,275.35,201.66
2016,5,9,10,30,407.0,371.0,3.1,15.0,727.0,303.92,221.22
2016,5,9,10,45,659.5,247.0,3.15,15.5,839.5,334.69,239.08
2016,5,9,11,0,912.0,123.0,3.2,16.0,952.0,396.8,285.77
2016,5,9,11,15,914.5,124.0,3.25,16.0,964.5,453.12,335.94
2016,5,9,11,30,917.0,125.0,3.3,16.0,977.0,508.87,384.66
2016,5,9,11,45,917.0,125.5,3.35,16.5,982.0,562.27,429.57
2016,5,9,12,0,917.0,126.0,3.4,17.0,987.0,614.42,472.14
2016,5,9,12,15,916.5,126.0,3.45,17.0,984.5,664.45,512.81
2016,5,9,12,30,916.0,126.0,3.5,17.0,982.0,712.72,551.19
2016,5,9,12,45,912.5,126.5,3.6,17.0,971.5,757.26,586.25
2016,5,9,13,0,909.0,127.0,3.7,17.0,961.0,799.34,618.91
2016,5,9,13,15,905.5,126.0,3.75,17.0,943.5,837.51,646.71
2016,5,9,13,30,902.0,125.0,3.8,17.0,926.0,872.75,672.13
2016,5,9,13,45,896.0,124.0,3.9,17.0,901.0,902.75,694.16
2016,5,9,14,0,890.0,123.0,4.0,17.0,876.0,929.4,713.96
2016,5,9,14,15,882.0,121.0,4.0,17.0,844.5,949.79,728.98
2016,5,9,14,30,874.0,119.0,4.0,17.0,813.0,966.54,741.63
2016,5,9,14,45,864.0,117.0,4.05,17.0,776.0,977.7,750.89
2016,5,9,15,0,854.0,115.0,4.1,17.0,739.0,998.89,767.35
2016,5,9,15,15,841.0,112.0,4.05,16.5,696.5,998.66,769.89
2016,5,9,15,30,828.0,109.0,4.0,16.0,654.0,994.61,770.12
2016,5,9,15,45,810.5,105.5,3.95,16.0,607.0,981.66,762.86
2016,5,9,16,0,793.0,102.0,3.9,16.0,560.0,965.08,753.22
2016,5,9,16,15,769.5,98.5,3.8,15.5,510.0,938.91,737.92
2016,5,9,16,30,746.0,95.0,3.7,15.0,460.0,909.5,720.21
2016,5,9,16,45,712.0,90.5,3.65,15.0,408.0,872.92,696.0
2016,5,9,17,0,678.0,86.0,3.6,15.0,356.0,827.14,664.55
2016,5,9,17,15,633.5,80.0,3.45,14.5,304.0,767.19,622.33
2016,5,9,17,30,589.0,74.0,3.3,14.0,252.0,706.16,577.73
2016,5,9,17,45,519.5,66.5,3.2,13.5,201.5,619.19,511.09
2016,5,9,18,0,450.0,59.0,3.1,13.0,151.0,533.29,442.09
2016,5,9,18,15,352.0,48.0,3.0,12.5,107.0,420.48,347.91
2016,5,9,18,30,254.0,37.0,2.9,12.0,63.0,312.67,251.31
2016,5,9,18,45,127.0,18.5,2.8,11.5,31.5,160.02,66.41
2016,5,9,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,10,5,15,76.5,13.5,2.35,9.5,19.5,10.62,0.0
2016,5,10,5,30,153.0,27.0,2.6,10.0,39.0,20.44,9.5
2016,5,10,5,45,266.0,40.0,2.85,10.5,78.5,30.41,20.97
2016,5,10,6,0,379.0,53.0,3.1,11.0,118.0,42.78,32.59
2016,5,10,6,15,200.5,75.0,3.05,11.5,110.5,54.65,43.57
2016,5,10,6,30,22.0,97.0,3.0,12.0,103.0,69.26,56.75
2016,5,10,6,45,30.0,117.5,3.0,12.5,128.0,82.95,68.86
2016,5,10,7,0,38.0,138.0,3.0,13.0,153.0,96.43,80.52
2016,5,10,7,15,64.5,165.0,2.85,13.5,193.5,113.58,95.17
2016,5,10,7,30,91.0,192.0,2.7,14.0,234.0,130.39,109.24
2016,5,10,7,45,103.0,216.5,2.6,14.5,269.0,145.27,121.43
2016,5,10,8,0,115.0,241.0,2.5,15.0,304.0,153.86,128.08
2016,5,10,8,15,453.0,178.5,2.35,15.5,460.0,114.8,94.08
2016,5,10,8,30,791.0,116.0,2.2,16.0,616.0,91.1,73.38
2016,5,10,8,45,809.5,117.5,2.1,16.5,660.5,91.26,73.19
2016,5,10,9,0,828.0,119.0,2.0,17.0,705.0,91.41,72.98
2016,5,10,9,15,840.5,121.5,2.0,17.5,745.0,91.91,73.09
2016,5,10,9,30,853.0,124.0,2.0,18.0,785.0,92.33,73.14
2016,5,10,9,45,852.5,131.5,2.0,18.5,816.0,109.54,72.51
2016,5,10,10,0,852.0,139.0,2.0,19.0,847.0,167.68,97.61
2016,5,10,10,15,859.5,141.0,2.0,19.5,874.5,231.13,141.11
2016,5,10,10,30,867.0,143.0,2.0,20.0,902.0,287.31,185.85
2016,5,10,10,45,875.5,141.5,2.05,20.5,923.5,342.54,232.75
2016,5,10,11,0,884.0,140.0,2.1,21.0,945.0,398.2,280.61
2016,5,10,11,15,887.5,141.0,2.15,21.0,958.0,453.59,328.39
2016,5,10,11,30,891.0,142.0,2.2,21.0,971.0,508.57,374.84
2016,5,10,11,45,895.5,140.0,2.3,21.5,977.5,561.6,418.04
2016,5,10,12,0,900.0,138.0,2.4,22.0,984.0,613.79,459.35
2016,5,10,12,15,900.0,138.0,2.45,22.0,982.0,663.54,498.43
2016,5,10,12,30,900.0,138.0,2.5,22.0,980.0,711.63,535.38
2016,5,10,12,45,904.0,133.5,2.55,22.0,971.5,757.25,569.89
2016,5,10,13,0,908.0,129.0,2.6,22.0,963.0,800.76,602.32
2016,5,10,13,15,904.5,128.0,2.65,22.0,946.0,838.89,629.13
2016,5,10,13,30,901.0,127.0,2.7,22.0,929.0,874.11,653.62
2016,5,10,13,45,898.5,124.5,2.75,22.0,905.0,905.76,675.72
2016,5,10,14,0,896.0,122.0,2.8,22.0,881.0,934.18,695.73
2016,5,10,14,15,888.5,120.0,2.85,22.0,850.0,955.13,710.86
2016,5,10,14,30,881.0,118.0,2.9,22.0,819.0,972.44,723.77
2016,5,10,14,45,874.0,114.5,2.95,22.0,782.0,985.03,733.73
2016,5,10,15,0,867.0,111.0,3.0,22.0,745.0,993.9,741.43
2016,5,10,15,15,853.5,108.5,3.05,21.5,702.5,1007.3,753.84
2016,5,10,15,30,840.0,106.0,3.1,21.0,660.0,1003.37,754.83
2016,5,10,15,45,826.0,101.5,3.2,21.0,613.5,992.79,750.61
2016,5,10,16,0,812.0,97.0,3.3,21.0,567.0,978.55,744.0
2016,5,10,16,15,789.0,93.5,3.35,20.5,517.0,952.84,730.57
2016,5,10,16,30,766.0,90.0,3.4,20.0,467.0,923.89,714.74
2016,5,10,16,45,737.5,85.0,3.5,19.5,415.0,884.54,691.5
2016,5,10,17,0,709.0,80.0,3.6,19.0,363.0,849.7,670.78
2016,5,10,17,15,666.0,74.5,3.65,18.0,310.5,791.43,632.85
2016,5,10,17,30,623.0,69.0,3.7,17.0,258.0,732.03,592.27
2016,5,10,17,45,563.0,61.5,3.8,16.5,208.0,653.35,533.56
2016,5,10,18,0,503.0,54.0,3.9,16.0,158.0,575.48,472.14
2016,5,10,18,15,407.5,44.0,4.0,15.0,113.0,464.87,381.7
2016,5,10,18,30,312.0,34.0,4.1,14.0,68.0,359.44,288.39
2016,5,10,18,45,156.0,17.0,4.2,13.5,34.0,188.28,91.12
2016,5,10,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,11,5,15,115.0,13.0,2.6,9.5,21.5,10.23,0.0
2016,5,11,5,30,230.0,26.0,2.8,10.0,43.0,21.25,10.56
2016,5,11,5,45,338.0,37.0,3.0,10.5,84.5,30.21,20.85
2016,5,11,6,0,446.0,48.0,3.2,11.0,126.0,39.19,29.42
2016,5,11,6,15,517.0,56.0,3.15,11.5,175.0,45.5,35.38
2016,5,11,6,30,588.0,64.0,3.1,12.0,224.0,51.83,41.15
2016,5,11,6,45,347.5,106.0,3.1,12.5,206.0,75.29,62.05
2016,5,11,7,0,107.0,148.0,3.1,13.0,188.0,101.02,84.58
2016,5,11,7,15,130.5,171.5,3.05,13.0,227.5,115.43,96.96
2016,5,11,7,30,154.0,195.0,3.0,13.0,267.0,129.48,108.88
2016,5,11,7,45,207.0,214.0,2.95,13.5,321.5,141.52,118.69
2016,5,11,8,0,260.0,233.0,2.9,14.0,376.0,147.17,122.89
2016,5,11,8,15,548.0,167.5,2.9,14.5,504.0,110.94,91.16
2016,5,11,8,30,836.0,102.0,2.9,15.0,632.0,83.31,66.98
2016,5,11,8,45,847.0,106.5,2.9,15.5,676.0,85.49,68.56
2016,5,11,9,0,858.0,111.0,2.9,16.0,720.0,87.49,69.95
2016,5,11,9,15,869.5,113.5,2.9,16.0,759.5,98.1,78.83
2016,5,11,9,30,881.0,116.0,2.9,16.0,799.0,99.14,79.53
2016,5,11,9,45,884.0,121.0,2.95,16.5,831.5,117.15,77.87
2016,5,11,10,0,887.0,126.0,3.0,17.0,864.0,174.54,102.41
2016,5,11,10,15,893.5,127.5,3.0,17.0,891.5,231.25,141.46
2016,5,11,10,30,900.0,129.0,3.0,17.0,919.0,288.63,188.51
2016,5,11,10,45,902.5,131.0,3.0,17.5,938.5,345.64,238.09
2016,5,11,11,0,905.0,133.0,3.0,18.0,958.0,402.5,288.08
2016,5,11,11,15,908.0,133.5,3.05,18.0,971.0,458.35,337.3
2016,5,11,11,30,911.0,134.0,3.1,18.0,984.0,513.7,385.11
2016,5,11,11,45,913.5,133.5,3.2,18.5,989.5,567.45,429.83
2016,5,11,12,0,916.0,133.0,3.3,19.0,995.0,620.2,472.46
2016,5,11,12,15,915.5,132.5,3.35,19.0,992.0,669.89,512.44
2016,5,11,12,30,915.0,132.0,3.4,19.0,989.0,717.81,550.16
2016,5,11,12,45,919.5,127.0,3.5,19.5,980.5,763.8,584.91
2016,5,11,13,0,924.0,122.0,3.6,20.0,972.0,807.64,617.41
2016,5,11,13,15,920.0,121.0,3.65,20.0,954.0,845.74,644.5
2016,5,11,13,30,916.0,120.0,3.7,20.0,936.0,880.84,669.45
2016,5,11,13,45,911.5,118.0,3.8,20.0,911.5,911.44,691.58
2016,5,11,14,0,907.0,116.0,3.9,20.0,887.0,938.68,711.51
2016,5,11,14,15,899.5,114.5,3.95,19.5,855.0,960.19,728.74
2016,5,11,14,30,892.0,113.0,4.0,19.0,823.0,978.06,743.72
2016,5,11,14,45,881.5,111.0,4.05,19.0,785.5,988.84,752.64
2016,5,11,15,0,871.0,109.0,4.1,19.0,748.0,995.85,759.2
2016,5,11,15,15,857.5,106.5,4.05,19.0,705.0,995.58,760.35
2016,5,11,15,30,844.0,104.0,4.0,19.0,662.0,1005.15,768.52
2016,5,11,15,45,826.5,101.0,4.0,19.0,615.0,992.79,761.99
2016,5,11,16,0,809.0,98.0,4.0,19.0,568.0,976.79,753.21
2016,5,11,16,15,786.0,94.0,3.95,18.5,518.0,950.47,738.36
2016,5,11,16,30,763.0,90.0,3.9,18.0,468.0,920.91,721.13
2016,5,11,16,45,733.5,85.5,3.85,17.5,416.0,881.2,696.29
2016,5,11,17,0,704.0,81.0,3.8,17.0,364.0,846.14,674.28
2016,5,11,17,15,662.0,75.0,3.6,16.5,311.5,788.22,633.78
2016,5,11,17,30,620.0,69.0,3.4,16.0,259.0,729.16,591.07
2016,5,11,17,45,561.0,61.5,3.2,15.5,209.0,651.49,532.13
2016,5,11,18,0,502.0,54.0,3.0,15.0,159.0,574.6,470.93
2016,5,11,18,15,408.5,44.0,2.75,14.0,114.0,465.77,381.83
2016,5,11,18,30,315.0,34.0,2.5,13.0,69.0,362.02,290.68
2016,5,11,18,45,157.5,17.0,2.3,12.5,34.5,190.63,102.71
2016,5,11,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,78.5,14.5,2.4,9.0,20.5,11.41,0.0
2016,5,12,5,30,157.0,29.0,2.7,9.0,41.0,21.91,11.51
2016,5,12,5,45,254.5,43.5,3.0,9.5,80.5,32.84,23.31
2016,5,12,6,0,352.0,58.0,3.3,10.0,120.0,43.78,33.68
2016,5,12,6,15,423.5,68.5,3.35,10.5,167.5,51.73,41.15
2016,5,12,6,30,495.0,79.0,3.4,11.0,215.0,62.12,50.58
2016,5,12,6,45,350.0,112.0,3.45,11.5,218.5,79.18,65.77
2016,5,12,7,0,205.0,145.0,3.5,12.0,222.0,98.55,82.71
2016,5,12,7,15,262.5,161.0,3.5,12.5,274.0,108.83,91.36
2016,5,12,7,30,320.0,177.0,3.5,13.0,326.0,118.94,99.71
2016,5,12,7,45,520.5,148.5,3.55,13.5,422.5,101.58,84.03
2016,5,12,8,0,721.0,120.0,3.6,14.0,519.0,87.17,71.06
2016,5,12,8,15,742.0,124.5,3.55,14.0,566.5,89.05,72.47
2016,5,12,8,30,763.0,129.0,3.5,14.0,614.0,90.82,73.77
2016,5,12,8,45,782.0,131.0,3.45,14.5,658.5,98.77,80.26
2016,5,12,9,0,801.0,133.0,3.4,15.0,703.0,98.86,79.97
2016,5,12,9,15,813.5,135.5,3.35,15.5,741.5,99.01,79.76
2016,5,12,9,30,826.0,138.0,3.3,16.0,780.0,99.09,79.5
2016,5,12,9,45,842.0,136.5,3.3,16.5,815.0,114.62,75.5
2016,5,12,10,0,858.0,135.0,3.3,17.0,850.0,177.17,105.34
2016,5,12,10,15,864.5,136.5,3.3,17.0,877.0,232.24,143.55
2016,5,12,10,30,871.0,138.0,3.3,17.0,904.0,287.99,189.41
2016,5,12,10,45,875.5,139.0,3.35,17.5,923.5,343.39,237.66
2016,5,12,11,0,880.0,140.0,3.4,18.0,943.0,398.88,286.54
2016,5,12,11,15,882.5,140.5,3.4,18.0,956.0,453.17,334.51
2016,5,12,11,30,885.0,141.0,3.4,18.0,969.0,506.94,381.05
2016,5,12,11,45,885.0,142.0,3.4,18.5,973.5,559.06,424.34
2016,5,12,12,0,885.0,143.0,3.4,19.0,978.0,610.06,465.41
2016,5,12,12,15,884.5,143.0,3.45,19.0,975.5,658.74,504.63
2016,5,12,12,30,884.0,143.0,3.5,19.0,973.0,705.78,541.73
2016,5,12,12,45,862.0,155.0,3.55,19.0,957.0,744.49,571.74
2016,5,12,13,0,840.0,167.0,3.6,19.0,941.0,792.13,607.09
2016,5,12,13,15,835.5,166.0,3.65,19.0,923.5,828.84,634.77
2016,5,12,13,30,831.0,165.0,3.7,19.0,906.0,862.59,659.35
2016,5,12,13,45,825.0,162.5,3.8,19.0,882.0,890.58,679.82
2016,5,12,14,0,819.0,160.0,3.9,19.0,858.0,915.18,698.08
2016,5,12,14,15,810.0,158.0,3.95,18.5,827.0,934.03,713.56
2016,5,12,14,30,801.0,156.0,4.0,18.0,796.0,949.25,726.77
2016,5,12,14,45,793.0,151.0,4.05,18.0,760.0,958.77,734.86
2016,5,12,15,0,785.0,146.0,4.1,18.0,724.0,964.58,740.59
2016,5,12,15,15,769.5,142.5,4.1,17.5,682.0,960.74,740.93
2016,5,12,15,30,754.0,139.0,4.1,17.0,640.0,961.94,745.04
2016,5,12,15,45,741.0,132.0,4.15,17.0,595.0,949.66,738.7
2016,5,12,16,0,728.0,125.0,4.2,17.0,550.0,933.91,730.06
2016,5,12,16,15,702.0,120.0,4.2,16.5,500.5,904.03,712.44
2016,5,12,16,30,676.0,115.0,4.2,16.0,451.0,871.17,692.49
2016,5,12,16,45,649.5,107.5,4.2,16.0,401.5,832.04,666.28
2016,5,12,17,0,623.0,100.0,4.2,16.0,352.0,790.53,637.77
2016,5,12,17,15,577.5,92.5,4.15,15.0,300.5,728.37,594.85
2016,5,12,17,30,532.0,85.0,4.1,14.0,249.0,665.14,549.35
2016,5,12,17,45,473.5,75.0,4.1,13.5,201.0,586.34,488.43
2016,5,12,18,0,415.0,65.0,4.1,13.0,153.0,503.31,421.16
2016,5,12,18,15,324.5,52.5,4.0,12.5,109.5,398.5,332.7
2016,5,12,18,30,234.0,40.0,3.9,12.0,66.0,299.42,243.9
2016,5,12,18,45,117.0,20.0,3.85,12.0,33.0,157.47,91.45
2016,5,12,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,5,15,93.5,15.0,2.9,9.0,22.5,11.8,0.0
2016,5,13,5,30,187.0,30.0,3.2,9.0,45.0,22.75,12.49
2016,5,13,5,45,294.5,42.5,3.5,9.5,86.5,32.37,22.94
2016,5,13,6,0,402.0,55.0,3.8,10.0,128.0,44.42,34.28
2016,5,13,6,15,283.5,82.0,3.9,10.0,141.5,59.48,48.22
2016,5,13,6,30,165.0,109.0,4.0,10.0,155.0,77.12,64.3
2016,5,13,6,45,190.0,127.5,4.1,10.5,190.5,87.82,73.76
2016,5,13,7,0,215.0,146.0,4.2,11.0,226.0,99.3,83.7
2016,5,13,7,15,166.5,171.5,4.15,11.5,239.0,116.2,98.24
2016,5,13,7,30,118.0,197.0,4.1,12.0,252.0,129.9,109.72
2016,5,13,7,45,206.5,213.0,4.1,12.5,322.5,141.11,118.87
2016,5,13,8,0,295.0,229.0,4.1,13.0,393.0,145.85,122.33
2016,5,13,8,15,341.0,240.5,4.05,13.0,446.5,152.24,127.42
2016,5,13,8,30,387.0,252.0,4.0,13.0,500.0,158.44,132.33
2016,5,13,8,45,322.0,289.0,4.0,13.5,504.5,173.79,144.77
2016,5,13,9,0,257.0,326.0,4.0,14.0,509.0,187.76,155.91
2016,5,13,9,15,560.0,226.0,4.0,14.0,653.5,135.11,110.98
2016,5,13,9,30,863.0,126.0,4.0,14.0,798.0,93.54,75.34
2016,5,13,9,45,878.5,123.5,4.05,14.5,833.0,120.94,79.94
2016,5,13,10,0,894.0,121.0,4.1,15.0,868.0,175.45,103.21
2016,5,13,10,15,900.0,122.5,4.2,15.0,895.0,232.24,143.34
2016,5,13,10,30,906.0,124.0,4.3,15.0,922.0,289.64,191.34
2016,5,13,10,45,911.5,124.0,4.45,15.5,942.0,346.47,241.67
2016,5,13,11,0,917.0,124.0,4.6,16.0,962.0,403.42,292.79
2016,5,13,11,15,919.5,124.5,4.75,16.0,974.5,459.39,343.35
2016,5,13,11,30,922.0,125.0,4.9,16.0,987.0,514.78,392.56
2016,5,13,11,45,925.5,123.0,5.05,16.5,992.5,568.26,438.41
2016,5,13,12,0,929.0,121.0,5.2,17.0,998.0,620.74,482.26
2016,5,13,12,15,928.5,121.0,5.35,16.5,995.5,670.94,525.24
2016,5,13,12,30,928.0,121.0,5.5,16.0,993.0,719.38,566.19
2016,5,13,12,45,925.0,121.0,5.65,16.0,982.5,764.03,602.62
2016,5,13,13,0,922.0,121.0,5.8,16.0,972.0,806.22,636.66
2016,5,13,13,15,918.5,120.0,5.85,16.0,954.5,844.49,665.27
2016,5,13,13,30,915.0,119.0,5.9,16.0,937.0,879.81,691.71
2016,5,13,13,45,912.5,116.0,6.0,16.0,913.0,911.06,715.5
2016,5,13,14,0,910.0,113.0,6.1,16.0,889.0,939.02,737.01
2016,5,13,14,15,903.5,111.5,6.1,15.5,858.0,961.35,755.5
2016,5,13,14,30,897.0,110.0,6.1,15.0,827.0,980.11,771.62
2016,5,13,14,45,891.0,106.5,6.1,15.0,791.0,993.62,782.67
2016,5,13,15,0,885.0,103.0,6.1,15.0,755.0,1003.41,791.25
2016,5,13,15,15,873.0,100.5,6.0,14.5,713.0,1004.59,794.7
2016,5,13,15,30,861.0,98.0,5.9,14.0,671.0,1002.04,795.67
2016,5,13,15,45,850.0,93.5,5.85,14.0,625.5,994.49,792.0
2016,5,13,16,0,839.0,89.0,5.8,14.0,580.0,996.34,795.37
2016,5,13,16,15,818.0,85.5,5.65,13.5,530.0,972.54,780.86
2016,5,13,16,30,797.0,82.0,5.5,13.0,480.0,945.46,763.98
2016,5,13,16,45,775.5,76.5,5.35,13.0,429.0,912.22,740.88
2016,5,13,17,0,754.0,71.0,5.2,13.0,378.0,876.21,715.37
2016,5,13,17,15,715.5,66.5,5.0,12.5,325.5,822.38,676.67
2016,5,13,17,30,677.0,62.0,4.8,12.0,273.0,766.94,635.47
2016,5,13,17,45,625.0,55.5,4.65,12.0,222.5,702.6,584.56
2016,5,13,18,0,573.0,49.0,4.5,12.0,172.0,632.03,526.22
2016,5,13,18,15,484.0,41.0,4.25,11.5,125.5,527.88,438.51
2016,5,13,18,30,395.0,33.0,4.0,11.0,79.0,428.28,348.93
2016,5,13,18,45,246.0,21.5,3.75,10.5,45.5,272.23,171.86
2016,5,13,19,0,97.0,10.0,3.5,10.0,12.0,82.43,0.0
2016,5,13,19,15,48.5,5.0,3.4,9.5,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
