Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,7.5,2.0,10.5,7.5,5.9,0.0
2016,5,14,5,30,0.0,15.0,2.3,11.0,15.0,11.41,3.52
2016,5,14,5,45,0.0,28.0,2.6,11.5,28.0,21.37,13.15
2016,5,14,6,0,0.0,41.0,2.9,12.0,41.0,31.36,22.4
2016,5,14,6,15,0.0,56.0,2.95,12.0,56.0,42.5,32.66
2016,5,14,6,30,0.0,71.0,3.0,12.0,71.0,53.49,42.66
2016,5,14,6,45,0.0,86.5,3.05,12.5,86.5,64.76,52.64
2016,5,14,7,0,0.0,102.0,3.1,13.0,102.0,75.94,62.36
2016,5,14,7,15,0.0,111.5,3.1,13.5,111.5,83.07,68.33
2016,5,14,7,30,0.0,121.0,3.1,14.0,121.0,90.14,74.15
2016,5,14,7,45,0.0,134.0,3.1,14.5,134.0,99.49,81.88
2016,5,14,8,0,0.0,147.0,3.1,15.0,147.0,108.77,89.45
2016,5,14,8,15,0.0,150.0,3.05,15.0,150.0,111.34,91.35
2016,5,14,8,30,0.0,153.0,3.0,15.0,153.0,113.81,93.19
2016,5,14,8,45,15.5,216.5,2.95,15.5,227.5,156.05,128.61
2016,5,14,9,0,31.0,280.0,2.9,16.0,302.0,182.25,149.91
2016,5,14,9,15,198.0,309.0,2.9,16.0,463.0,190.08,156.04
2016,5,14,9,30,365.0,338.0,2.9,16.0,624.0,192.72,157.9
2016,5,14,9,45,634.5,224.5,2.95,16.5,746.0,143.7,100.66
2016,5,14,10,0,904.0,111.0,3.0,17.0,868.0,172.61,99.34
2016,5,14,10,15,549.0,275.5,3.1,17.0,740.0,248.66,169.88
2016,5,14,10,30,194.0,440.0,3.2,17.0,612.0,317.61,238.76
2016,5,14,10,45,558.0,278.0,3.3,17.5,786.0,327.37,235.45
2016,5,14,11,0,922.0,116.0,3.4,18.0,960.0,401.32,287.77
2016,5,14,11,15,924.0,116.5,3.5,18.0,972.5,457.12,337.26
2016,5,14,11,30,926.0,117.0,3.6,18.0,985.0,512.27,385.29
2016,5,14,11,45,925.0,119.0,3.7,18.5,989.5,566.03,430.26
2016,5,14,12,0,924.0,121.0,3.8,19.0,994.0,618.52,472.91
2016,5,14,12,15,923.5,120.5,3.9,19.0,991.5,668.05,513.14
2016,5,14,12,30,923.0,120.0,4.0,19.0,989.0,715.79,551.16
2016,5,14,12,45,911.5,126.0,4.1,19.0,976.5,758.76,584.77
2016,5,14,13,0,900.0,132.0,4.2,19.0,964.0,798.85,615.71
2016,5,14,13,15,896.0,131.0,4.3,19.0,946.0,836.16,643.11
2016,5,14,13,30,892.0,130.0,4.4,19.0,928.0,870.54,668.24
2016,5,14,13,45,885.0,129.0,4.55,19.0,903.0,899.25,689.94
2016,5,14,14,0,878.0,128.0,4.7,19.0,878.0,924.59,709.44
2016,5,14,14,15,870.0,126.5,4.8,18.5,847.0,945.09,726.77
2016,5,14,14,30,862.0,125.0,4.9,18.0,816.0,962.02,741.86
2016,5,14,14,45,604.0,222.5,5.0,18.0,696.0,856.69,667.72
2016,5,14,15,0,346.0,320.0,5.1,18.0,576.0,688.33,540.56
2016,5,14,15,15,311.0,307.5,5.1,17.5,527.5,652.4,516.27
2016,5,14,15,30,276.0,295.0,5.1,17.0,479.0,613.97,489.08
2016,5,14,15,45,520.0,204.5,5.15,17.0,520.5,794.74,633.75
2016,5,14,16,0,764.0,114.0,5.2,17.0,562.0,949.7,749.61
2016,5,14,16,15,740.0,109.5,5.1,16.5,512.5,929.61,737.14
2016,5,14,16,30,716.0,105.0,5.0,16.0,463.0,899.21,718.16
2016,5,14,16,45,592.5,114.0,4.9,16.0,389.0,782.44,633.18
2016,5,14,17,0,469.0,123.0,4.8,16.0,315.0,654.89,537.7
2016,5,14,17,15,423.0,115.0,4.55,15.5,270.0,595.95,493.7
2016,5,14,17,30,377.0,107.0,4.3,15.0,225.0,537.11,447.92
2016,5,14,17,45,341.0,90.5,4.1,14.5,182.5,476.72,399.61
2016,5,14,18,0,305.0,74.0,3.9,14.0,140.0,416.6,349.67
2016,5,14,18,15,242.5,58.0,3.6,13.5,101.5,334.76,279.09
2016,5,14,18,30,180.0,42.0,3.3,13.0,63.0,256.21,208.29
2016,5,14,18,45,90.0,26.0,3.0,12.5,36.5,132.47,84.69
2016,5,14,19,0,0.0,10.0,2.7,12.0,10.0,7.87,0.0
2016,5,14,19,15,0.0,5.0,2.65,12.0,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,5,15,94.5,15.5,1.55,10.5,24.0,11.8,0.0
2016,5,15,5,30,189.0,31.0,1.8,11.0,48.0,23.49,13.48
2016,5,15,5,45,295.5,43.0,2.05,11.5,88.5,32.75,23.18
2016,5,15,6,0,402.0,55.0,2.3,12.0,129.0,44.33,33.97
2016,5,15,6,15,472.0,64.0,2.15,12.5,177.5,51.15,40.34
2016,5,15,6,30,542.0,73.0,2.0,13.0,226.0,57.94,46.47
2016,5,15,6,45,595.0,78.5,1.9,13.5,277.5,61.87,49.86
2016,5,15,7,0,648.0,84.0,1.8,14.0,329.0,65.83,53.15
2016,5,15,7,15,682.5,89.0,1.75,14.5,380.5,69.13,55.78
2016,5,15,7,30,717.0,94.0,1.7,15.0,432.0,72.36,58.3
2016,5,15,7,45,746.5,97.0,1.65,15.5,483.0,80.27,64.85
2016,5,15,8,0,776.0,100.0,1.6,16.0,534.0,82.1,66.06
2016,5,15,8,15,795.5,103.5,1.65,16.5,582.0,83.97,67.31
2016,5,15,8,30,815.0,107.0,1.7,17.0,630.0,85.73,68.48
2016,5,15,8,45,832.0,108.5,1.8,17.5,674.5,86.1,68.46
2016,5,15,9,0,849.0,110.0,1.9,18.0,719.0,96.01,76.54
2016,5,15,9,15,860.5,112.0,1.95,18.0,758.0,96.92,77.12
2016,5,15,9,30,872.0,114.0,2.0,18.0,797.0,97.68,77.6
2016,5,15,9,45,893.0,109.0,2.1,18.5,834.0,117.02,73.7
2016,5,15,10,0,914.0,104.0,2.2,19.0,871.0,171.21,96.74
2016,5,15,10,15,920.0,105.5,2.3,19.0,898.0,228.73,137.0
2016,5,15,10,30,926.0,107.0,2.4,19.0,925.0,286.86,184.74
2016,5,15,10,45,930.5,108.0,2.55,19.5,945.5,344.67,234.8
2016,5,15,11,0,935.0,109.0,2.7,20.0,966.0,402.48,285.37
2016,5,15,11,15,937.5,109.5,2.9,20.0,979.0,458.99,335.05
2016,5,15,11,30,940.0,110.0,3.1,20.0,992.0,514.88,383.3
2016,5,15,11,45,940.0,111.0,3.3,20.5,997.0,569.01,428.29
2016,5,15,12,0,940.0,112.0,3.5,21.0,1002.0,621.88,471.05
2016,5,15,12,15,939.5,111.5,3.65,21.0,999.5,671.88,511.39
2016,5,15,12,30,939.0,111.0,3.8,21.0,997.0,720.05,549.53
2016,5,15,12,45,941.0,108.5,3.95,21.0,988.0,766.32,585.62
2016,5,15,13,0,943.0,106.0,4.1,21.0,979.0,810.37,619.0
2016,5,15,13,15,939.5,105.5,4.2,20.5,961.5,849.31,648.14
2016,5,15,13,30,936.0,105.0,4.3,20.0,944.0,885.29,675.3
2016,5,15,13,45,930.0,104.5,4.4,20.0,919.0,915.98,697.61
2016,5,15,14,0,924.0,104.0,4.5,20.0,894.0,943.28,717.94
2016,5,15,14,15,917.0,102.5,4.55,20.0,863.0,965.17,734.27
2016,5,15,14,30,910.0,101.0,4.6,20.0,832.0,983.42,748.28
2016,5,15,14,45,900.5,99.0,4.7,20.0,794.5,995.04,758.35
2016,5,15,15,0,891.0,97.0,4.8,20.0,757.0,1002.87,766.04
2016,5,15,15,15,878.5,95.0,4.9,19.5,714.5,1003.96,770.8
2016,5,15,15,30,866.0,93.0,5.0,19.0,672.0,1001.33,773.18
2016,5,15,15,45,849.0,91.0,5.1,18.5,625.0,990.5,769.95
2016,5,15,16,0,832.0,89.0,5.2,18.0,578.0,989.2,773.61
2016,5,15,16,15,810.5,85.5,5.2,17.5,528.5,964.9,760.1
2016,5,15,16,30,789.0,82.0,5.2,17.0,479.0,937.36,744.24
2016,5,15,16,45,757.5,79.0,5.25,17.0,426.5,897.39,717.9
2016,5,15,17,0,726.0,76.0,5.3,17.0,374.0,854.9,689.14
2016,5,15,17,15,686.5,71.0,5.15,16.5,322.0,806.38,655.2
2016,5,15,17,30,647.0,66.0,5.0,16.0,270.0,750.73,614.59
2016,5,15,17,45,584.5,60.5,4.9,15.5,219.5,672.04,554.5
2016,5,15,18,0,522.0,55.0,4.8,15.0,169.0,594.17,492.23
2016,5,15,18,15,433.0,46.0,4.55,14.5,123.5,489.88,405.16
2016,5,15,18,30,344.0,37.0,4.3,14.0,78.0,389.92,317.1
2016,5,15,18,45,205.0,24.0,4.1,13.5,45.5,245.32,166.4
2016,5,15,19,0,66.0,11.0,3.9,13.0,13.0,59.43,0.0
2016,5,15,19,15,33.0,5.5,3.8,12.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,5,15,100.5,15.5,1.7,10.5,24.5,11.82,0.0
2016,5,16,5,30,201.0,31.0,1.9,11.0,49.0,23.55,13.71
2016,5,16,5,45,298.0,43.0,2.1,11.5,89.0,32.78,23.24
2016,5,16,6,0,395.0,55.0,2.3,12.0,129.0,44.22,33.91
2016,5,16,6,15,463.5,64.0,2.2,12.5,176.5,51.02,40.24
2016,5,16,6,30,532.0,73.0,2.1,13.0,224.0,57.78,46.32
2016,5,16,6,45,582.0,79.5,2.05,13.5,275.0,62.38,50.31
2016,5,16,7,0,632.0,86.0,2.0,14.0,326.0,66.95,54.14
2016,5,16,7,15,666.5,91.5,2.15,14.5,377.0,70.51,56.99
2016,5,16,7,30,701.0,97.0,2.3,15.0,428.0,73.99,59.72
2016,5,16,7,45,731.0,99.5,2.45,16.0,479.0,75.36,60.46
2016,5,16,8,0,761.0,102.0,2.6,17.0,530.0,83.06,66.65
2016,5,16,8,15,781.0,105.5,2.65,17.5,577.0,84.87,67.84
2016,5,16,8,30,801.0,109.0,2.7,18.0,624.0,86.57,68.95
2016,5,16,8,45,819.0,110.5,2.8,18.5,668.5,86.89,68.89
2016,5,16,9,0,837.0,112.0,2.9,19.0,713.0,87.18,68.82
2016,5,16,9,15,848.5,114.0,2.95,19.5,752.0,97.55,77.24
2016,5,16,9,30,860.0,116.0,3.0,20.0,791.0,98.26,77.52
2016,5,16,9,45,878.0,113.0,3.05,20.5,826.5,119.39,74.66
2016,5,16,10,0,896.0,110.0,3.1,21.0,862.0,173.47,98.36
2016,5,16,10,15,902.5,111.0,3.15,21.0,889.5,229.77,137.76
2016,5,16,10,30,909.0,112.0,3.2,21.0,917.0,286.72,184.42
2016,5,16,10,45,914.0,113.0,3.25,21.5,937.0,343.69,233.52
2016,5,16,11,0,919.0,114.0,3.3,22.0,957.0,400.75,283.11
2016,5,16,11,15,921.5,114.5,3.35,22.0,970.0,456.38,331.62
2016,5,16,11,30,924.0,115.0,3.4,22.0,983.0,511.42,378.65
2016,5,16,11,45,926.0,115.0,3.5,22.5,989.0,565.08,422.75
2016,5,16,12,0,928.0,115.0,3.6,23.0,995.0,617.69,464.75
2016,5,16,12,15,928.0,114.5,3.7,23.0,992.5,667.42,504.44
2016,5,16,12,30,928.0,114.0,3.8,23.0,990.0,715.41,541.97
2016,5,16,12,45,927.0,113.5,3.9,23.0,980.5,760.7,576.83
2016,5,16,13,0,926.0,113.0,4.0,23.0,971.0,803.67,609.15
2016,5,16,13,15,922.5,112.0,4.05,23.0,953.5,841.69,635.98
2016,5,16,13,30,919.0,111.0,4.1,23.0,936.0,876.75,660.74
2016,5,16,13,45,915.0,109.0,4.15,23.0,912.0,907.35,682.45
2016,5,16,14,0,911.0,107.0,4.2,23.0,888.0,934.64,701.97
2016,5,16,14,15,904.0,105.5,4.2,22.5,857.0,956.23,718.84
2016,5,16,14,30,897.0,104.0,4.2,22.0,826.0,974.23,733.48
2016,5,16,14,45,884.5,103.5,4.25,22.0,788.5,984.33,741.81
2016,5,16,15,0,872.0,103.0,4.3,22.0,751.0,990.69,747.83
2016,5,16,15,15,859.5,101.0,4.25,21.5,708.5,991.69,751.28
2016,5,16,15,30,847.0,99.0,4.2,21.0,666.0,989.04,752.45
2016,5,16,15,45,826.0,97.5,4.2,21.0,619.0,988.15,753.86
2016,5,16,16,0,805.0,96.0,4.2,21.0,572.0,970.35,743.74
2016,5,16,16,15,783.0,93.0,4.15,20.5,523.0,946.28,730.52
2016,5,16,16,30,761.0,90.0,4.1,20.0,474.0,919.03,714.96
2016,5,16,16,45,729.5,86.0,4.05,20.0,422.0,878.0,687.99
2016,5,16,17,0,698.0,82.0,4.0,20.0,370.0,841.48,663.85
2016,5,16,17,15,657.5,76.5,3.95,19.0,318.5,785.85,627.39
2016,5,16,17,30,617.0,71.0,3.9,18.0,267.0,729.03,588.53
2016,5,16,17,45,557.0,64.5,3.9,17.5,217.5,651.85,531.13
2016,5,16,18,0,497.0,58.0,3.9,17.0,168.0,575.37,471.38
2016,5,16,18,15,408.5,48.5,3.9,16.0,123.0,471.44,387.29
2016,5,16,18,30,320.0,39.0,3.9,15.0,78.0,371.74,301.7
2016,5,16,18,45,188.0,25.5,3.95,14.5,46.0,230.88,160.49
2016,5,16,19,0,56.0,12.0,4.0,14.0,14.0,52.55,0.0
2016,5,16,19,15,28.0,6.0,4.0,13.5,7.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,141.0,14.5,2.7,12.5,27.5,11.7,0.0
2016,5,17,5,30,282.0,29.0,3.0,13.0,55.0,23.76,13.89
2016,5,17,5,45,387.0,38.5,3.3,14.0,98.0,31.54,21.91
2016,5,17,6,0,492.0,48.0,3.6,15.0,141.0,39.39,29.22
2016,5,17,6,15,558.0,55.0,3.55,15.5,191.0,45.01,34.42
2016,5,17,6,30,624.0,62.0,3.5,16.0,241.0,50.65,39.45
2016,5,17,6,45,671.5,67.0,3.5,16.5,293.5,54.6,42.84
2016,5,17,7,0,719.0,72.0,3.5,17.0,346.0,63.33,50.31
2016,5,17,7,15,751.0,76.0,3.6,17.5,399.0,66.5,52.81
2016,5,17,7,30,783.0,80.0,3.7,18.0,452.0,69.62,55.23
2016,5,17,7,45,808.0,83.0,3.85,19.0,503.5,71.84,56.71
2016,5,17,8,0,833.0,86.0,4.0,20.0,555.0,74.01,58.14
2016,5,17,8,15,850.5,89.0,4.0,20.5,603.5,84.36,66.62
2016,5,17,8,30,868.0,92.0,4.0,21.0,652.0,86.75,68.29
2016,5,17,8,45,882.0,94.0,4.05,21.5,696.5,88.3,69.26
2016,5,17,9,0,896.0,96.0,4.1,22.0,741.0,89.71,70.12
2016,5,17,9,15,906.5,98.0,4.1,22.0,780.5,90.86,70.92
2016,5,17,9,30,917.0,100.0,4.1,22.0,820.0,91.86,71.61
2016,5,17,9,45,924.5,101.5,4.1,22.5,853.5,117.34,71.03
2016,5,17,10,0,932.0,103.0,4.1,23.0,887.0,175.03,97.34
2016,5,17,10,15,937.5,104.5,4.0,23.0,914.0,233.35,138.17
2016,5,17,10,30,943.0,106.0,3.9,23.0,941.0,292.21,186.26
2016,5,17,10,45,946.5,107.0,3.85,23.5,961.0,350.53,236.35
2016,5,17,11,0,950.0,108.0,3.8,24.0,981.0,408.73,286.71
2016,5,17,11,15,952.0,108.5,3.7,24.0,993.5,465.7,335.97
2016,5,17,11,30,954.0,109.0,3.6,24.0,1006.0,521.98,383.51
2016,5,17,11,45,954.0,109.5,3.5,24.5,1011.0,576.34,427.45
2016,5,17,12,0,954.0,110.0,3.4,25.0,1016.0,629.41,468.88
2016,5,17,12,15,953.5,109.5,3.3,25.0,1013.0,679.93,508.05
2016,5,17,12,30,953.0,109.0,3.2,25.0,1010.0,728.59,544.78
2016,5,17,12,45,951.5,108.0,3.15,25.5,999.5,774.05,577.4
2016,5,17,13,0,950.0,107.0,3.1,26.0,989.0,817.05,606.89
2016,5,17,13,15,946.0,106.5,3.05,26.0,971.0,855.83,632.91
2016,5,17,13,30,942.0,106.0,3.0,26.0,953.0,891.58,656.77
2016,5,17,13,45,936.0,105.0,3.0,26.0,927.5,921.97,677.34
2016,5,17,14,0,930.0,104.0,3.0,26.0,902.0,948.91,695.68
2016,5,17,14,15,922.5,102.5,3.0,26.0,870.5,970.45,710.56
2016,5,17,14,30,915.0,101.0,3.0,26.0,839.0,988.3,723.18
2016,5,17,14,45,905.5,99.5,3.0,26.0,801.5,1000.52,732.29
2016,5,17,15,0,896.0,98.0,3.0,26.0,764.0,1008.98,739.16
2016,5,17,15,15,883.5,95.5,2.95,25.5,721.5,1009.58,742.13
2016,5,17,15,30,871.0,93.0,2.9,25.0,679.0,1006.4,742.86
2016,5,17,15,45,855.5,90.5,2.85,25.0,632.0,996.52,737.91
2016,5,17,16,0,840.0,88.0,2.8,25.0,585.0,996.09,739.41
2016,5,17,16,15,606.0,137.5,2.75,24.5,480.5,826.55,627.74
2016,5,17,16,30,372.0,187.0,2.7,24.0,376.0,610.59,475.6
2016,5,17,16,45,555.5,130.5,2.65,24.0,378.5,763.81,591.42
2016,5,17,17,0,739.0,74.0,2.6,24.0,381.0,865.34,663.06
2016,5,17,17,15,700.5,69.5,2.4,23.0,329.0,811.77,627.47
2016,5,17,17,30,662.0,65.0,2.2,22.0,277.0,763.6,595.71
2016,5,17,17,45,603.0,59.0,2.05,21.0,226.0,687.13,541.95
2016,5,17,18,0,544.0,53.0,1.9,20.0,175.0,611.42,485.94
2016,5,17,18,15,459.0,44.5,1.95,19.0,129.0,510.74,408.42
2016,5,17,18,30,374.0,36.0,2.0,18.0,83.0,414.2,328.7
2016,5,17,18,45,236.5,24.0,2.05,17.5,49.0,273.99,192.17
2016,5,17,19,0,99.0,12.0,2.1,17.0,15.0,85.68,0.0
2016,5,17,19,15,49.5,6.0,2.05,16.5,7.5,4.72,0.0
2016,5,17,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,5,15,123.5,15.5,1.5,13.5,27.0,11.88,0.0
2016,5,18,5,30,247.0,31.0,1.8,14.0,54.0,25.27,15.22
2016,5,18,5,45,346.0,42.0,2.15,14.5,96.0,34.11,24.15
2016,5,18,6,0,445.0,53.0,2.5,15.0,138.0,42.95,32.39
2016,5,18,6,15,510.5,61.0,2.55,15.0,186.5,49.11,38.14
2016,5,18,6,30,576.0,69.0,2.6,15.0,235.0,55.25,43.7
2016,5,18,6,45,621.0,75.0,2.65,15.5,285.5,59.61,47.44
2016,5,18,7,0,666.0,81.0,2.7,16.0,336.0,63.94,51.04
2016,5,18,7,15,698.5,86.0,2.65,16.5,387.5,67.3,53.72
2016,5,18,7,30,731.0,91.0,2.6,17.0,439.0,76.44,61.36
2016,5,18,7,45,756.0,94.5,2.6,18.0,489.0,78.63,62.78
2016,5,18,8,0,781.0,98.0,2.6,19.0,539.0,80.77,64.13
2016,5,18,8,15,799.0,101.5,2.6,19.5,586.0,82.65,65.39
2016,5,18,8,30,817.0,105.0,2.6,20.0,633.0,84.41,66.55
2016,5,18,8,45,830.0,108.0,2.6,20.5,676.0,85.61,67.23
2016,5,18,9,0,843.0,111.0,2.6,21.0,719.0,86.69,67.83
2016,5,18,9,15,854.0,113.0,2.6,21.5,757.5,97.16,76.27
2016,5,18,9,30,865.0,115.0,2.6,22.0,796.0,97.86,76.53
2016,5,18,9,45,877.0,114.5,2.65,22.5,829.5,122.28,75.16
2016,5,18,10,0,889.0,114.0,2.7,23.0,863.0,176.81,100.0
2016,5,18,10,15,895.0,115.5,2.8,23.0,889.5,232.79,139.2
2016,5,18,10,30,901.0,117.0,2.9,23.0,916.0,289.39,185.31
2016,5,18,10,45,902.5,119.5,3.0,23.5,935.0,345.66,233.51
2016,5,18,11,0,904.0,122.0,3.1,24.0,954.0,401.69,281.88
2016,5,18,11,15,906.0,122.5,3.2,24.0,966.5,456.28,329.11
2016,5,18,11,30,908.0,123.0,3.3,24.0,979.0,510.26,374.9
2016,5,18,11,45,908.0,124.0,3.4,24.5,983.5,562.74,417.65
2016,5,18,12,0,908.0,125.0,3.5,25.0,988.0,614.07,458.26
2016,5,18,12,15,907.5,125.0,3.55,25.0,985.5,663.02,496.81
2016,5,18,12,30,907.0,125.0,3.6,25.0,983.0,710.29,533.24
2016,5,18,12,45,904.5,125.0,3.7,25.0,973.0,754.19,566.73
2016,5,18,13,0,902.0,125.0,3.8,25.0,963.0,795.76,598.01
2016,5,18,13,15,898.0,124.0,3.9,24.5,945.5,832.73,625.41
2016,5,18,13,30,894.0,123.0,4.0,24.0,928.0,866.8,650.84
2016,5,18,13,45,890.0,121.0,4.1,24.0,904.5,896.89,672.38
2016,5,18,14,0,886.0,119.0,4.2,24.0,881.0,923.76,691.81
2016,5,18,14,15,878.5,117.5,4.3,23.5,850.0,944.53,708.6
2016,5,18,14,30,871.0,116.0,4.4,23.0,819.0,961.77,723.22
2016,5,18,14,45,858.5,115.0,4.5,23.0,782.0,971.11,731.33
2016,5,18,15,0,846.0,114.0,4.6,23.0,745.0,976.77,737.41
2016,5,18,15,15,833.0,111.5,4.65,22.5,703.5,990.55,750.34
2016,5,18,15,30,820.0,109.0,4.7,22.0,662.0,986.87,751.45
2016,5,18,15,45,802.5,106.0,4.8,21.5,616.0,974.37,747.12
2016,5,18,16,0,785.0,103.0,4.9,21.0,570.0,958.34,740.39
2016,5,18,16,15,763.0,99.5,4.85,20.5,521.0,933.73,726.43
2016,5,18,16,30,741.0,96.0,4.8,20.0,472.0,905.96,710.14
2016,5,18,16,45,718.5,89.5,4.8,19.5,422.5,877.93,693.77
2016,5,18,17,0,696.0,83.0,4.8,19.0,373.0,840.8,670.3
2016,5,18,17,15,657.0,77.5,4.7,18.0,322.0,786.7,634.1
2016,5,18,17,30,618.0,72.0,4.6,17.0,271.0,731.35,595.56
2016,5,18,17,45,565.5,64.5,4.5,16.5,222.0,659.81,541.52
2016,5,18,18,0,513.0,57.0,4.4,16.0,173.0,588.7,485.25
2016,5,18,18,15,428.0,48.0,4.35,15.5,128.0,488.09,402.62
2016,5,18,18,30,343.0,39.0,4.3,15.0,83.0,391.45,318.97
2016,5,18,18,45,213.5,26.0,4.3,14.5,49.5,259.42,188.93
2016,5,18,19,0,84.0,13.0,4.3,14.0,16.0,74.95,0.0
2016,5,18,19,15,42.0,6.5,4.35,13.5,8.0,5.11,0.0
2016,5,18,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,19,5,15,107.0,17.5,4.6,9.5,28.0,13.32,0.0
2016,5,19,5,30,214.0,35.0,4.7,10.0,56.0,26.49,16.63
2016,5,19,5,45,321.5,46.5,4.8,10.5,98.5,35.42,25.73
2016,5,19,6,0,429.0,58.0,4.9,11.0,141.0,46.8,36.37
2016,5,19,6,15,496.5,66.5,5.0,11.0,189.5,53.2,42.44
2016,5,19,6,30,564.0,75.0,5.1,11.0,238.0,59.58,48.31
2016,5,19,6,45,619.0,72.5,5.2,11.5,284.0,57.76,46.53
2016,5,19,7,0,674.0,70.0,5.3,12.0,330.0,61.04,49.27
2016,5,19,7,15,614.0,99.5,5.05,12.5,362.0,74.92,61.36
2016,5,19,7,30,554.0,129.0,4.8,13.0,394.0,92.4,76.43
2016,5,19,7,45,503.5,163.5,4.6,13.5,424.0,109.74,91.15
2016,5,19,8,0,453.0,198.0,4.4,14.0,454.0,126.93,105.53
2016,5,19,8,15,538.5,186.0,4.3,14.5,516.0,120.6,99.51
2016,5,19,8,30,624.0,174.0,4.2,15.0,578.0,113.34,92.8
2016,5,19,8,45,752.5,141.0,4.15,15.5,661.0,95.3,76.92
2016,5,19,9,0,881.0,108.0,4.1,16.0,744.0,95.84,77.05
2016,5,19,9,15,892.0,110.0,4.05,16.5,784.0,96.79,77.53
2016,5,19,9,30,903.0,112.0,4.0,17.0,824.0,97.59,77.89
2016,5,19,9,45,903.0,119.0,4.0,17.5,855.5,127.17,79.65
2016,5,19,10,0,903.0,126.0,4.0,18.0,887.0,185.64,108.47
2016,5,19,10,15,909.0,127.0,4.05,18.0,914.0,242.3,149.13
2016,5,19,10,30,915.0,128.0,4.1,18.0,941.0,299.55,196.87
2016,5,19,10,45,920.0,128.5,4.2,18.5,961.5,356.64,246.82
2016,5,19,11,0,925.0,129.0,4.3,19.0,982.0,413.8,297.3
2016,5,19,11,15,927.5,129.5,4.35,19.0,994.5,469.84,346.91
2016,5,19,11,30,930.0,130.0,4.4,19.0,1007.0,525.31,395.06
2016,5,19,11,45,931.0,130.0,4.5,19.0,1012.0,578.94,440.79
2016,5,19,12,0,932.0,130.0,4.6,19.0,1017.0,631.45,484.56
2016,5,19,12,15,932.0,129.5,4.6,19.0,1015.0,681.64,525.21
2016,5,19,12,30,932.0,129.0,4.6,19.0,1013.0,730.13,563.62
2016,5,19,12,45,937.0,124.0,4.7,19.0,1004.5,776.77,600.48
2016,5,19,13,0,942.0,119.0,4.8,19.0,996.0,821.28,635.01
2016,5,19,13,15,938.5,118.5,4.95,19.0,978.5,860.45,664.0
2016,5,19,13,30,935.0,118.0,5.1,19.0,961.0,896.67,690.96
2016,5,19,13,45,929.5,117.0,5.25,19.0,936.0,927.6,714.27
2016,5,19,14,0,924.0,116.0,5.4,19.0,911.0,955.13,735.33
2016,5,19,14,15,704.0,210.0,5.5,18.5,803.5,895.77,695.96
2016,5,19,14,30,484.0,304.0,5.6,18.0,696.0,794.93,620.84
2016,5,19,14,45,464.0,295.0,5.75,18.0,657.0,784.8,615.67
2016,5,19,15,0,444.0,286.0,5.9,18.0,618.0,771.44,607.66
2016,5,19,15,15,514.5,243.0,5.9,17.0,606.5,810.84,643.26
2016,5,19,15,30,585.0,200.0,5.9,16.0,595.0,856.19,683.16
2016,5,19,15,45,696.0,153.5,5.9,15.5,591.5,928.5,739.84
2016,5,19,16,0,807.0,107.0,5.9,15.0,588.0,985.59,784.91
2016,5,19,16,15,632.0,138.5,5.9,14.5,495.5,854.19,690.92
2016,5,19,16,30,457.0,170.0,5.9,14.0,403.0,702.16,577.5
2016,5,19,16,45,516.0,136.5,5.9,13.5,373.5,720.74,596.58
2016,5,19,17,0,575.0,103.0,5.9,13.0,344.0,746.36,619.58
2016,5,19,17,15,517.0,102.0,5.8,12.5,297.0,680.38,569.93
2016,5,19,17,30,459.0,101.0,5.7,12.0,250.0,606.89,513.06
2016,5,19,17,45,413.5,88.0,5.6,12.0,204.5,540.11,458.8
2016,5,19,18,0,368.0,75.0,5.5,12.0,159.0,474.11,403.15
2016,5,19,18,15,302.5,60.5,5.4,11.5,118.0,389.69,330.5
2016,5,19,18,30,237.0,46.0,5.3,11.0,77.0,308.73,257.26
2016,5,19,18,45,118.5,31.0,5.2,11.0,46.5,168.48,125.21
2016,5,19,19,0,0.0,16.0,5.1,11.0,16.0,12.59,0.0
2016,5,19,19,15,0.0,8.0,5.1,10.5,8.0,6.29,0.0
2016,5,19,19,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,15,126.5,17.0,3.8,8.5,29.5,13.01,0.0
2016,5,20,5,30,253.0,34.0,4.0,9.0,59.0,25.95,16.38
2016,5,20,5,45,362.0,44.0,4.2,9.5,102.5,35.79,26.21
2016,5,20,6,0,471.0,54.0,4.4,10.0,146.0,43.91,33.95
2016,5,20,6,15,537.0,61.5,4.45,10.0,195.5,49.72,39.48
2016,5,20,6,30,603.0,69.0,4.5,10.0,245.0,55.54,44.85
2016,5,20,6,45,653.0,74.0,4.55,10.5,298.0,59.31,48.13
2016,5,20,7,0,703.0,79.0,4.6,11.0,351.0,63.11,51.32
2016,5,20,7,15,735.0,83.0,4.5,11.5,403.0,71.32,58.38
2016,5,20,7,30,767.0,87.0,4.4,12.0,455.0,74.24,60.64
2016,5,20,7,45,511.0,164.5,4.35,12.5,421.0,110.45,92.11
2016,5,20,8,0,255.0,242.0,4.3,13.0,387.0,151.46,127.14
2016,5,20,8,15,553.5,171.0,4.3,13.0,520.5,112.42,92.96
2016,5,20,8,30,852.0,100.0,4.3,13.0,654.0,82.19,66.49
2016,5,20,8,45,574.5,211.5,4.3,13.5,596.0,131.76,108.96
2016,5,20,9,0,297.0,323.0,4.3,14.0,538.0,187.1,155.41
2016,5,20,9,15,332.5,333.5,4.45,14.0,586.5,191.14,158.42
2016,5,20,9,30,368.0,344.0,4.6,14.0,635.0,194.96,161.35
2016,5,20,9,45,642.0,228.5,4.75,14.0,761.0,151.1,105.06
2016,5,20,10,0,916.0,113.0,4.9,14.0,887.0,181.36,106.15
2016,5,20,10,15,646.5,252.5,5.05,14.0,807.5,252.11,170.96
2016,5,20,10,30,377.0,392.0,5.2,14.0,728.0,324.52,241.15
2016,5,20,10,45,352.0,414.0,5.35,14.5,733.0,360.46,272.13
2016,5,20,11,0,327.0,436.0,5.5,15.0,738.0,394.63,301.58
2016,5,20,11,15,290.5,453.0,5.6,15.0,724.0,419.45,323.91
2016,5,20,11,30,254.0,470.0,5.7,15.0,710.0,441.16,343.04
2016,5,20,11,45,594.5,297.5,5.85,15.0,862.5,522.12,407.56
2016,5,20,12,0,935.0,125.0,6.0,15.0,1015.0,630.07,495.33
2016,5,20,12,15,672.5,268.0,6.05,15.0,907.5,632.63,498.24
2016,5,20,12,30,410.0,411.0,6.1,15.0,800.0,608.47,478.51
2016,5,20,12,45,244.5,430.0,6.15,15.0,662.0,533.15,420.36
2016,5,20,13,0,79.0,449.0,6.2,15.0,524.0,427.14,336.44
2016,5,20,13,15,90.5,446.0,6.2,15.0,530.0,444.44,350.83
2016,5,20,13,30,102.0,443.0,6.2,15.0,536.0,462.3,365.43
2016,5,20,13,45,256.5,402.0,6.2,15.0,625.5,603.05,478.14
2016,5,20,14,0,411.0,361.0,6.2,15.0,715.0,737.72,584.02
2016,5,20,14,15,337.0,372.0,6.15,14.5,655.5,684.4,543.93
2016,5,20,14,30,263.0,383.0,6.1,14.0,596.0,642.52,512.2
2016,5,20,14,45,189.0,368.0,6.1,14.0,518.0,547.53,438.92
2016,5,20,15,0,115.0,353.0,6.1,14.0,440.0,469.83,377.38
2016,5,20,15,15,240.0,316.0,6.0,13.5,483.0,589.11,476.43
2016,5,20,15,30,365.0,279.0,5.9,13.0,526.0,684.98,556.15
2016,5,20,15,45,198.0,254.5,5.85,13.0,387.0,470.62,385.96
2016,5,20,16,0,31.0,230.0,5.8,13.0,248.0,253.98,206.78
2016,5,20,16,15,40.5,217.5,5.7,12.5,239.5,255.35,209.74
2016,5,20,16,30,50.0,205.0,5.6,12.0,231.0,256.76,212.46
2016,5,20,16,45,25.0,138.5,5.5,12.0,151.5,156.74,128.8
2016,5,20,17,0,0.0,72.0,5.4,12.0,72.0,55.26,41.86
2016,5,20,17,15,0.0,62.0,5.2,11.5,62.0,47.51,35.44
2016,5,20,17,30,0.0,52.0,5.0,11.0,52.0,39.78,28.91
2016,5,20,17,45,237.5,59.5,4.85,11.0,114.0,331.55,286.61
2016,5,20,18,0,475.0,67.0,4.7,11.0,176.0,566.2,479.14
2016,5,20,18,15,387.0,56.5,4.5,10.5,131.0,461.52,389.58
2016,5,20,18,30,299.0,46.0,4.3,10.0,86.0,360.78,301.06
2016,5,20,18,45,175.5,31.5,4.1,10.0,52.5,235.19,178.85
2016,5,20,19,0,52.0,17.0,3.9,10.0,19.0,76.63,0.0
2016,5,20,19,15,26.0,8.5,3.85,9.5,9.5,25.77,0.0
2016,5,20,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,21,5,15,48.0,18.0,2.4,9.0,22.5,13.71,0.0
2016,5,21,5,30,96.0,36.0,2.5,9.0,45.0,26.77,17.19
2016,5,21,5,45,142.5,54.5,2.65,9.5,77.5,39.95,29.94
2016,5,21,6,0,189.0,73.0,2.8,10.0,110.0,52.92,42.07
2016,5,21,6,15,222.0,92.0,2.85,10.0,148.0,65.85,54.05
2016,5,21,6,30,255.0,111.0,2.9,10.0,186.0,78.49,65.54
2016,5,21,6,45,289.5,125.0,2.95,10.5,225.5,87.88,73.75
2016,5,21,7,0,324.0,139.0,3.0,11.0,265.0,97.05,81.59
2016,5,21,7,15,254.0,171.0,3.1,11.0,278.0,114.35,96.63
2016,5,21,7,30,184.0,203.0,3.2,11.0,291.0,134.69,114.14
2016,5,21,7,45,448.5,164.5,3.3,11.5,411.5,109.01,91.07
2016,5,21,8,0,713.0,126.0,3.4,12.0,532.0,90.26,74.23
2016,5,21,8,15,385.0,201.0,3.45,12.0,423.0,124.83,104.1
2016,5,21,8,30,57.0,276.0,3.5,12.0,314.0,179.47,150.7
2016,5,21,8,45,125.5,308.5,3.55,12.5,397.5,187.79,156.98
2016,5,21,9,0,194.0,341.0,3.6,13.0,481.0,204.38,170.3
2016,5,21,9,15,174.0,361.5,3.65,12.5,492.5,212.45,177.0
2016,5,21,9,30,154.0,382.0,3.7,12.0,504.0,219.97,183.29
2016,5,21,9,45,200.5,395.0,3.8,12.0,560.5,237.42,184.53
2016,5,21,10,0,247.0,408.0,3.9,12.0,617.0,253.77,191.58
2016,5,21,10,15,189.0,425.5,3.9,12.0,588.5,290.77,222.29
2016,5,21,10,30,131.0,443.0,3.9,12.0,560.0,305.96,236.97
2016,5,21,10,45,252.5,427.5,3.95,12.0,659.0,338.48,259.39
2016,5,21,11,0,374.0,412.0,4.0,12.0,758.0,397.7,304.61
2016,5,21,11,15,238.0,440.5,3.95,12.0,662.0,390.58,303.87
2016,5,21,11,30,102.0,469.0,3.9,12.0,566.0,382.77,300.36
2016,5,21,11,45,117.0,476.0,3.85,12.5,588.0,405.26,317.76
2016,5,21,12,0,132.0,483.0,3.8,13.0,610.0,435.62,341.01
2016,5,21,12,15,488.0,327.0,3.75,13.0,791.5,564.19,443.22
2016,5,21,12,30,844.0,171.0,3.7,13.0,973.0,711.44,558.58
2016,5,21,12,45,649.5,281.0,3.7,13.0,895.0,710.65,556.07
2016,5,21,13,0,455.0,391.0,3.7,13.0,817.0,690.75,539.06
2016,5,21,13,15,466.5,379.0,3.7,13.0,808.0,721.26,563.07
2016,5,21,13,30,478.0,367.0,3.7,13.0,799.0,750.2,585.5
2016,5,21,13,45,391.0,386.0,3.7,13.0,733.5,705.12,551.95
2016,5,21,14,0,304.0,405.0,3.7,13.0,668.0,666.89,522.96
2016,5,21,14,15,322.0,384.0,3.65,13.0,653.5,682.0,535.93
2016,5,21,14,30,340.0,363.0,3.6,13.0,639.0,695.63,547.56
2016,5,21,14,45,407.0,318.5,3.6,13.0,634.0,751.72,591.8
2016,5,21,15,0,474.0,274.0,3.6,13.0,629.0,788.85,622.24
2016,5,21,15,15,392.5,283.5,3.55,13.0,566.5,706.65,561.49
2016,5,21,15,30,311.0,293.0,3.5,13.0,504.0,645.66,515.56
2016,5,21,15,45,520.0,211.0,3.45,13.0,535.5,801.18,638.75
2016,5,21,16,0,729.0,129.0,3.4,13.0,567.0,939.33,740.39
2016,5,21,16,15,562.5,157.0,3.4,13.0,478.0,803.31,642.9
2016,5,21,16,30,396.0,185.0,3.4,13.0,389.0,657.35,533.87
2016,5,21,16,45,518.5,143.0,3.4,13.0,380.5,731.21,595.27
2016,5,21,17,0,641.0,101.0,3.4,13.0,372.0,809.64,655.5
2016,5,21,17,15,599.5,94.0,3.25,12.5,321.5,751.91,613.82
2016,5,21,17,30,558.0,87.0,3.1,12.0,271.0,692.96,570.9
2016,5,21,17,45,507.5,77.5,3.0,12.0,222.5,621.87,516.0
2016,5,21,18,0,457.0,68.0,2.9,12.0,174.0,551.01,459.0
2016,5,21,18,15,375.0,57.0,2.65,11.5,130.0,447.3,373.32
2016,5,21,18,30,293.0,46.0,2.4,11.0,86.0,355.25,293.6
2016,5,21,18,45,183.0,31.0,2.2,10.5,52.5,239.35,183.01
2016,5,21,19,0,73.0,16.0,2.0,10.0,19.0,103.45,0.0
2016,5,21,19,15,36.5,8.0,1.95,9.5,9.5,33.1,0.0
2016,5,21,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,15,116.0,18.5,1.85,9.5,30.0,14.09,0.0
2016,5,22,5,30,232.0,37.0,2.1,10.0,60.0,28.02,18.27
2016,5,22,5,45,327.5,49.0,2.4,10.5,102.0,37.23,27.45
2016,5,22,6,0,423.0,61.0,2.7,11.0,144.0,49.06,38.47
2016,5,22,6,15,488.0,69.5,2.7,11.0,192.5,55.35,44.42
2016,5,22,6,30,553.0,78.0,2.7,11.0,241.0,61.62,50.15
2016,5,22,6,45,593.0,86.5,2.7,11.5,291.5,67.47,55.24
2016,5,22,7,0,633.0,95.0,2.7,12.0,342.0,73.15,60.06
2016,5,22,7,15,323.5,131.5,2.6,12.0,258.5,89.02,73.92
2016,5,22,7,30,14.0,168.0,2.5,12.0,175.0,120.9,101.63
2016,5,22,7,45,22.5,193.5,2.45,12.5,206.0,138.02,115.88
2016,5,22,8,0,31.0,219.0,2.4,13.0,237.0,147.16,123.1
2016,5,22,8,15,16.0,191.5,2.4,13.0,201.0,138.92,115.63
2016,5,22,8,30,1.0,164.0,2.4,13.0,165.0,121.33,100.21
2016,5,22,8,45,5.0,188.5,2.4,13.5,192.5,138.07,114.08
2016,5,22,9,0,9.0,213.0,2.4,14.0,220.0,154.52,127.49
2016,5,22,9,15,9.5,219.5,2.45,14.0,227.5,159.2,131.13
2016,5,22,9,30,10.0,226.0,2.5,14.0,235.0,163.8,134.74
2016,5,22,9,45,35.5,305.0,2.55,14.5,335.5,199.61,156.09
2016,5,22,10,0,61.0,384.0,2.6,15.0,436.0,250.68,194.01
2016,5,22,10,15,34.5,291.0,2.7,15.0,321.0,203.89,157.89
2016,5,22,10,30,8.0,198.0,2.8,15.0,206.0,150.27,116.45
2016,5,22,10,45,55.5,327.0,2.9,15.0,379.0,243.81,189.04
2016,5,22,11,0,103.0,456.0,3.0,15.0,552.0,347.81,268.51
2016,5,22,11,15,254.0,432.5,3.1,15.0,672.0,392.41,300.96
2016,5,22,11,30,405.0,409.0,3.2,15.0,792.0,467.28,358.39
2016,5,22,11,45,355.5,435.0,3.35,15.5,773.0,497.44,382.71
2016,5,22,12,0,306.0,461.0,3.5,16.0,754.0,517.67,398.8
2016,5,22,12,15,368.5,433.5,3.6,16.0,785.0,565.08,436.24
2016,5,22,12,30,431.0,406.0,3.7,16.0,816.0,618.86,478.23
2016,5,22,12,45,330.0,436.5,3.8,16.0,749.0,599.1,463.53
2016,5,22,13,0,229.0,467.0,3.9,16.0,682.0,565.15,437.87
2016,5,22,13,15,325.5,422.5,4.0,15.5,721.5,635.45,494.14
2016,5,22,13,30,422.0,378.0,4.1,15.0,761.0,712.52,554.69
2016,5,22,13,45,333.5,399.0,4.2,15.0,696.5,666.92,520.39
2016,5,22,14,0,245.0,420.0,4.3,15.0,632.0,627.71,490.65
2016,5,22,14,15,356.0,365.0,4.35,15.0,661.0,694.87,545.17
2016,5,22,14,30,467.0,310.0,4.4,15.0,690.0,784.06,614.46
2016,5,22,14,45,417.0,314.5,4.45,15.0,642.5,757.48,594.97
2016,5,22,15,0,367.0,319.0,4.5,15.0,595.0,706.62,558.47
2016,5,22,15,15,441.5,271.5,4.5,14.5,585.0,766.6,607.82
2016,5,22,15,30,516.0,224.0,4.5,14.0,575.0,802.58,639.49
2016,5,22,15,45,484.5,218.5,4.5,14.0,530.0,773.05,618.71
2016,5,22,16,0,453.0,213.0,4.5,14.0,485.0,740.94,596.23
2016,5,22,16,15,586.5,160.0,4.4,13.5,481.5,830.97,668.69
2016,5,22,16,30,720.0,107.0,4.3,13.0,478.0,905.4,725.69
2016,5,22,16,45,461.5,139.5,4.25,13.0,368.0,669.1,549.48
2016,5,22,17,0,203.0,172.0,4.2,13.0,258.0,403.9,336.9
2016,5,22,17,15,185.5,152.5,4.05,12.5,223.0,365.49,307.65
2016,5,22,17,30,168.0,133.0,3.9,12.0,188.0,326.7,276.56
2016,5,22,17,45,153.0,111.0,3.75,12.0,155.0,286.02,242.69
2016,5,22,18,0,138.0,89.0,3.6,12.0,122.0,244.52,207.19
2016,5,22,18,15,111.5,69.0,3.35,11.5,91.5,195.5,164.21
2016,5,22,18,30,85.0,49.0,3.1,11.0,61.0,146.08,119.87
2016,5,22,18,45,42.5,31.5,2.85,10.5,37.5,87.89,64.93
2016,5,22,19,0,0.0,14.0,2.6,10.0,14.0,10.68,0.0
2016,5,22,19,15,0.0,7.0,2.55,9.5,7.0,5.51,0.0
2016,5,22,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,5,15,51.5,18.0,2.2,9.5,23.5,13.75,0.1
2016,5,23,5,30,103.0,36.0,2.5,10.0,47.0,26.85,17.34
2016,5,23,5,45,149.0,54.0,2.8,10.5,79.0,39.72,29.67
2016,5,23,6,0,195.0,72.0,3.1,11.0,111.0,52.39,41.45
2016,5,23,6,15,225.0,91.0,3.1,11.5,148.5,65.31,53.25
2016,5,23,6,30,255.0,110.0,3.1,12.0,186.0,77.92,64.53
2016,5,23,6,45,284.0,126.0,3.15,12.5,225.0,88.42,73.66
2016,5,23,7,0,313.0,142.0,3.2,13.0,264.0,98.64,82.37
2016,5,23,7,15,506.0,121.0,3.2,13.0,351.5,85.94,70.9
2016,5,23,7,30,699.0,100.0,3.2,13.0,439.0,75.71,61.66
2016,5,23,7,45,721.5,106.0,3.2,13.5,487.5,79.06,64.27
2016,5,23,8,0,744.0,112.0,3.2,14.0,536.0,82.24,66.69
2016,5,23,8,15,763.0,115.5,3.2,14.5,583.0,90.7,73.66
2016,5,23,8,30,782.0,119.0,3.2,15.0,630.0,92.1,74.5
2016,5,23,8,45,794.0,124.0,3.25,15.5,672.0,94.11,75.87
2016,5,23,9,0,806.0,129.0,3.3,16.0,714.0,95.92,77.07
2016,5,23,9,15,817.5,131.5,3.3,16.0,752.5,96.09,77.04
2016,5,23,9,30,829.0,134.0,3.3,16.0,791.0,96.16,76.94
2016,5,23,9,45,846.5,131.0,3.35,16.5,825.5,132.74,83.91
2016,5,23,10,0,864.0,128.0,3.4,17.0,860.0,184.91,109.24
2016,5,23,10,15,870.0,129.5,3.5,17.0,886.5,239.29,148.89
2016,5,23,10,30,876.0,131.0,3.6,17.0,913.0,294.3,195.06
2016,5,23,10,45,880.5,132.0,3.7,17.0,932.5,349.03,243.57
2016,5,23,11,0,885.0,133.0,3.8,17.0,952.0,403.83,292.67
2016,5,23,11,15,887.5,133.5,3.95,17.0,964.5,457.42,340.46
2016,5,23,11,30,890.0,134.0,4.1,17.0,977.0,510.51,386.93
2016,5,23,11,45,891.5,134.0,4.25,17.0,982.0,562.1,431.25
2016,5,23,12,0,893.0,134.0,4.4,17.0,987.0,612.72,473.9
2016,5,23,12,15,892.5,134.0,4.5,17.0,985.0,660.92,513.63
2016,5,23,12,30,892.0,134.0,4.6,17.0,983.0,707.51,551.33
2016,5,23,12,45,868.0,148.0,4.7,17.0,967.5,745.83,581.91
2016,5,23,13,0,844.0,162.0,4.8,17.0,952.0,792.77,617.79
2016,5,23,13,15,840.0,161.0,4.85,17.0,934.5,829.48,646.2
2016,5,23,13,30,836.0,160.0,4.9,17.0,917.0,863.31,671.26
2016,5,23,13,45,833.0,156.0,5.0,17.0,894.0,892.2,693.01
2016,5,23,14,0,830.0,152.0,5.1,17.0,871.0,917.84,712.59
2016,5,23,14,15,822.0,150.0,5.1,16.5,840.5,937.49,728.77
2016,5,23,14,30,814.0,148.0,5.1,16.0,810.0,953.59,742.65
2016,5,23,14,45,808.5,142.0,5.1,16.0,775.5,964.43,751.55
2016,5,23,15,0,803.0,136.0,5.1,16.0,741.0,971.62,758.06
2016,5,23,15,15,789.0,133.0,5.0,16.0,699.5,969.89,757.66
2016,5,23,15,30,775.0,130.0,4.9,16.0,658.0,964.49,754.85
2016,5,23,15,45,762.5,123.5,4.8,16.0,614.0,953.19,748.01
2016,5,23,16,0,750.0,117.0,4.7,16.0,570.0,938.39,738.81
2016,5,23,16,15,487.5,167.5,4.6,15.5,452.5,727.7,586.36
2016,5,23,16,30,225.0,218.0,4.5,15.0,335.0,473.99,387.85
2016,5,23,16,45,200.5,196.5,4.4,15.0,292.5,427.75,352.84
2016,5,23,17,0,176.0,175.0,4.3,15.0,250.0,380.71,315.79
2016,5,23,17,15,161.5,154.5,4.15,14.5,216.5,344.4,287.57
2016,5,23,17,30,147.0,134.0,4.0,14.0,183.0,307.55,258.2
2016,5,23,17,45,133.0,112.0,3.85,14.0,150.5,268.33,225.7
