Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,18,0,119.0,90.0,3.7,14.0,118.0,228.33,191.67
2016,5,23,18,15,94.5,69.5,3.55,13.5,88.5,180.76,150.3
2016,5,23,18,30,70.0,49.0,3.4,13.0,59.0,132.55,107.49
2016,5,23,18,45,35.0,31.5,3.25,12.5,36.5,80.78,59.2
2016,5,23,19,0,0.0,14.0,3.1,12.0,14.0,10.68,0.0
2016,5,23,19,15,0.0,7.0,3.1,11.5,7.0,5.51,0.0
2016,5,23,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,118.5,18.5,3.25,10.0,31.0,14.1,0.93
2016,5,24,5,30,237.0,37.0,3.4,10.0,62.0,28.06,18.43
2016,5,24,5,45,333.5,48.0,3.6,10.5,103.5,36.59,26.9
2016,5,24,6,0,430.0,59.0,3.8,11.0,145.0,47.44,37.03
2016,5,24,6,15,493.5,67.5,3.85,11.0,193.0,53.79,43.02
2016,5,24,6,30,557.0,76.0,3.9,11.0,241.0,60.1,48.78
2016,5,24,6,45,278.5,92.5,3.95,11.5,175.0,65.27,53.27
2016,5,24,7,0,0.0,109.0,4.0,12.0,109.0,80.88,66.94
2016,5,24,7,15,0.0,127.5,4.0,12.5,127.5,93.91,78.11
2016,5,24,7,30,0.0,146.0,4.0,13.0,146.0,106.82,89.0
2016,5,24,7,45,1.5,157.5,4.0,13.5,159.0,115.17,95.78
2016,5,24,8,0,3.0,169.0,4.0,14.0,172.0,123.44,102.42
2016,5,24,8,15,5.5,184.5,4.0,14.0,189.0,134.24,111.38
2016,5,24,8,30,8.0,200.0,4.0,14.0,206.0,144.94,120.2
2016,5,24,8,45,18.0,240.0,4.05,14.5,253.5,170.91,141.68
2016,5,24,9,0,28.0,280.0,4.1,15.0,301.0,182.34,150.66
2016,5,24,9,15,69.0,329.0,4.1,15.0,383.5,208.39,172.11
2016,5,24,9,30,110.0,378.0,4.1,15.0,466.0,232.81,191.99
2016,5,24,9,45,127.0,398.0,4.2,15.5,503.0,234.6,181.38
2016,5,24,10,0,144.0,418.0,4.3,16.0,540.0,261.98,199.41
2016,5,24,10,15,147.5,428.0,4.35,16.0,556.5,284.94,216.47
2016,5,24,10,30,151.0,438.0,4.4,16.0,573.0,308.64,235.14
2016,5,24,10,45,309.0,412.0,4.5,16.0,696.0,347.27,261.11
2016,5,24,11,0,467.0,386.0,4.6,16.0,819.0,407.25,306.15
2016,5,24,11,15,463.0,395.0,4.6,16.0,829.5,448.37,341.1
2016,5,24,11,30,459.0,404.0,4.6,16.0,840.0,489.45,375.45
2016,5,24,11,45,368.5,437.5,4.7,16.5,788.5,505.82,389.98
2016,5,24,12,0,278.0,471.0,4.8,17.0,737.0,508.41,392.8
2016,5,24,12,15,587.5,304.0,4.8,17.0,864.5,605.09,470.18
2016,5,24,12,30,897.0,137.0,4.8,17.0,992.0,713.0,556.43
2016,5,24,12,45,888.5,141.0,4.85,17.0,980.5,755.28,589.69
2016,5,24,13,0,880.0,145.0,4.9,17.0,969.0,794.99,620.77
2016,5,24,13,15,876.0,144.0,4.95,16.5,952.0,831.57,649.61
2016,5,24,13,30,872.0,143.0,5.0,16.0,935.0,865.32,675.86
2016,5,24,13,45,867.0,141.0,5.05,16.0,911.0,894.35,697.51
2016,5,24,14,0,862.0,139.0,5.1,16.0,887.0,920.16,716.95
2016,5,24,14,15,854.0,137.0,5.1,16.0,856.0,939.87,731.82
2016,5,24,14,30,846.0,135.0,5.1,16.0,825.0,970.6,754.67
2016,5,24,14,45,837.5,131.5,5.1,16.0,789.0,981.47,763.48
2016,5,24,15,0,829.0,128.0,5.1,16.0,753.0,988.63,769.96
2016,5,24,15,15,616.0,199.0,5.05,15.5,649.5,875.25,691.11
2016,5,24,15,30,403.0,270.0,5.0,15.0,546.0,736.14,586.26
2016,5,24,15,45,379.0,255.5,4.95,15.0,500.5,680.85,547.14
2016,5,24,16,0,355.0,241.0,4.9,15.0,455.0,646.97,522.82
2016,5,24,16,15,280.5,231.0,4.85,14.5,391.5,565.08,460.52
2016,5,24,16,30,206.0,221.0,4.8,14.0,328.0,458.14,377.29
2016,5,24,16,45,194.5,201.0,4.75,14.0,293.5,427.3,354.11
2016,5,24,17,0,183.0,181.0,4.7,14.0,259.0,395.58,329.62
2016,5,24,17,15,384.5,132.0,4.6,13.5,269.0,578.7,483.7
2016,5,24,17,30,586.0,83.0,4.5,13.0,279.0,715.1,592.66
2016,5,24,17,45,531.5,75.0,4.4,12.5,230.0,641.65,535.34
2016,5,24,18,0,477.0,67.0,4.3,12.0,181.0,568.54,477.01
2016,5,24,18,15,396.5,57.0,4.1,11.5,136.5,471.16,395.88
2016,5,24,18,30,316.0,47.0,3.9,11.0,92.0,375.31,312.79
2016,5,24,18,45,202.0,33.0,3.75,11.0,57.5,256.7,202.09
2016,5,24,19,0,88.0,19.0,3.6,11.0,23.0,123.31,0.0
2016,5,24,19,15,44.0,9.5,3.5,11.0,11.5,39.84,0.0
2016,5,24,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,5,15,124.5,18.0,3.2,10.5,31.5,13.76,1.33
2016,5,25,5,30,249.0,36.0,3.3,11.0,63.0,27.41,17.85
2016,5,25,5,45,340.0,47.0,3.45,11.5,104.5,37.96,28.02
2016,5,25,6,0,431.0,58.0,3.6,12.0,146.0,46.62,36.16
2016,5,25,6,15,215.5,75.0,3.6,12.0,119.0,55.11,44.03
2016,5,25,6,30,0.0,92.0,3.6,12.0,92.0,67.8,55.48
2016,5,25,6,45,1.5,110.5,3.65,12.5,111.0,80.88,66.98
2016,5,25,7,0,3.0,129.0,3.7,13.0,130.0,93.88,78.17
2016,5,25,7,15,6.0,145.5,3.7,13.0,148.0,105.57,88.19
2016,5,25,7,30,9.0,162.0,3.7,13.0,166.0,117.17,98.03
2016,5,25,7,45,6.5,166.5,3.75,13.5,170.0,121.05,100.86
2016,5,25,8,0,4.0,171.0,3.8,14.0,174.0,124.77,103.54
2016,5,25,8,15,28.0,222.5,3.85,14.0,241.5,150.02,124.89
2016,5,25,8,30,52.0,274.0,3.9,14.0,309.0,178.46,148.69
2016,5,25,8,45,39.0,274.5,3.95,14.5,301.5,179.27,148.66
2016,5,25,9,0,26.0,275.0,4.0,15.0,294.0,179.72,148.41
2016,5,25,9,15,55.5,322.0,4.05,15.0,365.0,204.62,168.94
2016,5,25,9,30,85.0,369.0,4.1,15.0,436.0,228.0,188.01
2016,5,25,9,45,133.0,393.5,4.15,15.5,504.0,233.28,180.14
2016,5,25,10,0,181.0,418.0,4.2,16.0,572.0,266.79,201.62
2016,5,25,10,15,209.0,428.5,4.25,16.0,612.0,296.62,222.83
2016,5,25,10,30,237.0,439.0,4.3,16.0,652.0,330.03,248.26
2016,5,25,10,45,572.5,278.0,4.35,16.0,806.0,335.51,243.88
2016,5,25,11,0,908.0,117.0,4.4,16.0,960.0,403.27,293.67
2016,5,25,11,15,637.5,272.5,4.45,16.0,868.5,440.41,332.81
2016,5,25,11,30,367.0,428.0,4.5,16.0,777.0,467.58,359.34
2016,5,25,11,45,643.5,272.0,4.6,16.5,886.5,531.14,409.59
2016,5,25,12,0,920.0,116.0,4.7,17.0,996.0,616.1,477.73
2016,5,25,12,15,919.5,116.0,4.75,17.0,994.0,665.04,517.91
2016,5,25,12,30,919.0,116.0,4.8,17.0,992.0,712.29,556.07
2016,5,25,12,45,914.0,117.5,4.9,17.0,981.5,755.57,590.75
2016,5,25,13,0,909.0,119.0,5.0,17.0,971.0,796.38,622.91
2016,5,25,13,15,905.5,118.5,5.05,17.0,954.5,834.05,650.67
2016,5,25,13,30,902.0,118.0,5.1,17.0,938.0,868.88,676.36
2016,5,25,13,45,899.0,115.5,5.2,17.0,914.5,899.33,699.26
2016,5,25,14,0,896.0,113.0,5.3,17.0,891.0,926.58,719.99
2016,5,25,14,15,889.0,111.5,5.3,17.0,861.0,947.8,735.9
2016,5,25,14,30,882.0,110.0,5.3,17.0,831.0,965.5,749.47
2016,5,25,14,45,874.5,107.0,5.35,17.0,795.5,977.6,759.59
2016,5,25,15,0,867.0,104.0,5.4,17.0,760.0,986.07,767.35
2016,5,25,15,15,855.5,102.0,5.4,16.5,719.0,988.01,771.82
2016,5,25,15,30,844.0,100.0,5.4,16.0,678.0,986.37,773.96
2016,5,25,15,45,829.0,97.0,5.4,16.0,632.5,989.86,778.5
2016,5,25,16,0,814.0,94.0,5.4,16.0,587.0,976.45,771.01
2016,5,25,16,15,794.0,90.5,5.35,15.5,539.0,953.89,758.19
2016,5,25,16,30,774.0,87.0,5.3,15.0,491.0,928.17,743.02
2016,5,25,16,45,745.0,84.0,5.25,15.0,440.0,891.03,717.82
2016,5,25,17,0,716.0,81.0,5.2,15.0,389.0,851.36,690.38
2016,5,25,17,15,679.0,76.0,5.1,14.5,338.0,805.9,658.95
2016,5,25,17,30,642.0,71.0,5.0,14.0,287.0,752.91,620.69
2016,5,25,17,45,583.0,66.0,4.9,13.5,237.0,678.32,563.97
2016,5,25,18,0,524.0,61.0,4.8,13.0,187.0,604.24,505.21
2016,5,25,18,15,444.0,52.0,4.6,12.5,141.5,507.57,425.04
2016,5,25,18,30,364.0,43.0,4.4,12.0,96.0,414.32,344.23
2016,5,25,18,45,235.5,31.0,4.2,11.5,60.5,279.06,221.41
2016,5,25,19,0,107.0,19.0,4.0,11.0,25.0,138.62,16.83
2016,5,25,19,15,53.5,9.5,3.95,11.0,12.5,46.85,0.0
2016,5,25,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,5,15,105.5,19.5,2.9,10.5,31.0,14.81,2.38
2016,5,26,5,30,211.0,39.0,3.0,11.0,62.0,29.37,19.58
2016,5,26,5,45,303.0,51.5,3.15,11.5,103.5,38.84,28.82
2016,5,26,6,0,395.0,64.0,3.3,12.0,145.0,48.34,37.71
2016,5,26,6,15,459.5,73.0,3.25,12.0,192.5,57.66,46.32
2016,5,26,6,30,524.0,82.0,3.2,12.0,240.0,64.16,52.22
2016,5,26,6,45,570.5,89.0,3.15,12.5,290.0,68.85,56.25
2016,5,26,7,0,617.0,96.0,3.1,13.0,340.0,73.47,60.1
2016,5,26,7,15,651.0,101.5,3.05,13.5,390.5,76.75,62.67
2016,5,26,7,30,685.0,107.0,3.0,14.0,441.0,79.96,65.14
2016,5,26,7,45,711.5,111.5,2.95,14.5,490.5,82.26,66.78
2016,5,26,8,0,738.0,116.0,2.9,15.0,540.0,84.47,68.34
2016,5,26,8,15,758.0,120.0,2.85,15.5,587.0,93.44,75.7
2016,5,26,8,30,778.0,124.0,2.8,16.0,634.0,95.07,76.72
2016,5,26,8,45,795.0,126.0,2.8,16.5,677.5,95.26,76.52
2016,5,26,9,0,812.0,128.0,2.8,17.0,721.0,95.4,76.29
2016,5,26,9,15,823.5,131.0,2.8,17.0,759.5,95.87,76.52
2016,5,26,9,30,835.0,134.0,2.8,17.0,798.0,96.22,76.66
2016,5,26,9,45,835.5,141.0,2.8,17.5,828.5,129.62,80.38
2016,5,26,10,0,836.0,148.0,2.8,18.0,859.0,185.47,109.99
2016,5,26,10,15,843.0,150.0,2.8,18.5,885.5,240.13,149.6
2016,5,26,10,30,850.0,152.0,2.8,19.0,912.0,295.71,195.29
2016,5,26,10,45,856.0,152.0,2.85,19.5,932.5,353.41,244.71
2016,5,26,11,0,862.0,152.0,2.9,20.0,953.0,406.98,291.22
2016,5,26,11,15,865.0,153.0,2.9,20.0,965.5,459.96,337.21
2016,5,26,11,30,868.0,154.0,2.9,20.0,978.0,512.57,381.9
2016,5,26,11,45,871.0,153.0,2.95,20.5,984.0,563.47,423.5
2016,5,26,12,0,874.0,152.0,3.0,21.0,990.0,613.6,463.27
2016,5,26,12,15,873.5,152.0,3.05,21.0,988.0,661.23,501.03
2016,5,26,12,30,873.0,152.0,3.1,21.0,986.0,707.34,536.81
2016,5,26,12,45,882.5,144.0,3.2,21.0,979.5,753.01,571.96
2016,5,26,13,0,892.0,136.0,3.3,21.0,973.0,796.88,605.3
2016,5,26,13,15,888.5,135.0,3.45,21.0,956.0,834.0,632.36
2016,5,26,13,30,885.0,134.0,3.6,21.0,939.0,868.3,657.15
2016,5,26,13,45,879.0,133.0,3.75,21.0,915.0,897.46,678.45
2016,5,26,14,0,873.0,132.0,3.9,21.0,891.0,923.37,697.65
2016,5,26,14,15,865.5,130.5,4.05,21.0,861.0,944.09,713.44
2016,5,26,14,30,858.0,129.0,4.2,21.0,831.0,961.34,727.02
2016,5,26,14,45,846.5,127.5,4.35,21.0,794.5,985.58,745.59
2016,5,26,15,0,835.0,126.0,4.5,21.0,758.0,992.04,752.31
2016,5,26,15,15,822.0,123.0,4.6,20.5,716.5,991.63,755.96
2016,5,26,15,30,809.0,120.0,4.7,20.0,675.0,987.5,757.25
2016,5,26,15,45,792.0,117.0,4.85,19.5,630.0,975.67,753.7
2016,5,26,16,0,775.0,114.0,5.0,19.0,585.0,960.31,747.69
2016,5,26,16,15,753.0,110.0,5.0,18.5,536.5,935.31,733.64
2016,5,26,16,30,731.0,106.0,5.0,18.0,488.0,914.94,722.86
2016,5,26,16,45,701.5,101.0,5.05,17.5,437.5,875.66,698.38
2016,5,26,17,0,672.0,96.0,5.1,17.0,387.0,834.02,671.62
2016,5,26,17,15,632.5,90.0,5.0,16.5,336.0,779.24,633.29
2016,5,26,17,30,593.0,84.0,4.9,16.0,285.0,723.15,592.8
2016,5,26,17,45,536.5,77.0,4.85,15.5,235.5,648.89,536.73
2016,5,26,18,0,480.0,70.0,4.8,15.0,186.0,574.85,478.39
2016,5,26,18,15,399.5,59.5,4.6,14.0,141.0,476.67,398.14
2016,5,26,18,30,319.0,49.0,4.4,13.0,96.0,380.62,316.12
2016,5,26,18,45,204.5,34.5,4.25,12.5,60.5,260.48,206.58
2016,5,26,19,0,90.0,20.0,4.1,12.0,25.0,128.19,27.66
2016,5,26,19,15,45.0,10.0,4.05,11.5,12.5,41.0,0.0
2016,5,26,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,5,15,111.0,19.5,1.65,9.5,32.0,14.83,2.87
2016,5,27,5,30,222.0,39.0,1.8,10.0,64.0,29.42,19.79
2016,5,27,5,45,318.5,51.0,2.0,11.0,106.0,38.6,28.71
2016,5,27,6,0,415.0,63.0,2.2,12.0,148.0,50.44,39.61
2016,5,27,6,15,478.5,72.0,2.15,12.5,196.0,57.05,45.7
2016,5,27,6,30,542.0,81.0,2.1,13.0,244.0,63.6,51.53
2016,5,27,6,45,591.5,86.5,2.1,13.5,295.0,67.31,54.65
2016,5,27,7,0,641.0,92.0,2.1,14.0,346.0,71.03,57.69
2016,5,27,7,15,674.0,97.5,2.1,14.5,397.0,74.44,60.37
2016,5,27,7,30,707.0,103.0,2.1,15.0,448.0,77.76,62.94
2016,5,27,7,45,736.0,106.0,2.1,16.0,498.5,79.3,63.79
2016,5,27,8,0,765.0,109.0,2.1,17.0,549.0,87.56,70.43
2016,5,27,8,15,783.5,112.5,2.1,17.5,595.5,89.15,71.41
2016,5,27,8,30,802.0,116.0,2.1,18.0,642.0,90.64,72.32
2016,5,27,8,45,819.5,117.0,2.15,18.5,686.0,90.46,71.82
2016,5,27,9,0,837.0,118.0,2.2,19.0,730.0,90.28,71.35
2016,5,27,9,15,848.5,120.0,2.15,19.5,768.0,100.39,79.52
2016,5,27,9,30,860.0,122.0,2.1,20.0,806.0,100.94,79.65
2016,5,27,9,45,875.0,119.5,2.1,20.5,840.5,131.28,79.58
2016,5,27,10,0,890.0,117.0,2.1,21.0,875.0,184.54,105.66
2016,5,27,10,15,896.5,118.5,2.1,21.5,902.0,240.1,145.32
2016,5,27,10,30,903.0,120.0,2.1,22.0,929.0,296.33,191.06
2016,5,27,10,45,909.0,120.0,2.1,23.0,949.5,352.04,238.05
2016,5,27,11,0,915.0,120.0,2.1,24.0,970.0,407.94,285.15
2016,5,27,11,15,917.5,120.5,2.15,24.0,982.5,462.7,331.87
2016,5,27,11,30,920.0,121.0,2.2,24.0,995.0,516.92,377.11
2016,5,27,11,45,922.5,120.0,2.25,24.5,1000.5,569.44,419.11
2016,5,27,12,0,925.0,119.0,2.3,25.0,1006.0,620.98,459.07
2016,5,27,12,15,924.5,119.0,2.4,25.0,1004.0,670.17,497.36
2016,5,27,12,30,924.0,119.0,2.5,25.0,1002.0,717.69,533.6
2016,5,27,12,45,919.0,121.0,2.6,25.0,991.5,761.61,566.56
2016,5,27,13,0,914.0,123.0,2.7,25.0,981.0,803.09,597.23
2016,5,27,13,15,910.5,122.0,2.8,25.0,964.5,840.64,623.35
2016,5,27,13,30,907.0,121.0,2.9,25.0,948.0,875.31,647.53
2016,5,27,13,45,900.5,121.0,3.0,25.0,923.5,905.25,668.59
2016,5,27,14,0,894.0,121.0,3.1,25.0,899.0,931.92,687.58
2016,5,27,14,15,887.0,119.0,3.15,24.5,869.0,952.86,703.9
2016,5,27,14,30,880.0,117.0,3.2,24.0,839.0,970.25,718.1
2016,5,27,14,45,869.5,116.0,3.3,24.0,802.5,981.71,727.55
2016,5,27,15,0,859.0,115.0,3.4,24.0,766.0,989.56,734.8
2016,5,27,15,15,846.5,112.5,3.4,24.0,725.0,1004.15,746.03
2016,5,27,15,30,834.0,110.0,3.4,24.0,684.0,1001.21,745.7
2016,5,27,15,45,815.0,108.5,3.45,24.0,638.0,989.17,739.96
2016,5,27,16,0,796.0,107.0,3.5,24.0,592.0,973.59,731.99
2016,5,27,16,15,775.0,103.0,3.45,23.5,543.5,949.6,719.07
2016,5,27,16,30,754.0,99.0,3.4,23.0,495.0,922.41,703.92
2016,5,27,16,45,721.0,96.0,3.4,22.5,443.5,888.67,684.3
2016,5,27,17,0,688.0,93.0,3.4,22.0,392.0,846.01,657.94
2016,5,27,17,15,649.0,87.5,3.3,21.0,341.0,792.19,623.45
2016,5,27,17,30,610.0,82.0,3.2,20.0,290.0,737.0,586.67
2016,5,27,17,45,552.0,75.0,3.15,19.5,239.5,661.08,531.76
2016,5,27,18,0,494.0,68.0,3.1,19.0,189.0,585.55,474.64
2016,5,27,18,15,415.0,58.0,3.2,18.0,144.0,489.04,399.27
2016,5,27,18,30,336.0,48.0,3.3,17.0,99.0,393.04,320.19
2016,5,27,18,45,222.0,34.5,3.4,16.5,63.0,274.14,214.89
2016,5,27,19,0,108.0,21.0,3.5,16.0,27.0,144.91,42.94
2016,5,27,19,15,54.0,10.5,3.55,15.5,13.5,48.04,0.0
2016,5,27,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,45,18.0,4.0,1.4,12.0,4.5,0.0,0.0
2016,5,28,5,0,36.0,8.0,1.4,12.0,9.0,6.29,0.0
2016,5,28,5,15,152.5,22.0,1.7,12.5,37.5,16.77,4.29
2016,5,28,5,30,269.0,36.0,2.0,13.0,66.0,27.52,17.93
2016,5,28,5,45,358.5,47.0,2.35,14.0,108.5,38.01,27.83
2016,5,28,6,0,448.0,58.0,2.7,15.0,151.0,46.7,35.82
2016,5,28,6,15,509.5,66.5,2.8,15.5,199.0,53.1,41.65
2016,5,28,6,30,571.0,75.0,2.9,16.0,247.0,59.45,47.24
2016,5,28,6,45,615.0,81.0,3.05,16.5,298.0,63.65,50.78
2016,5,28,7,0,659.0,87.0,3.2,17.0,349.0,67.81,54.19
2016,5,28,7,15,691.5,92.0,3.2,17.5,400.0,71.03,56.69
2016,5,28,7,30,724.0,97.0,3.2,18.0,451.0,74.17,59.09
2016,5,28,7,45,748.5,101.0,3.2,18.5,501.0,82.76,66.15
2016,5,28,8,0,773.0,105.0,3.2,19.0,551.0,85.04,67.74
2016,5,28,8,15,791.5,108.5,3.15,19.5,598.0,86.74,68.82
2016,5,28,8,30,810.0,112.0,3.1,20.0,645.0,88.33,69.82
2016,5,28,8,45,824.5,115.0,3.05,20.5,688.5,89.38,70.37
2016,5,28,9,0,839.0,118.0,3.0,21.0,732.0,90.31,70.83
2016,5,28,9,15,850.5,120.5,2.9,21.5,770.5,100.69,79.18
2016,5,28,9,30,862.0,123.0,2.8,22.0,809.0,101.48,79.5
2016,5,28,9,45,870.0,125.0,2.75,22.5,842.0,134.07,81.11
2016,5,28,10,0,878.0,127.0,2.7,23.0,875.0,188.51,108.44
2016,5,28,10,15,884.5,128.5,2.6,23.5,902.0,243.46,147.46
2016,5,28,10,30,891.0,130.0,2.5,24.0,929.0,299.09,192.41
2016,5,28,10,45,895.0,131.5,2.45,24.5,949.0,354.47,239.28
2016,5,28,11,0,899.0,133.0,2.4,25.0,969.0,409.88,286.28
2016,5,28,11,15,902.0,133.5,2.4,25.0,982.0,464.15,332.35
2016,5,28,11,30,905.0,134.0,2.4,25.0,995.0,517.98,376.99
2016,5,28,11,45,906.0,134.5,2.4,25.0,1000.0,570.15,419.23
2016,5,28,12,0,907.0,135.0,2.4,25.0,1005.0,621.33,459.53
2016,5,28,12,15,906.5,135.0,2.45,25.0,1003.0,670.05,497.21
2016,5,28,12,30,906.0,135.0,2.5,25.0,1001.0,717.16,532.86
2016,5,28,12,45,893.5,141.5,2.55,25.5,988.5,758.67,562.61
2016,5,28,13,0,881.0,148.0,2.6,26.0,976.0,797.38,589.73
2016,5,28,13,15,877.0,147.0,2.65,25.5,959.0,834.04,616.72
2016,5,28,13,30,873.0,146.0,2.7,25.0,942.0,867.87,641.19
2016,5,28,13,45,867.5,144.5,2.8,25.0,918.5,896.99,661.69
2016,5,28,14,0,862.0,143.0,2.9,25.0,895.0,922.9,680.17
2016,5,28,14,15,854.0,141.0,3.0,25.0,864.5,957.24,704.35
2016,5,28,14,30,846.0,139.0,3.1,25.0,834.0,973.93,716.9
2016,5,28,14,45,836.0,136.5,3.25,25.0,797.5,984.52,726.11
2016,5,28,15,0,826.0,134.0,3.4,25.0,761.0,991.39,733.07
2016,5,28,15,15,812.5,131.0,3.45,24.5,719.5,990.52,735.79
2016,5,28,15,30,799.0,128.0,3.5,24.0,678.0,985.93,736.26
2016,5,28,15,45,782.5,124.0,3.6,24.0,633.0,973.55,730.54
2016,5,28,16,0,766.0,120.0,3.7,24.0,588.0,957.63,722.54
2016,5,28,16,15,743.0,116.0,3.75,23.5,539.0,939.74,714.29
2016,5,28,16,30,720.0,112.0,3.8,23.0,490.0,911.24,698.62
2016,5,28,16,45,674.0,103.0,3.85,22.5,429.0,850.33,659.77
2016,5,28,17,0,628.0,94.0,3.9,22.0,368.0,787.39,618.52
2016,5,28,17,15,561.5,98.0,3.75,21.0,320.0,719.48,572.58
2016,5,28,17,30,495.0,102.0,3.6,20.0,272.0,641.77,517.53
2016,5,28,17,45,486.5,86.5,3.45,19.5,230.5,605.23,491.02
2016,5,28,18,0,478.0,71.0,3.3,19.0,189.0,574.41,467.09
2016,5,28,18,15,399.0,60.5,3.15,18.0,144.0,477.61,390.43
2016,5,28,18,30,320.0,50.0,3.0,17.0,99.0,382.56,311.79
2016,5,28,18,45,212.5,35.5,2.95,16.0,63.0,267.82,210.82
2016,5,28,19,0,105.0,21.0,2.9,15.0,27.0,143.17,52.31
2016,5,28,19,15,52.5,10.5,2.95,14.5,13.5,46.96,0.0
2016,5,28,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,29,4,45,13.5,4.5,3.05,10.0,4.5,0.0,0.0
2016,5,29,5,0,27.0,9.0,3.2,10.0,9.0,7.08,0.0
2016,5,29,5,15,144.5,23.5,3.15,10.5,38.5,17.84,5.37
2016,5,29,5,30,262.0,38.0,3.1,11.0,68.0,28.92,19.32
2016,5,29,5,45,355.5,49.0,3.1,12.0,110.5,39.61,29.49
2016,5,29,6,0,449.0,60.0,3.1,13.0,153.0,48.29,37.53
2016,5,29,6,15,512.0,68.0,3.0,13.5,202.0,54.27,43.03
2016,5,29,6,30,575.0,76.0,2.9,14.0,251.0,60.23,48.32
2016,5,29,6,45,619.0,82.0,2.85,14.5,302.0,64.42,51.87
2016,5,29,7,0,663.0,88.0,2.8,15.0,353.0,68.57,55.29
2016,5,29,7,15,695.5,93.0,2.75,15.5,404.0,71.76,57.79
2016,5,29,7,30,728.0,98.0,2.7,16.0,455.0,74.89,60.19
2016,5,29,7,45,753.0,102.0,2.65,16.5,505.0,83.54,67.34
2016,5,29,8,0,778.0,106.0,2.6,17.0,555.0,85.82,68.93
2016,5,29,8,15,796.5,109.5,2.6,17.5,602.0,87.5,70.01
2016,5,29,8,30,815.0,113.0,2.6,18.0,649.0,89.07,71.0
2016,5,29,8,45,829.5,116.0,2.6,18.5,692.5,90.11,71.54
2016,5,29,9,0,844.0,119.0,2.6,19.0,736.0,91.03,71.99
2016,5,29,9,15,855.0,121.0,2.65,19.5,774.5,101.08,80.12
2016,5,29,9,30,866.0,123.0,2.7,20.0,813.0,101.6,80.23
2016,5,29,9,45,873.5,125.5,2.75,20.5,846.0,134.91,82.19
2016,5,29,10,0,881.0,128.0,2.8,21.0,879.0,189.69,110.08
2016,5,29,10,15,887.0,129.5,2.9,21.0,905.5,244.68,149.87
2016,5,29,10,30,893.0,131.0,3.0,21.0,932.0,300.29,195.86
2016,5,29,10,45,895.5,133.0,3.1,21.5,951.5,355.56,243.57
2016,5,29,11,0,898.0,135.0,3.2,22.0,971.0,410.72,291.42
2016,5,29,11,15,900.5,135.5,3.3,22.0,983.5,464.71,338.34
2016,5,29,11,30,903.0,136.0,3.4,22.0,996.0,518.21,383.91
2016,5,29,11,45,902.0,137.5,3.5,22.5,1000.5,569.87,426.19
2016,5,29,12,0,901.0,139.0,3.6,23.0,1005.0,620.38,466.36
2016,5,29,12,15,900.5,139.0,3.7,23.0,1003.0,668.88,504.91
2016,5,29,12,30,900.0,139.0,3.8,23.0,1001.0,715.8,541.47
2016,5,29,12,45,890.5,143.5,3.9,23.0,989.0,757.77,573.69
2016,5,29,13,0,881.0,148.0,4.0,23.0,977.0,797.14,603.49
2016,5,29,13,15,877.5,147.0,4.05,23.0,960.5,834.18,630.37
2016,5,29,13,30,874.0,146.0,4.1,23.0,944.0,868.44,654.58
2016,5,29,13,45,870.0,143.5,4.15,23.0,920.5,898.04,675.59
2016,5,29,14,0,866.0,141.0,4.2,23.0,897.0,924.46,694.5
2016,5,29,14,15,858.0,139.0,4.2,22.5,866.5,944.35,710.17
2016,5,29,14,30,850.0,137.0,4.2,22.0,836.0,975.42,733.68
2016,5,29,14,45,842.5,133.5,4.25,22.0,800.5,987.44,743.15
2016,5,29,15,0,835.0,130.0,4.3,22.0,765.0,995.78,750.44
2016,5,29,15,15,821.5,127.5,4.3,22.0,723.5,995.53,751.8
2016,5,29,15,30,808.0,125.0,4.3,22.0,682.0,991.57,750.86
2016,5,29,15,45,595.0,181.5,4.3,22.0,577.0,854.26,657.25
2016,5,29,16,0,382.0,238.0,4.3,22.0,472.0,669.92,523.07
2016,5,29,16,15,514.5,178.0,4.3,21.5,465.5,766.87,601.29
2016,5,29,16,30,647.0,118.0,4.3,21.0,459.0,844.26,660.08
2016,5,29,16,45,662.5,107.5,4.3,20.5,426.5,844.4,663.09
2016,5,29,17,0,678.0,97.0,4.3,20.0,394.0,841.2,664.19
2016,5,29,17,15,638.5,91.0,4.25,19.0,343.0,786.41,628.22
2016,5,29,17,30,599.0,85.0,4.2,18.0,292.0,730.28,590.16
2016,5,29,17,45,546.0,77.5,4.2,17.5,242.5,658.65,537.54
2016,5,29,18,0,493.0,70.0,4.2,17.0,193.0,587.16,482.6
2016,5,29,18,15,414.0,60.0,4.15,16.5,147.0,490.58,404.86
2016,5,29,18,30,335.0,50.0,4.1,16.0,101.0,395.05,324.51
2016,5,29,18,45,223.0,36.0,4.05,15.5,65.0,276.84,219.85
2016,5,29,19,0,111.0,22.0,4.0,15.0,29.0,150.61,63.97
2016,5,29,19,15,55.5,11.0,4.0,14.5,14.5,49.59,0.0
2016,5,29,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,45,19.0,5.0,1.7,9.5,5.0,0.0,0.0
2016,5,30,5,0,38.0,10.0,1.8,10.0,10.0,7.87,0.0
2016,5,30,5,15,163.0,23.5,1.9,10.5,40.0,17.9,5.74
2016,5,30,5,30,288.0,37.0,2.0,11.0,70.0,30.17,20.45
2016,5,30,5,45,382.0,47.0,2.15,11.5,113.5,38.14,28.28
2016,5,30,6,0,476.0,57.0,2.3,12.0,157.0,46.13,35.78
2016,5,30,6,15,537.5,64.5,2.3,12.5,205.5,51.85,41.05
2016,5,30,6,30,599.0,72.0,2.3,13.0,254.0,57.55,46.13
2016,5,30,6,45,644.5,77.0,2.3,14.0,305.5,61.19,49.11
2016,5,30,7,0,690.0,82.0,2.3,15.0,357.0,64.84,52.0
2016,5,30,7,15,721.0,86.5,2.3,15.5,408.5,67.87,54.38
2016,5,30,7,30,752.0,91.0,2.3,16.0,460.0,76.64,61.71
2016,5,30,7,45,777.0,94.0,2.35,16.5,510.0,78.53,62.99
2016,5,30,8,0,802.0,97.0,2.4,17.0,560.0,80.37,64.24
2016,5,30,8,15,819.5,100.0,2.4,17.5,607.0,81.95,65.26
2016,5,30,8,30,837.0,103.0,2.4,18.0,654.0,83.44,66.2
2016,5,30,8,45,850.5,105.5,2.45,19.0,697.5,93.81,74.52
2016,5,30,9,0,864.0,108.0,2.5,20.0,741.0,95.2,75.19
2016,5,30,9,15,874.5,110.0,2.5,20.5,779.5,96.06,75.59
2016,5,30,9,30,885.0,112.0,2.5,21.0,818.0,96.76,75.87
2016,5,30,9,45,894.5,112.5,2.55,21.5,851.0,130.17,77.47
2016,5,30,10,0,904.0,113.0,2.6,22.0,884.0,185.13,105.11
2016,5,30,10,15,909.5,114.5,2.65,22.5,910.5,241.07,145.2
2016,5,30,10,30,915.0,116.0,2.7,23.0,937.0,297.57,191.3
2016,5,30,10,45,918.5,117.0,2.75,23.5,957.0,353.54,239.21
2016,5,30,11,0,922.0,118.0,2.8,24.0,977.0,409.46,287.25
2016,5,30,11,15,924.5,118.5,2.8,24.0,989.5,464.41,334.38
2016,5,30,11,30,927.0,119.0,2.8,24.0,1002.0,518.81,379.99
2016,5,30,11,45,927.5,119.5,2.85,24.5,1007.0,571.46,422.4
2016,5,30,12,0,928.0,120.0,2.9,25.0,1012.0,623.0,462.68
2016,5,30,12,15,927.5,119.5,2.95,25.0,1009.5,671.91,500.85
2016,5,30,12,30,927.0,119.0,3.0,25.0,1007.0,719.13,536.91
2016,5,30,12,45,921.0,121.0,3.1,25.5,996.5,762.4,568.52
2016,5,30,13,0,915.0,123.0,3.2,26.0,986.0,803.16,597.65
2016,5,30,13,15,911.5,122.5,3.3,25.5,969.0,841.13,625.32
2016,5,30,13,30,908.0,122.0,3.4,25.0,952.0,876.27,651.17
2016,5,30,13,45,903.5,120.5,3.55,25.0,928.0,906.65,672.9
2016,5,30,14,0,899.0,119.0,3.7,25.0,904.0,933.79,692.57
2016,5,30,14,15,892.0,117.0,3.85,25.0,873.5,954.81,708.27
2016,5,30,14,30,885.0,115.0,4.0,25.0,843.0,972.28,721.78
2016,5,30,14,45,876.0,113.0,4.15,25.0,807.0,984.25,731.78
2016,5,30,15,0,867.0,111.0,4.3,25.0,771.0,992.58,739.55
2016,5,30,15,15,855.0,108.5,4.45,24.5,730.0,993.76,744.15
2016,5,30,15,30,843.0,106.0,4.6,24.0,689.0,1005.07,756.12
2016,5,30,15,45,828.0,102.5,4.75,23.5,643.5,994.81,753.79
2016,5,30,16,0,813.0,99.0,4.9,23.0,598.0,980.99,749.15
2016,5,30,16,15,792.5,96.0,4.95,22.5,549.5,958.75,737.84
2016,5,30,16,30,772.0,93.0,5.0,22.0,501.0,933.32,724.19
2016,5,30,16,45,713.0,90.5,5.05,21.5,438.5,872.89,685.11
2016,5,30,17,0,654.0,88.0,5.1,21.0,376.0,805.19,639.74
2016,5,30,17,15,599.0,90.0,5.0,20.5,328.0,746.3,598.85
2016,5,30,17,30,544.0,92.0,4.9,20.0,280.0,685.81,555.42
2016,5,30,17,45,501.0,81.5,4.8,19.5,233.0,621.13,507.16
2016,5,30,18,0,458.0,71.0,4.7,19.0,186.0,556.41,456.82
2016,5,30,18,15,424.5,58.0,4.5,18.0,146.0,497.92,409.48
2016,5,30,18,30,391.0,45.0,4.3,17.0,106.0,440.17,359.73
2016,5,30,18,45,274.5,33.5,4.15,16.5,69.0,318.04,252.73
2016,5,30,19,0,158.0,22.0,4.0,16.0,32.0,187.79,89.82
2016,5,30,19,15,79.0,11.0,3.95,15.5,16.0,66.97,0.0
2016,5,30,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,45,21.0,5.0,2.8,10.5,5.5,0.0,0.0
2016,5,31,5,0,42.0,10.0,2.9,11.0,11.0,7.87,0.0
2016,5,31,5,15,171.5,23.5,2.85,11.5,41.0,17.93,5.98
2016,5,31,5,30,301.0,37.0,2.8,12.0,71.0,30.21,20.41
2016,5,31,5,45,392.5,46.5,2.8,12.5,114.5,37.79,27.85
2016,5,31,6,0,484.0,56.0,2.8,13.0,158.0,45.39,34.98
2016,5,31,6,15,545.0,63.5,2.7,13.5,207.0,51.15,40.26
2016,5,31,6,30,606.0,71.0,2.6,14.0,256.0,56.89,45.35
2016,5,31,6,45,649.5,76.0,2.55,15.0,307.5,60.55,48.34
2016,5,31,7,0,693.0,81.0,2.5,16.0,359.0,64.2,51.22
2016,5,31,7,15,724.5,85.5,2.5,16.5,410.0,72.81,58.47
2016,5,31,7,30,756.0,90.0,2.5,17.0,461.0,76.0,60.9
2016,5,31,7,45,780.0,93.5,2.5,17.5,511.5,78.24,62.5
2016,5,31,8,0,804.0,97.0,2.5,18.0,562.0,80.41,64.01
2016,5,31,8,15,822.0,100.0,2.55,18.5,609.5,82.01,65.04
2016,5,31,8,30,840.0,103.0,2.6,19.0,657.0,83.51,65.99
2016,5,31,8,45,854.5,105.5,2.65,20.0,700.5,93.92,74.33
2016,5,31,9,0,869.0,108.0,2.7,21.0,744.0,95.35,75.02
2016,5,31,9,15,879.5,110.0,2.7,21.5,783.0,96.21,75.42
2016,5,31,9,30,890.0,112.0,2.7,22.0,822.0,96.92,75.71
2016,5,31,9,45,899.5,112.5,2.75,22.5,856.0,130.76,77.4
2016,5,31,10,0,909.0,113.0,2.8,23.0,890.0,185.95,105.14
2016,5,31,10,15,915.5,114.5,2.85,23.5,917.0,242.31,145.4
2016,5,31,10,30,922.0,116.0,2.9,24.0,944.0,299.34,191.76
2016,5,31,10,45,926.5,116.5,2.95,24.5,964.5,355.68,239.8
2016,5,31,11,0,931.0,117.0,3.0,25.0,985.0,412.04,288.08
2016,5,31,11,15,933.5,118.0,3.05,25.0,998.0,467.73,335.76
2016,5,31,11,30,936.0,119.0,3.1,25.0,1011.0,522.88,381.98
2016,5,31,11,45,937.5,119.0,3.15,25.5,1016.5,576.15,424.82
2016,5,31,12,0,939.0,119.0,3.2,26.0,1022.0,628.39,465.56
2016,5,31,12,15,939.0,119.0,3.2,26.0,1020.5,678.45,504.34
2016,5,31,12,30,939.0,119.0,3.2,26.0,1019.0,726.88,540.98
2016,5,31,12,45,941.0,116.0,3.25,26.5,1010.5,772.53,574.02
2016,5,31,13,0,943.0,113.0,3.3,27.0,1002.0,815.98,604.43
2016,5,31,13,15,940.5,112.0,3.4,27.0,985.5,855.1,631.48
2016,5,31,13,30,938.0,111.0,3.5,27.0,969.0,891.35,656.61
2016,5,31,13,45,933.0,110.5,3.6,27.0,945.0,922.86,678.59
2016,5,31,14,0,928.0,110.0,3.7,27.0,921.0,951.09,698.49
2016,5,31,14,15,921.5,108.5,3.8,26.5,891.0,973.58,716.11
2016,5,31,14,30,915.0,107.0,3.9,26.0,861.0,992.49,731.61
2016,5,31,14,45,906.0,105.5,4.0,26.0,824.5,1005.37,741.88
2016,5,31,15,0,897.0,104.0,4.1,26.0,788.0,1014.56,749.91
2016,5,31,15,15,886.0,101.5,4.1,25.5,746.5,1016.96,754.5
2016,5,31,15,30,875.0,99.0,4.1,25.0,705.0,1015.67,756.86
2016,5,31,15,45,860.0,96.5,4.15,25.0,659.5,1006.68,753.08
2016,5,31,16,0,845.0,94.0,4.2,25.0,614.0,1007.45,756.07
2016,5,31,16,15,825.5,91.0,4.2,24.5,565.0,986.19,745.34
2016,5,31,16,30,806.0,88.0,4.2,24.0,516.0,961.66,732.45
2016,5,31,16,45,780.0,84.5,4.25,23.5,464.5,926.85,712.5
2016,5,31,17,0,754.0,81.0,4.3,23.0,413.0,889.35,690.21
2016,5,31,17,15,718.5,76.5,4.2,22.0,361.0,838.82,658.47
2016,5,31,17,30,683.0,72.0,4.1,21.0,309.0,793.86,629.64
2016,5,31,17,45,633.0,66.0,4.05,20.5,258.0,725.51,580.93
2016,5,31,18,0,583.0,60.0,4.0,20.0,207.0,657.21,530.0
2016,5,31,18,15,507.5,52.0,3.85,19.0,159.5,564.22,457.8
2016,5,31,18,30,432.0,44.0,3.7,18.0,112.0,474.11,384.04
2016,5,31,18,45,312.5,33.5,3.55,17.5,73.5,349.18,276.23
2016,5,31,19,0,193.0,23.0,3.4,17.0,35.0,219.91,114.17
2016,5,31,19,15,96.5,11.5,3.35,16.5,17.5,80.32,0.0
2016,5,31,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,1,4,45,28.0,5.5,3.65,10.5,6.0,0.0,0.0
2016,6,1,5,0,56.0,11.0,3.8,11.0,12.0,8.65,0.0
2016,6,1,5,15,194.5,24.0,3.85,11.5,44.0,19.58,7.3
2016,6,1,5,30,333.0,37.0,3.9,12.0,76.0,30.36,20.55
2016,6,1,5,45,423.0,46.5,3.95,12.5,120.0,37.99,28.02
2016,6,1,6,0,513.0,56.0,4.0,13.0,164.0,45.65,35.19
2016,6,1,6,15,574.0,63.0,4.05,13.5,214.5,51.08,40.19
2016,6,1,6,30,635.0,70.0,4.1,14.0,265.0,56.53,45.01
2016,6,1,6,45,677.5,75.5,4.2,14.5,317.0,60.61,48.48
2016,6,1,7,0,720.0,81.0,4.3,15.0,369.0,64.65,51.83
2016,6,1,7,15,751.0,85.5,4.25,15.5,421.5,73.31,59.15
2016,6,1,7,30,782.0,90.0,4.2,16.0,474.0,76.53,61.63
2016,6,1,7,45,805.5,93.0,4.2,16.5,525.0,78.47,62.97
2016,6,1,8,0,829.0,96.0,4.2,17.0,576.0,80.35,64.25
2016,6,1,8,15,846.5,99.0,4.15,17.5,624.5,82.0,65.33
2016,6,1,8,30,864.0,102.0,4.1,18.0,673.0,83.56,66.33
2016,6,1,8,45,878.0,104.5,4.1,18.5,717.0,94.07,74.93
2016,6,1,9,0,892.0,107.0,4.1,19.0,761.0,95.52,75.82
2016,6,1,9,15,902.5,109.0,4.1,19.5,800.5,96.44,76.27
2016,6,1,9,30,913.0,111.0,4.1,20.0,840.0,97.19,76.59
2016,6,1,9,45,923.0,111.0,4.1,20.5,874.0,131.83,78.32
2016,6,1,10,0,933.0,111.0,4.1,21.0,908.0,188.1,106.87
2016,6,1,10,15,939.0,112.5,4.1,21.0,935.5,245.66,148.8
2016,6,1,10,30,945.0,114.0,4.1,21.0,963.0,303.84,197.19
2016,6,1,10,45,948.0,115.5,4.2,21.5,983.0,361.53,247.32
2016,6,1,11,0,951.0,117.0,4.3,22.0,1003.0,419.09,297.63
2016,6,1,11,15,953.5,117.5,4.35,22.0,1016.5,475.54,346.99
2016,6,1,11,30,956.0,118.0,4.4,22.0,1030.0,531.41,394.87
2016,6,1,11,45,955.5,119.0,4.5,22.5,1035.0,585.29,439.38
2016,6,1,12,0,955.0,120.0,4.6,23.0,1040.0,637.95,481.68
2016,6,1,12,15,954.5,120.0,4.65,23.0,1038.0,688.49,522.1
2016,6,1,12,30,954.0,120.0,4.7,23.0,1036.0,737.34,560.35
2016,6,1,12,45,941.5,127.0,4.8,23.0,1023.0,781.0,594.2
2016,6,1,13,0,929.0,134.0,4.9,23.0,1010.0,821.79,625.42
2016,6,1,13,15,925.0,133.0,4.9,23.0,993.0,859.87,652.52
2016,6,1,13,30,921.0,132.0,4.9,23.0,976.0,895.02,677.3
2016,6,1,13,45,914.5,132.0,4.95,23.0,951.0,925.77,699.36
2016,6,1,14,0,908.0,132.0,5.0,23.0,926.0,953.23,719.23
2016,6,1,14,15,733.0,210.0,4.95,22.5,837.0,920.05,698.1
2016,6,1,14,30,558.0,288.0,4.9,22.0,748.0,847.36,645.85
2016,6,1,14,45,715.0,206.5,4.9,22.0,769.5,946.52,720.45
2016,6,1,15,0,872.0,125.0,4.9,22.0,791.0,1026.24,776.08
2016,6,1,15,15,859.5,122.0,4.85,21.5,749.0,1026.95,778.75
2016,6,1,15,30,847.0,119.0,4.8,21.0,707.0,1023.85,779.53
2016,6,1,15,45,831.5,115.5,4.75,21.0,661.0,1013.39,773.89
2016,6,1,16,0,816.0,112.0,4.7,21.0,615.0,999.28,765.92
2016,6,1,16,15,794.5,108.0,4.6,20.5,565.0,974.96,751.99
2016,6,1,16,30,773.0,104.0,4.5,20.0,515.0,947.35,735.75
2016,6,1,16,45,580.5,128.0,4.45,20.0,419.5,785.94,621.74
2016,6,1,17,0,388.0,152.0,4.4,20.0,324.0,608.3,489.79
2016,6,1,17,15,516.5,117.5,4.25,19.0,316.0,688.8,556.43
2016,6,1,17,30,645.0,83.0,4.1,18.0,308.0,772.21,621.72
2016,6,1,17,45,594.0,75.5,3.95,17.5,257.5,701.59,569.26
2016,6,1,18,0,543.0,68.0,3.8,17.0,207.0,630.99,515.51
2016,6,1,18,15,465.0,59.0,3.65,16.0,159.5,535.21,440.13
2016,6,1,18,30,387.0,50.0,3.5,15.0,112.0,442.18,363.19
2016,6,1,18,45,272.5,37.5,3.35,14.5,73.5,318.83,256.03
2016,6,1,19,0,158.0,25.0,3.2,14.0,35.0,195.49,108.85
2016,6,1,19,15,79.0,12.5,3.3,13.5,17.5,68.23,0.0
2016,6,1,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,4,45,28.5,5.5,2.35,9.5,6.0,0.0,0.0
2016,6,2,5,0,57.0,11.0,2.5,10.0,12.0,8.65,0.0
2016,6,2,5,15,194.0,24.5,2.6,10.5,44.0,18.74,7.0
2016,6,2,5,30,331.0,38.0,2.7,11.0,76.0,31.18,21.39
2016,6,2,5,45,425.5,47.0,2.85,11.5,121.0,38.4,28.53
2016,6,2,6,0,520.0,56.0,3.0,12.0,166.0,45.7,35.4
2016,6,2,6,15,581.0,63.0,2.95,12.5,216.5,51.15,40.43
2016,6,2,6,30,642.0,70.0,2.9,13.0,267.0,56.61,45.28
2016,6,2,6,45,684.5,75.0,2.85,14.0,319.5,60.35,48.36
2016,6,2,7,0,727.0,80.0,2.8,15.0,372.0,64.08,51.32
2016,6,2,7,15,757.5,84.0,2.75,15.5,424.0,72.32,58.28
2016,6,2,7,30,788.0,88.0,2.7,16.0,476.0,75.23,60.48
2016,6,2,7,45,811.0,91.5,2.65,16.5,527.0,77.56,62.16
2016,6,2,8,0,834.0,95.0,2.6,17.0,578.0,79.8,63.75
2016,6,2,8,15,851.0,98.0,2.55,17.5,626.0,81.48,64.85
2016,6,2,8,30,868.0,101.0,2.5,18.0,674.0,91.98,73.47
2016,6,2,8,45,881.5,103.0,2.5,19.0,718.0,93.33,74.1
2016,6,2,9,0,895.0,105.0,2.5,20.0,762.0,94.53,74.63
2016,6,2,9,15,904.5,107.0,2.45,20.5,801.0,95.45,75.07
2016,6,2,9,30,914.0,109.0,2.4,21.0,840.0,96.2,75.39
2016,6,2,9,45,915.0,114.5,2.4,21.5,871.5,133.17,79.08
2016,6,2,10,0,916.0,120.0,2.4,22.0,903.0,190.69,108.84
2016,6,2,10,15,921.5,121.5,2.4,22.5,930.0,247.26,149.31
2016,6,2,10,30,927.0,123.0,2.4,23.0,957.0,304.39,195.75
2016,6,2,10,45,930.5,124.0,2.4,23.5,976.5,361.02,243.94
2016,6,2,11,0,934.0,125.0,2.4,24.0,996.0,417.58,292.2
2016,6,2,11,15,936.5,125.5,2.35,24.5,1009.0,473.18,338.79
2016,6,2,11,30,939.0,126.0,2.3,25.0,1022.0,528.25,383.59
2016,6,2,11,45,939.5,126.0,2.3,25.5,1027.0,581.25,425.58
2016,6,2,12,0,940.0,126.0,2.3,26.0,1032.0,633.13,465.35
2016,6,2,12,15,939.5,126.0,2.3,26.0,1029.5,683.08,503.44
2016,6,2,12,30,939.0,126.0,2.3,26.0,1027.0,731.37,539.36
2016,6,2,12,45,943.0,121.5,2.3,26.5,1019.0,777.53,571.94
2016,6,2,13,0,947.0,117.0,2.3,27.0,1011.0,821.57,602.0
2016,6,2,13,15,943.5,116.0,2.35,27.0,993.5,860.19,627.97
2016,6,2,13,30,940.0,115.0,2.4,27.0,976.0,895.86,651.97
2016,6,2,13,45,934.5,114.0,2.45,27.5,951.5,926.7,671.49
2016,6,2,14,0,929.0,113.0,2.5,28.0,927.0,954.18,688.84
2016,6,2,14,15,922.0,111.5,2.55,28.0,896.5,976.36,704.21
2016,6,2,14,30,915.0,110.0,2.6,28.0,866.0,994.94,717.44
2016,6,2,14,45,905.5,108.5,2.65,28.0,829.0,1007.47,726.97
