Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,15,0,896.0,107.0,2.7,28.0,792.0,1016.29,734.35
2016,6,2,15,15,884.0,104.5,2.75,27.5,750.5,1017.82,738.73
2016,6,2,15,30,872.0,102.0,2.8,27.0,709.0,1015.64,740.95
2016,6,2,15,45,856.5,99.5,2.9,27.0,662.5,1006.28,737.65
2016,6,2,16,0,841.0,97.0,3.0,27.0,616.0,1006.81,741.0
2016,6,2,16,15,821.0,94.0,3.05,26.0,567.0,985.15,732.2
2016,6,2,16,30,801.0,91.0,3.1,25.0,518.0,960.21,721.24
2016,6,2,16,45,774.5,87.0,3.15,24.5,466.5,924.39,701.2
2016,6,2,17,0,748.0,83.0,3.2,24.0,415.0,885.88,678.85
2016,6,2,17,15,712.5,78.0,3.2,23.0,363.0,841.56,652.64
2016,6,2,17,30,677.0,73.0,3.2,22.0,311.0,789.57,619.79
2016,6,2,17,45,627.0,67.0,3.25,21.5,260.0,721.4,572.51
2016,6,2,18,0,577.0,61.0,3.3,21.0,209.0,653.27,522.86
2016,6,2,18,15,502.5,53.5,3.3,20.0,161.5,561.97,453.27
2016,6,2,18,30,428.0,46.0,3.3,19.0,114.0,473.33,381.79
2016,6,2,18,45,313.0,35.0,3.35,18.0,75.5,351.39,278.59
2016,6,2,19,0,198.0,24.0,3.4,17.0,37.0,227.28,132.36
2016,6,2,19,15,99.0,12.0,3.45,16.5,18.5,82.67,0.0
2016,6,2,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,4,45,36.5,5.5,0.95,12.5,6.5,0.0,0.0
2016,6,3,5,0,73.0,11.0,0.9,13.0,13.0,8.65,0.0
2016,6,3,5,15,209.0,23.0,1.05,13.5,44.5,18.75,7.07
2016,6,3,5,30,345.0,35.0,1.2,14.0,76.0,28.73,19.06
2016,6,3,5,45,433.5,44.0,1.35,15.0,120.0,36.03,26.06
2016,6,3,6,0,522.0,53.0,1.5,16.0,164.0,43.36,32.78
2016,6,3,6,15,580.5,59.5,1.45,16.5,213.5,48.49,37.44
2016,6,3,6,30,639.0,66.0,1.4,17.0,263.0,53.63,41.93
2016,6,3,6,45,679.5,71.0,1.35,17.5,314.0,57.43,45.12
2016,6,3,7,0,720.0,76.0,1.3,18.0,365.0,66.21,52.55
2016,6,3,7,15,749.0,80.0,1.3,18.5,416.5,69.23,54.87
2016,6,3,7,30,778.0,84.0,1.3,19.0,468.0,72.18,57.1
2016,6,3,7,45,800.5,87.5,1.3,20.0,518.0,74.58,58.7
2016,6,3,8,0,823.0,91.0,1.3,21.0,568.0,76.88,60.21
2016,6,3,8,15,839.5,93.5,1.35,22.0,615.0,78.29,60.95
2016,6,3,8,30,856.0,96.0,1.4,23.0,662.0,88.76,69.26
2016,6,3,8,45,869.0,98.5,1.5,24.0,705.0,90.43,70.16
2016,6,3,9,0,882.0,101.0,1.6,25.0,748.0,91.94,70.93
2016,6,3,9,15,892.0,102.5,1.65,25.5,786.5,92.65,71.21
2016,6,3,9,30,902.0,104.0,1.7,26.0,825.0,93.21,71.38
2016,6,3,9,45,915.5,102.0,1.8,27.0,859.5,126.8,72.29
2016,6,3,10,0,929.0,100.0,1.9,28.0,894.0,181.73,98.81
2016,6,3,10,15,934.0,101.0,1.85,28.5,920.5,238.33,138.33
2016,6,3,10,30,939.0,102.0,1.8,29.0,947.0,295.42,183.62
2016,6,3,10,45,942.0,103.5,1.8,29.5,966.5,352.49,230.96
2016,6,3,11,0,945.0,105.0,1.8,30.0,986.0,409.43,278.25
2016,6,3,11,15,731.0,247.5,1.85,30.0,935.0,462.62,325.2
2016,6,3,11,30,517.0,390.0,1.9,30.0,884.0,506.58,361.47
2016,6,3,11,45,732.0,249.0,2.0,30.5,952.5,560.23,401.36
2016,6,3,12,0,947.0,108.0,2.1,31.0,1021.0,624.53,449.81
2016,6,3,12,15,697.0,261.0,2.25,31.0,932.5,640.61,461.99
2016,6,3,12,30,447.0,414.0,2.4,31.0,844.0,632.71,455.81
2016,6,3,12,45,683.0,268.5,2.55,31.0,917.5,722.28,522.58
2016,6,3,13,0,919.0,123.0,2.7,31.0,991.0,804.85,584.49
2016,6,3,13,15,915.5,122.0,2.8,30.5,974.5,842.55,610.97
2016,6,3,13,30,912.0,121.0,2.9,30.0,958.0,877.39,635.98
2016,6,3,13,45,906.5,120.0,3.0,30.0,934.0,907.48,656.69
2016,6,3,14,0,901.0,119.0,3.1,30.0,910.0,934.3,675.37
2016,6,3,14,15,894.0,117.5,3.15,30.0,880.0,955.91,690.42
2016,6,3,14,30,887.0,116.0,3.2,30.0,850.0,974.01,703.37
2016,6,3,14,45,878.0,114.0,3.25,30.0,814.0,986.13,712.61
2016,6,3,15,0,869.0,112.0,3.3,30.0,778.0,994.61,719.71
2016,6,3,15,15,857.0,109.5,3.25,29.5,737.0,995.95,723.09
2016,6,3,15,30,845.0,107.0,3.2,29.0,696.0,1007.48,733.32
2016,6,3,15,45,596.5,178.0,3.2,29.0,580.5,851.36,631.47
2016,6,3,16,0,348.0,249.0,3.2,29.0,465.0,646.89,487.88
2016,6,3,16,15,338.5,231.5,3.15,28.5,428.0,622.67,474.3
2016,6,3,16,30,329.0,214.0,3.1,28.0,391.0,596.66,458.17
2016,6,3,16,45,525.5,150.0,3.05,27.5,399.5,745.38,571.3
2016,6,3,17,0,722.0,86.0,3.0,27.0,408.0,870.22,660.25
2016,6,3,17,15,686.5,81.0,2.8,26.0,357.0,820.22,627.74
2016,6,3,17,30,651.0,76.0,2.6,25.0,306.0,768.74,594.51
2016,6,3,17,45,600.5,70.0,2.45,24.5,256.0,700.66,547.06
2016,6,3,18,0,550.0,64.0,2.3,24.0,206.0,632.64,497.64
2016,6,3,18,15,477.0,55.5,2.25,23.0,159.5,542.04,429.97
2016,6,3,18,30,404.0,47.0,2.2,22.0,113.0,454.12,360.6
2016,6,3,18,45,294.0,35.5,2.2,21.0,75.0,336.48,263.18
2016,6,3,19,0,184.0,24.0,2.2,20.0,37.0,214.87,128.21
2016,6,3,19,15,92.0,12.0,2.2,19.5,18.5,77.54,0.0
2016,6,3,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,1.75,14.5,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,1.7,15.0,8.0,6.29,0.0
2016,6,4,5,15,42.0,24.5,1.8,15.0,29.5,18.57,7.0
2016,6,4,5,30,84.0,41.0,1.9,15.0,51.0,30.56,20.52
2016,6,4,5,45,113.0,60.0,2.0,15.5,80.5,43.95,32.91
2016,6,4,6,0,142.0,79.0,2.1,16.0,110.0,56.51,44.34
2016,6,4,6,15,162.0,99.5,2.1,16.5,143.5,71.0,57.24
2016,6,4,6,30,182.0,120.0,2.1,17.0,177.0,84.58,69.06
2016,6,4,6,45,200.0,139.0,2.1,17.5,211.5,94.9,77.8
2016,6,4,7,0,218.0,158.0,2.1,18.0,246.0,106.32,87.29
2016,6,4,7,15,232.5,180.0,2.1,18.0,285.0,118.96,97.84
2016,6,4,7,30,247.0,202.0,2.1,18.0,324.0,131.09,107.82
2016,6,4,7,45,131.5,202.0,2.1,18.5,268.0,134.16,109.82
2016,6,4,8,0,16.0,202.0,2.1,19.0,212.0,144.63,118.04
2016,6,4,8,15,31.5,237.5,2.1,19.5,258.0,158.27,128.8
2016,6,4,8,30,47.0,273.0,2.1,20.0,304.0,177.97,144.42
2016,6,4,8,45,29.5,253.0,2.15,20.5,273.0,167.87,135.43
2016,6,4,9,0,12.0,233.0,2.2,21.0,242.0,167.36,134.46
2016,6,4,9,15,113.0,308.0,2.3,21.0,398.0,186.62,149.92
2016,6,4,9,30,214.0,383.0,2.4,21.0,554.0,222.28,178.48
2016,6,4,9,45,244.5,394.5,2.5,21.5,597.5,225.55,166.57
2016,6,4,10,0,275.0,406.0,2.6,22.0,641.0,257.9,185.66
2016,6,4,10,15,290.0,416.0,2.65,22.0,670.5,290.75,208.93
2016,6,4,10,30,305.0,426.0,2.7,22.0,700.0,325.87,235.73
2016,6,4,10,45,180.5,425.5,2.8,22.0,589.0,328.65,243.6
2016,6,4,11,0,56.0,425.0,2.9,22.0,478.0,312.45,235.62
2016,6,4,11,15,61.0,437.5,2.95,22.0,495.5,332.21,250.76
2016,6,4,11,30,66.0,450.0,3.0,22.0,513.0,353.08,266.62
2016,6,4,11,45,129.5,470.0,3.1,22.0,594.5,406.57,306.68
2016,6,4,12,0,193.0,490.0,3.2,22.0,676.0,473.65,356.77
2016,6,4,12,15,280.5,461.5,3.25,22.0,731.5,528.32,398.18
2016,6,4,12,30,368.0,433.0,3.3,22.0,787.0,591.9,446.16
2016,6,4,12,45,609.0,296.5,3.35,22.5,875.0,690.11,520.58
2016,6,4,13,0,850.0,160.0,3.4,23.0,963.0,792.64,597.28
2016,6,4,13,15,443.0,271.0,3.35,23.5,689.5,609.33,461.58
2016,6,4,13,30,36.0,382.0,3.3,24.0,416.0,351.62,265.02
2016,6,4,13,45,51.5,394.0,3.25,24.5,440.5,382.71,289.09
2016,6,4,14,0,67.0,406.0,3.2,25.0,465.0,415.56,313.33
2016,6,4,14,15,180.0,395.0,3.15,25.0,546.0,538.18,406.04
2016,6,4,14,30,293.0,384.0,3.1,25.0,627.0,668.41,501.26
2016,6,4,14,45,558.5,256.0,3.05,25.5,693.5,834.5,622.51
2016,6,4,15,0,824.0,128.0,3.0,26.0,760.0,981.17,721.4
2016,6,4,15,15,811.0,125.5,2.95,25.5,720.0,981.4,722.75
2016,6,4,15,30,798.0,123.0,2.9,25.0,680.0,978.0,723.17
2016,6,4,15,45,787.0,117.5,2.9,25.0,636.5,969.69,719.53
2016,6,4,16,0,776.0,112.0,2.9,25.0,593.0,957.89,713.71
2016,6,4,16,15,755.5,108.0,2.9,24.5,545.5,934.75,701.76
2016,6,4,16,30,735.0,104.0,2.9,24.0,498.0,915.54,692.48
2016,6,4,16,45,712.5,98.0,2.95,24.0,449.0,882.24,672.39
2016,6,4,17,0,690.0,92.0,3.0,24.0,400.0,846.43,650.25
2016,6,4,17,15,654.0,86.5,3.0,23.0,350.0,795.79,619.14
2016,6,4,17,30,618.0,81.0,3.0,22.0,300.0,743.72,585.8
2016,6,4,17,45,573.5,73.5,3.0,21.5,251.5,679.98,541.12
2016,6,4,18,0,529.0,66.0,3.0,21.0,203.0,616.09,494.19
2016,6,4,18,15,457.5,57.0,3.0,20.0,157.0,526.73,425.87
2016,6,4,18,30,386.0,48.0,3.0,19.0,111.0,440.02,355.94
2016,6,4,18,45,285.0,36.0,3.0,18.0,74.0,329.76,262.55
2016,6,4,19,0,184.0,24.0,3.0,17.0,37.0,215.47,135.04
2016,6,4,19,15,92.0,12.0,3.1,16.5,18.5,77.59,0.0
2016,6,4,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,5,4,45,36.5,5.5,2.45,10.5,6.5,0.0,0.0
2016,6,5,5,0,73.0,11.0,2.7,11.0,13.0,8.65,0.0
2016,6,5,5,15,197.5,23.5,2.8,11.5,44.0,19.12,7.66
2016,6,5,5,30,322.0,36.0,2.9,12.0,75.0,29.43,19.83
2016,6,5,5,45,408.5,46.0,3.05,12.5,118.0,37.45,27.58
2016,6,5,6,0,495.0,56.0,3.2,13.0,161.0,45.45,35.04
2016,6,5,6,15,553.5,63.0,3.2,13.5,210.0,50.83,39.98
2016,6,5,6,30,612.0,70.0,3.2,14.0,259.0,56.2,44.73
2016,6,5,6,45,654.0,75.5,3.2,14.5,310.0,60.23,48.15
2016,6,5,7,0,696.0,81.0,3.2,15.0,361.0,64.22,51.44
2016,6,5,7,15,726.0,85.5,3.2,15.5,412.0,72.81,58.7
2016,6,5,7,30,756.0,90.0,3.2,16.0,463.0,75.96,61.12
2016,6,5,7,45,779.0,93.5,3.2,17.0,513.0,78.18,62.57
2016,6,5,8,0,802.0,97.0,3.2,18.0,563.0,80.32,63.95
2016,6,5,8,15,819.5,100.0,3.25,18.5,610.0,81.91,64.96
2016,6,5,8,30,837.0,103.0,3.3,19.0,657.0,83.39,65.9
2016,6,5,8,45,850.5,105.5,3.35,19.5,700.0,93.79,74.38
2016,6,5,9,0,864.0,108.0,3.4,20.0,743.0,95.17,75.2
2016,6,5,9,15,874.5,110.0,3.5,20.5,781.5,96.02,75.59
2016,6,5,9,30,885.0,112.0,3.6,21.0,820.0,96.71,75.87
2016,6,5,9,45,899.5,110.0,3.75,21.5,855.0,129.78,76.85
2016,6,5,10,0,914.0,108.0,3.9,22.0,890.0,183.98,103.96
2016,6,5,10,15,920.0,109.0,4.0,22.0,916.5,239.94,144.57
2016,6,5,10,30,926.0,110.0,4.1,22.0,943.0,296.5,191.51
2016,6,5,10,45,929.0,111.5,4.25,22.5,963.0,352.87,240.39
2016,6,5,11,0,932.0,113.0,4.4,23.0,983.0,409.13,289.55
2016,6,5,11,15,934.0,113.5,4.5,23.0,996.0,464.08,337.69
2016,6,5,11,30,936.0,114.0,4.6,23.0,1009.0,518.42,384.42
2016,6,5,11,45,937.0,114.5,4.7,23.0,1014.5,571.48,429.1
2016,6,5,12,0,938.0,115.0,4.8,23.0,1020.0,623.48,471.91
2016,6,5,12,15,938.0,115.0,4.8,23.0,1018.5,673.27,511.76
2016,6,5,12,30,938.0,115.0,4.8,23.0,1017.0,721.45,549.48
2016,6,5,12,45,928.0,120.0,4.8,23.0,1005.5,764.5,582.57
2016,6,5,13,0,918.0,125.0,4.8,23.0,994.0,804.85,613.08
2016,6,5,13,15,915.0,124.5,4.8,23.0,978.0,843.41,640.42
2016,6,5,13,30,912.0,124.0,4.8,23.0,962.0,879.17,665.65
2016,6,5,13,45,909.0,122.0,4.8,23.5,939.0,910.66,686.51
2016,6,5,14,0,906.0,120.0,4.8,24.0,916.0,938.98,705.14
2016,6,5,14,15,899.0,118.5,4.75,23.5,886.5,960.8,721.83
2016,6,5,14,30,892.0,117.0,4.7,23.0,857.0,979.1,736.29
2016,6,5,14,45,885.0,114.5,4.7,23.0,821.5,992.84,746.75
2016,6,5,15,0,878.0,112.0,4.7,23.0,786.0,1002.97,754.94
2016,6,5,15,15,866.0,109.5,4.7,22.5,745.0,1004.5,759.0
2016,6,5,15,30,854.0,107.0,4.7,22.0,704.0,1002.38,760.79
2016,6,5,15,45,840.5,103.5,4.75,22.0,659.0,1007.75,766.85
2016,6,5,16,0,827.0,100.0,4.8,22.0,614.0,995.73,761.05
2016,6,5,16,15,807.5,97.0,4.8,21.5,565.5,974.74,750.27
2016,6,5,16,30,788.0,94.0,4.8,21.0,517.0,950.5,737.19
2016,6,5,16,45,763.0,89.5,4.85,21.0,466.5,915.82,715.45
2016,6,5,17,0,738.0,85.0,4.9,21.0,416.0,878.44,691.42
2016,6,5,17,15,703.0,80.0,4.8,20.0,364.5,835.1,664.14
2016,6,5,17,30,668.0,75.0,4.7,19.0,313.0,783.85,629.99
2016,6,5,17,45,620.5,69.0,4.65,18.5,262.5,718.3,582.62
2016,6,5,18,0,573.0,63.0,4.6,18.0,212.0,652.63,533.04
2016,6,5,18,15,501.0,55.0,4.45,17.0,165.0,562.97,462.59
2016,6,5,18,30,429.0,47.0,4.3,16.0,118.0,475.85,390.63
2016,6,5,18,45,320.0,36.0,4.15,15.5,79.0,358.6,289.3
2016,6,5,19,0,211.0,25.0,4.0,15.0,40.0,242.11,158.04
2016,6,5,19,15,105.5,12.5,4.0,14.5,20.0,88.04,0.0
2016,6,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,6,4,45,37.0,5.5,3.45,11.5,6.5,0.0,0.0
2016,6,6,5,0,74.0,11.0,3.5,12.0,13.0,8.65,0.0
2016,6,6,5,15,194.0,23.0,3.55,12.5,43.0,18.68,7.4
2016,6,6,5,30,314.0,35.0,3.6,13.0,73.0,28.55,18.98
2016,6,6,5,45,397.5,44.0,3.65,13.5,114.5,35.75,25.96
2016,6,6,6,0,481.0,53.0,3.7,14.0,156.0,42.97,32.69
2016,6,6,6,15,537.0,60.0,3.7,14.5,203.0,48.37,37.62
2016,6,6,6,30,593.0,67.0,3.7,15.0,250.0,53.74,42.36
2016,6,6,6,45,630.0,73.0,3.75,15.5,299.0,58.08,46.06
2016,6,6,7,0,667.0,79.0,3.8,16.0,348.0,62.34,49.58
2016,6,6,7,15,696.5,83.5,3.8,16.0,397.0,65.37,52.07
2016,6,6,7,30,726.0,88.0,3.8,16.0,446.0,73.91,59.33
2016,6,6,7,45,747.5,92.0,3.85,16.5,494.0,76.43,61.19
2016,6,6,8,0,769.0,96.0,3.9,17.0,542.0,78.84,62.93
2016,6,6,8,15,786.5,99.0,3.95,17.5,588.0,80.39,63.93
2016,6,6,8,30,804.0,102.0,4.0,18.0,634.0,81.84,64.85
2016,6,6,8,45,818.0,104.0,4.1,18.5,676.0,82.48,65.09
2016,6,6,9,0,832.0,106.0,4.2,19.0,718.0,93.09,73.77
2016,6,6,9,15,843.0,108.0,4.25,19.0,755.5,93.94,74.32
2016,6,6,9,30,854.0,110.0,4.3,19.0,793.0,94.64,74.76
2016,6,6,9,45,862.0,112.0,4.4,19.5,825.5,128.04,77.06
2016,6,6,10,0,870.0,114.0,4.5,20.0,858.0,181.36,104.6
2016,6,6,10,15,876.5,115.0,4.55,20.0,884.5,234.93,143.82
2016,6,6,10,30,883.0,116.0,4.6,20.0,911.0,289.18,189.25
2016,6,6,10,45,888.0,116.5,4.7,20.5,931.0,343.18,236.53
2016,6,6,11,0,893.0,117.0,4.8,21.0,951.0,397.31,284.28
2016,6,6,11,15,896.0,118.0,4.85,21.0,964.5,450.86,331.61
2016,6,6,11,30,899.0,119.0,4.9,21.0,978.0,503.98,377.68
2016,6,6,11,45,900.5,119.0,4.95,21.5,983.5,555.1,420.38
2016,6,6,12,0,902.0,119.0,5.0,22.0,989.0,605.28,461.13
2016,6,6,12,15,902.0,119.0,5.0,22.0,987.5,653.38,500.03
2016,6,6,12,30,902.0,119.0,5.0,22.0,986.0,699.97,536.9
2016,6,6,12,45,894.5,122.5,5.05,22.0,975.5,742.13,569.9
2016,6,6,13,0,887.0,126.0,5.1,22.0,965.0,781.82,600.54
2016,6,6,13,15,883.5,125.0,5.1,21.5,949.0,818.36,628.25
2016,6,6,13,30,880.0,124.0,5.1,21.0,933.0,852.13,653.8
2016,6,6,13,45,875.0,123.0,5.15,21.0,910.0,881.7,675.42
2016,6,6,14,0,870.0,122.0,5.2,21.0,887.0,908.13,694.92
2016,6,6,14,15,863.0,120.5,5.25,21.0,858.0,929.02,710.64
2016,6,6,14,30,856.0,119.0,5.3,21.0,829.0,946.52,724.16
2016,6,6,14,45,846.0,117.0,5.35,21.0,794.0,957.18,733.05
2016,6,6,15,0,836.0,115.0,5.4,21.0,759.0,964.28,739.67
2016,6,6,15,15,824.0,113.0,5.4,20.5,719.0,979.85,753.57
2016,6,6,15,30,812.0,111.0,5.4,20.0,679.0,978.05,755.43
2016,6,6,15,45,796.0,108.5,5.4,20.0,635.0,968.08,750.28
2016,6,6,16,0,780.0,106.0,5.4,20.0,591.0,954.67,742.87
2016,6,6,16,15,760.0,102.5,5.35,19.5,544.0,932.68,730.5
2016,6,6,16,30,740.0,99.0,5.3,19.0,497.0,907.57,715.87
2016,6,6,16,45,714.0,94.5,5.3,18.5,448.5,878.96,698.82
2016,6,6,17,0,688.0,90.0,5.3,18.0,400.0,841.7,675.04
2016,6,6,17,15,653.0,85.0,5.2,17.5,350.0,792.83,641.42
2016,6,6,17,30,618.0,80.0,5.1,17.0,300.0,742.51,605.78
2016,6,6,17,45,571.5,73.0,5.1,16.5,252.0,677.61,557.9
2016,6,6,18,0,525.0,66.0,5.1,16.0,204.0,612.67,507.9
2016,6,6,18,15,455.0,57.5,4.95,15.5,158.5,525.41,437.09
2016,6,6,18,30,385.0,49.0,4.8,15.0,113.0,440.61,365.27
2016,6,6,18,45,285.0,37.0,4.7,14.5,76.0,331.06,269.56
2016,6,6,19,0,185.0,25.0,4.6,14.0,39.0,219.64,147.3
2016,6,6,19,15,92.5,12.5,4.55,13.5,19.5,78.46,0.0
2016,6,6,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,4,45,29.0,5.5,2.6,11.5,6.5,0.0,0.0
2016,6,7,5,0,58.0,11.0,2.8,12.0,13.0,8.65,0.0
2016,6,7,5,15,173.5,24.5,2.9,12.0,43.0,18.68,7.51
2016,6,7,5,30,289.0,38.0,3.0,12.0,73.0,30.91,21.13
2016,6,7,5,45,378.5,48.0,3.2,12.5,115.5,38.84,28.82
2016,6,7,6,0,468.0,58.0,3.4,13.0,158.0,46.77,36.22
2016,6,7,6,15,234.0,58.0,3.35,13.5,108.0,42.57,32.59
2016,6,7,6,30,0.0,58.0,3.3,14.0,58.0,44.43,34.23
2016,6,7,6,45,0.0,70.0,3.3,14.5,70.0,53.68,42.34
2016,6,7,7,0,0.0,82.0,3.3,15.0,82.0,62.58,50.0
2016,6,7,7,15,0.0,110.0,3.25,15.5,110.0,82.42,67.12
2016,6,7,7,30,0.0,138.0,3.2,16.0,138.0,101.78,83.54
2016,6,7,7,45,7.0,168.0,3.15,16.5,172.5,122.17,100.59
2016,6,7,8,0,14.0,198.0,3.1,17.0,207.0,142.14,117.03
2016,6,7,8,15,12.5,205.0,3.1,17.5,213.5,147.49,120.92
2016,6,7,8,30,11.0,212.0,3.1,18.0,220.0,152.72,124.72
2016,6,7,8,45,22.5,252.5,3.1,18.5,269.0,178.77,145.82
2016,6,7,9,0,34.0,293.0,3.1,19.0,318.0,189.22,153.77
2016,6,7,9,15,55.5,330.5,3.15,19.0,373.5,208.78,169.48
2016,6,7,9,30,77.0,368.0,3.2,19.0,429.0,227.39,184.3
2016,6,7,9,45,167.5,389.0,3.3,19.5,530.0,234.42,176.98
2016,6,7,10,0,258.0,410.0,3.4,20.0,631.0,257.27,187.68
2016,6,7,10,15,284.0,417.0,3.5,20.0,667.5,289.74,210.55
2016,6,7,10,30,310.0,424.0,3.6,20.0,704.0,325.58,237.83
2016,6,7,10,45,605.5,274.0,3.75,20.5,835.0,341.88,243.04
2016,6,7,11,0,901.0,124.0,3.9,21.0,966.0,403.89,287.98
2016,6,7,11,15,904.0,124.5,4.0,21.0,979.0,457.68,335.17
2016,6,7,11,30,907.0,125.0,4.1,21.0,992.0,511.03,381.11
2016,6,7,11,45,908.5,125.0,4.25,21.0,998.0,562.69,424.8
2016,6,7,12,0,910.0,125.0,4.4,21.0,1004.0,613.41,466.84
2016,6,7,12,15,910.5,124.5,4.5,21.0,1002.5,662.03,506.3
2016,6,7,12,30,911.0,124.0,4.6,21.0,1001.0,709.16,543.84
2016,6,7,12,45,914.0,120.5,4.7,21.0,993.5,754.01,579.12
2016,6,7,13,0,917.0,117.0,4.8,21.0,986.0,796.82,612.31
2016,6,7,13,15,914.5,116.5,4.85,21.0,970.0,835.48,640.19
2016,6,7,13,30,912.0,116.0,4.9,21.0,954.0,871.4,666.11
2016,6,7,13,45,906.0,115.5,4.95,21.0,931.0,901.4,687.88
2016,6,7,14,0,900.0,115.0,5.0,21.0,908.0,928.14,707.48
2016,6,7,14,15,894.0,113.5,5.05,20.5,878.5,950.6,725.64
2016,6,7,14,30,888.0,112.0,5.1,20.0,849.0,969.62,741.63
2016,6,7,14,45,876.0,112.0,5.15,20.0,813.5,980.89,750.96
2016,6,7,15,0,864.0,112.0,5.2,20.0,778.0,988.55,758.0
2016,6,7,15,15,852.5,109.5,5.2,19.5,737.5,990.45,762.34
2016,6,7,15,30,841.0,107.0,5.2,19.0,697.0,1002.56,774.08
2016,6,7,15,45,823.0,105.5,5.2,19.0,651.5,991.92,768.46
2016,6,7,16,0,805.0,104.0,5.2,19.0,606.0,977.76,760.61
2016,6,7,16,15,575.5,156.0,5.15,18.5,500.5,814.06,645.54
2016,6,7,16,30,346.0,208.0,5.1,18.0,395.0,605.78,488.66
2016,6,7,16,45,527.0,149.0,5.1,17.5,402.5,745.3,602.34
2016,6,7,17,0,708.0,90.0,5.1,17.0,410.0,861.7,692.1
2016,6,7,17,15,487.5,111.0,5.0,16.5,319.0,651.26,534.4
2016,6,7,17,30,267.0,132.0,4.9,16.0,228.0,437.27,364.65
2016,6,7,17,45,237.0,115.5,4.8,15.5,191.0,386.87,324.92
2016,6,7,18,0,207.0,99.0,4.7,15.0,154.0,336.91,283.73
2016,6,7,18,15,177.5,80.0,4.5,14.5,120.0,283.98,238.7
2016,6,7,18,30,148.0,61.0,4.3,14.0,86.0,231.37,192.55
2016,6,7,18,45,99.5,43.5,4.15,14.0,58.0,166.32,133.8
2016,6,7,19,0,51.0,26.0,4.0,14.0,30.0,83.53,53.88
2016,6,7,19,15,25.5,13.0,3.95,13.5,15.0,29.16,0.0
2016,6,7,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,8,4,45,51.5,6.0,3.15,10.5,7.5,0.0,0.0
2016,6,8,5,0,103.0,12.0,3.3,11.0,15.0,9.44,0.0
2016,6,8,5,15,236.5,23.5,3.45,11.5,47.0,19.23,7.97
2016,6,8,5,30,370.0,35.0,3.6,12.0,79.0,28.83,19.33
2016,6,8,5,45,455.5,43.0,3.8,12.5,123.0,35.36,25.74
2016,6,8,6,0,541.0,51.0,4.0,13.0,167.0,41.96,31.93
2016,6,8,6,15,281.0,81.0,4.05,13.0,142.0,58.58,46.98
2016,6,8,6,30,21.0,111.0,4.1,13.0,117.0,80.34,66.44
2016,6,8,6,45,26.0,130.5,4.15,13.5,139.5,91.57,76.15
2016,6,8,7,0,31.0,150.0,4.2,14.0,162.0,104.25,86.95
2016,6,8,7,15,211.5,162.5,4.25,14.0,265.5,108.67,90.54
2016,6,8,7,30,392.0,175.0,4.3,14.0,369.0,115.02,95.76
2016,6,8,7,45,606.0,131.5,4.4,14.5,466.5,92.53,75.7
2016,6,8,8,0,820.0,88.0,4.5,15.0,564.0,74.82,59.94
2016,6,8,8,15,694.5,142.0,4.55,15.0,568.5,97.43,79.33
2016,6,8,8,30,569.0,196.0,4.6,15.0,573.0,124.68,102.48
2016,6,8,8,45,558.5,217.5,4.65,15.5,607.5,133.83,109.78
2016,6,8,9,0,548.0,239.0,4.7,16.0,642.0,142.25,116.44
2016,6,8,9,15,529.0,263.5,4.75,16.0,669.0,151.15,123.69
2016,6,8,9,30,510.0,288.0,4.8,16.0,696.0,159.23,130.24
2016,6,8,9,45,514.5,304.0,4.85,16.5,730.5,188.61,135.01
2016,6,8,10,0,519.0,320.0,4.9,17.0,765.0,233.97,161.76
2016,6,8,10,15,505.0,340.0,4.95,17.0,783.5,279.36,196.29
2016,6,8,10,30,491.0,360.0,5.0,17.0,802.0,324.13,233.56
2016,6,8,10,45,694.5,245.0,5.05,17.5,885.5,351.47,251.55
2016,6,8,11,0,898.0,130.0,5.1,18.0,969.0,405.88,294.17
2016,6,8,11,15,900.5,130.5,5.2,18.0,982.0,459.38,342.15
2016,6,8,11,30,903.0,131.0,5.3,18.0,995.0,512.41,388.88
2016,6,8,11,45,902.0,133.0,5.4,18.0,1000.0,563.94,433.43
2016,6,8,12,0,901.0,135.0,5.5,18.0,1005.0,614.39,476.11
2016,6,8,12,15,900.5,135.0,5.55,18.0,1003.5,662.56,515.98
2016,6,8,12,30,900.0,135.0,5.6,18.0,1002.0,709.22,553.86
2016,6,8,12,45,879.0,147.0,5.7,18.0,987.0,748.28,585.25
2016,6,8,13,0,858.0,159.0,5.8,18.0,972.0,784.06,613.65
2016,6,8,13,15,854.0,158.0,5.8,17.5,956.0,833.11,652.12
2016,6,8,13,30,850.0,157.0,5.8,17.0,940.0,867.36,678.66
2016,6,8,13,45,681.0,248.5,5.8,17.0,865.5,847.87,662.59
2016,6,8,14,0,512.0,340.0,5.8,17.0,791.0,805.21,628.35
2016,6,8,14,15,514.5,322.5,5.7,16.5,763.0,815.37,638.37
2016,6,8,14,30,517.0,305.0,5.6,16.0,735.0,822.61,646.08
2016,6,8,14,45,532.5,282.0,5.55,16.0,708.5,834.12,656.39
2016,6,8,15,0,548.0,259.0,5.5,16.0,682.0,842.79,664.72
2016,6,8,15,15,507.5,255.0,5.45,16.0,630.5,812.24,642.88
2016,6,8,15,30,467.0,251.0,5.4,16.0,579.0,778.34,618.59
2016,6,8,15,45,511.0,217.5,5.35,16.0,555.0,795.87,634.98
2016,6,8,16,0,555.0,184.0,5.3,16.0,531.0,809.61,648.28
2016,6,8,16,15,523.5,177.5,5.2,15.5,484.5,774.03,624.12
2016,6,8,16,30,492.0,171.0,5.1,15.0,438.0,736.31,598.05
2016,6,8,16,45,521.0,145.0,5.05,15.0,403.0,734.18,598.69
2016,6,8,17,0,550.0,119.0,5.0,15.0,368.0,740.03,604.91
2016,6,8,17,15,461.5,118.5,4.9,14.5,310.0,635.6,526.37
2016,6,8,17,30,373.0,118.0,4.8,14.0,252.0,544.73,455.98
2016,6,8,17,45,335.0,105.5,4.75,14.0,212.0,488.07,410.76
2016,6,8,18,0,297.0,93.0,4.7,14.0,172.0,431.95,364.4
2016,6,8,18,15,258.0,76.5,4.55,13.5,134.5,349.32,295.65
2016,6,8,18,30,219.0,60.0,4.4,13.0,97.0,310.18,259.82
2016,6,8,18,45,160.5,43.5,4.3,13.0,66.0,215.94,176.52
2016,6,8,19,0,102.0,27.0,4.2,13.0,35.0,140.92,96.76
2016,6,8,19,15,51.0,13.5,4.15,12.5,17.5,48.51,0.0
2016,6,8,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,4,45,32.0,6.0,3.65,11.0,7.0,0.0,0.0
2016,6,9,5,0,64.0,12.0,3.8,11.0,14.0,9.44,0.0
2016,6,9,5,15,186.5,25.0,3.95,11.5,44.5,19.09,7.91
2016,6,9,5,30,309.0,38.0,4.1,12.0,75.0,31.01,21.21
2016,6,9,5,45,395.5,48.0,4.3,12.5,118.0,38.96,28.91
2016,6,9,6,0,482.0,58.0,4.5,13.0,161.0,46.89,36.32
2016,6,9,6,15,241.0,69.0,4.5,13.0,120.5,50.08,39.38
2016,6,9,6,30,0.0,80.0,4.5,13.0,80.0,60.04,48.34
2016,6,9,6,45,0.0,95.5,4.55,13.5,95.5,71.24,58.14
2016,6,9,7,0,0.0,111.0,4.6,14.0,111.0,82.37,67.71
2016,6,9,7,15,0.0,124.0,4.6,14.5,124.0,91.78,75.61
2016,6,9,7,30,0.0,137.0,4.6,15.0,137.0,101.13,83.34
2016,6,9,7,45,2.5,156.0,4.6,15.5,157.5,114.37,94.35
2016,6,9,8,0,5.0,175.0,4.6,16.0,178.0,127.49,105.1
2016,6,9,8,15,6.5,187.0,4.55,16.0,191.0,136.0,112.03
2016,6,9,8,30,8.0,199.0,4.5,16.0,204.0,144.44,118.86
2016,6,9,8,45,12.5,226.5,4.45,16.5,235.5,162.61,133.64
2016,6,9,9,0,17.0,254.0,4.4,17.0,267.0,180.44,147.96
2016,6,9,9,15,57.5,315.5,4.4,17.0,361.0,201.63,165.23
2016,6,9,9,30,98.0,377.0,4.4,17.0,455.0,232.11,190.05
2016,6,9,9,45,124.0,399.0,4.4,17.5,502.5,235.46,180.59
2016,6,9,10,0,150.0,421.0,4.4,18.0,550.0,264.41,199.48
2016,6,9,10,15,126.5,430.0,4.4,18.0,541.0,281.97,213.37
2016,6,9,10,30,103.0,439.0,4.4,18.0,532.0,310.87,236.87
2016,6,9,10,45,229.0,432.0,4.45,18.5,644.5,345.98,259.93
2016,6,9,11,0,355.0,425.0,4.5,19.0,757.0,396.95,296.99
2016,6,9,11,15,634.5,275.5,4.55,19.0,878.5,437.91,327.06
2016,6,9,11,30,914.0,126.0,4.6,19.0,1000.0,513.98,387.14
2016,6,9,11,45,916.5,125.0,4.7,19.0,1006.0,565.88,431.49
2016,6,9,12,0,919.0,124.0,4.8,19.0,1012.0,616.88,474.21
2016,6,9,12,15,918.5,124.0,4.85,19.0,1010.0,665.63,514.1
2016,6,9,12,30,918.0,124.0,4.9,19.0,1008.0,712.81,551.94
2016,6,9,12,45,923.5,118.5,5.0,19.0,1001.0,758.23,588.1
2016,6,9,13,0,929.0,113.0,5.1,19.0,994.0,801.66,622.09
2016,6,9,13,15,925.5,112.5,5.15,19.0,977.5,839.9,649.99
2016,6,9,13,30,922.0,112.0,5.2,19.0,961.0,875.3,675.85
2016,6,9,13,45,919.5,109.5,5.3,19.0,938.5,906.75,699.23
2016,6,9,14,0,917.0,107.0,5.4,19.0,916.0,935.02,720.46
2016,6,9,14,15,910.5,105.5,5.45,19.0,886.0,957.28,737.25
2016,6,9,14,30,904.0,104.0,5.5,19.0,856.0,976.03,751.74
2016,6,9,14,45,896.0,102.0,5.55,19.0,821.0,989.26,762.53
2016,6,9,15,0,888.0,100.0,5.6,19.0,786.0,998.86,770.97
2016,6,9,15,15,876.5,98.0,5.6,18.5,745.5,1001.35,775.77
2016,6,9,15,30,865.0,96.0,5.6,18.0,705.0,1000.21,778.23
2016,6,9,15,45,850.5,94.0,5.6,18.0,660.0,992.48,774.67
2016,6,9,16,0,836.0,92.0,5.6,18.0,615.0,981.32,768.84
2016,6,9,16,15,817.5,89.0,5.55,17.5,567.0,974.58,767.47
2016,6,9,16,30,799.0,86.0,5.5,17.0,519.0,951.46,754.3
2016,6,9,16,45,773.5,82.5,5.45,16.5,469.0,917.59,733.2
2016,6,9,17,0,748.0,79.0,5.4,16.0,419.0,881.07,709.83
2016,6,9,17,15,715.5,75.0,5.3,15.5,368.0,834.65,678.16
2016,6,9,17,30,683.0,71.0,5.2,15.0,317.0,792.91,649.2
2016,6,9,17,45,636.0,65.5,5.15,14.5,267.0,728.34,601.61
2016,6,9,18,0,589.0,60.0,5.1,14.0,217.0,663.67,551.94
2016,6,9,18,15,521.5,53.0,4.95,13.5,170.5,579.08,483.48
2016,6,9,18,30,454.0,46.0,4.8,13.0,124.0,496.73,413.67
2016,6,9,18,45,350.0,36.0,4.65,13.0,84.5,383.8,314.48
2016,6,9,19,0,246.0,26.0,4.5,13.0,45.0,275.06,195.7
2016,6,9,19,15,123.0,13.0,4.45,12.5,22.5,101.69,0.0
2016,6,9,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,10,4,45,58.5,6.0,3.95,10.5,7.5,0.0,0.0
2016,6,10,5,0,117.0,12.0,4.1,11.0,15.0,9.44,0.0
2016,6,10,5,15,248.0,22.5,4.25,11.5,47.0,18.42,7.46
2016,6,10,5,30,379.0,33.0,4.4,12.0,79.0,27.23,17.94
2016,6,10,5,45,459.0,41.0,4.55,12.5,122.0,33.79,24.34
2016,6,10,6,0,539.0,49.0,4.7,13.0,165.0,40.39,30.52
2016,6,10,6,15,593.5,55.0,4.7,13.5,213.0,45.24,34.98
2016,6,10,6,30,648.0,61.0,4.7,14.0,261.0,50.1,39.28
2016,6,10,6,45,682.0,66.5,4.75,14.5,310.5,58.73,46.81
2016,6,10,7,0,716.0,72.0,4.8,15.0,360.0,63.12,50.47
2016,6,10,7,15,744.0,75.5,4.8,15.5,410.5,65.85,52.6
2016,6,10,7,30,772.0,79.0,4.8,16.0,461.0,68.53,54.64
2016,6,10,7,45,791.0,83.0,4.8,16.5,509.5,71.29,56.73
2016,6,10,8,0,810.0,87.0,4.8,17.0,558.0,73.92,58.7
2016,6,10,8,15,826.5,90.0,4.8,17.0,604.5,84.39,67.52
2016,6,10,8,30,843.0,93.0,4.8,17.0,651.0,86.64,69.24
2016,6,10,8,45,853.0,97.0,4.85,17.5,693.5,89.1,71.01
2016,6,10,9,0,863.0,101.0,4.9,18.0,736.0,91.34,72.59
2016,6,10,9,15,874.0,103.0,4.95,18.0,774.5,92.31,73.26
2016,6,10,9,30,885.0,105.0,5.0,18.0,813.0,93.13,73.81
2016,6,10,9,45,894.5,105.5,5.05,18.5,846.5,126.01,75.43
2016,6,10,10,0,904.0,106.0,5.1,19.0,880.0,180.35,103.07
2016,6,10,10,15,910.0,107.5,5.15,19.0,907.5,235.79,143.76
2016,6,10,10,30,916.0,109.0,5.2,19.0,935.0,291.86,190.95
2016,6,10,10,45,920.5,110.0,5.3,19.5,955.5,347.64,240.1
2016,6,10,11,0,925.0,111.0,5.4,20.0,976.0,403.48,289.73
2016,6,10,11,15,928.5,111.5,5.45,20.0,990.0,458.49,338.74
2016,6,10,11,30,932.0,112.0,5.5,20.0,1004.0,513.07,386.49
2016,6,10,11,45,934.0,112.0,5.6,20.0,1010.5,565.96,431.98
2016,6,10,12,0,936.0,112.0,5.7,20.0,1017.0,617.89,475.69
2016,6,10,12,15,720.5,256.5,5.7,20.0,952.5,648.7,499.64
2016,6,10,12,30,505.0,401.0,5.7,20.0,888.0,659.3,506.37
2016,6,10,12,45,477.5,402.0,5.7,20.0,859.0,676.91,520.59
2016,6,10,13,0,450.0,403.0,5.7,20.0,830.0,690.73,531.63
2016,6,10,13,15,465.5,390.0,5.7,20.0,825.5,723.77,557.27
2016,6,10,13,30,481.0,377.0,5.7,20.0,821.0,755.49,581.77
2016,6,10,13,45,372.5,401.0,5.7,20.0,739.5,697.63,538.51
2016,6,10,14,0,264.0,425.0,5.7,20.0,658.0,644.58,497.98
2016,6,10,14,15,236.0,414.5,5.65,19.5,617.5,607.38,472.05
2016,6,10,14,30,208.0,404.0,5.6,19.0,577.0,584.97,456.49
2016,6,10,14,45,225.0,382.5,5.55,19.0,563.0,592.59,463.85
2016,6,10,15,0,242.0,361.0,5.5,19.0,549.0,622.38,487.42
2016,6,10,15,15,283.5,331.5,5.45,18.5,540.0,644.48,507.41
2016,6,10,15,30,325.0,302.0,5.4,18.0,531.0,665.05,526.49
2016,6,10,15,45,236.0,292.5,5.35,18.0,453.0,548.19,437.34
2016,6,10,16,0,147.0,283.0,5.3,18.0,375.0,454.36,363.72
2016,6,10,16,15,348.0,218.0,5.2,17.5,413.0,614.87,496.55
2016,6,10,16,30,549.0,153.0,5.1,17.0,451.0,772.49,621.83
2016,6,10,16,45,616.0,119.0,5.0,17.0,423.5,811.06,651.38
2016,6,10,17,0,683.0,85.0,4.9,17.0,396.0,829.81,666.69
2016,6,10,17,15,658.5,78.0,4.75,16.5,348.5,788.62,638.2
2016,6,10,17,30,634.0,71.0,4.6,16.0,301.0,745.64,607.93
2016,6,10,17,45,595.5,69.5,4.5,15.5,259.0,695.9,571.6
2016,6,10,18,0,557.0,68.0,4.4,15.0,217.0,645.16,532.84
2016,6,10,18,15,486.0,60.0,4.2,14.5,170.0,556.63,461.71
2016,6,10,18,30,415.0,52.0,4.0,14.0,123.0,470.29,389.47
2016,6,10,18,45,306.0,40.5,3.85,13.5,84.0,352.33,288.08
2016,6,10,19,0,197.0,29.0,3.7,13.0,45.0,240.07,171.97
2016,6,10,19,15,98.5,14.5,3.75,12.5,22.5,84.71,0.0
2016,6,10,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,45,32.0,6.0,0.9,10.0,7.0,0.0,0.0
2016,6,11,5,0,64.0,12.0,0.9,10.0,14.0,9.44,0.0
2016,6,11,5,15,186.0,25.5,1.05,10.5,45.0,19.45,8.29
2016,6,11,5,30,308.0,39.0,1.2,11.0,76.0,31.84,22.09
2016,6,11,5,45,399.0,48.5,1.35,12.0,119.5,39.39,29.41
2016,6,11,6,0,490.0,58.0,1.5,13.0,163.0,46.97,36.43
2016,6,11,6,15,548.5,65.0,1.6,13.5,211.5,52.29,41.3
2016,6,11,6,30,607.0,72.0,1.7,14.0,260.0,57.6,45.99
2016,6,11,6,45,650.5,77.0,1.8,15.0,311.0,61.24,48.95
2016,6,11,7,0,694.0,82.0,1.9,16.0,362.0,64.87,51.8
2016,6,11,7,15,723.5,86.5,2.0,16.5,412.5,67.88,54.15
2016,6,11,7,30,753.0,91.0,2.1,17.0,463.0,76.61,61.42
2016,6,11,7,45,777.0,94.0,2.25,18.0,513.0,78.48,62.56
2016,6,11,8,0,801.0,97.0,2.4,19.0,563.0,80.3,63.65
2016,6,11,8,15,818.0,100.0,2.45,19.5,609.5,81.86,64.65
2016,6,11,8,30,835.0,103.0,2.5,20.0,656.0,83.33,65.56
2016,6,11,8,45,849.5,105.0,2.6,20.5,699.0,93.48,73.8
2016,6,11,9,0,864.0,107.0,2.7,21.0,742.0,94.63,74.42
2016,6,11,9,15,874.0,109.0,2.65,21.5,780.5,95.48,74.8
2016,6,11,9,30,884.0,111.0,2.6,22.0,819.0,96.17,75.07
2016,6,11,9,45,735.5,201.0,2.6,23.0,806.5,146.28,93.56
2016,6,11,10,0,587.0,291.0,2.6,24.0,794.0,227.4,149.19
2016,6,11,10,15,574.5,311.0,2.45,24.0,815.5,276.44,184.7
2016,6,11,10,30,562.0,331.0,2.3,24.0,837.0,325.01,223.31
2016,6,11,10,45,736.0,228.0,2.2,24.5,906.5,352.79,241.87
2016,6,11,11,0,910.0,125.0,2.1,25.0,976.0,405.88,282.15
2016,6,11,11,15,635.5,279.5,2.0,25.0,877.5,439.83,316.77
2016,6,11,11,30,361.0,434.0,1.9,25.0,779.0,465.02,340.14
2016,6,11,11,45,638.5,280.5,1.85,25.5,896.0,528.94,386.97
2016,6,11,12,0,916.0,127.0,1.8,26.0,1013.0,616.08,451.2
2016,6,11,12,15,680.5,272.0,1.9,26.0,929.5,634.43,464.87
2016,6,11,12,30,445.0,417.0,2.0,26.0,846.0,630.27,461.22
2016,6,11,12,45,687.0,266.5,2.15,26.5,922.0,719.86,528.05
2016,6,11,13,0,929.0,116.0,2.3,27.0,998.0,803.03,589.98
2016,6,11,13,15,926.5,115.0,2.4,26.5,982.0,841.78,617.38
2016,6,11,13,30,924.0,114.0,2.5,26.0,966.0,877.74,643.37
2016,6,11,13,45,918.5,114.0,2.7,26.0,943.0,909.06,665.89
2016,6,11,14,0,913.0,114.0,2.9,26.0,920.0,937.18,686.41
2016,6,11,14,15,906.5,112.5,2.95,26.0,891.0,959.63,702.18
2016,6,11,14,30,900.0,111.0,3.0,26.0,862.0,978.58,715.82
2016,6,11,14,45,889.5,110.5,3.05,26.0,826.0,991.16,725.46
2016,6,11,15,0,879.0,110.0,3.1,26.0,790.0,1000.12,732.95
2016,6,11,15,15,867.5,108.0,3.05,25.5,749.5,1002.87,737.22
2016,6,11,15,30,856.0,106.0,3.0,25.0,709.0,1002.02,739.33
2016,6,11,15,45,838.5,104.5,3.0,25.0,664.0,1005.87,743.73
2016,6,11,16,0,821.0,103.0,3.0,25.0,619.0,992.45,736.82
2016,6,11,16,15,802.0,99.5,2.95,24.5,571.0,971.65,726.25
2016,6,11,16,30,783.0,96.0,2.9,24.0,523.0,947.61,713.51
2016,6,11,16,45,755.0,93.0,2.9,23.5,472.0,912.03,693.14
2016,6,11,17,0,727.0,90.0,2.9,23.0,421.0,880.78,675.44
2016,6,11,17,15,692.5,85.0,2.95,22.0,370.0,831.97,646.38
2016,6,11,17,30,658.0,80.0,3.0,21.0,319.0,781.57,615.03
2016,6,11,17,45,609.0,74.0,3.15,20.5,268.5,714.89,569.44
2016,6,11,18,0,560.0,68.0,3.3,20.0,218.0,648.08,521.35
2016,6,11,18,15,492.0,59.5,3.45,19.0,171.5,561.56,456.06
2016,6,11,18,30,424.0,51.0,3.6,18.0,125.0,477.2,388.58
2016,6,11,18,45,322.0,39.5,3.75,17.0,85.5,364.82,294.39
2016,6,11,19,0,220.0,28.0,3.9,16.0,46.0,256.51,184.03
2016,6,11,19,15,110.0,14.0,3.95,15.5,23.0,92.93,0.0
2016,6,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,12,4,45,25.5,6.0,4.2,11.0,7.0,0.0,0.0
2016,6,12,5,0,51.0,12.0,4.4,11.0,14.0,9.44,0.0
2016,6,12,5,15,169.5,26.5,4.5,11.5,44.5,20.12,8.66
2016,6,12,5,30,288.0,41.0,4.6,12.0,75.0,31.21,21.38
2016,6,12,5,45,378.5,51.0,4.75,12.5,118.0,41.29,30.96
2016,6,12,6,0,469.0,61.0,4.9,13.0,161.0,49.15,38.33
2016,6,12,6,15,529.0,68.5,4.9,13.5,209.5,54.75,43.46
2016,6,12,6,30,589.0,76.0,4.9,14.0,258.0,60.33,48.4
2016,6,12,6,45,637.0,80.5,4.9,14.5,309.5,63.54,51.08
2016,6,12,7,0,685.0,85.0,4.9,15.0,361.0,66.79,53.71
2016,6,12,7,15,715.0,89.5,4.75,15.5,411.5,69.72,56.0
2016,6,12,7,30,745.0,94.0,4.6,16.0,462.0,78.59,63.42
2016,6,12,7,45,771.0,96.5,4.5,16.5,512.0,80.07,64.35
2016,6,12,8,0,797.0,99.0,4.4,17.0,562.0,81.53,65.26
2016,6,12,8,15,814.0,102.0,4.3,17.5,608.5,83.05,66.22
2016,6,12,8,30,831.0,105.0,4.2,18.0,655.0,84.46,67.09
2016,6,12,8,45,845.5,107.5,4.1,18.5,698.5,85.39,67.56
2016,6,12,9,0,860.0,110.0,4.0,19.0,742.0,96.12,76.32
2016,6,12,9,15,870.0,112.0,4.0,19.0,780.0,96.91,76.81
2016,6,12,9,30,880.0,114.0,4.0,19.0,818.0,97.55,77.19
2016,6,12,9,45,893.0,112.5,4.0,19.5,852.0,128.72,77.62
2016,6,12,10,0,906.0,111.0,4.0,20.0,886.0,182.41,104.17
2016,6,12,10,15,911.5,112.0,4.05,20.5,912.5,237.61,143.92
2016,6,12,10,30,917.0,113.0,4.1,21.0,939.0,293.39,189.93
2016,6,12,10,45,920.5,114.0,4.2,21.5,959.0,348.94,238.2
2016,6,12,11,0,924.0,115.0,4.3,22.0,979.0,404.46,286.81
2016,6,12,11,15,926.0,115.5,4.4,22.0,992.0,458.83,334.64
2016,6,12,11,30,928.0,116.0,4.5,22.0,1005.0,512.64,381.12
2016,6,12,11,45,927.5,117.0,4.6,22.0,1010.0,564.75,425.26
2016,6,12,12,0,927.0,118.0,4.7,22.0,1015.0,615.73,467.48
2016,6,12,12,15,926.5,118.0,4.8,22.0,1013.0,664.7,507.25
2016,6,12,12,30,926.0,118.0,4.9,22.0,1011.0,712.09,545.01
2016,6,12,12,45,918.5,121.5,5.0,22.0,1000.5,755.34,578.99
2016,6,12,13,0,911.0,125.0,5.1,22.0,990.0,796.1,610.6
2016,6,12,13,15,907.5,124.0,5.1,22.0,973.5,833.67,637.7
2016,6,12,13,30,904.0,123.0,5.1,22.0,957.0,868.42,662.51
2016,6,12,13,45,898.0,122.0,5.2,22.0,933.5,898.05,684.32
