Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,14,0,892.0,121.0,5.3,22.0,910.0,924.44,703.97
2016,6,12,14,15,885.5,119.5,5.3,21.5,880.5,946.56,721.56
2016,6,12,14,30,879.0,118.0,5.3,21.0,851.0,965.25,736.95
2016,6,12,14,45,869.5,116.0,5.35,21.0,816.0,977.06,746.63
2016,6,12,15,0,860.0,114.0,5.4,21.0,781.0,985.27,754.0
2016,6,12,15,15,848.5,111.5,5.35,21.0,740.5,987.37,756.61
2016,6,12,15,30,837.0,109.0,5.3,21.0,700.0,999.81,766.63
2016,6,12,15,45,822.5,106.0,5.25,21.0,655.5,991.17,762.05
2016,6,12,16,0,808.0,103.0,5.2,21.0,611.0,979.02,755.26
2016,6,12,16,15,788.5,99.5,5.15,20.5,563.5,957.76,743.64
2016,6,12,16,30,769.0,96.0,5.1,20.0,516.0,933.31,729.75
2016,6,12,16,45,743.5,92.0,5.05,19.5,466.0,899.2,708.75
2016,6,12,17,0,718.0,88.0,5.0,19.0,416.0,869.06,690.34
2016,6,12,17,15,683.5,83.0,4.85,18.5,365.5,820.42,657.18
2016,6,12,17,30,649.0,78.0,4.7,18.0,315.0,770.24,622.07
2016,6,12,17,45,601.0,72.0,4.6,17.5,265.5,704.78,574.34
2016,6,12,18,0,553.0,66.0,4.5,17.0,216.0,639.23,524.62
2016,6,12,18,15,485.5,58.0,4.35,16.5,169.5,554.11,456.91
2016,6,12,18,30,418.0,50.0,4.2,16.0,123.0,471.17,387.93
2016,6,12,18,45,318.5,39.0,4.05,15.5,84.5,361.65,294.09
2016,6,12,19,0,219.0,28.0,3.9,15.0,46.0,256.25,186.27
2016,6,12,19,15,109.5,14.0,3.9,14.5,23.0,92.62,0.0
2016,6,12,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,13,4,45,35.5,6.0,3.7,10.5,7.0,0.0,0.0
2016,6,13,5,0,71.0,12.0,3.8,11.0,14.0,9.44,0.0
2016,6,13,5,15,189.5,25.0,3.9,11.0,44.5,19.1,7.94
2016,6,13,5,30,308.0,38.0,4.0,11.0,75.0,31.01,21.3
2016,6,13,5,45,398.0,47.0,4.15,11.5,118.0,38.17,28.33
2016,6,13,6,0,488.0,56.0,4.3,12.0,161.0,45.38,35.12
2016,6,13,6,15,280.0,88.0,4.3,12.5,151.5,63.24,51.24
2016,6,13,6,30,72.0,120.0,4.3,13.0,142.0,84.48,70.12
2016,6,13,6,45,81.5,141.0,4.3,13.5,170.5,98.27,82.09
2016,6,13,7,0,91.0,162.0,4.3,14.0,199.0,111.86,93.64
2016,6,13,7,15,125.0,185.5,4.3,14.5,243.5,123.54,103.33
2016,6,13,7,30,159.0,209.0,4.3,15.0,288.0,137.53,114.87
2016,6,13,7,45,480.5,151.0,4.3,15.5,423.0,101.52,83.18
2016,6,13,8,0,802.0,93.0,4.3,16.0,558.0,77.68,62.17
2016,6,13,8,15,590.0,178.0,4.4,16.0,535.5,116.98,95.81
2016,6,13,8,30,378.0,263.0,4.5,16.0,513.0,163.16,134.77
2016,6,13,8,45,622.0,182.5,4.6,16.5,626.0,114.48,92.89
2016,6,13,9,0,866.0,102.0,4.7,17.0,739.0,91.98,73.41
2016,6,13,9,15,877.0,104.0,4.8,17.0,778.0,92.95,74.09
2016,6,13,9,30,888.0,106.0,4.9,17.0,817.0,93.76,74.63
2016,6,13,9,45,901.0,105.0,5.0,17.5,851.5,124.95,75.3
2016,6,13,10,0,914.0,104.0,5.1,18.0,886.0,179.19,102.35
2016,6,13,10,15,920.0,105.5,5.2,18.0,914.0,235.09,143.31
2016,6,13,10,30,926.0,107.0,5.3,18.0,942.0,291.63,191.01
2016,6,13,10,45,930.5,108.0,5.4,18.0,963.0,347.88,241.21
2016,6,13,11,0,935.0,109.0,5.5,18.0,984.0,404.19,292.14
2016,6,13,11,15,938.0,109.5,5.65,18.0,997.5,459.46,341.97
2016,6,13,11,30,941.0,110.0,5.8,18.0,1011.0,514.25,390.56
2016,6,13,11,45,940.5,112.0,5.95,18.0,1017.0,567.57,437.0
2016,6,13,12,0,940.0,114.0,6.1,18.0,1023.0,619.77,481.51
2016,6,13,12,15,939.5,114.0,6.15,18.0,1021.5,669.28,522.78
2016,6,13,12,30,939.0,114.0,6.2,18.0,1020.0,717.17,561.94
2016,6,13,12,45,936.0,114.5,6.3,18.0,1010.5,761.81,598.07
2016,6,13,13,0,933.0,115.0,6.4,18.0,1001.0,804.13,631.83
2016,6,13,13,15,929.5,114.5,6.35,18.0,985.0,842.68,660.13
2016,6,13,13,30,926.0,114.0,6.3,18.0,969.0,878.39,686.28
2016,6,13,13,45,918.5,114.5,6.3,18.0,945.0,908.57,708.6
2016,6,13,14,0,911.0,115.0,6.3,18.0,921.0,935.44,728.61
2016,6,13,14,15,904.5,113.5,6.3,17.5,891.5,957.93,747.01
2016,6,13,14,30,898.0,112.0,6.3,17.0,862.0,976.94,763.11
2016,6,13,14,45,886.0,112.0,6.3,17.0,826.0,988.65,772.66
2016,6,13,15,0,874.0,112.0,6.3,17.0,790.0,996.71,779.81
2016,6,13,15,15,862.5,109.5,6.2,16.5,749.0,999.0,783.92
2016,6,13,15,30,851.0,107.0,6.1,16.0,708.0,997.66,785.61
2016,6,13,15,45,841.0,102.5,6.1,16.0,664.5,1005.69,793.37
2016,6,13,16,0,831.0,98.0,6.1,16.0,621.0,996.36,788.71
2016,6,13,16,15,812.0,94.5,6.05,15.5,573.0,975.6,777.11
2016,6,13,16,30,793.0,91.0,6.0,15.0,525.0,951.58,763.14
2016,6,13,16,45,574.5,128.0,6.0,15.0,426.5,779.66,636.27
2016,6,13,17,0,356.0,165.0,6.0,15.0,328.0,566.1,469.93
2016,6,13,17,15,408.5,135.0,5.9,14.5,301.0,604.53,504.68
2016,6,13,17,30,461.0,105.0,5.8,14.0,274.0,612.45,513.49
2016,6,13,17,45,527.5,83.5,5.75,14.0,248.5,650.13,544.21
2016,6,13,18,0,594.0,62.0,5.7,14.0,223.0,671.68,560.77
2016,6,13,18,15,527.5,55.0,5.55,13.5,176.0,587.79,492.39
2016,6,13,18,30,461.0,48.0,5.4,13.0,129.0,505.96,422.94
2016,6,13,18,45,350.0,38.5,5.3,13.0,88.5,387.27,319.27
2016,6,13,19,0,239.0,29.0,5.2,13.0,48.0,276.1,204.71
2016,6,13,19,15,119.5,14.5,5.15,12.5,24.0,100.54,0.0
2016,6,13,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,4,45,33.5,6.5,3.7,9.5,7.0,0.0,0.0
2016,6,14,5,0,67.0,13.0,3.8,10.0,14.0,10.23,0.0
2016,6,14,5,15,192.0,25.5,3.85,10.5,45.0,19.47,8.19
2016,6,14,5,30,317.0,38.0,3.9,11.0,76.0,31.06,21.34
2016,6,14,5,45,419.5,45.5,3.95,11.5,120.5,37.12,27.4
2016,6,14,6,0,522.0,53.0,4.0,12.0,165.0,43.34,33.3
2016,6,14,6,15,578.0,59.0,3.95,12.5,213.0,48.07,37.67
2016,6,14,6,30,634.0,65.0,3.9,13.0,261.0,52.83,41.89
2016,6,14,6,45,681.0,68.0,3.85,13.5,313.0,59.88,48.03
2016,6,14,7,0,728.0,71.0,3.8,14.0,365.0,62.59,50.2
2016,6,14,7,15,756.0,74.5,3.75,14.5,415.0,65.36,52.38
2016,6,14,7,30,784.0,78.0,3.7,15.0,465.0,68.09,54.48
2016,6,14,7,45,807.0,80.5,3.7,15.5,514.5,69.97,55.81
2016,6,14,8,0,830.0,83.0,3.7,16.0,564.0,79.98,64.18
2016,6,14,8,15,845.5,85.5,3.7,16.0,610.5,82.16,65.84
2016,6,14,8,30,861.0,88.0,3.7,16.0,657.0,84.19,67.39
2016,6,14,8,45,873.0,90.0,3.7,16.5,699.5,85.68,68.34
2016,6,14,9,0,885.0,92.0,3.7,17.0,742.0,87.02,69.18
2016,6,14,9,15,894.0,94.0,3.75,17.0,780.5,88.11,69.95
2016,6,14,9,30,903.0,96.0,3.8,17.0,819.0,89.05,70.61
2016,6,14,9,45,624.5,241.5,3.85,17.5,751.0,158.78,108.79
2016,6,14,10,0,346.0,387.0,3.9,18.0,683.0,256.27,185.35
2016,6,14,10,15,630.0,248.5,4.05,18.0,808.5,246.49,164.08
2016,6,14,10,30,914.0,110.0,4.2,18.0,934.0,289.87,189.44
2016,6,14,10,45,918.5,110.5,4.35,18.5,954.0,345.18,238.14
2016,6,14,11,0,923.0,111.0,4.5,19.0,974.0,400.55,287.35
2016,6,14,11,15,925.0,112.0,4.6,19.0,987.5,455.09,335.97
2016,6,14,11,30,927.0,113.0,4.7,19.0,1001.0,509.07,383.24
2016,6,14,11,45,928.5,113.0,4.85,19.0,1006.5,561.43,428.35
2016,6,14,12,0,930.0,113.0,5.0,19.0,1012.0,612.81,471.68
2016,6,14,12,15,929.5,113.0,5.1,18.5,1010.5,661.8,513.11
2016,6,14,12,30,929.0,113.0,5.2,18.0,1009.0,709.2,552.66
2016,6,14,12,45,715.0,252.5,5.3,18.0,938.5,727.35,564.65
2016,6,14,13,0,501.0,392.0,5.4,18.0,868.0,718.88,555.88
2016,6,14,13,15,509.0,379.0,5.5,17.5,856.0,747.73,580.09
2016,6,14,13,30,517.0,366.0,5.6,17.0,844.0,774.6,602.69
2016,6,14,13,45,520.5,351.0,5.75,17.0,822.5,793.73,618.69
2016,6,14,14,0,524.0,336.0,5.9,17.0,801.0,810.2,632.8
2016,6,14,14,15,503.5,326.0,5.85,16.5,760.0,806.4,632.01
2016,6,14,14,30,483.0,316.0,5.8,16.0,719.0,798.91,628.59
2016,6,14,14,45,684.5,208.0,5.8,16.0,753.5,914.37,719.96
2016,6,14,15,0,886.0,100.0,5.8,16.0,788.0,995.46,779.2
2016,6,14,15,15,875.5,98.0,5.7,15.5,748.0,999.14,783.79
2016,6,14,15,30,865.0,96.0,5.6,15.0,708.0,999.21,786.41
2016,6,14,15,45,606.0,175.5,5.6,15.0,591.0,856.7,684.23
2016,6,14,16,0,347.0,255.0,5.6,15.0,474.0,650.8,525.83
2016,6,14,16,15,445.0,205.5,5.6,15.0,464.0,725.23,588.14
2016,6,14,16,30,543.0,156.0,5.6,15.0,454.0,769.77,626.01
2016,6,14,16,45,651.0,117.0,5.6,15.0,440.0,844.07,684.17
2016,6,14,17,0,759.0,78.0,5.6,15.0,426.0,891.1,721.35
2016,6,14,17,15,518.5,106.0,5.5,14.5,331.0,687.38,568.17
2016,6,14,17,30,278.0,134.0,5.4,14.0,236.0,449.84,378.46
2016,6,14,17,45,255.5,117.0,5.35,13.5,199.5,405.54,343.82
2016,6,14,18,0,233.0,100.0,5.3,13.0,163.0,361.11,307.31
2016,6,14,18,15,206.5,81.5,5.1,12.5,129.0,310.76,264.32
2016,6,14,18,30,180.0,63.0,4.9,12.0,95.0,260.54,219.99
2016,6,14,18,45,133.5,46.0,4.7,12.0,65.5,196.79,161.96
2016,6,14,19,0,87.0,29.0,4.5,12.0,36.0,134.33,98.21
2016,6,14,19,15,43.5,14.5,4.5,11.5,18.0,62.39,0.0
2016,6,14,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.5,4.0,9.5,7.5,0.0,0.0
2016,6,15,5,0,0.0,15.0,4.1,10.0,15.0,11.8,0.0
2016,6,15,5,15,163.0,26.5,4.2,10.0,46.0,20.1,8.6
2016,6,15,5,30,326.0,38.0,4.3,10.0,77.0,31.11,21.47
2016,6,15,5,45,422.5,45.5,4.45,10.5,121.0,37.14,27.53
2016,6,15,6,0,519.0,53.0,4.6,11.0,165.0,43.32,33.41
2016,6,15,6,15,575.5,59.5,4.7,11.5,213.0,48.43,38.13
2016,6,15,6,30,632.0,66.0,4.8,12.0,261.0,53.53,42.69
2016,6,15,6,45,677.5,69.5,4.9,12.5,312.5,56.34,45.06
2016,6,15,7,0,723.0,73.0,5.0,13.0,364.0,64.0,51.67
2016,6,15,7,15,666.5,94.5,5.1,13.5,390.5,72.17,58.62
2016,6,15,7,30,610.0,116.0,5.2,14.0,417.0,84.22,68.88
2016,6,15,7,45,719.0,100.0,5.3,14.5,490.5,81.32,65.97
2016,6,15,8,0,828.0,84.0,5.4,15.0,564.0,72.41,57.86
2016,6,15,8,15,843.5,86.5,5.5,15.0,610.5,82.72,66.62
2016,6,15,8,30,859.0,89.0,5.6,15.0,657.0,84.73,68.16
2016,6,15,8,45,873.0,90.0,5.7,15.5,700.0,85.68,68.66
2016,6,15,9,0,887.0,91.0,5.8,16.0,743.0,86.52,69.07
2016,6,15,9,15,896.5,93.0,5.85,16.0,781.0,87.65,69.88
2016,6,15,9,30,906.0,95.0,5.9,16.0,819.0,88.63,70.57
2016,6,15,9,45,908.5,99.0,6.0,16.5,850.5,121.23,72.97
2016,6,15,10,0,911.0,103.0,6.1,17.0,882.0,177.14,101.52
2016,6,15,10,15,917.0,104.0,6.15,17.0,909.0,232.54,142.17
2016,6,15,10,30,923.0,105.0,6.2,17.0,936.0,288.57,189.69
2016,6,15,10,45,927.0,105.5,6.3,17.0,956.5,344.15,239.74
2016,6,15,11,0,931.0,106.0,6.4,17.0,977.0,399.73,290.52
2016,6,15,11,15,934.0,106.5,6.45,17.0,991.0,454.71,340.47
2016,6,15,11,30,937.0,107.0,6.5,17.0,1005.0,509.21,389.15
2016,6,15,11,45,939.0,107.0,6.55,17.0,1011.0,562.21,435.62
2016,6,15,12,0,941.0,107.0,6.6,17.0,1017.0,614.27,480.25
2016,6,15,12,15,941.0,107.0,6.6,17.0,1016.0,663.95,521.95
2016,6,15,12,30,941.0,107.0,6.6,17.0,1015.0,712.06,561.51
2016,6,15,12,45,929.5,113.0,6.6,17.0,1004.0,754.86,596.13
2016,6,15,13,0,918.0,119.0,6.6,17.0,993.0,794.91,628.02
2016,6,15,13,15,678.0,251.0,6.55,17.0,890.5,776.32,610.34
2016,6,15,13,30,438.0,383.0,6.5,17.0,788.0,722.78,565.98
2016,6,15,13,45,454.0,367.0,6.5,17.0,778.0,749.66,587.77
2016,6,15,14,0,470.0,351.0,6.5,17.0,768.0,774.83,607.99
2016,6,15,14,15,495.5,328.0,6.45,16.5,754.5,800.52,629.98
2016,6,15,14,30,521.0,305.0,6.4,16.0,741.0,824.21,650.64
2016,6,15,14,45,391.5,332.0,6.35,16.0,652.0,723.62,573.98
2016,6,15,15,0,262.0,359.0,6.3,16.0,563.0,638.91,507.63
2016,6,15,15,15,565.5,227.0,6.2,16.0,637.0,839.28,668.82
2016,6,15,15,30,869.0,95.0,6.1,16.0,711.0,1001.93,789.49
2016,6,15,15,45,861.0,90.5,6.1,16.0,667.5,998.14,787.81
2016,6,15,16,0,853.0,86.0,6.1,16.0,624.0,990.78,784.6
2016,6,15,16,15,835.5,83.0,5.95,15.5,576.5,972.11,773.88
2016,6,15,16,30,818.0,80.0,5.8,15.0,529.0,962.84,770.12
2016,6,15,16,45,797.5,76.0,5.7,14.5,479.5,933.42,751.76
2016,6,15,17,0,777.0,72.0,5.6,14.0,430.0,901.21,731.15
2016,6,15,17,15,746.5,68.5,5.4,13.5,379.0,857.29,700.69
2016,6,15,17,30,716.0,65.0,5.2,13.0,328.0,811.46,668.05
2016,6,15,17,45,674.0,60.0,5.05,13.0,278.0,751.16,622.15
2016,6,15,18,0,632.0,55.0,4.9,13.0,228.0,690.21,574.14
2016,6,15,18,15,569.0,49.0,4.5,12.5,180.5,616.49,513.88
2016,6,15,18,30,506.0,43.0,4.1,12.0,133.0,538.3,447.31
2016,6,15,18,45,408.5,34.5,3.75,11.5,92.5,430.85,354.18
2016,6,15,19,0,311.0,26.0,3.4,11.0,52.0,330.49,248.73
2016,6,15,19,15,155.5,13.0,3.15,10.5,26.0,160.72,0.0
2016,6,15,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,7.0,0.75,10.5,7.0,0.0,0.0
2016,6,16,5,0,0.0,14.0,0.7,11.0,14.0,11.02,0.0
2016,6,16,5,15,162.5,25.0,0.7,11.0,44.5,19.01,7.76
2016,6,16,5,30,325.0,36.0,0.7,11.0,75.0,29.44,20.0
2016,6,16,5,45,410.0,45.0,0.75,11.5,117.0,36.65,27.06
2016,6,16,6,0,495.0,54.0,0.8,12.0,159.0,43.89,33.85
2016,6,16,6,15,551.5,60.5,0.7,12.5,206.5,48.92,38.48
2016,6,16,6,30,608.0,67.0,0.6,13.0,254.0,53.95,42.95
2016,6,16,6,45,401.0,113.5,0.5,13.5,246.0,80.51,66.32
2016,6,16,7,0,194.0,160.0,0.4,14.0,238.0,109.88,91.54
2016,6,16,7,15,262.0,173.5,0.4,14.5,293.5,115.89,96.12
2016,6,16,7,30,330.0,187.0,0.4,15.0,349.0,124.62,103.04
2016,6,16,7,45,308.5,213.5,0.4,15.5,378.0,138.23,113.97
2016,6,16,8,0,287.0,240.0,0.4,16.0,407.0,151.02,124.04
2016,6,16,8,15,153.5,238.5,0.45,16.0,329.0,154.51,126.55
2016,6,16,8,30,20.0,237.0,0.5,16.0,251.0,168.26,137.63
2016,6,16,8,45,16.0,234.0,0.55,16.5,246.0,167.31,136.21
2016,6,16,9,0,12.0,231.0,0.6,17.0,241.0,166.1,134.68
2016,6,16,9,15,40.0,295.5,0.7,17.5,328.0,191.09,154.64
2016,6,16,9,30,68.0,360.0,0.8,18.0,415.0,223.45,180.15
2016,6,16,9,45,205.0,374.0,0.95,18.5,548.0,229.13,171.5
2016,6,16,10,0,342.0,388.0,1.1,19.0,681.0,255.58,182.32
2016,6,16,10,15,241.5,417.5,1.25,19.0,627.5,280.09,203.82
2016,6,16,10,30,141.0,447.0,1.4,19.0,574.0,309.02,230.28
2016,6,16,10,45,94.5,430.5,1.55,19.5,516.5,315.85,237.36
2016,6,16,11,0,48.0,414.0,1.7,20.0,459.0,301.83,228.31
2016,6,16,11,15,139.0,446.5,1.9,20.0,579.0,359.69,270.76
2016,6,16,11,30,230.0,479.0,2.1,20.0,699.0,438.67,329.21
2016,6,16,11,45,244.0,468.5,2.3,20.5,703.5,455.98,342.77
2016,6,16,12,0,258.0,458.0,2.5,21.0,708.0,482.27,363.06
2016,6,16,12,15,283.0,464.0,2.7,21.0,738.0,527.56,397.58
2016,6,16,12,30,308.0,470.0,2.9,21.0,768.0,575.23,433.53
2016,6,16,12,45,618.0,286.5,3.1,21.0,877.0,683.32,517.88
2016,6,16,13,0,928.0,103.0,3.3,21.0,986.0,788.91,600.24
2016,6,16,13,15,925.0,102.5,3.45,21.0,970.0,827.32,627.37
2016,6,16,13,30,922.0,102.0,3.6,21.0,954.0,862.96,653.04
2016,6,16,13,45,919.5,99.5,3.8,21.0,932.0,894.25,676.03
2016,6,16,14,0,917.0,97.0,4.0,21.0,910.0,922.37,696.95
2016,6,16,14,15,910.5,96.0,4.1,20.5,881.0,945.04,715.08
2016,6,16,14,30,904.0,95.0,4.2,20.0,852.0,964.25,731.07
2016,6,16,14,45,692.0,189.0,4.35,20.0,754.0,901.82,689.62
2016,6,16,15,0,480.0,283.0,4.5,20.0,656.0,797.84,614.37
2016,6,16,15,15,309.0,306.0,4.55,20.0,541.5,641.35,499.43
2016,6,16,15,30,138.0,329.0,4.6,20.0,427.0,479.7,375.68
2016,6,16,15,45,123.5,305.5,4.7,20.0,389.5,447.18,352.44
2016,6,16,16,0,109.0,282.0,4.8,20.0,352.0,388.69,308.59
2016,6,16,16,15,220.5,248.5,4.8,19.5,375.0,494.99,396.57
2016,6,16,16,30,332.0,215.0,4.8,19.0,398.0,598.92,481.18
2016,6,16,16,45,245.5,203.5,4.8,18.5,331.5,501.04,405.69
2016,6,16,17,0,159.0,192.0,4.8,18.0,265.0,380.37,310.84
2016,6,16,17,15,436.0,126.5,4.65,17.5,294.5,620.84,509.52
2016,6,16,17,30,713.0,61.0,4.5,17.0,324.0,803.24,649.22
2016,6,16,17,45,673.0,56.5,4.4,17.0,275.0,745.68,605.28
2016,6,16,18,0,633.0,52.0,4.3,17.0,226.0,687.46,560.7
2016,6,16,18,15,572.0,46.0,3.95,16.5,179.0,608.25,498.06
2016,6,16,18,30,511.0,40.0,3.6,16.0,132.0,538.18,439.71
2016,6,16,18,45,417.0,32.5,3.25,15.5,92.0,435.0,351.67
2016,6,16,19,0,323.0,25.0,2.9,15.0,52.0,338.71,251.84
2016,6,16,19,15,161.5,12.5,2.65,14.5,26.0,164.68,0.0
2016,6,16,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.5,1.05,12.5,3.5,0.0,0.0
2016,6,17,5,0,0.0,7.0,1.1,13.0,7.0,5.51,0.0
2016,6,17,5,15,0.0,21.5,1.3,13.0,21.5,16.33,5.69
2016,6,17,5,30,0.0,36.0,1.5,13.0,36.0,26.97,17.64
2016,6,17,5,45,6.5,54.0,1.7,13.5,55.5,39.91,29.65
2016,6,17,6,0,13.0,72.0,1.9,14.0,75.0,52.8,41.42
2016,6,17,6,15,20.0,91.5,1.95,14.5,97.0,65.58,52.91
2016,6,17,6,30,27.0,111.0,2.0,15.0,119.0,78.69,64.43
2016,6,17,6,45,31.0,130.5,2.05,15.5,142.0,91.57,75.51
2016,6,17,7,0,35.0,150.0,2.1,16.0,165.0,104.24,86.19
2016,6,17,7,15,404.5,110.5,2.1,16.0,309.0,77.42,62.56
2016,6,17,7,30,774.0,71.0,2.1,16.0,453.0,63.01,49.81
2016,6,17,7,45,792.5,74.5,2.15,16.5,500.5,65.61,51.8
2016,6,17,8,0,811.0,78.0,2.2,17.0,548.0,76.35,60.78
2016,6,17,8,15,826.5,80.5,2.3,17.5,593.5,78.57,62.36
2016,6,17,8,30,842.0,83.0,2.4,18.0,639.0,80.65,63.82
2016,6,17,8,45,493.5,214.0,2.5,18.5,545.5,130.18,105.33
2016,6,17,9,0,145.0,345.0,2.6,19.0,452.0,204.59,166.39
2016,6,17,9,15,130.5,362.5,2.7,19.0,462.5,211.39,171.44
2016,6,17,9,30,116.0,380.0,2.8,19.0,473.0,217.73,176.29
2016,6,17,9,45,127.0,399.0,2.95,19.5,505.0,234.46,178.13
2016,6,17,10,0,138.0,418.0,3.1,20.0,537.0,260.21,194.71
2016,6,17,10,15,101.5,416.5,3.25,20.0,506.0,284.49,214.17
2016,6,17,10,30,65.0,415.0,3.4,20.0,475.0,287.82,218.3
2016,6,17,10,45,40.0,348.0,3.6,20.5,385.0,251.2,191.11
2016,6,17,11,0,15.0,281.0,3.8,21.0,295.0,213.84,162.98
2016,6,17,11,15,16.5,298.5,3.95,21.0,314.5,229.19,174.94
2016,6,17,11,30,18.0,316.0,4.1,21.0,334.0,245.04,187.17
2016,6,17,11,45,16.0,293.5,4.3,21.0,309.5,230.48,176.11
2016,6,17,12,0,14.0,271.0,4.5,21.0,285.0,215.02,164.36
2016,6,17,12,15,7.5,204.5,4.6,21.0,212.5,162.48,123.56
2016,6,17,12,30,1.0,138.0,4.7,21.0,140.0,107.84,80.58
2016,6,17,12,45,4.5,161.0,4.85,21.0,166.0,128.49,97.07
2016,6,17,13,0,8.0,184.0,5.0,21.0,192.0,149.69,113.92
2016,6,17,13,15,10.5,219.5,5.1,21.0,230.0,180.62,138.34
2016,6,17,13,30,13.0,255.0,5.2,21.0,268.0,212.46,163.38
2016,6,17,13,45,6.5,187.5,5.3,21.0,194.0,153.38,117.06
2016,6,17,14,0,0.0,120.0,5.4,21.0,120.0,93.76,69.74
2016,6,17,14,15,0.0,92.5,5.45,20.5,92.5,71.86,52.45
2016,6,17,14,30,0.0,65.0,5.5,20.0,65.0,50.28,35.22
2016,6,17,14,45,0.0,84.5,5.55,20.0,84.5,65.38,47.52
2016,6,17,15,0,0.0,104.0,5.6,20.0,104.0,80.83,60.1
2016,6,17,15,15,0.0,95.5,5.55,19.5,95.5,73.89,54.72
2016,6,17,15,30,0.0,87.0,5.5,19.0,87.0,67.15,49.47
2016,6,17,15,45,0.0,123.0,5.45,19.0,123.5,96.7,73.73
2016,6,17,16,0,0.0,159.0,5.4,19.0,160.0,128.86,100.09
2016,6,17,16,15,38.0,195.0,5.3,18.5,216.5,222.47,178.17
2016,6,17,16,30,76.0,231.0,5.2,18.0,273.0,308.74,249.62
2016,6,17,16,45,38.0,180.0,5.15,17.5,201.0,214.46,173.24
2016,6,17,17,0,0.0,129.0,5.1,17.0,129.0,107.2,84.16
2016,6,17,17,15,0.0,99.5,4.95,16.5,99.5,80.15,62.06
2016,6,17,17,30,0.0,70.0,4.8,16.0,70.0,53.71,40.04
2016,6,17,17,45,0.0,59.5,4.65,15.5,59.5,45.58,33.3
2016,6,17,18,0,0.0,49.0,4.5,15.0,49.0,37.48,26.45
2016,6,17,18,15,0.0,38.5,4.25,14.5,38.5,29.4,19.51
2016,6,17,18,30,0.0,28.0,4.0,14.0,28.0,21.34,12.49
2016,6,17,18,45,0.0,19.5,3.8,14.0,19.5,14.83,6.72
2016,6,17,19,0,0.0,11.0,3.6,14.0,11.0,8.35,0.73
2016,6,17,19,15,0.0,5.5,3.45,13.5,5.5,4.16,0.0
2016,6,17,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,4,45,62.0,5.5,1.55,10.5,7.5,0.0,0.0
2016,6,18,5,0,124.0,11.0,1.7,11.0,15.0,8.65,0.0
2016,6,18,5,15,258.0,21.5,1.8,11.5,46.5,17.64,6.55
2016,6,18,5,30,392.0,32.0,1.9,12.0,78.0,26.49,17.29
2016,6,18,5,45,476.0,39.0,2.05,12.5,121.5,32.34,23.07
2016,6,18,6,0,560.0,46.0,2.2,13.0,165.0,38.29,28.66
2016,6,18,6,15,615.0,51.5,2.25,13.5,214.0,46.44,36.07
2016,6,18,6,30,670.0,57.0,2.3,14.0,263.0,51.37,40.44
2016,6,18,6,45,709.0,61.0,2.35,15.0,314.0,54.92,43.36
2016,6,18,7,0,748.0,65.0,2.4,16.0,365.0,58.47,46.18
2016,6,18,7,15,776.0,68.5,2.35,16.0,416.5,61.43,48.62
2016,6,18,7,30,804.0,72.0,2.3,16.0,468.0,64.34,50.99
2016,6,18,7,45,825.5,75.0,2.3,16.5,518.0,74.34,59.38
2016,6,18,8,0,847.0,78.0,2.3,17.0,568.0,77.23,61.54
2016,6,18,8,15,863.5,80.5,2.25,17.5,615.5,79.54,63.19
2016,6,18,8,30,880.0,83.0,2.2,18.0,663.0,81.72,64.72
2016,6,18,8,45,893.0,85.0,2.15,18.5,707.5,83.35,65.79
2016,6,18,9,0,906.0,87.0,2.1,19.0,752.0,84.84,66.75
2016,6,18,9,15,916.5,88.5,2.05,19.5,791.5,85.82,67.29
2016,6,18,9,30,927.0,90.0,2.0,20.0,831.0,86.67,67.72
2016,6,18,9,45,931.0,93.5,1.95,20.5,864.0,117.8,69.35
2016,6,18,10,0,935.0,97.0,1.9,21.0,897.0,174.81,96.91
2016,6,18,10,15,941.0,98.0,1.85,21.0,925.0,231.45,136.83
2016,6,18,10,30,947.0,99.0,1.8,21.0,953.0,288.73,183.48
2016,6,18,10,45,953.0,99.0,1.8,21.5,974.5,345.84,232.14
2016,6,18,11,0,959.0,99.0,1.8,22.0,996.0,403.15,281.23
2016,6,18,11,15,961.5,99.5,1.8,22.0,1009.5,459.34,329.37
2016,6,18,11,30,964.0,100.0,1.8,22.0,1023.0,514.97,375.92
2016,6,18,11,45,966.0,100.0,1.8,22.5,1030.0,569.26,419.35
2016,6,18,12,0,968.0,100.0,1.8,23.0,1037.0,622.55,460.54
2016,6,18,12,15,968.0,100.0,1.85,23.0,1036.0,673.42,499.91
2016,6,18,12,30,968.0,100.0,1.9,23.0,1035.0,722.65,537.14
2016,6,18,12,45,968.5,98.5,2.0,23.0,1027.0,769.15,572.05
2016,6,18,13,0,969.0,97.0,2.1,23.0,1019.0,813.44,604.32
2016,6,18,13,15,967.0,96.5,2.15,23.0,1003.5,854.15,632.0
2016,6,18,13,30,965.0,96.0,2.2,23.0,988.0,892.06,657.75
2016,6,18,13,45,961.0,95.0,2.25,23.5,965.5,924.81,678.75
2016,6,18,14,0,957.0,94.0,2.3,24.0,943.0,954.28,697.59
2016,6,18,14,15,951.5,93.0,2.3,24.0,914.0,979.0,714.23
2016,6,18,14,30,946.0,92.0,2.3,24.0,885.0,1000.18,728.7
2016,6,18,14,45,938.0,91.0,2.3,24.0,849.5,1015.37,739.45
2016,6,18,15,0,930.0,90.0,2.3,24.0,814.0,1026.86,748.03
2016,6,18,15,15,920.0,88.5,2.3,23.5,773.5,1032.12,754.27
2016,6,18,15,30,910.0,87.0,2.3,23.0,733.0,1033.66,758.37
2016,6,18,15,45,895.0,85.5,2.35,23.0,687.5,1026.48,756.12
2016,6,18,16,0,880.0,84.0,2.4,23.0,642.0,1015.72,751.75
2016,6,18,16,15,863.0,81.5,2.4,22.5,593.5,998.27,743.99
2016,6,18,16,30,846.0,79.0,2.4,22.0,545.0,977.56,734.11
2016,6,18,16,45,822.5,76.5,2.4,22.0,494.0,959.56,724.6
2016,6,18,17,0,799.0,74.0,2.4,22.0,443.0,926.23,704.52
2016,6,18,17,15,768.0,70.0,2.2,21.5,391.0,880.93,675.38
2016,6,18,17,30,737.0,66.0,2.0,21.0,339.0,833.63,644.15
2016,6,18,17,45,694.5,61.0,1.85,20.5,288.0,772.47,602.43
2016,6,18,18,0,652.0,56.0,1.7,20.0,237.0,710.57,558.46
2016,6,18,18,15,589.0,50.0,1.65,19.0,188.5,636.43,504.8
2016,6,18,18,30,526.0,44.0,1.6,18.0,140.0,557.55,444.1
2016,6,18,18,45,428.0,35.5,1.55,17.0,98.0,448.85,356.32
2016,6,18,19,0,330.0,27.0,1.5,16.0,56.0,347.03,256.85
2016,6,18,19,15,165.0,13.5,1.5,15.5,28.0,169.87,0.0
2016,6,18,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,45,69.5,5.5,1.3,12.5,7.5,0.0,0.0
2016,6,19,5,0,139.0,11.0,1.3,13.0,15.0,8.65,0.0
2016,6,19,5,15,277.5,21.5,1.55,13.5,48.0,17.71,6.38
2016,6,19,5,30,416.0,32.0,1.8,14.0,81.0,26.62,17.22
2016,6,19,5,45,499.5,39.0,2.1,15.0,125.5,32.51,22.95
2016,6,19,6,0,583.0,46.0,2.4,16.0,170.0,41.74,31.33
2016,6,19,6,15,636.5,51.5,2.45,16.5,219.5,46.68,35.82
2016,6,19,6,30,690.0,57.0,2.5,17.0,269.0,51.64,40.17
2016,6,19,6,45,726.5,61.0,2.6,17.5,320.0,55.19,43.15
2016,6,19,7,0,763.0,65.0,2.7,18.0,371.0,58.72,46.03
2016,6,19,7,15,789.5,68.5,2.75,18.5,422.0,61.68,48.35
2016,6,19,7,30,816.0,72.0,2.8,19.0,473.0,64.59,50.59
2016,6,19,7,45,835.0,75.0,2.85,20.0,522.5,74.55,58.73
2016,6,19,8,0,854.0,78.0,2.9,21.0,572.0,77.4,60.7
2016,6,19,8,15,869.0,80.0,2.8,21.5,618.5,79.37,62.05
2016,6,19,8,30,884.0,82.0,2.7,22.0,665.0,81.22,63.28
2016,6,19,8,45,754.0,145.0,2.65,22.5,665.0,97.12,76.25
2016,6,19,9,0,624.0,208.0,2.6,23.0,665.0,126.17,99.91
2016,6,19,9,15,774.0,149.5,2.45,23.5,746.5,104.74,81.8
2016,6,19,9,30,924.0,91.0,2.3,24.0,828.0,87.12,66.98
2016,6,19,9,45,937.0,88.5,2.2,24.5,863.0,114.73,66.08
2016,6,19,10,0,950.0,86.0,2.1,25.0,898.0,169.75,91.05
2016,6,19,10,15,955.0,87.0,1.95,25.0,925.0,226.9,130.69
2016,6,19,10,30,960.0,88.0,1.8,25.0,952.0,284.56,176.97
2016,6,19,10,45,962.5,89.5,1.7,25.5,972.5,342.12,225.3
2016,6,19,11,0,965.0,91.0,1.6,26.0,993.0,399.51,273.6
2016,6,19,11,15,967.5,91.5,1.6,26.0,1007.0,455.89,321.1
2016,6,19,11,30,970.0,92.0,1.6,26.0,1021.0,511.7,366.99
2016,6,19,11,45,966.5,95.5,1.65,26.5,1026.0,565.72,409.7
2016,6,19,12,0,963.0,99.0,1.7,27.0,1031.0,618.31,449.94
2016,6,19,12,15,963.0,99.0,1.85,27.0,1030.0,668.92,489.1
2016,6,19,12,30,963.0,99.0,2.0,27.0,1029.0,717.9,526.28
2016,6,19,12,45,950.5,106.0,2.15,27.0,1017.5,761.71,559.05
2016,6,19,13,0,938.0,113.0,2.3,27.0,1006.0,802.69,589.32
2016,6,19,13,15,935.0,112.5,2.4,26.5,990.0,841.95,617.42
2016,6,19,13,30,932.0,112.0,2.5,26.0,974.0,878.42,643.73
2016,6,19,13,45,932.5,108.0,2.7,26.0,953.0,911.77,667.56
2016,6,19,14,0,933.0,104.0,2.9,26.0,932.0,942.01,689.43
2016,6,19,14,15,927.0,102.5,3.0,26.0,903.0,965.47,706.21
2016,6,19,14,30,921.0,101.0,3.1,26.0,874.0,985.42,720.86
2016,6,19,14,45,916.5,98.0,3.25,26.0,839.5,1001.68,733.67
2016,6,19,15,0,912.0,95.0,3.4,26.0,805.0,1014.32,744.29
2016,6,19,15,15,902.0,93.0,3.5,25.5,765.0,1018.96,750.96
2016,6,19,15,30,892.0,91.0,3.6,25.0,725.0,1019.91,755.45
2016,6,19,15,45,880.0,88.5,3.7,25.0,681.0,1014.64,754.5
2016,6,19,16,0,868.0,86.0,3.8,25.0,637.0,1005.81,751.35
2016,6,19,16,15,851.0,83.5,3.8,24.5,589.0,988.47,743.36
2016,6,19,16,30,834.0,81.0,3.8,24.0,541.0,980.53,741.85
2016,6,19,16,45,811.0,78.0,3.85,23.5,490.5,949.99,725.07
2016,6,19,17,0,788.0,75.0,3.9,23.0,440.0,916.65,706.14
2016,6,19,17,15,758.0,71.5,3.75,22.5,389.0,873.2,678.45
2016,6,19,17,30,728.0,68.0,3.6,22.0,338.0,827.72,648.57
2016,6,19,17,45,684.0,63.0,3.45,21.5,287.0,765.31,605.22
2016,6,19,18,0,640.0,58.0,3.3,21.0,236.0,709.36,564.88
2016,6,19,18,15,577.0,52.0,3.15,20.0,188.0,628.89,504.76
2016,6,19,18,30,514.0,46.0,3.0,19.0,140.0,550.22,442.64
2016,6,19,18,45,418.5,37.0,2.9,18.5,98.0,443.18,353.87
2016,6,19,19,0,323.0,28.0,2.8,18.0,56.0,342.75,254.74
2016,6,19,19,15,161.5,14.0,2.8,17.5,28.0,168.43,0.0
2016,6,19,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,20,4,45,68.5,6.0,2.4,10.5,8.0,0.0,0.0
2016,6,20,5,0,137.0,12.0,2.6,11.0,16.0,9.44,0.0
2016,6,20,5,15,282.0,22.5,2.6,11.5,49.5,18.57,6.89
2016,6,20,5,30,427.0,33.0,2.6,12.0,83.0,27.5,18.12
2016,6,20,5,45,517.5,39.5,2.65,12.5,129.0,33.04,23.66
2016,6,20,6,0,608.0,46.0,2.7,13.0,175.0,41.97,31.93
2016,6,20,6,15,661.5,51.0,2.6,13.5,225.0,46.55,36.15
2016,6,20,6,30,715.0,56.0,2.5,14.0,275.0,51.17,40.26
2016,6,20,6,45,755.0,59.5,2.45,15.0,328.0,54.47,42.96
2016,6,20,7,0,795.0,63.0,2.4,16.0,381.0,57.79,45.59
2016,6,20,7,15,821.0,66.0,2.4,16.5,433.0,60.49,47.71
2016,6,20,7,30,847.0,69.0,2.4,17.0,485.0,70.2,55.89
2016,6,20,7,45,867.0,71.5,2.45,18.0,535.5,72.98,57.85
2016,6,20,8,0,887.0,74.0,2.5,19.0,586.0,75.64,59.69
2016,6,20,8,15,902.0,76.0,2.55,19.5,634.0,77.73,61.15
2016,6,20,8,30,917.0,78.0,2.6,20.0,682.0,79.69,62.51
2016,6,20,8,45,929.0,79.5,2.65,21.0,726.5,81.14,63.29
2016,6,20,9,0,941.0,81.0,2.7,22.0,771.0,82.45,63.98
2016,6,20,9,15,949.5,83.0,2.7,22.5,810.0,83.81,64.83
2016,6,20,9,30,958.0,85.0,2.7,23.0,849.0,85.01,65.56
2016,6,20,9,45,954.5,92.0,2.75,23.5,880.0,116.94,68.18
2016,6,20,10,0,951.0,99.0,2.8,24.0,911.0,176.27,96.69
2016,6,20,10,15,956.0,100.0,2.75,24.0,938.5,233.66,136.63
2016,6,20,10,30,961.0,101.0,2.7,24.0,966.0,291.58,183.47
2016,6,20,10,45,964.5,101.5,2.7,24.5,986.5,349.09,232.33
2016,6,20,11,0,968.0,102.0,2.7,25.0,1007.0,406.52,281.5
2016,6,20,11,15,969.5,102.5,2.8,25.0,1020.0,462.89,329.99
2016,6,20,11,30,971.0,103.0,2.9,25.0,1033.0,518.57,376.98
2016,6,20,11,45,972.5,103.0,3.0,25.5,1039.0,573.08,421.08
2016,6,20,12,0,974.0,103.0,3.1,26.0,1045.0,626.53,463.08
2016,6,20,12,15,973.0,103.0,3.25,26.0,1043.5,677.21,503.03
2016,6,20,12,30,972.0,103.0,3.4,26.0,1042.0,726.16,540.86
2016,6,20,12,45,972.5,101.0,3.55,26.0,1033.5,772.61,576.24
2016,6,20,13,0,973.0,99.0,3.7,26.0,1025.0,816.81,609.05
2016,6,20,13,15,970.0,98.0,3.85,25.5,1008.5,856.61,638.24
2016,6,20,13,30,967.0,97.0,4.0,25.0,992.0,893.5,665.55
2016,6,20,13,45,962.0,96.5,4.15,25.0,969.0,926.04,688.72
2016,6,20,14,0,957.0,96.0,4.3,25.0,946.0,955.28,709.74
2016,6,20,14,15,951.0,95.0,4.4,24.5,916.0,979.7,728.79
2016,6,20,14,30,945.0,94.0,4.5,24.0,886.0,1000.57,745.63
2016,6,20,14,45,935.5,93.5,4.65,24.0,850.5,1014.98,757.7
2016,6,20,15,0,926.0,93.0,4.8,24.0,815.0,1025.68,767.5
2016,6,20,15,15,916.0,91.0,4.8,23.5,774.5,1030.51,773.78
2016,6,20,15,30,906.0,89.0,4.8,23.0,734.0,1031.61,777.77
2016,6,20,15,45,890.5,88.0,4.85,23.0,688.5,1024.64,775.36
2016,6,20,16,0,875.0,87.0,4.9,23.0,643.0,1014.14,770.71
2016,6,20,16,15,858.0,84.5,4.85,22.5,594.5,996.87,762.2
2016,6,20,16,30,841.0,82.0,4.8,22.0,546.0,989.02,760.31
2016,6,20,16,45,644.5,115.0,4.8,21.5,451.0,835.22,654.84
2016,6,20,17,0,448.0,148.0,4.8,21.0,356.0,662.66,530.82
2016,6,20,17,15,260.5,147.0,4.65,20.0,264.5,448.59,366.02
2016,6,20,17,30,73.0,146.0,4.5,19.0,173.0,225.01,183.57
2016,6,20,17,45,65.5,125.5,4.4,18.5,147.0,197.06,161.48
2016,6,20,18,0,58.0,105.0,4.3,18.0,121.0,168.66,138.1
2016,6,20,18,15,48.5,84.5,4.15,17.5,96.5,137.85,112.03
2016,6,20,18,30,39.0,64.0,4.0,17.0,72.0,106.2,84.69
2016,6,20,18,45,22.5,46.0,3.9,16.5,50.5,72.06,54.63
2016,6,20,19,0,6.0,28.0,3.8,16.0,29.0,30.12,17.64
2016,6,20,19,15,3.0,14.0,3.8,15.5,14.5,12.94,0.0
2016,6,20,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,4,45,58.5,6.0,2.5,11.5,7.5,0.0,0.0
2016,6,21,5,0,117.0,12.0,2.7,12.0,15.0,9.44,0.0
2016,6,21,5,15,256.5,22.5,2.7,12.5,47.0,18.49,6.61
2016,6,21,5,30,396.0,33.0,2.7,13.0,79.0,27.35,17.88
2016,6,21,5,45,488.0,39.5,2.75,13.5,124.0,32.83,23.36
2016,6,21,6,0,580.0,46.0,2.8,14.0,169.0,38.47,28.68
2016,6,21,6,15,634.0,51.5,2.75,14.5,218.0,46.66,36.1
2016,6,21,6,30,688.0,57.0,2.7,15.0,267.0,51.61,40.48
2016,6,21,6,45,730.0,60.0,2.65,16.0,319.0,54.47,42.79
2016,6,21,7,0,772.0,63.0,2.6,17.0,371.0,57.39,45.06
2016,6,21,7,15,798.5,66.0,2.6,17.5,422.0,60.06,47.14
2016,6,21,7,30,825.0,69.0,2.6,18.0,473.0,69.73,55.26
2016,6,21,7,45,846.0,71.0,2.6,19.0,523.5,72.16,56.92
2016,6,21,8,0,867.0,73.0,2.6,20.0,574.0,74.49,58.48
2016,6,21,8,15,882.0,75.0,2.6,20.5,621.0,76.56,59.92
2016,6,21,8,30,897.0,77.0,2.6,21.0,668.0,78.51,61.26
2016,6,21,8,45,909.0,79.0,2.6,22.0,711.5,80.24,62.29
2016,6,21,9,0,921.0,81.0,2.6,23.0,755.0,81.83,63.19
2016,6,21,9,15,929.5,82.5,2.55,23.5,793.5,82.88,63.78
2016,6,21,9,30,938.0,84.0,2.5,24.0,832.0,83.79,64.27
2016,6,21,9,45,940.5,87.5,2.5,25.0,864.0,112.76,65.18
2016,6,21,10,0,943.0,91.0,2.5,26.0,896.0,170.05,91.53
2016,6,21,10,15,948.0,92.0,2.45,26.5,923.5,226.87,130.36
2016,6,21,10,30,953.0,93.0,2.4,27.0,951.0,284.21,175.87
2016,6,21,10,45,955.5,94.5,2.4,27.5,971.0,341.45,223.9
2016,6,21,11,0,958.0,96.0,2.4,28.0,991.0,398.54,272.16
2016,6,21,11,15,960.0,96.5,2.4,28.0,1004.5,454.46,319.44
2016,6,21,11,30,962.0,97.0,2.4,28.0,1018.0,509.75,365.19
2016,6,21,11,45,962.0,98.0,2.45,28.5,1024.0,563.58,407.96
2016,6,21,12,0,962.0,99.0,2.5,29.0,1030.0,616.25,448.51
2016,6,21,12,15,961.5,99.0,2.6,29.0,1028.5,666.55,487.33
2016,6,21,12,30,961.0,99.0,2.7,29.0,1027.0,715.19,524.08
2016,6,21,12,45,955.0,101.5,2.85,29.0,1017.0,760.02,557.65
2016,6,21,13,0,949.0,104.0,3.0,29.0,1007.0,802.36,588.75
2016,6,21,13,15,945.5,103.5,3.15,29.0,991.0,841.44,615.8
2016,6,21,13,30,942.0,103.0,3.3,29.0,975.0,877.67,640.94
2016,6,21,13,45,937.5,102.0,3.45,29.0,952.0,909.57,663.25
2016,6,21,14,0,933.0,101.0,3.6,29.0,929.0,938.23,683.53
2016,6,21,14,15,927.0,99.5,3.75,28.5,900.0,961.68,701.9
2016,6,21,14,30,921.0,98.0,3.9,28.0,871.0,981.63,718.18
2016,6,21,14,45,913.0,96.5,4.1,28.0,836.0,996.08,729.93
2016,6,21,15,0,905.0,95.0,4.3,28.0,801.0,1006.9,739.46
2016,6,21,15,15,894.5,93.0,4.45,27.5,761.0,1011.03,745.95
2016,6,21,15,30,884.0,91.0,4.6,27.0,721.0,1011.49,750.23
2016,6,21,15,45,870.5,89.0,4.75,26.5,676.5,1005.32,750.74
2016,6,21,16,0,857.0,87.0,4.9,26.0,632.0,995.65,748.99
2016,6,21,16,15,840.0,84.5,5.0,25.0,584.5,978.42,743.2
2016,6,21,16,30,823.0,82.0,5.1,24.0,537.0,970.69,743.97
2016,6,21,16,45,801.0,78.5,5.2,23.5,487.0,940.67,727.49
2016,6,21,17,0,779.0,75.0,5.3,23.0,437.0,907.86,708.73
2016,6,21,17,15,749.0,71.5,5.3,22.0,386.0,864.62,682.57
2016,6,21,17,30,719.0,68.0,5.3,21.0,335.0,819.37,653.98
2016,6,21,17,45,677.5,63.0,5.3,20.0,285.0,759.58,613.08
2016,6,21,18,0,636.0,58.0,5.3,19.0,235.0,706.09,574.95
2016,6,21,18,15,573.5,51.5,5.15,18.0,187.0,625.46,512.67
2016,6,21,18,30,511.0,45.0,5.0,17.0,139.0,546.68,448.56
2016,6,21,18,45,415.0,36.5,4.85,16.5,98.0,440.01,357.65
2016,6,21,19,0,319.0,28.0,4.7,16.0,57.0,339.92,257.74
2016,6,21,19,15,159.5,14.0,4.65,15.5,28.5,167.57,0.0
2016,6,21,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,4,45,63.0,6.0,4.2,10.5,7.5,0.0,0.0
2016,6,22,5,0,126.0,12.0,4.3,11.0,15.0,9.44,0.0
2016,6,22,5,15,271.0,22.0,4.3,11.5,48.0,18.13,6.2
2016,6,22,5,30,416.0,32.0,4.3,12.0,81.0,26.64,17.31
2016,6,22,5,45,501.5,39.5,4.3,12.5,125.5,32.93,23.53
2016,6,22,6,0,587.0,47.0,4.3,13.0,170.0,39.31,29.53
2016,6,22,6,15,641.0,52.5,4.3,13.5,220.0,47.56,37.03
2016,6,22,6,30,695.0,58.0,4.3,14.0,270.0,52.5,41.43
2016,6,22,6,45,732.5,62.0,4.3,14.5,321.5,56.05,44.44
2016,6,22,7,0,770.0,66.0,4.3,15.0,373.0,59.59,47.37
2016,6,22,7,15,796.5,69.5,4.3,15.5,424.5,62.54,49.71
2016,6,22,7,30,823.0,73.0,4.3,16.0,476.0,65.44,51.96
2016,6,22,7,45,843.5,75.5,4.35,16.5,526.0,75.04,60.02
2016,6,22,8,0,864.0,78.0,4.4,17.0,576.0,77.62,61.92
2016,6,22,8,15,879.0,80.0,4.4,17.5,623.0,79.62,63.31
2016,6,22,8,30,894.0,82.0,4.4,18.0,670.0,81.49,64.59
2016,6,22,8,45,906.5,83.5,4.45,18.5,713.5,82.86,65.44
2016,6,22,9,0,919.0,85.0,4.5,19.0,757.0,84.1,66.19
2016,6,22,9,15,927.5,86.5,4.55,19.0,796.0,85.08,66.87
2016,6,22,9,30,936.0,88.0,4.6,19.0,835.0,85.92,67.44
2016,6,22,9,45,943.5,89.0,4.65,19.5,868.5,112.89,67.26
2016,6,22,10,0,951.0,90.0,4.7,20.0,902.0,169.56,93.5
2016,6,22,10,15,956.0,91.0,4.75,20.0,929.5,226.82,134.01
2016,6,22,10,30,961.0,92.0,4.8,20.0,957.0,284.61,181.89
