Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,10,45,964.5,92.5,4.9,20.5,977.5,341.99,232.1
2016,6,22,11,0,968.0,93.0,5.0,21.0,998.0,399.29,282.9
2016,6,22,11,15,970.5,93.5,5.05,21.0,1011.5,455.92,333.22
2016,6,22,11,30,973.0,94.0,5.1,21.0,1025.0,511.97,382.16
2016,6,22,11,45,974.0,94.0,5.2,21.5,1031.5,566.17,427.83
2016,6,22,12,0,975.0,94.0,5.3,22.0,1038.0,619.23,471.35
2016,6,22,12,15,975.0,94.0,5.35,22.0,1037.5,670.37,513.08
2016,6,22,12,30,975.0,94.0,5.4,22.0,1037.0,719.86,552.63
2016,6,22,12,45,967.5,98.5,5.5,22.0,1027.0,765.75,588.85
2016,6,22,13,0,960.0,103.0,5.6,22.0,1017.0,809.11,622.36
2016,6,22,13,15,957.5,102.5,5.6,21.5,1001.5,849.43,652.59
2016,6,22,13,30,955.0,102.0,5.6,21.0,986.0,886.94,680.84
2016,6,22,13,45,950.0,101.5,5.7,21.0,963.0,919.34,704.73
2016,6,22,14,0,945.0,101.0,5.8,21.0,940.0,948.46,726.42
2016,6,22,14,15,939.0,100.0,5.8,21.0,911.0,972.81,744.26
2016,6,22,14,30,933.0,99.0,5.8,21.0,882.0,993.64,759.76
2016,6,22,14,45,925.5,97.5,5.85,21.0,847.0,1008.93,771.87
2016,6,22,15,0,918.0,96.0,5.9,21.0,812.0,1020.55,781.63
2016,6,22,15,15,907.5,94.0,5.9,20.5,771.5,1024.96,787.78
2016,6,22,15,30,897.0,92.0,5.9,20.0,731.0,1025.66,791.55
2016,6,22,15,45,885.0,89.5,5.9,19.5,686.5,1020.6,791.47
2016,6,22,16,0,873.0,87.0,5.9,19.0,642.0,1011.98,789.03
2016,6,22,16,15,855.5,84.5,5.85,18.5,593.5,994.29,779.91
2016,6,22,16,30,838.0,82.0,5.8,18.0,545.0,986.04,777.65
2016,6,22,16,45,815.5,78.5,5.75,18.0,494.5,955.45,757.67
2016,6,22,17,0,793.0,75.0,5.7,18.0,444.0,922.02,735.52
2016,6,22,17,15,762.5,71.0,5.65,17.0,392.5,877.45,707.47
2016,6,22,17,30,732.0,67.0,5.6,16.0,341.0,830.86,676.94
2016,6,22,17,45,688.0,62.5,5.55,15.5,289.5,769.12,632.2
2016,6,22,18,0,644.0,58.0,5.5,15.0,238.0,713.69,590.49
2016,6,22,18,15,581.5,52.0,5.4,14.5,189.5,633.57,526.75
2016,6,22,18,30,519.0,46.0,5.3,14.0,141.0,555.21,461.24
2016,6,22,18,45,418.0,37.5,5.2,13.5,99.0,444.01,365.57
2016,6,22,19,0,317.0,29.0,5.1,13.0,57.0,339.53,261.28
2016,6,22,19,15,158.5,14.5,5.05,12.5,28.5,167.94,0.0
2016,6,22,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,23,4,45,66.0,5.5,3.45,9.5,7.0,0.0,0.0
2016,6,23,5,0,132.0,11.0,3.6,10.0,14.0,8.65,0.0
2016,6,23,5,15,278.0,21.5,3.6,10.5,47.0,17.73,5.76
2016,6,23,5,30,424.0,32.0,3.6,11.0,80.0,26.68,17.41
2016,6,23,5,45,514.0,38.5,3.65,11.5,125.5,32.23,23.01
2016,6,23,6,0,604.0,45.0,3.7,12.0,171.0,41.09,31.25
2016,6,23,6,15,658.0,50.0,3.7,12.5,221.0,45.7,35.52
2016,6,23,6,30,712.0,55.0,3.7,13.0,271.0,50.34,39.67
2016,6,23,6,45,751.5,58.0,3.75,14.0,323.5,53.26,42.06
2016,6,23,7,0,791.0,61.0,3.8,15.0,376.0,56.23,44.41
2016,6,23,7,15,817.0,64.0,3.8,15.5,428.0,65.35,52.19
2016,6,23,7,30,843.0,67.0,3.8,16.0,480.0,68.73,54.84
2016,6,23,7,45,864.0,69.5,3.8,16.5,530.5,71.55,56.99
2016,6,23,8,0,885.0,72.0,3.8,17.0,581.0,74.27,59.02
2016,6,23,8,15,899.0,74.0,3.8,17.5,628.5,76.36,60.51
2016,6,23,8,30,913.0,76.0,3.8,18.0,676.0,78.33,61.88
2016,6,23,8,45,924.5,77.5,3.8,19.0,719.5,79.79,62.7
2016,6,23,9,0,936.0,79.0,3.8,20.0,763.0,81.12,63.41
2016,6,23,9,15,943.5,80.5,3.8,20.5,801.0,82.2,64.04
2016,6,23,9,30,951.0,82.0,3.8,21.0,839.0,83.13,64.55
2016,6,23,9,45,951.5,86.0,3.85,21.5,871.0,110.81,65.37
2016,6,23,10,0,952.0,90.0,3.9,22.0,903.0,168.75,92.16
2016,6,23,10,15,956.0,91.0,3.95,22.0,929.0,225.9,132.04
2016,6,23,10,30,960.0,92.0,4.0,22.0,955.0,283.47,179.17
2016,6,23,10,45,961.5,93.0,4.1,22.5,974.5,340.52,228.56
2016,6,23,11,0,963.0,94.0,4.2,23.0,994.0,397.3,278.31
2016,6,23,11,15,964.0,94.5,4.3,23.0,1006.0,453.09,327.34
2016,6,23,11,30,965.0,95.0,4.4,23.0,1018.0,508.15,374.94
2016,6,23,11,45,965.5,94.5,4.55,23.5,1023.5,561.37,419.38
2016,6,23,12,0,966.0,94.0,4.7,24.0,1029.0,613.41,461.69
2016,6,23,12,15,965.0,94.0,4.85,24.0,1027.5,663.52,502.43
2016,6,23,12,30,964.0,94.0,5.0,24.0,1026.0,711.91,541.06
2016,6,23,12,45,960.5,94.5,5.2,24.0,1016.5,756.97,576.79
2016,6,23,13,0,957.0,95.0,5.4,24.0,1007.0,799.63,609.87
2016,6,23,13,15,954.5,94.5,5.55,23.5,991.5,839.59,640.29
2016,6,23,13,30,952.0,94.0,5.7,23.0,976.0,876.76,668.88
2016,6,23,13,45,949.0,92.5,5.85,23.0,954.0,909.6,693.21
2016,6,23,14,0,946.0,91.0,6.0,23.0,932.0,939.25,715.41
2016,6,23,14,15,940.5,90.0,6.05,22.5,903.0,963.79,735.07
2016,6,23,14,30,935.0,89.0,6.1,22.0,874.0,984.84,752.5
2016,6,23,14,45,929.5,86.5,6.2,22.0,840.0,1000.74,765.34
2016,6,23,15,0,924.0,84.0,6.3,22.0,806.0,1012.99,775.82
2016,6,23,15,15,914.0,82.5,6.3,21.5,765.5,1018.21,782.53
2016,6,23,15,30,904.0,81.0,6.3,21.0,725.0,1019.75,786.88
2016,6,23,15,45,893.0,78.0,6.3,21.0,681.0,1014.83,785.32
2016,6,23,16,0,882.0,75.0,6.3,21.0,637.0,1006.3,781.37
2016,6,23,16,15,865.0,73.0,6.2,20.5,589.0,989.42,772.53
2016,6,23,16,30,848.0,71.0,6.1,20.0,541.0,969.31,761.43
2016,6,23,16,45,826.5,68.0,6.05,19.5,490.5,940.28,744.08
2016,6,23,17,0,805.0,65.0,6.0,19.0,440.0,908.53,724.51
2016,6,23,17,15,776.0,62.0,5.85,18.5,389.0,878.47,705.25
2016,6,23,17,30,747.0,59.0,5.7,18.0,338.0,834.61,675.04
2016,6,23,17,45,705.0,55.0,5.6,17.5,287.5,775.32,632.3
2016,6,23,18,0,663.0,51.0,5.5,17.0,237.0,715.36,587.27
2016,6,23,18,15,603.5,46.0,5.3,16.5,189.0,638.09,526.0
2016,6,23,18,30,544.0,41.0,5.1,16.0,141.0,561.97,462.64
2016,6,23,18,45,445.0,33.5,4.9,15.5,99.5,460.91,375.78
2016,6,23,19,0,346.0,26.0,4.7,15.0,58.0,359.14,274.07
2016,6,23,19,15,173.0,13.0,4.65,14.5,29.0,176.39,0.0
2016,6,23,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,45,63.0,5.5,3.35,10.5,7.0,0.0,0.0
2016,6,24,5,0,126.0,11.0,3.5,11.0,14.0,8.65,0.0
2016,6,24,5,15,273.0,21.0,3.5,11.5,46.5,17.31,5.18
2016,6,24,5,30,420.0,31.0,3.5,12.0,79.0,25.85,16.59
2016,6,24,5,45,504.5,38.5,3.5,12.5,124.0,32.16,22.84
2016,6,24,6,0,589.0,46.0,3.5,13.0,169.0,41.81,31.76
2016,6,24,6,15,644.5,51.0,3.4,13.5,219.0,46.37,35.98
2016,6,24,6,30,700.0,56.0,3.3,14.0,269.0,50.98,40.08
2016,6,24,6,45,736.0,60.5,3.25,14.5,320.5,54.95,43.48
2016,6,24,7,0,772.0,65.0,3.2,15.0,372.0,58.88,46.75
2016,6,24,7,15,799.5,68.5,3.05,15.5,424.0,61.88,49.14
2016,6,24,7,30,827.0,72.0,2.9,16.0,476.0,64.83,51.44
2016,6,24,7,45,846.0,75.0,2.8,16.5,526.0,74.75,59.77
2016,6,24,8,0,865.0,78.0,2.7,17.0,576.0,77.63,61.91
2016,6,24,8,15,880.5,80.5,2.65,17.5,623.5,79.96,63.58
2016,6,24,8,30,896.0,83.0,2.6,18.0,671.0,82.15,65.12
2016,6,24,8,45,906.5,85.5,2.6,19.0,714.5,84.04,66.28
2016,6,24,9,0,917.0,88.0,2.6,20.0,758.0,85.77,67.29
2016,6,24,9,15,926.0,89.5,2.6,20.5,797.0,86.71,67.8
2016,6,24,9,30,935.0,91.0,2.6,21.0,836.0,87.52,68.19
2016,6,24,9,45,943.0,92.0,2.6,21.5,870.0,112.59,67.4
2016,6,24,10,0,951.0,93.0,2.6,22.0,904.0,169.34,92.68
2016,6,24,10,15,956.0,94.0,2.65,22.5,931.5,226.66,132.02
2016,6,24,10,30,961.0,95.0,2.7,23.0,959.0,284.51,178.53
2016,6,24,10,45,964.5,95.5,2.75,23.5,979.5,341.96,227.55
2016,6,24,11,0,968.0,96.0,2.8,24.0,1000.0,399.35,277.04
2016,6,24,11,15,970.0,96.5,2.85,24.5,1013.5,455.88,325.25
2016,6,24,11,30,972.0,97.0,2.9,25.0,1027.0,511.78,371.78
2016,6,24,11,45,973.0,97.0,3.0,25.5,1033.5,566.04,415.85
2016,6,24,12,0,974.0,97.0,3.1,26.0,1040.0,619.19,457.77
2016,6,24,12,15,974.0,97.0,3.2,26.0,1039.0,670.43,498.04
2016,6,24,12,30,974.0,97.0,3.3,26.0,1038.0,720.03,536.2
2016,6,24,12,45,964.5,102.0,3.45,26.0,1027.5,765.03,570.44
2016,6,24,13,0,955.0,107.0,3.6,26.0,1017.0,807.34,602.15
2016,6,24,13,15,952.5,106.5,3.7,26.0,1001.5,847.69,630.24
2016,6,24,13,30,950.0,106.0,3.8,26.0,986.0,885.25,656.4
2016,6,24,13,45,945.5,105.0,3.9,26.0,963.5,917.67,679.11
2016,6,24,14,0,941.0,104.0,4.0,26.0,941.0,946.84,699.71
2016,6,24,14,15,935.5,103.0,4.05,26.0,912.0,971.74,717.28
2016,6,24,14,30,930.0,102.0,4.1,26.0,883.0,993.15,732.66
2016,6,24,14,45,922.0,100.5,4.15,26.0,848.0,1008.1,743.9
2016,6,24,15,0,914.0,99.0,4.2,26.0,813.0,1019.37,752.92
2016,6,24,15,15,904.0,97.0,4.25,25.5,772.5,1024.42,759.5
2016,6,24,15,30,894.0,95.0,4.3,25.0,732.0,1025.79,763.86
2016,6,24,15,45,880.5,93.0,4.35,25.0,687.5,1019.96,762.11
2016,6,24,16,0,867.0,91.0,4.4,25.0,643.0,1010.6,758.16
2016,6,24,16,15,849.5,88.0,4.4,24.5,594.5,992.51,749.6
2016,6,24,16,30,832.0,85.0,4.4,24.0,546.0,983.94,747.62
2016,6,24,16,45,808.5,82.0,4.45,23.5,495.5,953.15,730.49
2016,6,24,17,0,785.0,79.0,4.5,23.0,445.0,919.53,711.26
2016,6,24,17,15,754.0,75.0,4.5,22.0,393.0,874.63,684.53
2016,6,24,17,30,723.0,71.0,4.5,21.0,341.0,827.68,655.33
2016,6,24,17,45,679.0,66.0,4.55,20.5,290.0,772.21,617.48
2016,6,24,18,0,635.0,61.0,4.6,20.0,239.0,710.23,572.81
2016,6,24,18,15,570.5,54.5,4.6,19.0,190.5,627.77,510.64
2016,6,24,18,30,506.0,48.0,4.6,18.0,142.0,547.11,446.25
2016,6,24,18,45,405.0,39.0,4.65,17.0,100.0,435.49,353.31
2016,6,24,19,0,304.0,30.0,4.7,16.0,58.0,330.48,251.89
2016,6,24,19,15,152.0,15.0,4.7,15.5,29.0,164.25,0.0
2016,6,24,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,4,45,52.0,5.5,1.2,11.5,6.5,0.0,0.0
2016,6,25,5,0,104.0,11.0,1.2,12.0,13.0,8.65,0.0
2016,6,25,5,15,248.5,21.5,1.45,12.5,45.0,17.67,5.08
2016,6,25,5,30,393.0,32.0,1.7,13.0,77.0,26.55,17.1
2016,6,25,5,45,482.5,40.0,2.0,14.0,121.5,33.21,23.62
2016,6,25,6,0,572.0,48.0,2.3,15.0,166.0,39.96,29.86
2016,6,25,6,15,628.0,53.5,2.3,15.5,216.0,44.53,34.06
2016,6,25,6,30,684.0,59.0,2.3,16.0,266.0,53.17,41.69
2016,6,25,6,45,724.0,63.0,2.3,17.0,317.5,56.7,44.58
2016,6,25,7,0,764.0,67.0,2.3,18.0,369.0,60.24,47.37
2016,6,25,7,15,792.0,70.5,2.35,18.5,421.0,63.19,49.67
2016,6,25,7,30,820.0,74.0,2.4,19.0,473.0,66.08,51.89
2016,6,25,7,45,841.5,76.5,2.5,20.0,523.5,75.62,59.66
2016,6,25,8,0,863.0,79.0,2.6,21.0,574.0,78.21,61.41
2016,6,25,8,15,878.5,81.5,2.65,21.5,622.0,80.53,63.04
2016,6,25,8,30,894.0,84.0,2.7,22.0,670.0,82.7,64.54
2016,6,25,8,45,907.0,85.5,2.8,23.0,714.0,84.06,65.23
2016,6,25,9,0,920.0,87.0,2.9,24.0,758.0,85.29,65.82
2016,6,25,9,15,929.0,88.5,2.95,24.5,797.5,86.26,66.33
2016,6,25,9,30,938.0,90.0,3.0,25.0,837.0,87.09,66.75
2016,6,25,9,45,940.0,94.5,3.05,25.5,869.5,112.75,67.03
2016,6,25,10,0,942.0,99.0,3.1,26.0,902.0,170.59,92.74
2016,6,25,10,15,947.5,100.0,3.15,26.0,929.5,227.58,131.4
2016,6,25,10,30,953.0,101.0,3.2,26.0,957.0,285.17,177.4
2016,6,25,10,45,956.5,102.0,3.25,26.5,978.0,342.58,225.86
2016,6,25,11,0,960.0,103.0,3.3,27.0,999.0,399.95,274.85
2016,6,25,11,15,962.5,103.5,3.4,27.0,1013.0,456.38,323.26
2016,6,25,11,30,965.0,104.0,3.5,27.0,1027.0,512.27,370.33
2016,6,25,11,45,965.5,105.0,3.6,27.5,1033.5,566.76,414.41
2016,6,25,12,0,966.0,106.0,3.7,28.0,1040.0,620.17,456.36
2016,6,25,12,15,965.5,105.5,3.8,28.0,1039.0,670.63,495.99
2016,6,25,12,30,965.0,105.0,3.9,28.0,1038.0,719.42,533.51
2016,6,25,12,45,965.0,104.0,4.05,28.0,1030.0,766.24,569.05
2016,6,25,13,0,965.0,103.0,4.2,28.0,1022.0,810.88,602.32
2016,6,25,13,15,962.5,102.5,4.3,27.5,1006.5,851.54,631.8
2016,6,25,13,30,960.0,102.0,4.4,27.0,991.0,889.38,659.43
2016,6,25,13,45,955.5,101.0,4.55,27.0,968.0,922.07,682.52
2016,6,25,14,0,951.0,100.0,4.7,27.0,945.0,951.48,703.94
2016,6,25,14,15,945.0,99.0,4.75,27.0,916.0,976.12,721.54
2016,6,25,14,30,939.0,98.0,4.8,27.0,887.0,997.23,736.92
2016,6,25,14,45,931.0,96.5,4.9,27.0,851.5,1012.29,748.84
2016,6,25,15,0,923.0,95.0,5.0,27.0,816.0,1023.66,758.51
2016,6,25,15,15,913.0,93.0,5.0,26.5,775.5,1028.77,764.93
2016,6,25,15,30,903.0,91.0,5.0,26.0,735.0,1030.16,769.09
2016,6,25,15,45,890.0,89.0,5.05,25.5,690.5,1024.84,769.33
2016,6,25,16,0,877.0,87.0,5.1,25.0,646.0,1015.96,767.32
2016,6,25,16,15,860.0,84.0,5.1,24.5,597.5,998.3,758.98
2016,6,25,16,30,843.0,81.0,5.1,24.0,549.0,977.36,748.41
2016,6,25,16,45,821.5,78.0,5.1,23.5,498.5,961.15,741.09
2016,6,25,17,0,800.0,75.0,5.1,23.0,448.0,929.45,722.62
2016,6,25,17,15,769.5,71.0,4.95,22.5,396.0,884.88,693.54
2016,6,25,17,30,739.0,67.0,4.8,22.0,344.0,838.25,662.27
2016,6,25,17,45,697.5,62.5,4.7,21.5,292.5,778.8,620.71
2016,6,25,18,0,656.0,58.0,4.6,21.0,241.0,718.43,576.71
2016,6,25,18,15,593.5,51.5,4.4,20.0,192.5,644.28,520.46
2016,6,25,18,30,531.0,45.0,4.2,19.0,144.0,564.87,457.06
2016,6,25,18,45,432.5,36.5,4.05,18.0,101.5,455.34,366.38
2016,6,25,19,0,334.0,28.0,3.9,17.0,59.0,352.49,266.77
2016,6,25,19,15,167.0,14.0,3.9,16.5,29.5,174.09,0.0
2016,6,25,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,26,4,45,52.0,5.0,2.7,11.5,6.0,0.0,0.0
2016,6,26,5,0,104.0,10.0,2.9,12.0,12.0,7.87,0.0
2016,6,26,5,15,243.5,21.0,2.9,12.5,43.5,17.24,4.46
2016,6,26,5,30,383.0,32.0,2.9,13.0,75.0,26.51,17.02
2016,6,26,5,45,469.5,39.5,2.9,13.5,118.5,32.73,23.22
2016,6,26,6,0,556.0,47.0,2.9,14.0,162.0,39.05,29.16
2016,6,26,6,15,611.5,53.0,2.8,14.5,211.0,43.98,33.7
2016,6,26,6,30,667.0,59.0,2.7,15.0,260.0,52.95,41.67
2016,6,26,6,45,706.0,63.0,2.65,15.5,310.5,56.44,44.62
2016,6,26,7,0,745.0,67.0,2.6,16.0,361.0,59.92,47.49
2016,6,26,7,15,772.5,70.5,2.5,17.0,412.0,62.82,49.67
2016,6,26,7,30,800.0,74.0,2.4,18.0,463.0,65.67,51.76
2016,6,26,7,45,821.0,77.0,2.35,19.0,512.5,67.97,53.34
2016,6,26,8,0,842.0,80.0,2.3,20.0,562.0,78.32,61.76
2016,6,26,8,15,857.5,82.5,2.3,20.5,609.0,80.59,63.35
2016,6,26,8,30,873.0,85.0,2.3,21.0,656.0,82.71,64.81
2016,6,26,8,45,885.0,87.0,2.3,22.0,699.5,84.29,65.68
2016,6,26,9,0,897.0,89.0,2.3,23.0,743.0,85.72,66.44
2016,6,26,9,15,906.0,90.5,2.3,23.5,781.5,86.63,66.9
2016,6,26,9,30,915.0,92.0,2.3,24.0,820.0,87.4,67.26
2016,6,26,9,45,924.5,92.0,2.35,24.5,853.5,109.48,65.53
2016,6,26,10,0,934.0,92.0,2.4,25.0,887.0,164.81,89.05
2016,6,26,10,15,938.5,93.0,2.4,25.5,914.0,221.08,126.87
2016,6,26,10,30,943.0,94.0,2.4,26.0,941.0,277.83,171.78
2016,6,26,10,45,945.5,95.5,2.45,26.5,961.0,334.6,219.54
2016,6,26,11,0,948.0,97.0,2.5,27.0,981.0,391.24,267.74
2016,6,26,11,15,950.0,97.5,2.55,27.5,994.5,446.73,314.46
2016,6,26,11,30,952.0,98.0,2.6,28.0,1008.0,501.62,359.58
2016,6,26,11,45,951.0,99.0,2.65,28.5,1013.5,554.57,401.96
2016,6,26,12,0,950.0,100.0,2.7,29.0,1019.0,606.29,442.08
2016,6,26,12,15,949.5,100.0,2.8,29.0,1018.0,656.19,480.81
2016,6,26,12,30,949.0,100.0,2.9,29.0,1017.0,704.46,517.49
2016,6,26,12,45,937.0,106.5,3.05,29.0,1005.5,747.9,550.14
2016,6,26,13,0,925.0,113.0,3.2,29.0,994.0,788.57,580.31
2016,6,26,13,15,922.0,112.5,3.35,29.0,978.5,827.61,607.69
2016,6,26,13,30,919.0,112.0,3.5,29.0,963.0,863.9,632.96
2016,6,26,13,45,914.0,111.0,3.7,29.0,940.5,895.12,655.16
2016,6,26,14,0,909.0,110.0,3.9,29.0,918.0,923.14,675.33
2016,6,26,14,15,903.0,108.5,4.05,28.5,889.5,946.47,693.64
2016,6,26,14,30,897.0,107.0,4.2,28.0,861.0,966.37,709.88
2016,6,26,14,45,888.0,105.5,4.4,28.0,826.0,979.88,720.94
2016,6,26,15,0,879.0,104.0,4.6,28.0,791.0,989.8,729.76
2016,6,26,15,15,868.5,102.0,4.7,27.5,751.5,994.09,736.36
2016,6,26,15,30,858.0,100.0,4.8,27.0,712.0,994.79,740.76
2016,6,26,15,45,843.0,98.0,4.9,27.0,668.0,987.41,738.38
2016,6,26,16,0,828.0,96.0,5.0,27.0,624.0,989.94,742.9
2016,6,26,16,15,810.0,93.0,5.05,26.5,577.0,971.41,734.22
2016,6,26,16,30,792.0,90.0,5.1,26.0,530.0,949.63,723.36
2016,6,26,16,45,768.5,86.5,5.15,25.5,480.5,918.59,705.86
2016,6,26,17,0,745.0,83.0,5.2,25.0,431.0,884.8,686.09
2016,6,26,17,15,713.5,78.5,5.15,24.0,380.5,839.37,658.1
2016,6,26,17,30,682.0,74.0,5.1,23.0,330.0,798.68,632.68
2016,6,26,17,45,640.0,68.5,5.05,22.5,280.5,739.23,590.86
2016,6,26,18,0,598.0,63.0,5.0,22.0,231.0,679.32,546.95
2016,6,26,18,15,535.0,56.0,4.9,21.0,184.0,598.49,485.41
2016,6,26,18,30,472.0,49.0,4.8,20.0,137.0,519.44,422.01
2016,6,26,18,45,379.5,39.0,4.75,19.0,96.5,414.71,334.65
2016,6,26,19,0,287.0,29.0,4.7,18.0,56.0,316.42,239.8
2016,6,26,19,15,143.5,14.5,4.7,17.5,28.0,157.34,0.0
2016,6,26,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,27,4,45,49.0,5.0,2.1,11.5,6.0,0.0,0.0
2016,6,27,5,0,98.0,10.0,2.2,12.0,12.0,7.87,0.0
2016,6,27,5,15,235.5,20.5,2.2,12.5,42.5,16.81,3.82
2016,6,27,5,30,373.0,31.0,2.2,13.0,73.0,25.64,16.25
2016,6,27,5,45,458.0,39.0,2.2,14.0,116.0,32.26,22.75
2016,6,27,6,0,543.0,47.0,2.2,15.0,159.0,38.94,28.94
2016,6,27,6,15,599.0,53.0,2.2,15.5,207.5,43.85,33.45
2016,6,27,6,30,655.0,59.0,2.2,16.0,256.0,52.8,41.37
2016,6,27,6,45,693.5,63.5,2.2,16.5,306.5,56.64,44.62
2016,6,27,7,0,732.0,68.0,2.2,17.0,357.0,60.46,47.77
2016,6,27,7,15,760.5,71.5,2.15,18.0,407.5,63.33,49.91
2016,6,27,7,30,789.0,75.0,2.1,19.0,458.0,66.15,51.96
2016,6,27,7,45,809.5,78.5,2.05,20.0,507.5,68.74,53.77
2016,6,27,8,0,830.0,82.0,2.0,21.0,557.0,79.29,62.32
2016,6,27,8,15,846.5,84.5,2.05,22.0,604.0,81.53,63.75
2016,6,27,8,30,863.0,87.0,2.1,23.0,651.0,83.64,65.05
2016,6,27,8,45,875.5,89.0,2.15,24.0,694.5,85.19,65.89
2016,6,27,9,0,888.0,91.0,2.2,25.0,738.0,86.59,66.6
2016,6,27,9,15,898.0,92.5,2.3,25.5,776.5,87.49,67.05
2016,6,27,9,30,908.0,94.0,2.4,26.0,815.0,88.25,67.4
2016,6,27,9,45,905.5,101.0,2.5,27.0,846.0,112.13,67.79
2016,6,27,10,0,903.0,108.0,2.6,28.0,877.0,168.91,92.45
2016,6,27,10,15,909.0,109.5,2.65,28.5,904.5,224.18,128.97
2016,6,27,10,30,915.0,111.0,2.7,29.0,932.0,280.14,172.56
2016,6,27,10,45,919.5,112.0,2.8,29.5,953.0,335.88,218.83
2016,6,27,11,0,924.0,113.0,2.9,30.0,974.0,391.73,265.79
2016,6,27,11,15,927.0,113.5,2.95,30.0,988.0,446.6,312.12
2016,6,27,11,30,930.0,114.0,3.0,30.0,1002.0,501.05,357.2
2016,6,27,11,45,931.5,114.0,3.05,30.5,1009.0,553.81,399.17
2016,6,27,12,0,933.0,114.0,3.1,31.0,1016.0,605.63,439.14
2016,6,27,12,15,932.5,114.0,3.2,31.0,1015.5,655.11,477.38
2016,6,27,12,30,932.0,114.0,3.3,31.0,1015.0,703.03,513.65
2016,6,27,12,45,935.0,111.0,3.45,31.0,1008.0,749.29,548.29
2016,6,27,13,0,938.0,108.0,3.6,31.0,1001.0,793.57,581.0
2016,6,27,13,15,935.0,107.5,3.7,30.5,986.0,833.01,609.33
2016,6,27,13,30,932.0,107.0,3.8,30.0,971.0,869.67,635.77
2016,6,27,13,45,928.0,106.0,3.95,30.0,948.5,902.09,658.42
2016,6,27,14,0,924.0,105.0,4.1,30.0,926.0,931.33,679.06
2016,6,27,14,15,918.0,103.5,4.2,30.0,897.5,954.98,695.84
2016,6,27,14,30,912.0,102.0,4.3,30.0,869.0,975.15,710.49
2016,6,27,14,45,905.0,100.0,4.4,30.0,834.5,990.3,722.0
2016,6,27,15,0,898.0,98.0,4.5,30.0,800.0,1001.84,731.33
2016,6,27,15,15,887.5,96.5,4.55,29.5,760.5,1006.83,737.76
2016,6,27,15,30,877.0,95.0,4.6,29.0,721.0,1008.21,742.03
2016,6,27,15,45,864.5,92.0,4.65,29.0,677.0,1002.25,740.15
2016,6,27,16,0,852.0,89.0,4.7,29.0,633.0,992.74,736.23
2016,6,27,16,15,835.0,86.5,4.7,28.0,585.5,975.85,730.03
2016,6,27,16,30,818.0,84.0,4.7,27.0,538.0,968.53,730.39
2016,6,27,16,45,797.0,80.0,4.75,26.5,488.5,939.18,714.42
2016,6,27,17,0,776.0,76.0,4.8,26.0,439.0,906.99,696.26
2016,6,27,17,15,746.0,72.0,4.75,25.0,388.0,863.32,670.12
2016,6,27,17,30,716.0,68.0,4.7,24.0,337.0,817.64,641.63
2016,6,27,17,45,676.0,63.0,4.7,23.5,287.0,759.47,601.72
2016,6,27,18,0,636.0,58.0,4.7,23.0,237.0,707.44,564.57
2016,6,27,18,15,575.0,51.5,4.6,22.0,189.0,628.16,505.06
2016,6,27,18,30,514.0,45.0,4.5,21.0,141.0,550.63,443.59
2016,6,27,18,45,420.5,36.5,4.45,20.0,99.5,445.79,357.0
2016,6,27,19,0,327.0,28.0,4.4,19.0,58.0,347.3,261.58
2016,6,27,19,15,163.5,14.0,4.4,18.5,29.0,171.68,0.0
2016,6,27,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,45,37.5,4.5,3.15,11.5,5.5,0.0,0.0
2016,6,28,5,0,75.0,9.0,3.2,12.0,11.0,7.08,0.0
2016,6,28,5,15,209.0,21.0,3.2,12.5,41.0,17.17,3.56
2016,6,28,5,30,343.0,33.0,3.2,13.0,71.0,27.18,17.5
2016,6,28,5,45,428.5,41.5,3.2,13.5,113.0,34.08,24.38
2016,6,28,6,0,514.0,50.0,3.2,14.0,155.0,41.03,30.9
2016,6,28,6,15,571.5,56.5,3.15,14.5,203.5,46.2,35.67
2016,6,28,6,30,629.0,63.0,3.1,15.0,252.0,51.38,40.27
2016,6,28,6,45,670.5,68.0,3.05,15.5,302.5,55.24,43.57
2016,6,28,7,0,712.0,73.0,3.0,16.0,353.0,63.9,51.0
2016,6,28,7,15,741.5,77.0,2.95,17.0,403.5,66.99,53.32
2016,6,28,7,30,771.0,81.0,2.9,18.0,454.0,70.02,55.54
2016,6,28,7,45,794.5,83.5,2.85,19.0,504.0,71.82,56.66
2016,6,28,8,0,818.0,86.0,2.8,20.0,554.0,73.58,57.73
2016,6,28,8,15,835.0,88.5,2.8,20.5,601.0,83.68,65.99
2016,6,28,8,30,852.0,91.0,2.8,21.0,648.0,85.72,67.37
2016,6,28,8,45,866.5,93.0,2.8,22.0,691.5,87.25,68.18
2016,6,28,9,0,881.0,95.0,2.8,23.0,735.0,88.64,68.89
2016,6,28,9,15,891.0,96.5,2.8,23.5,774.0,89.47,69.27
2016,6,28,9,30,901.0,98.0,2.8,24.0,813.0,90.16,69.56
2016,6,28,9,45,910.0,99.0,2.8,24.5,847.0,110.27,67.58
2016,6,28,10,0,919.0,100.0,2.8,25.0,881.0,165.39,90.52
2016,6,28,10,15,925.0,101.0,2.9,25.5,909.0,221.21,127.7
2016,6,28,10,30,931.0,102.0,3.0,26.0,937.0,277.7,172.29
2016,6,28,10,45,935.0,103.0,3.1,26.5,958.0,334.08,219.79
2016,6,28,11,0,939.0,104.0,3.2,27.0,979.0,390.51,268.0
2016,6,28,11,15,941.5,104.5,3.3,27.0,993.0,445.89,315.57
2016,6,28,11,30,944.0,105.0,3.4,27.0,1007.0,500.76,361.85
2016,6,28,11,45,945.0,105.5,3.5,27.0,1014.0,554.18,405.99
2016,6,28,12,0,946.0,106.0,3.6,27.0,1021.0,606.59,448.24
2016,6,28,12,15,946.0,106.0,3.7,27.0,1020.5,656.83,487.89
2016,6,28,12,30,946.0,106.0,3.8,27.0,1020.0,705.53,525.52
2016,6,28,12,45,937.5,110.5,3.95,27.0,1010.0,749.97,559.44
2016,6,28,13,0,929.0,115.0,4.1,27.0,1000.0,791.86,590.98
2016,6,28,13,15,926.5,114.5,4.2,27.0,985.0,831.62,619.14
2016,6,28,13,30,924.0,114.0,4.3,27.0,970.0,868.66,645.05
2016,6,28,13,45,920.5,112.5,4.4,27.0,948.5,901.07,667.82
2016,6,28,14,0,917.0,111.0,4.5,27.0,927.0,930.32,688.53
2016,6,28,14,15,911.5,110.0,4.55,26.5,898.5,954.97,707.36
2016,6,28,14,30,906.0,109.0,4.6,26.0,870.0,976.21,724.31
2016,6,28,14,45,899.5,106.5,4.65,26.0,836.0,991.49,735.99
2016,6,28,15,0,893.0,104.0,4.7,26.0,802.0,1003.15,745.45
2016,6,28,15,15,882.5,102.0,4.7,25.5,762.0,1007.76,751.47
2016,6,28,15,30,872.0,100.0,4.7,25.0,722.0,1008.73,755.28
2016,6,28,15,45,860.0,96.5,4.75,25.0,678.5,1002.87,753.57
2016,6,28,16,0,848.0,93.0,4.8,25.0,635.0,993.45,749.62
2016,6,28,16,15,830.5,90.5,4.75,24.0,587.0,989.31,751.61
2016,6,28,16,30,813.0,88.0,4.7,23.0,539.0,968.67,742.24
2016,6,28,16,45,792.0,84.0,4.7,22.5,489.5,939.44,725.77
2016,6,28,17,0,771.0,80.0,4.7,22.0,440.0,907.36,707.01
2016,6,28,17,15,740.0,75.5,4.65,21.0,389.0,862.13,679.31
2016,6,28,17,30,709.0,71.0,4.6,20.0,338.0,814.89,649.2
2016,6,28,17,45,668.5,66.0,4.6,19.5,287.5,763.11,613.45
2016,6,28,18,0,628.0,61.0,4.6,19.0,237.0,704.69,570.89
2016,6,28,18,15,565.0,54.0,4.6,18.0,189.0,623.07,509.04
2016,6,28,18,30,502.0,47.0,4.6,17.0,141.0,543.25,445.02
2016,6,28,18,45,406.0,38.0,4.6,16.5,99.5,435.92,354.34
2016,6,28,19,0,310.0,29.0,4.6,16.0,58.0,335.04,255.59
2016,6,28,19,15,155.0,14.5,4.55,15.5,29.0,166.21,0.0
2016,6,28,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,5,15,181.5,16.5,3.9,10.5,36.5,13.34,1.15
2016,6,29,5,30,363.0,33.0,3.9,11.0,73.0,27.29,17.7
2016,6,29,5,45,456.5,41.0,3.95,12.0,117.0,33.88,24.33
2016,6,29,6,0,550.0,49.0,4.0,13.0,161.0,40.57,30.61
2016,6,29,6,15,608.5,55.0,4.0,13.5,210.5,45.47,35.15
2016,6,29,6,30,667.0,61.0,4.0,14.0,260.0,50.4,39.56
2016,6,29,6,45,707.5,65.5,4.05,14.5,311.5,58.42,46.56
2016,6,29,7,0,748.0,70.0,4.1,15.0,363.0,62.24,49.74
2016,6,29,7,15,777.0,73.5,4.1,15.5,415.0,65.1,51.99
2016,6,29,7,30,806.0,77.0,4.1,16.0,467.0,67.92,54.16
2016,6,29,7,45,827.5,80.0,4.15,16.5,517.5,70.18,55.82
2016,6,29,8,0,849.0,83.0,4.2,17.0,568.0,80.36,64.31
2016,6,29,8,15,865.5,85.5,4.2,17.5,615.5,82.64,65.92
2016,6,29,8,30,882.0,88.0,4.2,18.0,663.0,84.76,67.4
2016,6,29,8,45,894.0,90.5,4.25,18.5,707.5,86.61,68.65
2016,6,29,9,0,906.0,93.0,4.3,19.0,752.0,88.29,69.76
2016,6,29,9,15,916.0,95.0,4.35,19.0,791.5,89.47,70.59
2016,6,29,9,30,926.0,97.0,4.4,19.0,831.0,90.49,71.3
2016,6,29,9,45,930.5,100.0,4.45,19.5,864.0,110.82,69.8
2016,6,29,10,0,935.0,103.0,4.5,20.0,897.0,167.71,94.02
2016,6,29,10,15,940.5,104.0,4.55,20.0,925.0,224.43,132.78
2016,6,29,10,30,946.0,105.0,4.6,20.0,953.0,281.76,179.53
2016,6,29,10,45,950.0,106.0,4.7,20.5,974.5,339.07,229.28
2016,6,29,11,0,954.0,107.0,4.8,21.0,996.0,396.43,279.88
2016,6,29,11,15,956.5,107.5,4.85,21.0,1010.0,452.73,329.83
2016,6,29,11,30,959.0,108.0,4.9,21.0,1024.0,508.51,378.48
2016,6,29,11,45,959.5,108.5,5.0,21.5,1030.5,562.58,424.02
2016,6,29,12,0,960.0,109.0,5.1,22.0,1037.0,615.57,467.44
2016,6,29,12,15,960.0,109.0,5.15,22.0,1036.5,666.64,509.06
2016,6,29,12,30,960.0,109.0,5.2,22.0,1036.0,716.14,548.56
2016,6,29,12,45,956.5,110.0,5.3,22.0,1027.0,762.15,584.89
2016,6,29,13,0,953.0,111.0,5.4,22.0,1018.0,805.82,618.92
2016,6,29,13,15,950.0,110.5,5.45,21.5,1003.0,846.08,649.47
2016,6,29,13,30,947.0,110.0,5.5,21.0,988.0,883.52,677.89
2016,6,29,13,45,714.5,231.0,5.6,21.0,884.5,851.82,654.53
2016,6,29,14,0,482.0,352.0,5.7,21.0,781.0,781.7,600.24
2016,6,29,14,15,705.0,228.5,5.7,20.5,833.0,901.33,694.77
2016,6,29,14,30,928.0,105.0,5.7,20.0,885.0,992.63,761.77
2016,6,29,14,45,920.5,103.5,5.7,20.0,850.0,1008.39,773.49
2016,6,29,15,0,913.0,102.0,5.7,20.0,815.0,1020.49,783.25
2016,6,29,15,15,902.5,100.0,5.7,19.5,775.0,1025.39,789.73
2016,6,29,15,30,892.0,98.0,5.7,19.0,735.0,1026.59,793.84
2016,6,29,15,45,878.5,95.5,5.7,18.5,690.0,1020.51,793.03
2016,6,29,16,0,865.0,93.0,5.7,18.0,645.0,1010.85,789.86
2016,6,29,16,15,613.5,152.0,5.65,17.5,529.0,847.85,674.84
2016,6,29,16,30,362.0,211.0,5.6,17.0,413.0,624.3,505.93
2016,6,29,16,45,346.5,192.5,5.55,17.0,370.5,589.3,481.26
2016,6,29,17,0,331.0,174.0,5.5,17.0,328.0,552.7,454.27
2016,6,29,17,15,526.0,123.0,5.4,16.5,335.5,706.33,579.42
2016,6,29,17,30,721.0,72.0,5.3,16.0,343.0,828.02,674.11
2016,6,29,17,45,676.0,67.5,5.25,15.5,291.5,772.65,633.53
2016,6,29,18,0,631.0,63.0,5.2,15.0,240.0,710.55,586.86
2016,6,29,18,15,566.5,56.0,5.05,14.5,191.5,627.45,520.88
2016,6,29,18,30,502.0,49.0,4.9,14.0,143.0,546.1,453.15
2016,6,29,18,45,398.5,40.0,4.8,13.5,100.5,432.27,355.78
2016,6,29,19,0,295.0,31.0,4.7,13.0,58.0,324.98,250.82
2016,6,29,19,15,147.5,15.5,4.65,12.5,29.0,162.12,0.0
2016,6,29,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,30,5,15,146.0,18.0,3.15,11.5,33.5,13.81,0.87
2016,6,30,5,30,292.0,36.0,3.1,12.0,67.0,29.51,19.46
2016,6,30,5,45,383.5,46.0,3.1,12.5,109.5,37.49,27.45
2016,6,30,6,0,475.0,56.0,3.1,13.0,152.0,45.47,34.97
2016,6,30,6,15,537.0,63.5,3.05,13.5,200.5,51.22,40.28
2016,6,30,6,30,599.0,71.0,3.0,14.0,249.0,56.95,45.4
2016,6,30,6,45,641.5,77.0,2.95,14.5,300.0,61.29,49.12
2016,6,30,7,0,684.0,83.0,2.9,15.0,351.0,65.58,52.68
2016,6,30,7,15,716.0,88.0,2.85,15.5,402.0,68.93,55.35
2016,6,30,7,30,748.0,93.0,2.8,16.0,453.0,78.17,63.11
2016,6,30,7,45,771.0,97.0,2.75,16.5,503.5,80.66,64.91
2016,6,30,8,0,794.0,101.0,2.7,17.0,554.0,83.06,66.61
2016,6,30,8,15,812.5,104.5,2.65,17.5,601.5,84.9,67.83
2016,6,30,8,30,831.0,108.0,2.6,18.0,649.0,86.63,68.96
2016,6,30,8,45,843.5,111.5,2.55,19.0,693.0,88.06,69.7
2016,6,30,9,0,856.0,115.0,2.5,20.0,737.0,89.34,70.32
2016,6,30,9,15,867.5,117.5,2.5,20.5,776.5,99.86,78.81
2016,6,30,9,30,879.0,120.0,2.5,21.0,816.0,100.74,79.22
2016,6,30,9,45,897.5,116.0,2.55,22.0,852.5,116.1,74.32
2016,6,30,10,0,916.0,112.0,2.6,23.0,889.0,169.25,94.8
2016,6,30,10,15,921.5,113.5,2.7,23.0,917.0,225.31,132.24
2016,6,30,10,30,927.0,115.0,2.8,23.0,945.0,282.0,177.46
2016,6,30,10,45,931.0,116.0,2.95,23.5,966.5,338.42,225.36
2016,6,30,11,0,935.0,117.0,3.1,24.0,988.0,394.9,274.07
2016,6,30,11,15,937.5,117.5,3.25,24.0,1002.0,450.37,322.23
2016,6,30,11,30,940.0,118.0,3.4,24.0,1016.0,505.35,369.16
2016,6,30,11,45,941.0,118.5,3.6,24.5,1022.5,558.92,413.29
2016,6,30,12,0,942.0,119.0,3.8,25.0,1029.0,611.52,455.44
2016,6,30,12,15,941.5,119.0,3.95,25.0,1028.0,661.71,495.54
2016,6,30,12,30,941.0,119.0,4.1,25.0,1027.0,710.34,533.62
2016,6,30,12,45,932.5,123.0,4.35,25.0,1017.0,754.59,568.07
2016,6,30,13,0,924.0,127.0,4.6,25.0,1007.0,796.31,600.42
2016,6,30,13,15,920.5,126.5,4.7,25.0,991.0,835.58,629.18
2016,6,30,13,30,917.0,126.0,4.8,25.0,975.0,872.08,655.28
2016,6,30,13,45,913.0,124.5,4.95,25.0,952.5,904.35,678.83
2016,6,30,14,0,909.0,123.0,5.1,25.0,930.0,933.44,700.32
2016,6,30,14,15,902.0,121.5,5.1,24.5,901.0,956.51,718.24
2016,6,30,14,30,895.0,120.0,5.1,24.0,872.0,976.08,733.96
2016,6,30,14,45,887.0,117.5,5.2,24.0,837.0,990.15,745.36
2016,6,30,15,0,879.0,115.0,5.3,24.0,802.0,1000.57,754.48
2016,6,30,15,15,867.5,112.5,5.25,24.0,761.5,1003.87,757.82
2016,6,30,15,30,856.0,110.0,5.2,24.0,721.0,1003.52,758.86
2016,6,30,15,45,842.0,107.0,5.2,24.0,676.5,1010.37,765.42
2016,6,30,16,0,828.0,104.0,5.2,24.0,632.0,999.68,760.04
2016,6,30,16,15,808.5,100.5,5.15,23.5,584.0,979.27,749.27
2016,6,30,16,30,789.0,97.0,5.1,23.0,536.0,955.56,736.21
2016,6,30,16,45,765.0,93.0,5.1,22.5,485.5,923.57,717.52
2016,6,30,17,0,741.0,89.0,5.1,22.0,435.0,888.77,696.52
2016,6,30,17,15,708.0,84.0,5.0,21.5,384.0,848.38,670.33
2016,6,30,17,30,675.0,79.0,4.9,21.0,333.0,799.71,637.32
2016,6,30,17,45,630.5,73.0,4.8,20.5,282.5,737.36,592.91
2016,6,30,18,0,586.0,67.0,4.7,20.0,232.0,674.58,546.41
2016,6,30,18,15,520.0,59.5,4.6,19.0,184.5,590.55,482.07
2016,6,30,18,30,454.0,52.0,4.5,18.0,137.0,508.32,415.81
2016,6,30,18,45,355.0,41.5,4.45,17.5,96.0,397.84,322.77
2016,6,30,19,0,256.0,31.0,4.4,17.0,55.0,294.09,223.17
2016,6,30,19,15,128.0,15.5,4.45,16.0,27.5,142.4,0.0
2016,6,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,5,15,136.0,18.0,4.05,11.5,32.5,13.78,0.28
2016,7,1,5,30,272.0,36.0,4.1,12.0,65.0,27.49,17.68
2016,7,1,5,45,366.0,46.0,4.2,12.5,106.5,37.4,27.34
2016,7,1,6,0,460.0,56.0,4.3,13.0,148.0,45.37,34.85
2016,7,1,6,15,522.5,63.5,4.3,13.5,196.0,51.08,40.15
2016,7,1,6,30,585.0,71.0,4.3,14.0,244.0,56.79,45.25
2016,7,1,6,45,629.0,76.5,4.3,14.5,294.0,60.76,48.65
2016,7,1,7,0,673.0,82.0,4.3,15.0,344.0,64.71,51.92
2016,7,1,7,15,705.0,87.0,4.2,15.5,395.0,68.06,54.6
2016,7,1,7,30,737.0,92.0,4.1,16.0,446.0,77.25,62.32
2016,7,1,7,45,761.5,95.5,4.1,16.5,496.0,79.43,63.86
2016,7,1,8,0,786.0,99.0,4.1,17.0,546.0,81.54,65.33
2016,7,1,8,15,804.5,102.0,4.1,17.5,593.0,83.09,66.32
2016,7,1,8,30,823.0,105.0,4.1,18.0,640.0,84.55,67.23
2016,7,1,8,45,838.5,107.0,4.1,18.5,684.0,85.21,67.47
2016,7,1,9,0,854.0,109.0,4.1,19.0,728.0,95.55,75.9
2016,7,1,9,15,865.0,111.5,4.1,19.0,767.5,96.69,76.68
2016,7,1,9,30,876.0,114.0,4.1,19.0,807.0,97.66,77.33
2016,7,1,9,45,885.5,115.0,4.2,19.5,841.0,113.83,74.24
2016,7,1,10,0,895.0,116.0,4.3,20.0,875.0,167.9,96.11
2016,7,1,10,15,901.5,117.5,4.35,20.5,903.0,223.01,133.05
2016,7,1,10,30,908.0,119.0,4.4,21.0,931.0,278.86,177.83
2016,7,1,10,45,913.5,119.5,4.5,21.5,953.0,334.44,225.64
2016,7,1,11,0,919.0,120.0,4.6,22.0,975.0,390.25,274.5
2016,7,1,11,15,922.0,120.5,4.7,22.0,989.0,445.11,322.96
2016,7,1,11,30,925.0,121.0,4.8,22.0,1003.0,499.57,370.31
2016,7,1,11,45,927.0,121.0,4.9,22.0,1010.5,552.64,415.59
2016,7,1,12,0,929.0,121.0,5.0,22.0,1018.0,604.84,459.15
2016,7,1,12,15,929.0,121.0,5.05,22.0,1017.5,654.78,499.86
2016,7,1,12,30,929.0,121.0,5.1,22.0,1017.0,703.24,538.56
2016,7,1,12,45,923.0,123.5,5.2,22.0,1007.5,747.67,573.67
2016,7,1,13,0,917.0,126.0,5.3,22.0,998.0,789.72,606.46
2016,7,1,13,15,684.5,255.0,5.35,22.0,900.5,776.37,593.77
2016,7,1,13,30,452.0,384.0,5.4,22.0,803.0,728.93,555.92
2016,7,1,13,45,677.5,252.5,5.45,22.0,863.5,838.17,641.36
2016,7,1,14,0,903.0,121.0,5.5,22.0,924.0,925.88,706.39
2016,7,1,14,15,896.0,119.5,5.5,21.5,895.0,948.77,724.2
2016,7,1,14,30,889.0,118.0,5.5,21.0,866.0,968.17,740.11
2016,7,1,14,45,881.0,116.0,5.5,21.0,831.5,982.59,751.25
2016,7,1,15,0,873.0,114.0,5.5,21.0,797.0,993.43,760.07
2016,7,1,15,15,861.5,111.5,5.45,20.5,756.5,996.66,764.93
2016,7,1,15,30,850.0,109.0,5.4,20.0,716.0,996.25,767.48
2016,7,1,15,45,608.5,181.5,5.4,20.0,602.0,864.14,675.16
2016,7,1,16,0,367.0,254.0,5.4,20.0,488.0,668.94,529.0
2016,7,1,16,15,575.0,175.5,5.35,19.5,510.0,823.42,651.94
2016,7,1,16,30,783.0,97.0,5.3,19.0,532.0,949.51,745.98
2016,7,1,16,45,550.5,136.5,5.25,18.5,428.5,766.02,613.86
2016,7,1,17,0,318.0,176.0,5.2,18.0,325.0,542.42,442.8
2016,7,1,17,15,492.0,127.5,5.15,17.5,327.0,678.79,555.14
2016,7,1,17,30,666.0,79.0,5.1,17.0,329.0,791.16,642.87
2016,7,1,17,45,620.0,73.5,5.05,16.5,279.0,728.27,596.42
2016,7,1,18,0,574.0,68.0,5.0,16.0,229.0,665.01,548.7
2016,7,1,18,15,508.0,60.0,4.85,15.5,181.5,580.62,481.56
2016,7,1,18,30,442.0,52.0,4.7,15.0,134.0,498.11,412.95
2016,7,1,18,45,342.0,41.5,4.55,14.5,93.5,387.19,318.04
2016,7,1,19,0,242.0,31.0,4.4,14.0,53.0,281.55,215.82
2016,7,1,19,15,121.0,15.5,4.3,13.5,26.5,137.12,0.0
2016,7,1,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,5,15,138.5,17.0,3.85,11.5,31.5,13.05,0.0
2016,7,2,5,30,277.0,34.0,4.0,12.0,63.0,27.8,17.87
2016,7,2,5,45,371.0,44.0,4.15,12.5,105.0,35.81,25.92
2016,7,2,6,0,465.0,54.0,4.3,13.0,147.0,43.84,33.48
2016,7,2,6,15,252.5,81.5,4.3,13.5,134.0,59.59,47.72
2016,7,2,6,30,40.0,109.0,4.3,14.0,121.0,77.18,63.37
2016,7,2,6,45,47.5,129.5,4.35,14.5,146.0,90.72,75.17
2016,7,2,7,0,55.0,150.0,4.4,15.0,171.0,104.06,86.55
