Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,7,15,122.5,175.0,4.4,15.5,231.0,117.55,97.86
2016,7,2,7,30,190.0,200.0,4.4,16.0,291.0,133.16,110.82
2016,7,2,7,45,486.5,149.0,4.4,16.5,416.5,100.86,82.39
2016,7,2,8,0,783.0,98.0,4.4,17.0,542.0,80.81,64.7
2016,7,2,8,15,801.5,101.0,4.35,17.5,589.5,82.38,65.72
2016,7,2,8,30,820.0,104.0,4.3,18.0,637.0,83.86,66.65
2016,7,2,8,45,833.0,107.5,4.3,18.5,680.0,85.38,67.62
2016,7,2,9,0,846.0,111.0,4.3,19.0,723.0,96.39,76.62
2016,7,2,9,15,857.0,113.0,4.3,19.0,762.5,97.23,77.15
2016,7,2,9,30,868.0,115.0,4.3,19.0,802.0,97.92,77.56
2016,7,2,9,45,871.5,120.0,4.35,19.5,834.0,114.46,75.71
2016,7,2,10,0,875.0,125.0,4.4,20.0,866.0,169.19,98.13
2016,7,2,10,15,881.5,126.5,4.45,20.5,894.0,223.31,134.19
2016,7,2,10,30,888.0,128.0,4.5,21.0,922.0,278.18,178.06
2016,7,2,10,45,891.5,130.0,4.6,21.5,943.0,333.06,225.25
2016,7,2,11,0,895.0,132.0,4.7,22.0,964.0,388.01,273.37
2016,7,2,11,15,898.0,132.5,4.75,22.0,978.5,441.81,320.83
2016,7,2,11,30,901.0,133.0,4.8,22.0,993.0,495.24,367.2
2016,7,2,11,45,901.5,134.5,4.9,22.0,999.5,547.52,411.79
2016,7,2,12,0,902.0,136.0,5.0,22.0,1006.0,598.91,454.64
2016,7,2,12,15,672.0,275.5,5.1,22.0,924.0,618.53,470.86
2016,7,2,12,30,442.0,415.0,5.2,22.0,842.0,616.59,468.91
2016,7,2,12,45,448.5,409.5,5.3,22.0,839.5,651.46,496.22
2016,7,2,13,0,455.0,404.0,5.4,22.0,837.0,685.32,522.42
2016,7,2,13,15,449.5,394.0,5.45,22.0,816.5,705.02,537.96
2016,7,2,13,30,444.0,384.0,5.5,22.0,796.0,722.03,551.51
2016,7,2,13,45,456.5,369.0,5.55,22.0,783.5,747.46,571.47
2016,7,2,14,0,469.0,354.0,5.6,22.0,771.0,771.04,590.05
2016,7,2,14,15,675.0,238.0,5.6,21.5,816.5,881.65,677.0
2016,7,2,14,30,881.0,122.0,5.6,21.0,862.0,964.25,738.4
2016,7,2,14,45,683.0,202.5,5.65,21.0,762.5,902.68,695.89
2016,7,2,15,0,485.0,283.0,5.7,21.0,663.0,799.89,619.5
2016,7,2,15,15,662.0,198.5,5.65,20.5,688.0,913.3,708.38
2016,7,2,15,30,839.0,114.0,5.6,20.0,713.0,1004.72,775.35
2016,7,2,15,45,823.0,111.5,5.6,20.0,668.5,996.22,770.7
2016,7,2,16,0,807.0,109.0,5.6,20.0,624.0,984.14,764.24
2016,7,2,16,15,590.0,159.0,5.55,19.5,520.0,831.59,657.31
2016,7,2,16,30,373.0,209.0,5.5,19.0,416.0,633.25,508.97
2016,7,2,16,45,544.5,151.5,5.5,18.5,422.5,766.53,616.93
2016,7,2,17,0,716.0,94.0,5.5,18.0,429.0,877.32,702.38
2016,7,2,17,15,682.5,89.0,5.4,17.5,378.0,830.32,669.74
2016,7,2,17,30,649.0,84.0,5.3,17.0,327.0,781.6,635.79
2016,7,2,17,45,601.5,77.5,5.2,16.5,277.0,716.22,587.84
2016,7,2,18,0,554.0,71.0,5.1,16.0,227.0,650.53,537.81
2016,7,2,18,15,489.0,62.5,4.95,15.5,180.0,566.81,470.96
2016,7,2,18,30,424.0,54.0,4.8,15.0,133.0,484.88,402.6
2016,7,2,18,45,329.0,42.5,4.65,14.5,92.5,377.48,310.34
2016,7,2,19,0,234.0,31.0,4.5,14.0,52.0,275.45,210.81
2016,7,2,19,15,117.0,15.5,4.4,13.5,26.0,134.09,0.0
2016,7,2,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,3,5,15,146.5,16.5,3.25,10.5,31.5,13.3,0.0
2016,7,3,5,30,293.0,33.0,3.4,11.0,63.0,27.05,17.25
2016,7,3,5,45,386.5,42.5,3.55,11.5,105.0,34.71,25.05
2016,7,3,6,0,480.0,52.0,3.7,12.0,147.0,42.4,32.33
2016,7,3,6,15,262.0,80.5,3.7,12.5,134.5,58.17,46.65
2016,7,3,6,30,44.0,109.0,3.7,13.0,122.0,77.17,63.61
2016,7,3,6,45,51.5,129.5,3.75,14.0,147.5,90.73,75.31
2016,7,3,7,0,59.0,150.0,3.8,15.0,173.0,104.08,86.55
2016,7,3,7,15,65.5,172.5,3.8,15.5,201.5,118.27,98.46
2016,7,3,7,30,72.0,195.0,3.8,16.0,230.0,132.19,109.94
2016,7,3,7,45,115.0,221.5,3.85,16.5,284.0,143.57,119.07
2016,7,3,8,0,158.0,248.0,3.9,17.0,338.0,158.58,131.19
2016,7,3,8,15,157.0,271.0,3.9,17.5,366.5,170.38,140.45
2016,7,3,8,30,156.0,294.0,3.9,18.0,395.0,181.67,149.2
2016,7,3,8,45,125.0,311.5,3.95,18.5,396.0,189.11,154.68
2016,7,3,9,0,94.0,329.0,4.0,19.0,397.0,208.14,169.7
2016,7,3,9,15,487.0,219.5,4.05,19.0,601.0,128.98,103.68
2016,7,3,9,30,880.0,110.0,4.1,19.0,805.0,95.8,75.75
2016,7,3,9,45,902.0,104.0,4.15,19.5,842.5,106.73,69.95
2016,7,3,10,0,924.0,98.0,4.2,20.0,880.0,159.19,88.69
2016,7,3,10,15,929.5,99.0,4.25,20.5,908.0,215.31,125.89
2016,7,3,10,30,935.0,100.0,4.3,21.0,936.0,272.06,171.31
2016,7,3,10,45,939.0,101.0,4.4,21.5,957.0,328.81,220.21
2016,7,3,11,0,943.0,102.0,4.5,22.0,978.0,385.62,270.08
2016,7,3,11,15,945.5,102.5,4.6,22.0,992.5,441.39,319.45
2016,7,3,11,30,948.0,103.0,4.7,22.0,1007.0,496.64,367.6
2016,7,3,11,45,949.0,103.5,4.8,22.0,1013.5,550.46,413.61
2016,7,3,12,0,950.0,104.0,4.9,22.0,1020.0,603.25,457.73
2016,7,3,12,15,950.0,104.0,4.95,22.0,1019.5,653.88,499.04
2016,7,3,12,30,950.0,104.0,5.0,22.0,1019.0,702.94,538.24
2016,7,3,12,45,934.5,112.5,5.1,22.0,1007.5,745.99,572.26
2016,7,3,13,0,919.0,121.0,5.2,22.0,996.0,786.07,603.48
2016,7,3,13,15,916.0,120.5,5.25,22.0,980.5,825.48,632.68
2016,7,3,13,30,913.0,120.0,5.3,22.0,965.0,862.18,659.2
2016,7,3,13,45,908.0,119.0,5.35,22.0,942.5,893.85,682.19
2016,7,3,14,0,903.0,118.0,5.4,22.0,920.0,922.34,703.0
2016,7,3,14,15,896.5,116.5,5.4,21.5,891.5,945.69,721.45
2016,7,3,14,30,890.0,115.0,5.4,21.0,863.0,965.59,737.67
2016,7,3,14,45,881.0,113.5,5.45,21.0,828.5,979.59,748.84
2016,7,3,15,0,872.0,112.0,5.5,21.0,794.0,989.99,757.7
2016,7,3,15,15,860.5,110.0,5.45,20.5,754.0,993.79,762.96
2016,7,3,15,30,849.0,108.0,5.4,20.0,714.0,993.98,765.91
2016,7,3,15,45,834.5,105.0,5.4,20.0,669.5,1000.23,772.17
2016,7,3,16,0,820.0,102.0,5.4,20.0,625.0,989.1,766.34
2016,7,3,16,15,801.0,99.0,5.3,19.5,577.5,969.91,755.78
2016,7,3,16,30,782.0,96.0,5.2,19.0,530.0,947.45,742.92
2016,7,3,16,45,537.0,138.0,5.15,18.5,423.5,754.17,604.54
2016,7,3,17,0,292.0,180.0,5.1,18.0,317.0,521.72,425.69
2016,7,3,17,15,479.5,129.0,5.0,17.5,323.0,668.64,546.88
2016,7,3,17,30,667.0,78.0,4.9,17.0,329.0,791.15,641.91
2016,7,3,17,45,623.0,72.0,4.8,16.5,279.0,729.49,596.2
2016,7,3,18,0,579.0,66.0,4.7,16.0,229.0,667.42,549.37
2016,7,3,18,15,515.0,58.5,4.55,15.5,181.5,585.41,484.34
2016,7,3,18,30,451.0,51.0,4.4,15.0,134.0,505.15,417.72
2016,7,3,18,45,356.5,40.5,4.3,14.5,94.0,398.55,326.59
2016,7,3,19,0,262.0,30.0,4.2,14.0,54.0,298.5,227.92
2016,7,3,19,15,131.0,15.0,4.2,13.5,27.0,148.58,0.0
2016,7,3,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,4,5,15,159.5,15.5,3.55,11.5,31.5,12.51,0.0
2016,7,4,5,30,319.0,31.0,3.7,12.0,63.0,25.51,15.79
2016,7,4,5,45,415.0,39.5,3.85,12.5,105.5,32.47,22.94
2016,7,4,6,0,511.0,48.0,4.0,13.0,148.0,39.51,29.61
2016,7,4,6,15,255.5,52.5,4.0,13.5,102.5,39.13,29.46
2016,7,4,6,30,0.0,57.0,4.0,14.0,57.0,43.66,33.53
2016,7,4,6,45,0.0,68.5,4.0,14.5,68.5,52.44,41.27
2016,7,4,7,0,0.0,80.0,4.0,15.0,80.0,60.99,48.65
2016,7,4,7,15,15.5,129.5,3.95,15.5,137.0,95.28,78.48
2016,7,4,7,30,31.0,179.0,3.9,16.0,194.0,122.7,101.79
2016,7,4,7,45,39.5,203.0,3.85,16.5,224.5,137.3,113.73
2016,7,4,8,0,48.0,227.0,3.8,17.0,255.0,151.56,125.24
2016,7,4,8,15,87.0,259.5,3.8,17.5,314.5,170.53,140.58
2016,7,4,8,30,126.0,292.0,3.8,18.0,374.0,179.91,147.72
2016,7,4,8,45,116.5,312.0,3.85,18.5,392.0,189.09,154.65
2016,7,4,9,0,107.0,332.0,3.9,19.0,410.0,209.89,171.13
2016,7,4,9,15,507.5,213.0,3.95,19.0,610.5,126.45,101.56
2016,7,4,9,30,908.0,94.0,4.0,19.0,811.0,88.33,69.47
2016,7,4,9,45,905.5,101.5,4.1,19.5,842.5,104.39,68.87
2016,7,4,10,0,903.0,109.0,4.2,20.0,874.0,161.66,91.68
2016,7,4,10,15,909.5,110.5,4.3,20.0,902.0,217.21,128.51
2016,7,4,10,30,916.0,112.0,4.4,20.0,930.0,273.52,173.82
2016,7,4,10,45,919.5,113.5,4.5,20.5,951.0,329.57,222.22
2016,7,4,11,0,923.0,115.0,4.6,21.0,972.0,385.65,271.6
2016,7,4,11,15,925.5,115.5,4.7,21.0,986.5,440.59,320.42
2016,7,4,11,30,928.0,116.0,4.8,21.0,1001.0,495.06,368.08
2016,7,4,11,45,927.5,118.0,4.9,21.5,1007.5,548.36,413.02
2016,7,4,12,0,927.0,120.0,5.0,22.0,1014.0,600.62,455.87
2016,7,4,12,15,927.0,120.0,5.05,22.0,1013.5,650.58,496.67
2016,7,4,12,30,927.0,120.0,5.1,22.0,1013.0,699.06,535.44
2016,7,4,12,45,931.5,115.5,5.2,22.0,1007.0,745.53,572.26
2016,7,4,13,0,936.0,111.0,5.3,22.0,1001.0,790.07,607.1
2016,7,4,13,15,933.0,110.5,5.35,22.0,985.5,829.9,636.31
2016,7,4,13,30,930.0,110.0,5.4,22.0,970.0,866.97,663.12
2016,7,4,13,45,925.5,108.5,5.45,22.0,947.5,898.93,686.32
2016,7,4,14,0,921.0,107.0,5.5,22.0,925.0,927.66,707.32
2016,7,4,14,15,914.5,106.0,5.5,21.5,896.0,951.71,726.28
2016,7,4,14,30,908.0,105.0,5.5,21.0,867.0,972.3,742.99
2016,7,4,14,45,899.0,103.5,5.5,21.0,832.5,986.44,753.93
2016,7,4,15,0,890.0,102.0,5.5,21.0,798.0,996.92,762.51
2016,7,4,15,15,879.0,100.0,5.45,20.5,757.5,1001.24,768.14
2016,7,4,15,30,868.0,98.0,5.4,20.0,717.0,1001.9,771.43
2016,7,4,15,45,853.5,95.5,5.4,20.0,672.5,994.84,768.35
2016,7,4,16,0,839.0,93.0,5.4,20.0,628.0,984.27,762.98
2016,7,4,16,15,821.0,90.0,5.35,19.5,580.5,979.23,762.81
2016,7,4,16,30,803.0,87.0,5.3,19.0,533.0,957.7,750.93
2016,7,4,16,45,779.0,83.5,5.3,18.5,483.0,926.34,732.28
2016,7,4,17,0,755.0,80.0,5.3,18.0,433.0,892.21,711.32
2016,7,4,17,15,723.0,76.0,5.2,17.5,382.0,847.01,681.05
2016,7,4,17,30,691.0,72.0,5.1,17.0,331.0,799.83,648.51
2016,7,4,17,45,646.5,66.5,5.0,16.5,280.5,744.25,608.39
2016,7,4,18,0,602.0,61.0,4.9,16.0,230.0,681.99,561.4
2016,7,4,18,15,538.5,54.5,4.75,15.5,183.0,601.34,497.45
2016,7,4,18,30,475.0,48.0,4.6,15.0,136.0,522.47,431.87
2016,7,4,18,45,378.0,38.0,4.45,14.5,95.0,413.77,338.82
2016,7,4,19,0,281.0,28.0,4.3,14.0,54.0,311.93,237.65
2016,7,4,19,15,140.5,14.0,4.2,13.5,27.0,154.06,0.0
2016,7,4,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,5,5,15,152.0,15.5,3.8,11.5,31.0,12.51,0.0
2016,7,5,5,30,304.0,31.0,3.9,12.0,62.0,25.47,15.66
2016,7,5,5,45,399.0,40.0,4.05,12.5,103.5,32.79,23.2
2016,7,5,6,0,494.0,49.0,4.2,13.0,145.0,40.17,30.18
2016,7,5,6,15,555.5,55.5,4.2,13.5,193.0,45.35,35.01
2016,7,5,6,30,617.0,62.0,4.2,14.0,241.0,50.56,39.69
2016,7,5,6,45,315.5,97.5,4.2,14.5,190.0,69.18,56.14
2016,7,5,7,0,14.0,133.0,4.2,15.0,139.0,96.21,79.7
2016,7,5,7,15,7.0,131.5,4.15,15.0,134.5,96.38,79.58
2016,7,5,7,30,0.0,130.0,4.1,15.0,130.0,96.18,79.13
2016,7,5,7,45,4.0,155.0,4.05,15.5,157.0,113.38,93.6
2016,7,5,8,0,8.0,180.0,4.0,16.0,184.0,130.33,107.63
2016,7,5,8,15,29.0,223.5,4.0,16.5,241.5,150.34,124.09
2016,7,5,8,30,50.0,267.0,4.0,17.0,299.0,174.58,143.88
2016,7,5,8,45,72.5,298.0,4.0,17.5,348.5,191.63,157.42
2016,7,5,9,0,95.0,329.0,4.0,18.0,398.0,208.1,170.34
2016,7,5,9,15,170.0,349.0,4.05,18.0,480.0,207.03,169.05
2016,7,5,9,30,245.0,369.0,4.1,18.0,562.0,202.03,164.6
2016,7,5,9,45,272.5,380.0,4.2,18.5,603.5,210.87,160.85
2016,7,5,10,0,300.0,391.0,4.3,19.0,645.0,243.07,177.61
2016,7,5,10,15,615.0,246.5,4.4,19.0,788.5,228.1,150.02
2016,7,5,10,30,930.0,102.0,4.5,19.0,932.0,269.84,171.02
2016,7,5,10,45,934.0,103.0,4.65,19.5,953.5,326.42,220.17
2016,7,5,11,0,938.0,104.0,4.8,20.0,975.0,383.07,270.42
2016,7,5,11,15,941.0,104.5,4.95,20.0,989.5,438.89,320.38
2016,7,5,11,30,944.0,105.0,5.1,20.0,1004.0,494.26,369.24
2016,7,5,11,45,945.0,106.0,5.25,20.0,1011.5,548.35,416.1
2016,7,5,12,0,946.0,107.0,5.4,20.0,1019.0,601.45,461.13
2016,7,5,12,15,946.5,107.0,5.45,20.0,1019.0,652.36,503.25
2016,7,5,12,30,947.0,107.0,5.5,20.0,1019.0,701.77,543.28
2016,7,5,12,45,940.0,110.5,5.6,20.0,1010.0,746.94,579.46
2016,7,5,13,0,933.0,114.0,5.7,20.0,1001.0,789.64,613.2
2016,7,5,13,15,931.0,113.0,5.7,20.0,986.0,829.87,643.0
2016,7,5,13,30,929.0,112.0,5.7,20.0,971.0,867.39,670.22
2016,7,5,13,45,926.0,110.5,5.75,20.0,950.0,900.72,694.69
2016,7,5,14,0,923.0,109.0,5.8,20.0,929.0,930.92,716.98
2016,7,5,14,15,917.0,108.0,5.8,19.5,900.5,955.62,736.62
2016,7,5,14,30,911.0,107.0,5.8,19.0,872.0,976.86,754.01
2016,7,5,14,45,904.5,104.5,5.8,19.0,838.0,992.56,766.19
2016,7,5,15,0,898.0,102.0,5.8,19.0,804.0,1004.63,775.99
2016,7,5,15,15,888.0,100.0,5.75,18.5,764.5,1010.11,782.54
2016,7,5,15,30,878.0,98.0,5.7,18.0,725.0,1011.94,786.72
2016,7,5,15,45,866.5,95.0,5.7,18.0,681.0,1007.49,785.47
2016,7,5,16,0,855.0,92.0,5.7,18.0,637.0,999.48,781.87
2016,7,5,16,15,837.5,89.0,5.65,17.5,589.5,994.92,782.08
2016,7,5,16,30,820.0,86.0,5.6,17.0,542.0,973.88,770.49
2016,7,5,16,45,798.0,82.5,5.6,16.5,491.5,944.46,753.12
2016,7,5,17,0,776.0,79.0,5.6,16.0,441.0,912.17,733.37
2016,7,5,17,15,530.0,107.5,5.5,15.5,342.0,703.06,577.88
2016,7,5,17,30,284.0,136.0,5.4,15.0,243.0,459.41,384.77
2016,7,5,17,45,454.5,98.5,5.35,14.5,239.5,594.26,498.11
2016,7,5,18,0,625.0,61.0,5.3,14.0,236.0,703.54,584.84
2016,7,5,18,15,560.5,54.5,5.15,13.5,187.5,621.35,518.26
2016,7,5,18,30,496.0,48.0,5.0,13.0,139.0,540.91,450.75
2016,7,5,18,45,389.0,39.0,4.9,12.5,97.0,424.32,350.4
2016,7,5,19,0,282.0,30.0,4.8,12.0,55.0,314.68,241.21
2016,7,5,19,15,141.0,15.0,4.75,11.5,27.5,155.77,0.0
2016,7,5,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,5,15,140.0,16.0,3.95,11.0,29.5,12.91,0.0
2016,7,6,5,30,280.0,32.0,3.9,11.0,59.0,26.23,16.28
2016,7,6,5,45,377.5,41.0,3.9,11.5,100.5,33.49,23.9
2016,7,6,6,0,475.0,50.0,3.9,12.0,142.0,40.83,30.88
2016,7,6,6,15,537.0,57.0,3.8,12.5,189.0,46.33,36.03
2016,7,6,6,30,599.0,64.0,3.7,13.0,236.0,51.83,41.0
2016,7,6,6,45,641.5,69.0,3.65,13.5,286.0,55.62,44.27
2016,7,6,7,0,684.0,74.0,3.6,14.0,336.0,59.4,47.44
2016,7,6,7,15,715.0,78.5,3.55,14.5,386.5,67.71,54.54
2016,7,6,7,30,746.0,83.0,3.5,15.0,437.0,71.05,57.16
2016,7,6,7,45,770.5,86.0,3.5,15.5,486.5,73.12,58.65
2016,7,6,8,0,795.0,89.0,3.5,16.0,536.0,75.14,60.08
2016,7,6,8,15,812.5,92.0,3.5,16.0,583.0,76.92,61.41
2016,7,6,8,30,830.0,95.0,3.5,16.0,630.0,78.6,62.67
2016,7,6,8,45,846.0,96.0,3.55,16.5,674.0,88.41,70.77
2016,7,6,9,0,862.0,97.0,3.6,17.0,718.0,89.24,71.14
2016,7,6,9,15,873.0,99.0,3.65,17.5,757.5,90.34,71.77
2016,7,6,9,30,884.0,101.0,3.7,18.0,797.0,91.3,72.28
2016,7,6,9,45,893.5,102.0,3.8,18.5,831.0,101.62,68.72
2016,7,6,10,0,903.0,103.0,3.9,19.0,865.0,156.07,88.19
2016,7,6,10,15,909.0,104.0,4.0,19.0,893.0,211.26,124.38
2016,7,6,10,30,915.0,105.0,4.1,19.0,921.0,267.13,169.28
2016,7,6,10,45,920.5,105.0,4.25,19.5,943.0,322.78,217.41
2016,7,6,11,0,926.0,105.0,4.4,20.0,965.0,378.64,266.81
2016,7,6,11,15,929.0,105.5,4.55,20.0,979.0,433.86,316.13
2016,7,6,11,30,932.0,106.0,4.7,20.0,993.0,488.65,364.36
2016,7,6,11,45,934.0,106.0,4.85,20.0,1000.5,542.01,410.52
2016,7,6,12,0,936.0,106.0,5.0,20.0,1008.0,594.45,454.92
2016,7,6,12,15,936.0,105.5,5.15,20.0,1007.5,644.23,496.37
2016,7,6,12,30,936.0,105.0,5.3,20.0,1007.0,692.45,535.79
2016,7,6,12,45,928.5,108.5,5.45,20.0,997.0,736.77,571.5
2016,7,6,13,0,921.0,112.0,5.6,20.0,987.0,778.61,604.8
2016,7,6,13,15,917.5,111.5,5.7,20.0,971.5,817.58,634.19
2016,7,6,13,30,914.0,111.0,5.8,20.0,956.0,853.79,661.02
2016,7,6,13,45,909.0,110.0,5.9,20.0,934.0,885.35,684.57
2016,7,6,14,0,904.0,109.0,6.0,20.0,912.0,913.73,705.93
2016,7,6,14,15,687.0,215.0,6.0,19.5,813.5,870.07,676.13
2016,7,6,14,30,470.0,321.0,6.0,19.0,715.0,785.99,611.95
2016,7,6,14,45,469.5,304.5,6.0,19.0,685.0,788.78,615.93
2016,7,6,15,0,469.0,288.0,6.0,19.0,655.0,788.72,617.55
2016,7,6,15,15,661.5,193.0,5.95,18.5,681.0,906.8,710.97
2016,7,6,15,30,854.0,98.0,5.9,18.0,707.0,987.62,771.34
2016,7,6,15,45,603.5,177.5,5.85,18.0,594.5,854.75,676.06
2016,7,6,16,0,353.0,257.0,5.8,18.0,482.0,658.27,526.02
2016,7,6,16,15,574.0,171.0,5.7,17.5,504.0,828.09,662.26
2016,7,6,16,30,795.0,85.0,5.6,17.0,526.0,947.14,752.06
2016,7,6,16,45,774.5,81.0,5.5,16.5,477.5,918.77,733.82
2016,7,6,17,0,754.0,77.0,5.4,16.0,429.0,887.6,714.11
2016,7,6,17,15,723.0,73.0,5.3,15.5,378.5,843.46,684.28
2016,7,6,17,30,692.0,69.0,5.2,15.0,328.0,797.37,652.2
2016,7,6,17,45,651.0,63.5,5.1,14.5,278.5,744.52,613.76
2016,7,6,18,0,610.0,58.0,5.0,14.0,229.0,685.44,568.77
2016,7,6,18,15,547.5,52.0,4.85,13.5,182.0,606.29,505.39
2016,7,6,18,30,485.0,46.0,4.7,13.0,135.0,528.91,440.37
2016,7,6,18,45,389.0,37.0,4.6,12.5,94.5,422.05,347.98
2016,7,6,19,0,293.0,28.0,4.5,12.0,54.0,321.84,245.5
2016,7,6,19,15,146.5,14.0,4.45,11.5,27.0,158.2,0.0
2016,7,6,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,5,15,163.0,14.0,3.85,11.5,30.0,11.31,0.0
2016,7,7,5,30,326.0,28.0,3.9,12.0,60.0,23.09,13.49
2016,7,7,5,45,419.0,36.0,4.0,12.5,101.5,29.71,20.45
2016,7,7,6,0,512.0,44.0,4.1,13.0,143.0,36.42,26.82
2016,7,7,6,15,571.5,50.0,4.05,13.5,190.5,41.36,31.44
2016,7,7,6,30,631.0,56.0,4.0,14.0,238.0,50.17,39.34
2016,7,7,6,45,668.0,61.5,3.95,14.5,287.0,54.78,43.35
2016,7,7,7,0,705.0,67.0,3.9,15.0,336.0,59.33,47.19
2016,7,7,7,15,505.0,124.0,3.95,15.0,331.0,87.95,72.23
2016,7,7,7,30,305.0,181.0,4.0,15.0,326.0,120.86,100.63
2016,7,7,7,45,557.5,131.0,4.05,15.5,431.0,92.11,75.15
2016,7,7,8,0,810.0,81.0,4.1,16.0,536.0,70.19,55.77
2016,7,7,8,15,508.5,184.5,4.2,16.0,479.0,119.27,97.91
2016,7,7,8,30,207.0,288.0,4.3,16.0,422.0,180.24,149.36
2016,7,7,8,45,540.5,188.0,4.45,16.5,569.5,116.87,95.01
2016,7,7,9,0,874.0,88.0,4.6,17.0,717.0,84.48,67.09
2016,7,7,9,15,884.5,90.0,4.7,17.0,756.0,85.74,68.03
2016,7,7,9,30,895.0,92.0,4.8,17.0,795.0,86.85,68.83
2016,7,7,9,45,901.5,94.5,4.95,17.5,828.5,96.78,65.93
2016,7,7,10,0,908.0,97.0,5.1,18.0,862.0,152.12,85.64
2016,7,7,10,15,914.0,98.0,5.2,18.0,890.0,207.54,122.02
2016,7,7,10,30,920.0,99.0,5.3,18.0,918.0,263.65,167.43
2016,7,7,10,45,924.5,99.5,5.4,18.5,939.5,319.56,216.26
2016,7,7,11,0,929.0,100.0,5.5,19.0,961.0,375.57,266.34
2016,7,7,11,15,931.5,100.5,5.55,19.0,975.5,430.72,316.12
2016,7,7,11,30,934.0,101.0,5.6,19.0,990.0,485.38,364.72
2016,7,7,11,45,935.5,101.5,5.65,19.0,997.0,538.88,411.37
2016,7,7,12,0,937.0,102.0,5.7,19.0,1004.0,591.41,456.14
2016,7,7,12,15,937.0,102.0,5.7,19.0,1004.0,641.55,497.91
2016,7,7,12,30,937.0,102.0,5.7,19.0,1004.0,690.14,537.52
2016,7,7,12,45,928.5,106.5,5.7,19.0,994.0,734.57,573.07
2016,7,7,13,0,920.0,111.0,5.7,19.0,984.0,776.48,606.03
2016,7,7,13,15,917.0,110.5,5.6,19.0,969.5,815.82,634.96
2016,7,7,13,30,914.0,110.0,5.5,19.0,955.0,852.44,661.18
2016,7,7,13,45,910.5,108.5,5.45,19.0,933.5,884.86,684.53
2016,7,7,14,0,907.0,107.0,5.4,19.0,912.0,914.15,705.64
2016,7,7,14,15,901.0,105.5,5.35,18.5,883.5,937.93,724.28
2016,7,7,14,30,895.0,104.0,5.3,18.0,855.0,958.27,740.65
2016,7,7,14,45,888.0,101.5,5.3,18.0,821.0,973.13,752.2
2016,7,7,15,0,881.0,99.0,5.3,18.0,787.0,984.38,761.39
2016,7,7,15,15,870.5,97.0,5.3,18.0,747.5,989.11,766.18
2016,7,7,15,30,860.0,95.0,5.3,18.0,708.0,990.21,768.64
2016,7,7,15,45,847.5,92.0,5.3,18.0,665.0,984.58,766.51
2016,7,7,16,0,835.0,89.0,5.3,18.0,622.0,975.44,762.08
2016,7,7,16,15,817.5,86.5,5.3,17.5,574.5,971.34,762.9
2016,7,7,16,30,800.0,84.0,5.3,17.0,527.0,951.04,752.1
2016,7,7,16,45,778.5,80.0,5.35,16.5,478.0,921.64,734.99
2016,7,7,17,0,757.0,76.0,5.4,16.0,429.0,889.44,715.49
2016,7,7,17,15,725.5,72.0,5.35,15.5,378.5,844.79,685.57
2016,7,7,17,30,694.0,68.0,5.3,15.0,328.0,798.2,653.36
2016,7,7,17,45,652.5,63.0,5.3,14.5,278.0,745.41,615.35
2016,7,7,18,0,611.0,58.0,5.3,14.0,228.0,686.59,570.83
2016,7,7,18,15,548.0,51.5,5.2,13.5,181.0,606.22,506.39
2016,7,7,18,30,485.0,45.0,5.1,13.0,134.0,527.73,440.31
2016,7,7,18,45,388.5,36.0,5.0,12.5,93.5,420.51,347.19
2016,7,7,19,0,292.0,27.0,4.9,12.0,53.0,320.14,243.51
2016,7,7,19,15,146.0,13.5,4.8,11.5,26.5,156.73,0.0
2016,7,7,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,8,5,15,167.5,13.0,3.9,11.5,29.0,10.51,0.0
2016,7,8,5,30,335.0,26.0,4.0,12.0,58.0,21.48,12.05
2016,7,8,5,45,428.0,33.5,4.1,12.5,99.0,27.77,18.73
2016,7,8,6,0,521.0,41.0,4.2,13.0,140.0,34.16,24.8
2016,7,8,6,15,578.5,46.5,4.1,13.5,187.0,42.03,32.03
2016,7,8,6,30,636.0,52.0,4.0,14.0,234.0,47.02,36.53
2016,7,8,6,45,431.0,99.0,3.95,14.5,233.0,71.84,58.51
2016,7,8,7,0,226.0,146.0,3.9,15.0,232.0,99.48,82.58
2016,7,8,7,15,495.5,107.5,3.85,15.5,331.0,78.59,63.86
2016,7,8,7,30,765.0,69.0,3.8,16.0,430.0,61.5,48.58
2016,7,8,7,45,787.0,71.5,3.75,16.5,478.5,63.55,50.1
2016,7,8,8,0,809.0,74.0,3.7,17.0,527.0,73.55,58.48
2016,7,8,8,15,825.0,76.0,3.65,17.5,573.0,75.58,59.91
2016,7,8,8,30,841.0,78.0,3.6,18.0,619.0,77.5,61.24
2016,7,8,8,45,855.0,79.5,3.6,18.5,662.0,78.93,62.15
2016,7,8,9,0,869.0,81.0,3.6,19.0,705.0,80.24,62.98
2016,7,8,9,15,878.5,82.5,3.65,19.0,743.5,81.3,63.72
2016,7,8,9,30,888.0,84.0,3.7,19.0,782.0,82.23,64.36
2016,7,8,9,45,895.5,85.5,3.75,19.5,815.0,90.4,70.98
2016,7,8,10,0,903.0,87.0,3.8,20.0,848.0,144.87,79.6
2016,7,8,10,15,908.5,88.5,3.85,20.5,875.5,200.09,115.03
2016,7,8,10,30,914.0,90.0,3.9,21.0,903.0,255.97,159.21
2016,7,8,10,45,917.5,91.5,4.0,21.5,924.0,311.77,207.09
2016,7,8,11,0,921.0,93.0,4.1,22.0,945.0,367.58,256.07
2016,7,8,11,15,923.5,93.5,4.2,22.0,959.5,422.22,304.46
2016,7,8,11,30,926.0,94.0,4.3,22.0,974.0,476.36,351.66
2016,7,8,11,45,928.0,94.0,4.45,22.0,981.0,529.23,397.04
2016,7,8,12,0,930.0,94.0,4.6,22.0,988.0,581.17,440.68
2016,7,8,12,15,930.5,94.0,4.7,22.0,988.5,631.09,481.66
2016,7,8,12,30,931.0,94.0,4.8,22.0,989.0,679.5,520.63
2016,7,8,12,45,925.5,96.5,4.9,22.5,980.5,724.01,554.83
2016,7,8,13,0,920.0,99.0,5.0,23.0,972.0,766.16,586.57
2016,7,8,13,15,917.5,98.5,5.1,22.5,957.5,805.53,616.67
2016,7,8,13,30,915.0,98.0,5.2,22.0,943.0,842.22,644.71
2016,7,8,13,45,911.5,97.0,5.35,22.0,922.0,874.76,668.91
2016,7,8,14,0,908.0,96.0,5.5,22.0,901.0,904.21,691.04
2016,7,8,14,15,902.5,94.5,5.55,22.0,873.5,928.15,708.84
2016,7,8,14,30,897.0,93.0,5.6,22.0,846.0,948.68,724.4
2016,7,8,14,45,891.0,91.0,5.65,22.0,812.5,964.73,737.0
2016,7,8,15,0,885.0,89.0,5.7,22.0,779.0,977.26,747.31
2016,7,8,15,15,875.0,87.5,5.7,21.5,740.5,982.82,754.13
2016,7,8,15,30,865.0,86.0,5.7,21.0,702.0,984.81,758.67
2016,7,8,15,45,853.5,83.0,5.75,21.0,659.0,979.96,757.42
2016,7,8,16,0,842.0,80.0,5.8,21.0,616.0,971.6,753.85
2016,7,8,16,15,825.5,77.5,5.7,20.5,569.5,955.36,745.33
2016,7,8,16,30,809.0,75.0,5.6,20.0,523.0,935.96,734.6
2016,7,8,16,45,789.0,71.5,5.6,20.0,474.5,920.92,726.19
2016,7,8,17,0,769.0,68.0,5.6,20.0,426.0,890.72,706.6
2016,7,8,17,15,739.5,64.5,5.4,19.5,376.0,848.58,678.15
2016,7,8,17,30,710.0,61.0,5.2,19.0,326.0,804.48,647.58
2016,7,8,17,45,670.5,56.5,5.05,18.5,277.0,747.86,606.71
2016,7,8,18,0,631.0,52.0,4.9,18.0,228.0,690.46,563.57
2016,7,8,18,15,570.5,46.5,4.7,17.5,181.0,612.43,501.94
2016,7,8,18,30,510.0,41.0,4.5,17.0,134.0,543.72,444.62
2016,7,8,18,45,417.0,33.0,4.35,16.5,93.5,440.16,356.15
2016,7,8,19,0,324.0,25.0,4.2,16.0,53.0,343.35,255.0
2016,7,8,19,15,162.0,12.5,4.2,15.5,26.5,166.79,0.0
2016,7,8,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,5,15,182.0,12.0,3.55,13.5,29.0,9.72,0.0
2016,7,9,5,30,364.0,24.0,3.6,14.0,58.0,19.96,10.57
2016,7,9,5,45,453.5,31.0,3.7,14.5,99.0,28.16,18.87
2016,7,9,6,0,543.0,38.0,3.8,15.0,140.0,34.7,25.05
2016,7,9,6,15,599.0,43.0,3.9,15.5,186.5,39.35,29.38
2016,7,9,6,30,655.0,48.0,4.0,16.0,233.0,44.06,33.6
2016,7,9,6,45,692.0,52.0,4.1,16.5,282.0,47.76,36.8
2016,7,9,7,0,729.0,56.0,4.2,17.0,331.0,51.45,39.89
2016,7,9,7,15,756.5,59.0,4.25,17.5,381.0,54.23,42.11
2016,7,9,7,30,784.0,62.0,4.3,18.0,431.0,63.79,50.2
2016,7,9,7,45,803.5,64.5,4.35,18.5,479.0,66.58,52.32
2016,7,9,8,0,823.0,67.0,4.4,19.0,527.0,69.27,54.34
2016,7,9,8,15,839.0,69.5,4.45,19.5,573.5,71.75,56.17
2016,7,9,8,30,855.0,72.0,4.5,20.0,620.0,74.11,57.88
2016,7,9,8,45,866.5,74.0,4.6,20.5,663.0,75.89,59.1
2016,7,9,9,0,878.0,76.0,4.7,21.0,706.0,77.54,60.21
2016,7,9,9,15,888.0,77.5,4.75,21.0,744.5,78.71,61.06
2016,7,9,9,30,898.0,79.0,4.8,21.0,783.0,79.76,61.8
2016,7,9,9,45,899.5,84.0,4.9,21.5,815.5,88.47,68.83
2016,7,9,10,0,901.0,89.0,5.0,22.0,848.0,144.54,79.21
2016,7,9,10,15,907.0,90.0,5.1,22.0,875.5,199.52,114.25
2016,7,9,10,30,913.0,91.0,5.2,22.0,903.0,255.2,158.41
2016,7,9,10,45,918.5,91.5,5.3,22.0,925.0,310.94,206.66
2016,7,9,11,0,924.0,92.0,5.4,22.0,947.0,366.91,256.51
2016,7,9,11,15,926.5,92.5,5.5,22.0,961.0,421.75,305.56
2016,7,9,11,30,929.0,93.0,5.6,22.0,975.0,476.09,353.49
2016,7,9,11,45,933.0,91.5,5.75,22.0,983.0,529.12,399.52
2016,7,9,12,0,937.0,90.0,5.9,22.0,991.0,581.34,443.91
2016,7,9,12,15,937.0,90.0,6.0,22.0,991.0,631.26,485.47
2016,7,9,12,30,937.0,90.0,6.1,22.0,991.0,679.6,524.95
2016,7,9,12,45,934.5,91.0,6.25,22.0,983.5,725.21,561.77
2016,7,9,13,0,932.0,92.0,6.4,22.0,976.0,768.61,596.37
2016,7,9,13,15,930.0,91.5,6.45,21.5,961.5,808.68,627.17
2016,7,9,13,30,928.0,91.0,6.5,21.0,947.0,846.07,656.02
2016,7,9,13,45,925.5,89.0,6.6,21.0,926.5,878.79,680.49
2016,7,9,14,0,923.0,87.0,6.7,21.0,906.0,908.38,702.79
2016,7,9,14,15,918.5,86.0,6.7,20.5,878.5,933.91,723.25
2016,7,9,14,30,914.0,85.0,6.7,20.0,851.0,956.08,741.48
2016,7,9,14,45,908.5,83.0,6.75,20.0,818.5,972.78,754.77
2016,7,9,15,0,903.0,81.0,6.8,20.0,786.0,985.9,765.71
2016,7,9,15,15,895.5,79.5,6.75,19.5,748.0,994.02,774.25
2016,7,9,15,30,888.0,78.0,6.7,19.0,710.0,998.57,780.45
2016,7,9,15,45,878.0,76.0,6.7,19.0,668.0,996.42,780.79
2016,7,9,16,0,868.0,74.0,6.7,19.0,626.0,990.75,778.79
2016,7,9,16,15,854.5,72.0,6.6,18.5,580.5,978.08,772.84
2016,7,9,16,30,841.0,70.0,6.5,18.0,535.0,962.17,764.6
2016,7,9,16,45,822.0,67.5,6.4,17.5,486.5,936.93,749.48
2016,7,9,17,0,803.0,65.0,6.3,17.0,438.0,908.93,732.15
2016,7,9,17,15,777.0,62.0,6.1,16.5,388.0,882.36,715.03
2016,7,9,17,30,751.0,59.0,5.9,16.0,338.0,841.75,686.73
2016,7,9,17,45,710.5,55.5,5.75,15.5,288.0,784.75,645.08
2016,7,9,18,0,670.0,52.0,5.6,15.0,238.0,726.84,600.99
2016,7,9,18,15,611.5,46.5,5.35,14.5,189.5,649.51,538.87
2016,7,9,18,30,553.0,41.0,5.1,14.0,141.0,573.15,474.39
2016,7,9,18,45,451.0,33.5,4.85,13.5,98.5,469.55,384.14
2016,7,9,19,0,349.0,26.0,4.6,13.0,56.0,364.87,272.61
2016,7,9,19,15,174.5,13.0,4.5,12.5,28.0,176.9,0.0
2016,7,9,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,5,15,179.0,13.0,2.9,11.5,29.5,10.55,0.0
2016,7,10,5,30,358.0,26.0,3.0,12.0,59.0,21.6,11.89
2016,7,10,5,45,454.0,33.5,3.1,12.5,101.5,27.94,18.84
2016,7,10,6,0,550.0,41.0,3.2,13.0,144.0,37.31,27.58
2016,7,10,6,15,609.5,46.5,3.15,13.5,192.5,42.34,32.31
2016,7,10,6,30,669.0,52.0,3.1,14.0,241.0,47.42,36.89
2016,7,10,6,45,709.5,56.0,3.1,14.5,292.0,51.1,40.09
2016,7,10,7,0,750.0,60.0,3.1,15.0,343.0,54.78,43.18
2016,7,10,7,15,779.0,63.5,3.05,15.5,394.5,57.89,45.7
2016,7,10,7,30,808.0,67.0,3.0,16.0,446.0,60.96,48.13
2016,7,10,7,45,830.0,69.5,2.95,17.0,496.5,70.51,56.06
2016,7,10,8,0,852.0,72.0,2.9,18.0,547.0,73.24,57.98
2016,7,10,8,15,868.5,74.5,2.9,18.5,595.0,75.72,59.79
2016,7,10,8,30,885.0,77.0,2.9,19.0,643.0,78.06,61.47
2016,7,10,8,45,898.5,78.5,2.9,19.5,687.5,79.57,62.45
2016,7,10,9,0,912.0,80.0,2.9,20.0,732.0,80.96,63.33
2016,7,10,9,15,922.0,81.5,2.9,20.5,772.0,82.12,64.02
2016,7,10,9,30,932.0,83.0,2.9,21.0,812.0,83.15,64.61
2016,7,10,9,45,939.0,84.5,2.95,21.5,846.5,89.01,69.24
2016,7,10,10,0,946.0,86.0,3.0,22.0,881.0,145.99,79.05
2016,7,10,10,15,952.0,87.0,3.1,22.0,910.0,203.57,115.2
2016,7,10,10,30,958.0,88.0,3.2,22.0,939.0,261.85,160.91
2016,7,10,10,45,961.5,89.0,3.3,22.5,960.5,319.94,210.29
2016,7,10,11,0,965.0,90.0,3.4,23.0,982.0,378.02,260.83
2016,7,10,11,15,968.0,90.5,3.5,23.0,997.0,435.38,311.1
2016,7,10,11,30,971.0,91.0,3.6,23.0,1012.0,492.24,360.13
2016,7,10,11,45,972.0,91.5,3.7,23.5,1019.5,547.44,406.0
2016,7,10,12,0,973.0,92.0,3.8,24.0,1027.0,601.54,449.66
2016,7,10,12,15,973.5,92.0,3.9,24.0,1027.5,653.69,491.56
2016,7,10,12,30,974.0,92.0,4.0,24.0,1028.0,704.25,531.3
2016,7,10,12,45,967.0,96.0,4.1,24.0,1019.0,750.99,567.36
2016,7,10,13,0,960.0,100.0,4.2,24.0,1010.0,795.21,600.93
2016,7,10,13,15,957.5,99.5,4.25,24.0,995.0,836.39,630.09
2016,7,10,13,30,955.0,99.0,4.3,24.0,980.0,874.79,657.0
2016,7,10,13,45,952.5,97.5,4.35,24.0,958.5,909.3,681.22
2016,7,10,14,0,950.0,96.0,4.4,24.0,937.0,940.63,703.3
2016,7,10,14,15,944.5,95.0,4.35,24.0,908.5,966.43,721.17
2016,7,10,14,30,939.0,94.0,4.3,24.0,880.0,988.71,736.76
2016,7,10,14,45,932.0,92.0,4.3,24.0,845.5,1004.91,748.66
2016,7,10,15,0,925.0,90.0,4.3,24.0,811.0,1017.39,758.26
2016,7,10,15,15,915.5,88.5,4.25,23.5,771.0,1024.22,765.46
2016,7,10,15,30,906.0,87.0,4.2,23.0,731.0,1027.32,770.39
2016,7,10,15,45,893.5,84.5,4.2,23.0,686.5,1022.53,769.01
2016,7,10,16,0,881.0,82.0,4.2,23.0,642.0,1014.07,765.38
2016,7,10,16,15,864.5,79.5,4.15,22.5,594.0,998.02,757.87
2016,7,10,16,30,848.0,77.0,4.1,22.0,546.0,978.63,748.15
2016,7,10,16,45,826.0,74.0,4.1,22.0,495.0,962.2,739.32
2016,7,10,17,0,804.0,71.0,4.1,22.0,444.0,930.38,719.59
2016,7,10,17,15,773.5,67.5,4.05,21.5,392.0,886.79,692.28
2016,7,10,17,30,743.0,64.0,4.0,21.0,340.0,841.11,662.67
2016,7,10,17,45,700.5,59.5,3.95,20.5,288.5,780.88,621.13
2016,7,10,18,0,658.0,55.0,3.9,20.0,237.0,719.78,577.03
2016,7,10,18,15,594.5,49.0,3.9,19.0,188.0,644.95,521.06
2016,7,10,18,30,531.0,43.0,3.9,18.0,139.0,565.45,457.82
2016,7,10,18,45,428.0,34.5,3.9,17.0,96.5,452.02,363.41
2016,7,10,19,0,325.0,26.0,3.9,16.0,54.0,345.92,253.28
2016,7,10,19,15,162.5,13.0,3.95,15.5,27.0,133.37,0.0
2016,7,10,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,5,15,169.5,13.0,1.65,13.5,28.0,10.54,0.0
2016,7,11,5,30,339.0,26.0,2.0,14.0,56.0,21.54,11.57
2016,7,11,5,45,436.0,34.0,2.35,14.5,98.0,28.24,18.91
2016,7,11,6,0,533.0,42.0,2.7,15.0,140.0,35.05,25.34
2016,7,11,6,15,593.0,47.5,2.75,15.5,188.5,43.02,32.62
2016,7,11,6,30,653.0,53.0,2.8,16.0,237.0,48.04,37.13
2016,7,11,6,45,695.0,57.5,2.85,17.0,287.5,52.06,40.53
2016,7,11,7,0,737.0,62.0,2.9,18.0,338.0,56.08,43.79
2016,7,11,7,15,766.0,65.5,2.95,18.5,389.5,59.12,46.21
2016,7,11,7,30,795.0,69.0,3.0,19.0,441.0,62.11,48.54
2016,7,11,7,45,817.0,71.5,3.05,19.5,491.0,71.54,56.38
2016,7,11,8,0,839.0,74.0,3.1,20.0,541.0,74.22,58.35
2016,7,11,8,15,855.0,76.5,3.1,20.5,588.5,76.64,60.09
2016,7,11,8,30,871.0,79.0,3.1,21.0,636.0,78.92,61.71
2016,7,11,8,45,883.5,81.0,3.15,22.0,680.0,80.65,62.73
2016,7,11,9,0,896.0,83.0,3.2,23.0,724.0,82.25,63.64
2016,7,11,9,15,906.0,85.0,3.2,23.0,763.5,83.63,64.63
2016,7,11,9,30,916.0,87.0,3.2,23.0,803.0,84.86,65.51
2016,7,11,9,45,916.5,92.0,3.25,23.5,835.5,90.82,70.18
2016,7,11,10,0,917.0,97.0,3.3,24.0,868.0,147.95,81.3
2016,7,11,10,15,923.0,98.5,3.35,24.0,896.0,204.36,116.22
2016,7,11,10,30,929.0,100.0,3.4,24.0,924.0,261.49,160.53
2016,7,11,10,45,933.5,101.0,3.45,24.5,946.0,318.43,208.42
2016,7,11,11,0,938.0,102.0,3.5,25.0,968.0,375.51,257.57
2016,7,11,11,15,940.5,102.5,3.55,25.0,982.5,431.45,306.21
2016,7,11,11,30,943.0,103.0,3.6,25.0,997.0,486.89,353.62
2016,7,11,11,45,944.5,103.5,3.65,25.5,1004.5,541.15,398.25
2016,7,11,12,0,946.0,104.0,3.7,26.0,1012.0,594.45,440.79
2016,7,11,12,15,946.0,104.0,3.8,26.0,1012.0,645.34,481.38
2016,7,11,12,30,946.0,104.0,3.9,26.0,1012.0,694.66,519.88
2016,7,11,12,45,948.5,101.5,4.05,26.0,1005.5,741.94,556.33
2016,7,11,13,0,951.0,99.0,4.2,26.0,999.0,787.21,590.74
2016,7,11,13,15,948.5,98.5,4.3,26.0,985.0,828.04,619.7
2016,7,11,13,30,946.0,98.0,4.4,26.0,971.0,866.11,646.45
2016,7,11,13,45,942.5,97.0,4.55,26.0,949.5,899.93,670.56
2016,7,11,14,0,939.0,96.0,4.7,26.0,928.0,930.58,692.95
2016,7,11,14,15,934.0,95.0,4.8,25.5,900.0,956.56,713.38
2016,7,11,14,30,929.0,94.0,4.9,25.0,872.0,979.09,731.71
2016,7,11,14,45,922.5,92.5,5.05,25.0,838.0,996.12,745.45
2016,7,11,15,0,916.0,91.0,5.2,25.0,804.0,1009.52,756.94
2016,7,11,15,15,906.5,89.0,5.25,24.5,764.5,1015.72,764.51
2016,7,11,15,30,897.0,87.0,5.3,24.0,725.0,1018.19,769.8
2016,7,11,15,45,886.0,84.5,5.35,23.5,681.5,1014.88,771.32
2016,7,11,16,0,875.0,82.0,5.4,23.0,638.0,1007.97,770.53
2016,7,11,16,15,859.0,79.5,5.35,22.5,590.5,992.45,763.13
2016,7,11,16,30,843.0,77.0,5.3,22.0,543.0,973.62,753.49
2016,7,11,16,45,823.0,74.0,5.25,21.5,493.0,959.28,747.0
2016,7,11,17,0,803.0,71.0,5.2,21.0,443.0,929.52,729.34
2016,7,11,17,15,773.5,67.0,5.05,20.5,391.0,886.26,700.91
2016,7,11,17,30,744.0,63.0,4.9,20.0,339.0,840.88,670.21
2016,7,11,17,45,704.0,58.5,4.8,19.5,288.0,783.04,629.35
2016,7,11,18,0,664.0,54.0,4.7,19.0,237.0,724.23,585.95
2016,7,11,18,15,601.0,48.0,4.45,18.0,188.0,642.21,522.66
2016,7,11,18,30,538.0,42.0,4.2,17.0,139.0,570.26,463.78
2016,7,11,18,45,438.5,33.5,4.0,16.5,96.5,459.55,369.78
2016,7,11,19,0,339.0,25.0,3.8,16.0,54.0,355.34,257.84
2016,7,11,19,15,169.5,12.5,3.9,15.5,27.0,138.31,0.0
2016,7,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,5,15,178.5,12.0,4.05,11.5,28.0,9.74,0.0
2016,7,12,5,30,357.0,24.0,4.1,12.0,56.0,19.96,10.23
2016,7,12,5,45,452.0,32.0,4.15,12.5,98.0,26.73,17.72
2016,7,12,6,0,547.0,40.0,4.2,13.0,140.0,36.45,26.77
2016,7,12,6,15,607.0,45.0,4.15,13.5,188.0,41.08,31.15
2016,7,12,6,30,667.0,50.0,4.1,14.0,236.0,45.79,35.43
2016,7,12,6,45,706.0,54.5,4.1,14.5,287.0,49.88,39.0
