Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,7,0,745.0,59.0,4.1,15.0,338.0,53.95,42.45
2016,7,12,7,15,774.5,62.5,4.1,15.5,389.5,57.08,44.99
2016,7,12,7,30,804.0,66.0,4.1,16.0,441.0,66.86,53.31
2016,7,12,7,45,824.5,69.5,4.15,16.5,491.0,70.35,56.05
2016,7,12,8,0,845.0,73.0,4.2,17.0,541.0,73.69,58.63
2016,7,12,8,15,862.0,75.5,4.2,17.5,589.5,76.16,60.44
2016,7,12,8,30,879.0,78.0,4.2,18.0,638.0,78.5,62.13
2016,7,12,8,45,891.5,80.5,4.25,18.5,682.5,80.58,63.59
2016,7,12,9,0,904.0,83.0,4.3,19.0,727.0,82.49,64.92
2016,7,12,9,15,914.5,84.5,4.3,19.0,767.5,83.62,65.71
2016,7,12,9,30,925.0,86.0,4.3,19.0,808.0,84.61,66.41
2016,7,12,9,45,934.5,87.0,4.35,19.5,843.5,87.45,68.53
2016,7,12,10,0,944.0,88.0,4.4,20.0,879.0,144.27,79.27
2016,7,12,10,15,950.0,89.0,4.4,20.0,908.0,201.87,115.24
2016,7,12,10,30,956.0,90.0,4.4,20.0,937.0,260.17,161.21
2016,7,12,10,45,959.5,91.0,4.45,20.5,959.0,318.3,211.15
2016,7,12,11,0,963.0,92.0,4.5,21.0,981.0,376.43,262.38
2016,7,12,11,15,966.0,92.5,4.55,21.0,996.5,433.84,313.42
2016,7,12,11,30,969.0,93.0,4.6,21.0,1012.0,490.76,363.26
2016,7,12,11,45,970.0,94.0,4.7,21.5,1019.5,546.37,410.28
2016,7,12,12,0,971.0,95.0,4.8,22.0,1027.0,600.92,455.14
2016,7,12,12,15,971.5,95.0,4.9,22.0,1027.0,653.18,498.02
2016,7,12,12,30,972.0,95.0,5.0,22.0,1027.0,703.86,538.76
2016,7,12,12,45,963.5,99.5,5.1,22.0,1017.5,750.08,575.32
2016,7,12,13,0,955.0,104.0,5.2,22.0,1008.0,793.67,609.31
2016,7,12,13,15,952.5,103.5,5.25,22.0,993.0,834.91,639.47
2016,7,12,13,30,950.0,103.0,5.3,22.0,978.0,873.36,667.19
2016,7,12,13,45,946.5,102.0,5.4,22.0,956.5,907.56,692.19
2016,7,12,14,0,943.0,101.0,5.5,22.0,935.0,938.57,715.05
2016,7,12,14,15,937.0,99.5,5.5,21.5,906.0,963.49,734.59
2016,7,12,14,30,931.0,98.0,5.5,21.0,877.0,984.85,751.84
2016,7,12,14,45,923.5,96.5,5.55,21.0,842.0,1001.16,764.62
2016,7,12,15,0,916.0,95.0,5.6,21.0,807.0,1013.78,775.04
2016,7,12,15,15,905.5,93.0,5.55,20.5,767.0,1019.16,781.45
2016,7,12,15,30,895.0,91.0,5.5,20.0,727.0,1020.78,785.48
2016,7,12,15,45,882.0,88.5,5.45,20.0,682.0,1015.59,783.39
2016,7,12,16,0,869.0,86.0,5.4,20.0,637.0,1006.78,778.95
2016,7,12,16,15,852.0,83.5,5.3,19.5,589.0,990.39,770.47
2016,7,12,16,30,835.0,81.0,5.2,19.0,541.0,983.37,768.73
2016,7,12,16,45,812.5,77.5,5.1,19.0,490.0,953.47,749.12
2016,7,12,17,0,790.0,74.0,5.0,19.0,439.0,920.66,727.38
2016,7,12,17,15,759.0,70.0,4.85,18.5,387.0,876.12,697.76
2016,7,12,17,30,728.0,66.0,4.7,18.0,335.0,829.5,665.86
2016,7,12,17,45,685.0,61.0,4.6,17.5,284.0,768.39,622.19
2016,7,12,18,0,642.0,56.0,4.5,17.0,233.0,706.45,576.01
2016,7,12,18,15,577.0,50.0,4.3,16.5,184.0,631.13,516.51
2016,7,12,18,30,512.0,44.0,4.1,16.0,135.0,550.76,450.05
2016,7,12,18,45,409.0,35.0,3.95,15.5,93.5,437.21,353.39
2016,7,12,19,0,306.0,26.0,3.8,15.0,52.0,329.42,237.96
2016,7,12,19,15,153.0,13.0,3.75,14.5,26.0,126.22,0.0
2016,7,12,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,13,5,15,164.5,13.0,3.05,11.5,27.0,10.23,0.0
2016,7,13,5,30,329.0,26.0,3.0,12.0,54.0,21.54,11.28
2016,7,13,5,45,429.5,34.5,3.0,13.0,96.0,28.64,19.31
2016,7,13,6,0,530.0,43.0,3.0,14.0,138.0,35.83,26.11
2016,7,13,6,15,592.5,49.0,2.9,14.5,187.0,40.84,30.81
2016,7,13,6,30,655.0,55.0,2.8,15.0,236.0,49.69,38.75
2016,7,13,6,45,698.0,59.0,2.75,15.5,287.5,53.28,41.87
2016,7,13,7,0,741.0,63.0,2.7,16.0,339.0,56.91,44.9
2016,7,13,7,15,771.0,67.0,2.65,16.5,391.0,60.31,47.65
2016,7,13,7,30,801.0,71.0,2.6,17.0,443.0,63.66,50.31
2016,7,13,7,45,823.5,74.0,2.55,18.0,493.5,66.08,52.01
2016,7,13,8,0,846.0,77.0,2.5,19.0,544.0,76.29,60.38
2016,7,13,8,15,863.0,79.5,2.45,19.5,592.5,78.72,62.11
2016,7,13,8,30,880.0,82.0,2.4,20.0,641.0,81.0,63.72
2016,7,13,8,45,893.0,84.0,2.35,21.0,686.0,82.73,64.73
2016,7,13,9,0,906.0,86.0,2.3,22.0,731.0,84.31,65.62
2016,7,13,9,15,916.0,87.5,2.25,22.5,771.0,85.38,66.21
2016,7,13,9,30,926.0,89.0,2.2,23.0,811.0,86.32,66.7
2016,7,13,9,45,922.5,97.0,2.2,24.0,843.0,90.97,70.13
2016,7,13,10,0,919.0,105.0,2.2,25.0,875.0,149.84,83.03
2016,7,13,10,15,925.5,106.0,2.15,25.5,904.0,206.39,116.82
2016,7,13,10,30,932.0,107.0,2.1,26.0,933.0,263.71,160.03
2016,7,13,10,45,936.5,108.0,2.1,26.5,955.0,321.07,207.29
2016,7,13,11,0,941.0,109.0,2.1,27.0,977.0,378.56,255.75
2016,7,13,11,15,944.0,109.5,2.2,27.0,992.0,435.12,303.97
2016,7,13,11,30,947.0,110.0,2.3,27.0,1007.0,491.25,351.03
2016,7,13,11,45,948.5,110.5,2.45,27.5,1014.5,546.02,395.37
2016,7,13,12,0,950.0,111.0,2.6,28.0,1022.0,599.83,437.7
2016,7,13,12,15,950.0,111.0,2.75,28.0,1022.0,651.24,478.06
2016,7,13,12,30,950.0,111.0,2.9,28.0,1022.0,701.09,516.39
2016,7,13,12,45,951.0,109.0,3.1,28.5,1015.0,748.28,551.27
2016,7,13,13,0,952.0,107.0,3.3,29.0,1008.0,793.36,583.96
2016,7,13,13,15,949.0,106.5,3.45,29.0,993.0,834.24,612.81
2016,7,13,13,30,946.0,106.0,3.6,29.0,978.0,872.32,639.26
2016,7,13,13,45,942.0,105.0,3.75,29.0,955.5,906.12,662.87
2016,7,13,14,0,938.0,104.0,3.9,29.0,933.0,936.69,684.43
2016,7,13,14,15,932.0,102.5,4.0,28.5,904.0,961.63,703.5
2016,7,13,14,30,926.0,101.0,4.1,28.0,875.0,983.01,720.44
2016,7,13,14,45,918.0,99.5,4.25,28.0,840.0,998.87,732.79
2016,7,13,15,0,910.0,98.0,4.4,28.0,805.0,1011.03,742.91
2016,7,13,15,15,899.0,96.0,4.45,27.5,765.0,1015.96,749.36
2016,7,13,15,30,888.0,94.0,4.5,27.0,725.0,1017.14,753.56
2016,7,13,15,45,874.5,91.5,4.6,27.0,680.0,1011.52,752.21
2016,7,13,16,0,861.0,89.0,4.7,27.0,635.0,1002.28,748.94
2016,7,13,16,15,843.5,86.5,4.75,26.5,586.5,985.5,741.73
2016,7,13,16,30,826.0,84.0,4.8,26.0,538.0,978.21,741.06
2016,7,13,16,45,803.0,80.5,4.9,25.5,487.5,947.91,724.79
2016,7,13,17,0,780.0,77.0,5.0,25.0,437.0,914.72,706.19
2016,7,13,17,15,748.0,73.0,4.95,24.0,385.0,869.32,678.65
2016,7,13,17,30,716.0,69.0,4.9,23.0,333.0,821.85,648.63
2016,7,13,17,45,672.5,63.5,4.9,22.5,281.5,759.78,605.43
2016,7,13,18,0,629.0,58.0,4.9,22.0,230.0,704.51,565.31
2016,7,13,18,15,563.0,51.5,4.75,21.0,181.5,620.91,501.46
2016,7,13,18,30,497.0,45.0,4.6,20.0,133.0,539.25,435.61
2016,7,13,18,45,393.5,35.5,4.45,19.5,91.5,425.07,339.17
2016,7,13,19,0,290.0,26.0,4.3,19.0,50.0,315.74,222.49
2016,7,13,19,15,145.0,13.0,4.2,18.5,25.0,120.16,0.0
2016,7,13,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,14,5,15,163.0,12.5,3.25,12.5,26.5,9.83,0.0
2016,7,14,5,30,326.0,25.0,3.2,13.0,53.0,20.71,10.32
2016,7,14,5,45,430.5,33.5,3.2,13.5,95.5,27.84,18.54
2016,7,14,6,0,535.0,42.0,3.2,14.0,138.0,35.09,25.43
2016,7,14,6,15,598.0,48.0,3.1,14.5,187.0,43.5,33.16
2016,7,14,6,30,661.0,54.0,3.0,15.0,236.0,48.95,38.09
2016,7,14,6,45,704.0,58.5,2.95,16.0,287.5,52.98,41.51
2016,7,14,7,0,747.0,63.0,2.9,17.0,339.0,57.01,44.8
2016,7,14,7,15,777.0,66.5,2.9,17.5,391.5,60.05,47.24
2016,7,14,7,30,807.0,70.0,2.9,18.0,444.0,63.07,49.6
2016,7,14,7,45,829.5,73.0,2.9,19.0,495.0,72.73,57.55
2016,7,14,8,0,852.0,76.0,2.9,20.0,546.0,75.77,59.7
2016,7,14,8,15,869.0,78.0,2.85,20.5,594.5,77.91,61.19
2016,7,14,8,30,886.0,80.0,2.8,21.0,643.0,79.92,62.57
2016,7,14,8,45,899.0,82.0,2.75,22.0,688.0,81.69,63.61
2016,7,14,9,0,912.0,84.0,2.7,23.0,733.0,83.32,64.54
2016,7,14,9,15,922.5,86.0,2.65,23.5,773.5,84.74,65.42
2016,7,14,9,30,933.0,88.0,2.6,24.0,814.0,86.01,66.19
2016,7,14,9,45,939.0,90.0,2.6,25.0,848.5,86.97,66.58
2016,7,14,10,0,945.0,92.0,2.6,26.0,883.0,143.89,77.72
2016,7,14,10,15,951.0,93.5,2.6,26.5,912.0,202.01,112.18
2016,7,14,10,30,957.0,95.0,2.6,27.0,941.0,260.86,156.48
2016,7,14,10,45,961.0,96.0,2.6,27.5,963.0,319.39,204.75
2016,7,14,11,0,965.0,97.0,2.6,28.0,985.0,377.98,254.26
2016,7,14,11,15,968.0,97.5,2.75,28.0,1000.5,435.73,303.67
2016,7,14,11,30,971.0,98.0,2.9,28.0,1016.0,493.01,351.92
2016,7,14,11,45,972.0,98.0,3.05,28.5,1023.5,548.3,396.87
2016,7,14,12,0,973.0,98.0,3.2,29.0,1031.0,602.49,439.67
2016,7,14,12,15,973.5,98.5,3.35,29.0,1031.0,655.43,481.27
2016,7,14,12,30,974.0,99.0,3.5,29.0,1031.0,706.82,520.8
2016,7,14,12,45,966.0,103.0,3.7,29.0,1022.0,753.32,556.21
2016,7,14,13,0,958.0,107.0,3.9,29.0,1013.0,797.21,589.19
2016,7,14,13,15,955.0,106.5,4.0,28.5,998.0,838.4,619.42
2016,7,14,13,30,952.0,106.0,4.1,28.0,983.0,876.77,647.26
2016,7,14,13,45,948.0,105.0,4.2,28.0,960.5,910.84,670.98
2016,7,14,14,0,944.0,104.0,4.3,28.0,938.0,941.68,692.59
2016,7,14,14,15,938.0,103.0,4.35,27.5,909.0,967.34,712.01
2016,7,14,14,30,932.0,102.0,4.4,27.0,880.0,989.45,729.27
2016,7,14,14,45,923.5,100.5,4.5,27.0,845.0,1005.06,741.21
2016,7,14,15,0,915.0,99.0,4.6,27.0,810.0,1016.91,750.9
2016,7,14,15,15,904.5,97.0,4.6,26.5,769.5,1022.5,757.58
2016,7,14,15,30,894.0,95.0,4.6,26.0,729.0,1024.32,762.0
2016,7,14,15,45,880.5,92.5,4.65,25.5,683.5,1018.82,762.17
2016,7,14,16,0,867.0,90.0,4.7,25.0,638.0,1009.68,760.06
2016,7,14,16,15,848.5,87.5,4.7,24.5,589.5,991.94,751.74
2016,7,14,16,30,830.0,85.0,4.7,24.0,541.0,983.69,750.03
2016,7,14,16,45,806.0,81.5,4.75,23.5,489.5,952.38,732.62
2016,7,14,17,0,782.0,78.0,4.8,23.0,438.0,918.16,712.92
2016,7,14,17,15,750.0,74.0,4.7,22.0,386.0,872.72,684.9
2016,7,14,17,30,718.0,70.0,4.6,21.0,334.0,825.18,654.42
2016,7,14,17,45,671.5,65.0,4.6,20.5,282.0,767.85,614.64
2016,7,14,18,0,625.0,60.0,4.6,20.0,230.0,703.89,567.86
2016,7,14,18,15,557.0,53.0,4.55,19.0,181.0,617.82,502.17
2016,7,14,18,30,489.0,46.0,4.5,18.0,132.0,533.75,434.25
2016,7,14,18,45,381.0,36.5,4.45,17.0,90.5,415.98,334.94
2016,7,14,19,0,273.0,27.0,4.4,16.0,49.0,302.07,212.62
2016,7,14,19,15,136.5,13.5,4.4,15.5,24.5,114.12,0.0
2016,7,14,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,5,15,143.5,13.0,3.6,11.5,25.0,10.23,0.0
2016,7,15,5,30,287.0,26.0,3.7,12.0,50.0,21.44,10.65
2016,7,15,5,45,393.5,35.5,3.85,12.5,91.5,29.29,19.84
2016,7,15,6,0,500.0,45.0,4.0,13.0,133.0,37.22,27.4
2016,7,15,6,15,566.0,51.5,4.0,13.5,181.5,42.52,32.41
2016,7,15,6,30,632.0,58.0,4.0,14.0,230.0,47.88,37.28
2016,7,15,6,45,678.0,62.5,4.0,14.5,282.0,55.78,44.26
2016,7,15,7,0,724.0,67.0,4.0,15.0,334.0,59.7,47.56
2016,7,15,7,15,756.0,70.5,3.9,15.5,386.0,62.64,49.91
2016,7,15,7,30,788.0,74.0,3.8,16.0,438.0,65.55,52.19
2016,7,15,7,45,813.0,76.5,3.75,16.5,489.0,67.59,53.67
2016,7,15,8,0,838.0,79.0,3.7,17.0,540.0,77.35,61.82
2016,7,15,8,15,855.5,81.5,3.7,17.5,588.5,79.76,63.55
2016,7,15,8,30,873.0,84.0,3.7,18.0,637.0,82.02,65.15
2016,7,15,8,45,887.5,86.0,3.7,19.0,682.5,83.76,66.18
2016,7,15,9,0,902.0,88.0,3.7,20.0,728.0,85.36,67.09
2016,7,15,9,15,912.5,89.5,3.75,20.5,768.5,86.42,67.67
2016,7,15,9,30,923.0,91.0,3.8,21.0,809.0,87.34,68.16
2016,7,15,9,45,930.0,93.0,3.85,21.5,844.0,88.28,68.67
2016,7,15,10,0,937.0,95.0,3.9,22.0,879.0,143.46,79.45
2016,7,15,10,15,943.5,96.5,3.95,22.0,908.0,201.3,114.34
2016,7,15,10,30,950.0,98.0,4.0,22.0,937.0,259.92,159.64
2016,7,15,10,45,955.0,98.0,4.1,22.5,959.5,317.84,208.68
2016,7,15,11,0,960.0,98.0,4.2,23.0,982.0,375.9,259.27
2016,7,15,11,15,963.0,99.0,4.25,23.0,997.0,433.78,310.13
2016,7,15,11,30,966.0,100.0,4.3,23.0,1012.0,491.21,359.81
2016,7,15,11,45,968.0,99.5,4.4,23.5,1020.0,546.5,406.1
2016,7,15,12,0,970.0,99.0,4.5,24.0,1028.0,600.77,450.31
2016,7,15,12,15,970.0,99.0,4.55,24.0,1028.0,653.0,492.54
2016,7,15,12,30,970.0,99.0,4.6,24.0,1028.0,703.59,532.54
2016,7,15,12,45,963.0,103.0,4.7,24.0,1019.0,750.66,569.28
2016,7,15,13,0,956.0,107.0,4.8,24.0,1010.0,795.22,603.53
2016,7,15,13,15,953.0,106.0,4.8,24.0,994.5,835.96,632.78
2016,7,15,13,30,950.0,105.0,4.8,24.0,979.0,873.86,659.37
2016,7,15,13,45,946.0,104.0,4.85,24.0,956.5,907.87,683.56
2016,7,15,14,0,942.0,103.0,4.9,24.0,934.0,938.66,705.58
2016,7,15,14,15,935.5,102.0,4.9,24.0,905.0,963.82,723.47
2016,7,15,14,30,929.0,101.0,4.9,24.0,876.0,985.42,739.05
2016,7,15,14,45,919.5,100.0,4.95,24.0,840.5,1000.53,750.77
2016,7,15,15,0,910.0,99.0,5.0,24.0,805.0,1011.9,760.16
2016,7,15,15,15,678.5,180.0,5.0,23.5,691.5,909.74,692.63
2016,7,15,15,30,447.0,261.0,5.0,23.0,578.0,765.37,589.46
2016,7,15,15,45,438.0,247.0,5.05,23.0,541.5,751.21,581.93
2016,7,15,16,0,429.0,233.0,5.1,23.0,505.0,734.47,571.85
2016,7,15,16,15,384.5,223.0,5.05,22.5,452.5,658.31,518.36
2016,7,15,16,30,340.0,213.0,5.0,22.0,400.0,606.07,481.24
2016,7,15,16,45,488.5,155.5,5.0,21.5,395.0,716.25,570.71
2016,7,15,17,0,637.0,98.0,5.0,21.0,390.0,805.13,639.26
2016,7,15,17,15,479.5,113.0,4.95,20.0,318.0,649.62,525.88
2016,7,15,17,30,322.0,128.0,4.9,19.0,246.0,487.31,401.62
2016,7,15,17,45,289.5,113.0,4.85,18.5,207.0,435.41,361.61
2016,7,15,18,0,257.0,98.0,4.8,18.0,168.0,383.97,320.16
2016,7,15,18,15,225.5,80.0,4.7,17.0,132.0,329.32,275.09
2016,7,15,18,30,194.0,62.0,4.6,16.0,96.0,275.19,228.56
2016,7,15,18,45,142.0,44.5,4.6,15.5,65.5,205.42,166.26
2016,7,15,19,0,90.0,27.0,4.6,15.0,35.0,133.59,90.64
2016,7,15,19,15,45.0,13.5,4.55,14.5,17.5,44.75,0.0
2016,7,15,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,16,5,15,127.5,13.5,3.9,12.0,23.5,10.62,0.0
2016,7,16,5,30,255.0,27.0,4.0,12.0,47.0,22.21,10.88
2016,7,16,5,45,365.0,36.5,4.15,12.5,88.0,29.98,20.39
2016,7,16,6,0,475.0,46.0,4.3,13.0,129.0,37.85,27.93
2016,7,16,6,15,262.0,73.5,4.2,13.5,121.5,53.58,42.24
2016,7,16,6,30,49.0,101.0,4.1,14.0,114.0,71.78,58.54
2016,7,16,6,45,57.0,121.5,4.1,15.0,140.0,85.45,70.42
2016,7,16,7,0,65.0,142.0,4.1,16.0,166.0,98.93,81.82
2016,7,16,7,15,155.0,162.5,4.0,16.5,231.0,110.85,91.79
2016,7,16,7,30,245.0,183.0,3.9,17.0,296.0,120.83,99.91
2016,7,16,7,45,223.0,209.5,3.85,17.5,321.0,139.39,115.24
2016,7,16,8,0,201.0,236.0,3.8,18.0,346.0,153.32,126.41
2016,7,16,8,15,221.5,256.5,3.8,18.5,388.5,164.77,135.37
2016,7,16,8,30,242.0,277.0,3.8,19.0,431.0,167.32,136.81
2016,7,16,8,45,562.0,185.5,3.8,19.5,574.5,117.0,94.05
2016,7,16,9,0,882.0,94.0,3.8,20.0,718.0,88.22,69.48
2016,7,16,9,15,893.0,95.5,3.85,20.0,758.5,89.18,70.14
2016,7,16,9,30,904.0,97.0,3.9,20.0,799.0,90.0,70.68
2016,7,16,9,45,912.5,99.0,3.95,20.5,834.0,90.87,71.12
2016,7,16,10,0,921.0,101.0,4.0,21.0,869.0,143.94,81.1
2016,7,16,10,15,927.0,102.0,4.1,21.5,898.0,200.66,114.87
2016,7,16,10,30,933.0,103.0,4.2,22.0,927.0,258.08,158.91
2016,7,16,10,45,937.5,104.0,4.35,22.5,949.0,315.63,207.62
2016,7,16,11,0,942.0,105.0,4.5,23.0,971.0,373.31,257.96
2016,7,16,11,15,945.0,105.5,4.6,23.0,986.5,430.06,308.07
2016,7,16,11,30,948.0,106.0,4.7,23.0,1002.0,486.37,357.12
2016,7,16,11,45,950.0,106.5,4.8,23.0,1010.0,541.57,404.29
2016,7,16,12,0,952.0,107.0,4.9,23.0,1018.0,595.84,449.61
2016,7,16,12,15,953.0,107.0,5.0,23.0,1018.5,648.03,492.32
2016,7,16,12,30,954.0,107.0,5.1,23.0,1019.0,698.74,532.98
2016,7,16,12,45,951.5,107.5,5.2,23.0,1011.5,745.7,570.1
2016,7,16,13,0,949.0,108.0,5.3,23.0,1004.0,790.39,604.92
2016,7,16,13,15,947.0,107.5,5.35,23.0,989.5,832.13,635.61
2016,7,16,13,30,945.0,107.0,5.4,23.0,975.0,871.15,663.66
2016,7,16,13,45,943.0,105.0,5.45,23.0,954.0,905.9,688.7
2016,7,16,14,0,941.0,103.0,5.5,23.0,933.0,937.49,711.58
2016,7,16,14,15,935.5,101.5,5.5,22.5,904.5,963.09,731.53
2016,7,16,14,30,930.0,100.0,5.5,22.0,876.0,985.15,749.21
2016,7,16,14,45,924.0,98.0,5.5,22.0,842.0,1002.61,762.39
2016,7,16,15,0,918.0,96.0,5.5,22.0,808.0,1016.39,773.21
2016,7,16,15,15,908.0,94.0,5.45,21.5,767.5,1022.5,780.1
2016,7,16,15,30,898.0,92.0,5.4,21.0,727.0,1024.85,784.62
2016,7,16,15,45,886.5,89.5,5.35,21.0,682.5,1021.39,783.76
2016,7,16,16,0,875.0,87.0,5.3,21.0,638.0,1014.29,780.56
2016,7,16,16,15,631.5,144.5,5.2,20.5,526.0,858.89,672.97
2016,7,16,16,30,388.0,202.0,5.1,20.0,414.0,667.08,531.34
2016,7,16,16,45,592.5,138.0,5.1,20.0,426.5,811.79,645.43
2016,7,16,17,0,797.0,74.0,5.1,20.0,439.0,928.17,731.76
2016,7,16,17,15,765.5,70.5,5.0,19.0,387.0,883.72,703.11
2016,7,16,17,30,734.0,67.0,4.9,18.0,335.0,837.14,672.87
2016,7,16,17,45,689.5,62.0,4.8,17.5,283.0,774.4,627.83
2016,7,16,18,0,645.0,57.0,4.7,17.0,231.0,718.38,585.92
2016,7,16,18,15,578.0,50.5,4.6,16.5,181.5,633.46,519.05
2016,7,16,18,30,511.0,44.0,4.5,16.0,132.0,550.49,450.2
2016,7,16,18,45,399.0,35.0,4.4,15.5,90.0,429.44,346.38
2016,7,16,19,0,287.0,26.0,4.3,15.0,48.0,310.2,211.36
2016,7,16,19,15,143.5,13.0,4.3,14.5,24.0,119.05,0.0
2016,7,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,17,5,15,143.5,12.5,4.2,11.5,23.5,9.83,0.0
2016,7,17,5,30,287.0,25.0,4.3,12.0,47.0,20.65,9.33
2016,7,17,5,45,400.5,33.5,4.45,12.5,89.0,27.73,18.39
2016,7,17,6,0,514.0,42.0,4.6,13.0,131.0,34.96,25.36
2016,7,17,6,15,579.5,48.0,4.55,13.5,179.5,39.98,30.12
2016,7,17,6,30,645.0,54.0,4.5,14.0,228.0,48.79,38.08
2016,7,17,6,45,687.5,59.0,4.5,14.5,279.0,53.16,41.92
2016,7,17,7,0,730.0,64.0,4.5,15.0,330.0,57.51,45.63
2016,7,17,7,15,761.0,67.5,4.55,15.5,382.0,60.52,48.05
2016,7,17,7,30,792.0,71.0,4.6,16.0,434.0,63.5,50.4
2016,7,17,7,45,499.5,152.5,4.7,16.5,391.0,103.76,85.11
2016,7,17,8,0,207.0,234.0,4.8,17.0,348.0,152.43,126.34
2016,7,17,8,15,541.0,157.5,4.85,17.0,490.0,105.07,85.43
2016,7,17,8,30,875.0,81.0,4.9,17.0,632.0,80.21,63.88
2016,7,17,8,45,889.0,82.5,4.95,17.5,677.0,81.69,64.85
2016,7,17,9,0,903.0,84.0,5.0,18.0,722.0,83.05,65.7
2016,7,17,9,15,912.5,86.0,5.05,18.0,762.0,84.44,66.72
2016,7,17,9,30,922.0,88.0,5.1,18.0,802.0,85.67,67.62
2016,7,17,9,45,923.0,93.0,5.2,18.5,835.0,88.08,69.38
2016,7,17,10,0,924.0,98.0,5.3,19.0,868.0,141.27,80.07
2016,7,17,10,15,930.0,99.5,5.4,19.0,896.5,198.45,114.48
2016,7,17,10,30,936.0,101.0,5.5,19.0,925.0,256.36,159.73
2016,7,17,10,45,938.5,102.5,5.6,19.5,946.5,313.89,209.31
2016,7,17,11,0,941.0,104.0,5.7,20.0,968.0,371.34,260.44
2016,7,17,11,15,943.5,104.5,5.8,20.0,983.0,427.9,311.42
2016,7,17,11,30,946.0,105.0,5.9,20.0,998.0,483.96,361.34
2016,7,17,11,45,947.0,105.5,6.0,20.0,1005.0,538.62,409.16
2016,7,17,12,0,948.0,106.0,6.1,20.0,1012.0,592.23,455.06
2016,7,17,12,15,948.0,106.0,6.15,20.0,1012.0,643.67,498.13
2016,7,17,12,30,948.0,106.0,6.2,20.0,1012.0,693.53,539.02
2016,7,17,12,45,943.0,108.0,6.3,20.0,1003.0,739.7,576.43
2016,7,17,13,0,938.0,110.0,6.4,20.0,994.0,783.48,611.39
2016,7,17,13,15,935.0,109.0,6.4,19.5,979.0,823.69,642.99
2016,7,17,13,30,932.0,108.0,6.4,19.0,964.0,861.1,671.82
2016,7,17,13,45,929.5,106.0,6.45,19.0,942.0,895.04,697.08
2016,7,17,14,0,927.0,104.0,6.5,19.0,920.0,925.82,720.12
2016,7,17,14,15,920.5,102.5,6.5,18.5,891.5,950.18,739.82
2016,7,17,14,30,914.0,101.0,6.5,18.0,863.0,970.98,757.16
2016,7,17,14,45,908.0,98.5,6.5,18.0,828.5,987.62,770.24
2016,7,17,15,0,902.0,96.0,6.5,18.0,794.0,1000.59,780.87
2016,7,17,15,15,891.5,94.0,6.45,17.5,754.0,1005.99,787.5
2016,7,17,15,30,881.0,92.0,6.4,17.0,714.0,1007.66,791.68
2016,7,17,15,45,868.5,89.0,6.4,17.0,669.5,1002.46,789.88
2016,7,17,16,0,856.0,86.0,6.4,17.0,625.0,993.65,785.65
2016,7,17,16,15,598.5,149.0,6.35,16.5,511.5,830.23,668.15
2016,7,17,16,30,341.0,212.0,6.3,16.0,398.0,606.23,495.59
2016,7,17,16,45,558.0,143.0,6.25,16.0,413.0,771.63,630.29
2016,7,17,17,0,775.0,74.0,6.2,16.0,428.0,906.13,733.61
2016,7,17,17,15,743.5,70.0,6.1,15.5,376.5,861.33,702.27
2016,7,17,17,30,712.0,66.0,6.0,15.0,325.0,814.48,669.35
2016,7,17,17,45,666.5,61.5,5.9,14.5,274.0,751.92,622.92
2016,7,17,18,0,621.0,57.0,5.8,14.0,223.0,696.24,579.91
2016,7,17,18,15,554.0,50.5,5.6,13.5,175.0,611.98,511.27
2016,7,17,18,30,487.0,44.0,5.4,13.0,127.0,529.74,440.93
2016,7,17,18,45,374.0,34.5,5.25,12.5,86.0,408.05,334.12
2016,7,17,19,0,261.0,25.0,5.1,12.0,45.0,287.42,194.09
2016,7,17,19,15,130.5,12.5,5.05,12.0,22.5,108.8,0.0
2016,7,17,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,18,5,15,144.0,11.5,4.25,11.5,22.5,9.05,0.0
2016,7,18,5,30,288.0,23.0,4.4,12.0,45.0,18.98,7.7
2016,7,18,5,45,397.5,31.5,4.6,12.5,86.0,26.09,16.93
2016,7,18,6,0,507.0,40.0,4.8,13.0,127.0,33.34,23.89
2016,7,18,6,15,253.5,64.0,4.8,13.5,107.5,47.05,36.4
2016,7,18,6,30,0.0,88.0,4.8,14.0,88.0,64.33,51.91
2016,7,18,6,45,5.0,106.0,4.8,14.5,108.0,77.14,63.21
2016,7,18,7,0,10.0,124.0,4.8,15.0,128.0,89.89,74.23
2016,7,18,7,15,28.0,150.5,4.7,15.0,163.0,104.63,86.95
2016,7,18,7,30,46.0,177.0,4.6,15.0,198.0,121.18,101.07
2016,7,18,7,45,67.0,204.5,4.55,15.5,239.0,137.95,115.0
2016,7,18,8,0,88.0,232.0,4.5,16.0,280.0,154.33,128.39
2016,7,18,8,15,155.5,255.0,4.45,16.5,349.0,162.33,134.49
2016,7,18,8,30,223.0,278.0,4.4,17.0,418.0,175.76,145.14
2016,7,18,8,45,553.0,180.5,4.4,17.5,562.0,113.96,92.28
2016,7,18,9,0,883.0,83.0,4.4,18.0,706.0,81.86,64.66
2016,7,18,9,15,893.0,85.0,4.4,18.0,745.5,83.25,65.7
2016,7,18,9,30,903.0,87.0,4.4,18.0,785.0,84.5,66.62
2016,7,18,9,45,907.5,90.0,4.4,18.5,818.5,85.96,67.58
2016,7,18,10,0,912.0,93.0,4.4,19.0,852.0,136.18,76.78
2016,7,18,10,15,918.0,94.0,4.45,19.0,880.5,192.37,110.12
2016,7,18,10,30,924.0,95.0,4.5,19.0,909.0,249.28,154.3
2016,7,18,10,45,928.5,96.0,4.55,19.5,931.0,306.31,203.12
2016,7,18,11,0,933.0,97.0,4.6,20.0,953.0,363.48,253.63
2016,7,18,11,15,936.0,97.5,4.7,20.0,967.5,419.72,304.03
2016,7,18,11,30,939.0,98.0,4.8,20.0,982.0,475.51,353.38
2016,7,18,11,45,940.5,98.0,4.9,20.5,990.0,529.6,399.64
2016,7,18,12,0,942.0,98.0,5.0,21.0,998.0,582.68,443.82
2016,7,18,12,15,942.5,98.0,5.05,21.0,998.0,633.95,486.19
2016,7,18,12,30,943.0,98.0,5.1,21.0,998.0,683.69,526.42
2016,7,18,12,45,946.0,95.0,5.2,21.0,992.0,730.96,564.25
2016,7,18,13,0,949.0,92.0,5.3,21.0,986.0,776.21,599.97
2016,7,18,13,15,947.0,91.5,5.35,21.0,971.5,817.52,630.31
2016,7,18,13,30,945.0,91.0,5.4,21.0,957.0,856.09,658.36
2016,7,18,13,45,943.0,88.5,5.45,21.0,936.0,889.87,682.99
2016,7,18,14,0,941.0,86.0,5.5,21.0,915.0,920.46,705.42
2016,7,18,14,15,936.0,85.0,5.5,20.5,887.0,946.52,725.88
2016,7,18,14,30,931.0,84.0,5.5,20.0,859.0,969.1,744.08
2016,7,18,14,45,926.0,81.5,5.5,20.0,825.0,986.51,757.37
2016,7,18,15,0,921.0,79.0,5.5,20.0,791.0,1000.25,768.27
2016,7,18,15,15,912.0,77.5,5.45,20.0,751.5,1007.47,774.45
2016,7,18,15,30,903.0,76.0,5.4,20.0,712.0,1010.98,778.24
2016,7,18,15,45,892.5,73.5,5.35,20.0,668.5,1008.07,777.74
2016,7,18,16,0,882.0,71.0,5.3,20.0,625.0,1001.52,774.88
2016,7,18,16,15,866.0,68.5,5.2,19.5,577.5,985.8,766.85
2016,7,18,16,30,850.0,66.0,5.1,19.0,530.0,966.72,756.52
2016,7,18,16,45,830.5,63.0,5.1,18.5,480.0,940.26,741.56
2016,7,18,17,0,811.0,60.0,5.1,18.0,430.0,910.94,724.29
2016,7,18,17,15,782.5,57.0,5.0,17.5,379.0,870.16,697.45
2016,7,18,17,30,754.0,54.0,4.9,17.0,328.0,838.61,676.74
2016,7,18,17,45,714.0,50.0,4.85,16.5,277.0,781.37,635.8
2016,7,18,18,0,674.0,46.0,4.8,16.0,226.0,723.32,592.3
2016,7,18,18,15,612.0,41.0,4.65,15.5,178.0,643.64,528.85
2016,7,18,18,30,550.0,36.0,4.5,15.0,130.0,565.35,462.97
2016,7,18,18,45,446.0,28.5,4.35,14.5,88.5,451.03,363.27
2016,7,18,19,0,342.0,21.0,4.2,14.0,47.0,336.61,218.22
2016,7,18,19,15,171.0,10.5,4.15,13.5,23.5,137.92,0.0
2016,7,18,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,5,15,172.0,10.5,3.4,11.0,23.0,8.26,0.0
2016,7,19,5,30,344.0,21.0,3.5,11.0,46.0,19.06,7.32
2016,7,19,5,45,449.0,28.5,3.65,11.5,88.0,26.0,16.89
2016,7,19,6,0,554.0,36.0,3.8,12.0,130.0,33.09,23.78
2016,7,19,6,15,616.0,41.5,3.8,12.5,178.5,38.26,28.7
2016,7,19,6,30,678.0,47.0,3.8,13.0,227.0,43.49,33.49
2016,7,19,6,45,719.0,50.5,3.8,13.5,278.0,46.92,36.52
2016,7,19,7,0,760.0,54.0,3.8,14.0,329.0,50.38,39.48
2016,7,19,7,15,788.5,57.5,3.75,14.5,380.5,59.56,47.42
2016,7,19,7,30,817.0,61.0,3.7,15.0,432.0,63.46,50.58
2016,7,19,7,45,837.5,63.5,3.7,15.5,482.0,66.39,52.87
2016,7,19,8,0,858.0,66.0,3.7,16.0,532.0,69.22,55.03
2016,7,19,8,15,873.5,68.5,3.7,16.5,580.0,71.81,56.97
2016,7,19,8,30,889.0,71.0,3.7,17.0,628.0,74.27,58.78
2016,7,19,8,45,899.5,73.5,3.75,17.5,672.0,76.45,60.36
2016,7,19,9,0,910.0,76.0,3.8,18.0,716.0,78.48,61.8
2016,7,19,9,15,919.5,77.5,3.85,18.0,756.0,79.73,62.7
2016,7,19,9,30,929.0,79.0,3.9,18.0,796.0,80.85,63.51
2016,7,19,9,45,931.5,83.0,3.95,18.5,829.5,82.98,65.06
2016,7,19,10,0,934.0,87.0,4.0,19.0,863.0,133.41,74.35
2016,7,19,10,15,939.5,88.0,4.05,19.0,891.5,190.78,108.01
2016,7,19,10,30,945.0,89.0,4.1,19.0,920.0,248.81,152.85
2016,7,19,10,45,947.0,91.0,4.15,19.5,941.5,306.99,202.6
2016,7,19,11,0,949.0,93.0,4.2,20.0,963.0,365.04,253.82
2016,7,19,11,15,951.5,93.5,4.25,20.0,977.5,421.99,304.67
2016,7,19,11,30,954.0,94.0,4.3,20.0,992.0,478.43,354.33
2016,7,19,11,45,955.5,94.0,4.4,20.0,999.5,533.31,401.83
2016,7,19,12,0,957.0,94.0,4.5,20.0,1007.0,587.15,447.36
2016,7,19,12,15,957.0,94.0,4.55,20.0,1007.0,638.86,490.02
2016,7,19,12,30,957.0,94.0,4.6,20.0,1007.0,688.93,530.42
2016,7,19,12,45,950.0,98.0,4.7,20.5,998.0,735.54,566.42
2016,7,19,13,0,943.0,102.0,4.8,21.0,989.0,779.64,599.77
2016,7,19,13,15,940.0,101.5,4.85,21.0,974.5,820.33,629.74
2016,7,19,13,30,937.0,101.0,4.9,21.0,960.0,858.22,657.08
2016,7,19,13,45,936.5,98.0,4.95,21.0,938.5,892.95,682.19
2016,7,19,14,0,936.0,95.0,5.0,21.0,917.0,924.57,705.16
2016,7,19,14,15,930.0,93.5,5.0,21.0,888.5,949.43,723.16
2016,7,19,14,30,924.0,92.0,5.0,21.0,860.0,970.74,738.81
2016,7,19,14,45,919.0,89.5,5.05,21.0,826.0,988.33,752.43
2016,7,19,15,0,914.0,87.0,5.1,21.0,792.0,1002.26,763.72
2016,7,19,15,15,903.5,85.0,5.1,20.5,752.0,1007.61,770.41
2016,7,19,15,30,893.0,83.0,5.1,20.0,712.0,1009.19,774.74
2016,7,19,15,45,882.5,80.0,5.15,20.0,668.0,1005.87,774.74
2016,7,19,16,0,872.0,77.0,5.2,20.0,624.0,998.89,772.36
2016,7,19,16,15,855.5,74.5,5.15,19.5,576.0,982.89,764.5
2016,7,19,16,30,839.0,72.0,5.1,19.0,528.0,963.56,754.36
2016,7,19,16,45,820.5,68.0,5.1,19.0,478.5,937.07,737.92
2016,7,19,17,0,802.0,64.0,5.1,19.0,429.0,907.67,719.19
2016,7,19,17,15,772.5,61.0,5.0,18.5,377.5,877.73,700.4
2016,7,19,17,30,743.0,58.0,4.9,18.0,326.0,833.85,670.59
2016,7,19,17,45,704.5,53.0,4.8,17.5,275.5,776.79,629.68
2016,7,19,18,0,666.0,48.0,4.7,17.0,225.0,718.84,586.11
2016,7,19,18,15,602.5,42.5,4.5,16.0,176.5,637.2,522.15
2016,7,19,18,30,539.0,37.0,4.3,15.0,128.0,556.99,455.56
2016,7,19,18,45,437.5,29.0,4.15,14.5,87.0,444.39,357.01
2016,7,19,19,0,336.0,21.0,4.0,14.0,46.0,330.55,206.67
2016,7,19,19,15,168.0,10.5,3.95,13.5,23.0,135.64,0.0
2016,7,19,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,5,15,172.5,10.0,3.2,11.5,22.5,7.87,0.0
2016,7,20,5,30,345.0,20.0,3.3,12.0,45.0,18.16,6.1
2016,7,20,5,45,449.5,27.5,3.45,12.5,86.5,25.13,16.01
2016,7,20,6,0,554.0,35.0,3.6,13.0,128.0,32.24,22.9
2016,7,20,6,15,617.0,40.5,3.6,13.5,176.5,37.44,27.83
2016,7,20,6,30,680.0,46.0,3.6,14.0,225.0,42.7,32.64
2016,7,20,6,45,721.0,49.5,3.6,14.5,276.0,46.16,35.7
2016,7,20,7,0,762.0,53.0,3.6,15.0,327.0,49.65,38.67
2016,7,20,7,15,791.5,56.0,3.55,15.5,379.0,58.51,46.31
2016,7,20,7,30,821.0,59.0,3.5,16.0,431.0,62.1,49.2
2016,7,20,7,45,842.0,61.5,3.5,16.5,481.5,65.08,51.52
2016,7,20,8,0,863.0,64.0,3.5,17.0,532.0,67.96,53.72
2016,7,20,8,15,879.5,66.0,3.45,17.5,580.5,70.29,55.44
2016,7,20,8,30,896.0,68.0,3.4,18.0,629.0,72.51,57.05
2016,7,20,8,45,908.5,70.0,3.35,18.5,673.5,74.5,58.46
2016,7,20,9,0,921.0,72.0,3.3,19.0,718.0,76.36,59.76
2016,7,20,9,15,930.5,73.0,3.3,19.5,758.5,77.4,60.36
2016,7,20,9,30,940.0,74.0,3.3,20.0,799.0,78.33,60.88
2016,7,20,9,45,938.0,81.5,3.3,20.5,832.0,82.38,64.04
2016,7,20,10,0,936.0,89.0,3.3,21.0,865.0,133.35,74.1
2016,7,20,10,15,942.0,90.0,3.35,21.5,894.0,191.0,107.04
2016,7,20,10,30,948.0,91.0,3.4,22.0,923.0,249.38,151.14
2016,7,20,10,45,953.5,91.0,3.45,22.5,945.5,307.54,199.97
2016,7,20,11,0,959.0,91.0,3.5,23.0,968.0,365.9,250.61
2016,7,20,11,15,962.0,91.5,3.55,23.0,983.5,423.65,301.31
2016,7,20,11,30,965.0,92.0,3.6,23.0,999.0,480.91,350.84
2016,7,20,11,45,967.5,91.5,3.7,23.5,1007.0,536.57,397.33
2016,7,20,12,0,970.0,91.0,3.8,24.0,1015.0,591.23,441.69
2016,7,20,12,15,970.5,91.0,3.85,24.0,1015.0,643.88,484.05
2016,7,20,12,30,971.0,91.0,3.9,24.0,1015.0,694.91,524.16
2016,7,20,12,45,970.5,90.0,4.0,24.0,1008.0,742.58,561.16
2016,7,20,13,0,970.0,89.0,4.1,24.0,1001.0,788.0,595.84
2016,7,20,13,15,967.5,88.5,4.2,24.0,986.5,829.81,625.62
2016,7,20,13,30,965.0,88.0,4.3,24.0,972.0,868.8,653.19
2016,7,20,13,45,962.0,87.0,4.4,24.0,950.0,903.88,678.07
2016,7,20,14,0,959.0,86.0,4.5,24.0,928.0,935.74,700.81
2016,7,20,14,15,954.0,85.0,4.6,23.5,899.5,962.44,721.86
2016,7,20,14,30,949.0,84.0,4.7,23.0,871.0,985.6,740.74
2016,7,20,14,45,942.0,82.5,4.8,23.0,836.5,1002.69,754.25
2016,7,20,15,0,935.0,81.0,4.9,23.0,802.0,1016.02,765.42
2016,7,20,15,15,926.0,79.5,4.95,22.5,762.0,1023.62,774.04
2016,7,20,15,30,917.0,78.0,5.0,22.0,722.0,1027.43,780.33
2016,7,20,15,45,905.0,76.0,5.05,22.0,677.5,1023.86,780.21
2016,7,20,16,0,893.0,74.0,5.1,22.0,633.0,1016.6,777.75
2016,7,20,16,15,876.5,71.5,5.1,21.5,584.5,1000.53,770.44
2016,7,20,16,30,860.0,69.0,5.1,21.0,536.0,981.06,760.79
2016,7,20,16,45,839.5,66.0,5.1,20.5,485.0,953.67,745.42
2016,7,20,17,0,819.0,63.0,5.1,20.0,434.0,923.41,727.73
2016,7,20,17,15,789.5,60.0,5.0,19.5,382.0,893.2,708.94
2016,7,20,17,30,760.0,57.0,4.9,19.0,330.0,849.03,679.17
2016,7,20,17,45,719.0,52.5,4.85,18.5,278.5,789.95,637.31
2016,7,20,18,0,678.0,48.0,4.8,18.0,227.0,730.02,592.7
2016,7,20,18,15,614.0,42.5,4.65,17.0,178.0,647.58,528.53
2016,7,20,18,30,550.0,37.0,4.5,16.0,129.0,566.51,461.5
2016,7,20,18,45,443.5,29.0,4.4,15.5,87.0,449.31,359.15
2016,7,20,19,0,337.0,21.0,4.3,15.0,45.0,329.95,196.7
2016,7,20,19,15,168.5,10.5,4.3,14.5,22.5,135.99,0.0
2016,7,20,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,5,15,167.5,10.5,3.65,11.5,22.0,8.26,0.0
2016,7,21,5,30,335.0,21.0,3.8,12.0,44.0,19.07,5.98
2016,7,21,5,45,443.5,28.5,3.95,12.5,85.5,25.99,16.69
2016,7,21,6,0,552.0,36.0,4.1,13.0,127.0,33.08,23.62
2016,7,21,6,15,615.5,41.5,4.1,13.5,175.5,38.25,28.54
2016,7,21,6,30,679.0,47.0,4.1,14.0,224.0,43.49,33.34
2016,7,21,6,45,721.5,50.5,4.15,14.5,275.5,46.94,36.38
2016,7,21,7,0,764.0,54.0,4.2,15.0,327.0,50.43,39.36
2016,7,21,7,15,792.5,57.5,4.2,15.5,379.0,59.55,47.23
2016,7,21,7,30,821.0,61.0,4.2,16.0,431.0,63.47,50.4
2016,7,21,7,45,843.0,63.0,4.2,16.5,481.5,66.11,52.42
2016,7,21,8,0,865.0,65.0,4.2,17.0,532.0,68.66,54.34
2016,7,21,8,15,880.5,67.0,4.2,17.5,580.5,70.96,56.02
2016,7,21,8,30,896.0,69.0,4.2,18.0,629.0,73.14,57.6
2016,7,21,8,45,908.5,71.0,4.2,18.5,673.5,75.12,59.0
2016,7,21,9,0,921.0,73.0,4.2,19.0,718.0,76.97,60.29
2016,7,21,9,15,930.0,74.0,4.2,19.5,758.0,77.98,60.87
2016,7,21,9,30,939.0,75.0,4.2,20.0,798.0,78.88,61.36
2016,7,21,9,45,944.0,77.5,4.2,20.5,832.5,80.37,62.37
2016,7,21,10,0,949.0,80.0,4.2,21.0,867.0,128.01,70.05
2016,7,21,10,15,955.0,81.0,4.25,21.0,896.0,186.35,103.32
2016,7,21,10,30,961.0,82.0,4.3,21.0,925.0,245.41,148.33
2016,7,21,10,45,965.5,82.5,4.4,21.5,947.5,304.29,198.22
2016,7,21,11,0,970.0,83.0,4.5,22.0,970.0,363.26,249.97
2016,7,21,11,15,973.0,83.5,4.6,22.0,985.5,421.55,301.82
2016,7,21,11,30,976.0,84.0,4.7,22.0,1001.0,479.33,352.57
2016,7,21,11,45,978.5,84.0,4.85,22.5,1009.0,535.82,400.57
2016,7,21,12,0,981.0,84.0,5.0,23.0,1017.0,591.3,446.48
2016,7,21,12,15,981.5,83.5,5.15,22.5,1017.5,644.01,491.02
2016,7,21,12,30,982.0,83.0,5.3,22.0,1018.0,695.02,533.51
2016,7,21,12,45,974.0,88.5,5.45,22.0,1009.5,743.21,572.01
2016,7,21,13,0,966.0,94.0,5.6,22.0,1001.0,788.8,607.92
2016,7,21,13,15,963.5,93.5,5.65,22.0,986.5,830.68,638.7
2016,7,21,13,30,961.0,93.0,5.7,22.0,972.0,869.73,667.03
2016,7,21,13,45,960.0,90.5,5.8,22.0,951.0,905.18,693.06
2016,7,21,14,0,959.0,88.0,5.9,22.0,930.0,937.43,716.92
2016,7,21,14,15,954.0,87.0,5.9,21.5,901.5,964.26,737.94
2016,7,21,14,30,949.0,86.0,5.9,21.0,873.0,987.53,756.67
2016,7,21,14,45,945.0,83.0,5.9,21.0,839.0,1005.97,770.71
2016,7,21,15,0,941.0,80.0,5.9,21.0,805.0,1020.67,782.3
2016,7,21,15,15,932.0,78.5,5.8,20.5,764.5,1028.36,790.07
2016,7,21,15,30,923.0,77.0,5.7,20.0,724.0,1032.24,795.4
2016,7,21,15,45,913.5,74.0,5.65,20.0,679.5,1030.02,795.44
2016,7,21,16,0,904.0,71.0,5.6,20.0,635.0,1024.04,793.05
2016,7,21,16,15,888.0,68.5,5.5,19.5,586.5,1008.4,785.19
2016,7,21,16,30,872.0,66.0,5.4,19.0,538.0,989.31,774.95
2016,7,21,16,45,853.0,63.0,5.3,19.0,487.0,963.25,758.18
2016,7,21,17,0,834.0,60.0,5.2,19.0,436.0,934.24,739.15
2016,7,21,17,15,804.5,57.0,5.05,18.5,383.5,892.18,711.31
2016,7,21,17,30,775.0,54.0,4.9,18.0,331.0,859.27,689.45
2016,7,21,17,45,734.0,50.0,4.75,17.5,279.0,800.62,647.17
2016,7,21,18,0,693.0,46.0,4.6,17.0,227.0,741.12,602.3
2016,7,21,18,15,629.0,41.0,4.35,16.0,178.0,659.06,537.91
2016,7,21,18,30,565.0,36.0,4.1,15.0,129.0,578.34,470.77
2016,7,21,18,45,455.5,28.0,3.95,14.5,86.5,458.3,365.66
2016,7,21,19,0,346.0,20.0,3.8,14.0,44.0,335.37,189.25
2016,7,21,19,15,173.0,10.0,3.75,13.5,22.0,138.99,0.0
2016,7,21,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
