Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,5,15,167.0,10.0,2.65,11.5,21.0,7.87,0.0
2016,7,22,5,30,334.0,20.0,2.8,12.0,42.0,18.16,4.64
2016,7,22,5,45,443.0,28.0,3.0,12.5,84.0,25.56,16.26
2016,7,22,6,0,552.0,36.0,3.2,13.0,126.0,33.09,23.6
2016,7,22,6,15,617.0,41.5,3.15,13.5,175.0,38.27,28.55
2016,7,22,6,30,682.0,47.0,3.1,14.0,224.0,43.52,33.37
2016,7,22,6,45,725.0,51.0,3.1,15.0,276.0,47.37,36.7
2016,7,22,7,0,768.0,55.0,3.1,16.0,328.0,51.24,39.92
2016,7,22,7,15,798.5,58.5,3.05,16.5,381.0,60.32,47.72
2016,7,22,7,30,829.0,62.0,3.0,17.0,434.0,64.28,50.91
2016,7,22,7,45,851.0,64.5,2.95,17.5,485.5,67.27,53.22
2016,7,22,8,0,873.0,67.0,2.9,18.0,537.0,70.16,55.41
2016,7,22,8,15,889.5,69.0,2.9,18.5,586.0,72.48,57.09
2016,7,22,8,30,906.0,71.0,2.9,19.0,635.0,74.68,58.67
2016,7,22,8,45,918.5,73.0,2.95,20.0,680.5,76.65,59.92
2016,7,22,9,0,931.0,75.0,3.0,21.0,726.0,78.48,61.06
2016,7,22,9,15,941.0,76.5,3.0,21.5,767.0,79.81,61.89
2016,7,22,9,30,951.0,78.0,3.0,22.0,808.0,81.0,62.62
2016,7,22,9,45,951.0,84.0,3.0,22.5,842.0,84.23,65.05
2016,7,22,10,0,951.0,90.0,3.0,23.0,876.0,132.4,73.35
2016,7,22,10,15,956.5,91.0,3.0,23.5,905.0,191.03,105.82
2016,7,22,10,30,962.0,92.0,3.0,24.0,934.0,250.33,149.85
2016,7,22,10,45,966.5,92.5,3.05,24.5,956.5,309.52,198.94
2016,7,22,11,0,971.0,93.0,3.1,25.0,979.0,368.81,249.82
2016,7,22,11,15,974.0,93.5,3.15,25.0,994.5,427.43,300.72
2016,7,22,11,30,977.0,94.0,3.2,25.0,1010.0,485.57,350.42
2016,7,22,11,45,978.0,94.0,3.25,25.5,1017.5,541.7,396.7
2016,7,22,12,0,979.0,94.0,3.3,26.0,1025.0,596.69,440.67
2016,7,22,12,15,979.0,94.0,3.4,26.0,1025.0,649.73,482.95
2016,7,22,12,30,979.0,94.0,3.5,26.0,1025.0,701.09,522.96
2016,7,22,12,45,976.0,95.0,3.6,26.0,1017.0,749.27,559.82
2016,7,22,13,0,973.0,96.0,3.7,26.0,1009.0,795.08,594.28
2016,7,22,13,15,970.5,95.5,3.8,26.0,993.5,837.38,624.23
2016,7,22,13,30,968.0,95.0,3.9,26.0,978.0,876.84,651.75
2016,7,22,13,45,963.0,94.5,4.0,26.0,955.5,911.17,675.8
2016,7,22,14,0,958.0,94.0,4.1,26.0,933.0,942.16,697.67
2016,7,22,14,15,952.5,92.5,4.2,25.5,904.0,968.25,717.77
2016,7,22,14,30,947.0,91.0,4.3,25.0,875.0,990.72,735.67
2016,7,22,14,45,938.5,90.0,4.4,25.0,839.5,1007.19,748.31
2016,7,22,15,0,930.0,89.0,4.5,25.0,804.0,1019.87,758.63
2016,7,22,15,15,920.0,87.0,4.55,24.5,763.0,1026.14,766.14
2016,7,22,15,30,910.0,85.0,4.6,24.0,722.0,1028.59,771.5
2016,7,22,15,45,896.5,83.0,4.65,24.0,677.0,1023.72,770.59
2016,7,22,16,0,883.0,81.0,4.7,24.0,632.0,1015.16,767.36
2016,7,22,16,15,866.0,78.5,4.75,23.5,583.0,998.85,760.47
2016,7,22,16,30,849.0,76.0,4.8,23.0,534.0,979.17,751.28
2016,7,22,16,45,825.0,73.5,4.85,22.5,482.5,961.53,743.4
2016,7,22,17,0,801.0,71.0,4.9,22.0,431.0,928.51,724.37
2016,7,22,17,15,769.5,67.0,4.9,21.0,378.5,883.34,697.09
2016,7,22,17,30,738.0,63.0,4.9,20.0,326.0,836.05,667.13
2016,7,22,17,45,691.0,58.5,4.9,19.5,273.5,771.55,621.42
2016,7,22,18,0,644.0,54.0,4.9,19.0,221.0,706.27,572.81
2016,7,22,18,15,574.0,47.5,4.8,18.0,172.0,626.1,510.28
2016,7,22,18,30,504.0,41.0,4.7,17.0,123.0,540.85,439.81
2016,7,22,18,45,385.5,31.5,4.65,16.5,81.5,414.4,329.46
2016,7,22,19,0,267.0,22.0,4.6,16.0,40.0,282.61,147.19
2016,7,22,19,15,133.5,11.0,4.5,15.5,20.0,109.81,0.0
2016,7,22,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,23,5,15,140.0,10.5,1.6,12.5,19.5,8.26,0.0
2016,7,23,5,30,280.0,21.0,1.7,13.0,39.0,17.38,3.25
2016,7,23,5,45,397.0,29.5,1.85,14.0,80.0,24.53,15.21
2016,7,23,6,0,514.0,38.0,2.0,15.0,121.0,31.84,22.3
2016,7,23,6,15,582.5,44.0,1.9,15.5,169.5,40.06,29.89
2016,7,23,6,30,651.0,50.0,1.8,16.0,218.0,45.62,34.96
2016,7,23,6,45,697.5,54.5,1.75,17.0,270.0,49.76,38.52
2016,7,23,7,0,744.0,59.0,1.7,18.0,322.0,53.92,41.96
2016,7,23,7,15,775.0,62.5,1.7,19.0,374.5,57.07,44.41
2016,7,23,7,30,806.0,66.0,1.7,20.0,427.0,60.2,46.78
2016,7,23,7,45,829.5,69.0,1.75,21.0,478.5,69.84,54.66
2016,7,23,8,0,853.0,72.0,1.8,22.0,530.0,73.0,56.91
2016,7,23,8,15,870.5,74.0,1.9,22.5,578.5,75.24,58.49
2016,7,23,8,30,888.0,76.0,2.0,23.0,627.0,77.37,59.96
2016,7,23,8,45,901.0,78.0,2.15,24.0,672.5,79.25,61.1
2016,7,23,9,0,914.0,80.0,2.3,25.0,718.0,80.99,62.13
2016,7,23,9,15,924.0,81.5,2.4,25.5,758.5,82.22,62.85
2016,7,23,9,30,934.0,83.0,2.5,26.0,799.0,83.31,63.48
2016,7,23,9,45,941.5,84.5,2.65,27.0,834.5,84.19,63.81
2016,7,23,10,0,949.0,86.0,2.8,28.0,870.0,128.65,69.52
2016,7,23,10,15,954.5,87.0,2.9,28.5,899.0,187.17,100.96
2016,7,23,10,30,960.0,88.0,3.0,29.0,928.0,246.36,143.95
2016,7,23,10,45,963.5,89.5,3.1,29.5,950.0,305.8,192.31
2016,7,23,11,0,967.0,91.0,3.2,30.0,972.0,365.25,242.41
2016,7,23,11,15,970.0,91.5,3.3,30.0,987.5,423.69,292.3
2016,7,23,11,30,973.0,92.0,3.4,30.0,1003.0,481.64,341.08
2016,7,23,11,45,973.0,93.0,3.5,30.0,1010.5,537.8,387.46
2016,7,23,12,0,973.0,94.0,3.6,30.0,1018.0,592.75,431.74
2016,7,23,12,15,973.0,94.0,3.75,30.0,1018.0,645.56,473.47
2016,7,23,12,30,973.0,94.0,3.9,30.0,1018.0,696.69,513.01
2016,7,23,12,45,968.0,96.5,4.05,30.0,1009.5,744.5,549.33
2016,7,23,13,0,963.0,99.0,4.2,30.0,1001.0,789.84,583.25
2016,7,23,13,15,960.5,98.5,4.3,29.5,986.5,831.88,614.09
2016,7,23,13,30,958.0,98.0,4.4,29.0,972.0,871.1,642.52
2016,7,23,13,45,954.5,97.0,4.55,29.0,950.0,906.02,667.04
2016,7,23,14,0,951.0,96.0,4.7,29.0,928.0,937.69,689.67
2016,7,23,14,15,945.5,95.0,4.75,28.5,899.0,964.18,709.85
2016,7,23,14,30,940.0,94.0,4.8,28.0,870.0,987.12,727.88
2016,7,23,14,45,932.0,92.5,4.9,28.0,835.0,1003.5,740.66
2016,7,23,15,0,924.0,91.0,5.0,28.0,800.0,1016.1,751.14
2016,7,23,15,15,914.0,89.0,5.0,27.5,759.5,1022.38,758.35
2016,7,23,15,30,904.0,87.0,5.0,27.0,719.0,1024.84,763.25
2016,7,23,15,45,890.5,85.0,5.05,27.0,673.5,1020.01,762.3
2016,7,23,16,0,877.0,83.0,5.1,27.0,628.0,1011.5,759.06
2016,7,23,16,15,859.5,80.5,5.1,26.0,579.5,994.75,752.99
2016,7,23,16,30,842.0,78.0,5.1,25.0,531.0,974.66,744.6
2016,7,23,16,45,818.0,75.0,5.1,24.5,479.5,956.48,735.95
2016,7,23,17,0,794.0,72.0,5.1,24.0,428.0,922.85,716.14
2016,7,23,17,15,762.0,68.0,5.1,23.0,375.0,877.27,688.62
2016,7,23,17,30,730.0,64.0,5.1,22.0,322.0,829.59,658.42
2016,7,23,17,45,682.5,59.5,5.1,21.5,270.0,764.71,612.52
2016,7,23,18,0,635.0,55.0,5.1,21.0,218.0,706.85,569.61
2016,7,23,18,15,563.5,48.0,5.0,20.0,169.0,617.47,500.21
2016,7,23,18,30,492.0,41.0,4.9,19.0,120.0,530.48,428.59
2016,7,23,18,45,371.5,31.5,4.85,18.5,79.0,402.81,317.29
2016,7,23,19,0,251.0,22.0,4.8,18.0,38.0,268.27,125.22
2016,7,23,19,15,125.5,11.0,4.7,17.5,19.0,103.72,0.0
2016,7,23,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,5,15,120.0,10.5,3.3,12.5,18.0,8.26,0.0
2016,7,24,5,30,240.0,21.0,3.3,13.0,36.0,17.3,2.09
2016,7,24,5,45,359.0,31.0,3.3,13.5,76.0,25.61,16.06
2016,7,24,6,0,478.0,41.0,3.3,14.0,116.0,34.01,24.26
2016,7,24,6,15,550.0,47.5,3.25,14.5,164.5,39.39,29.39
2016,7,24,6,30,622.0,54.0,3.2,15.0,213.0,44.85,34.4
2016,7,24,6,45,670.0,59.0,3.15,16.0,264.5,52.99,41.52
2016,7,24,7,0,718.0,64.0,3.1,17.0,316.0,57.38,45.17
2016,7,24,7,15,751.0,68.0,3.05,17.5,368.5,60.76,47.92
2016,7,24,7,30,784.0,72.0,3.0,18.0,421.0,64.11,50.57
2016,7,24,7,45,809.0,75.0,3.0,19.0,473.0,66.54,52.28
2016,7,24,8,0,834.0,78.0,3.0,20.0,525.0,68.93,53.92
2016,7,24,8,15,852.0,81.0,3.0,20.5,574.0,79.24,62.41
2016,7,24,8,30,870.0,84.0,3.0,21.0,623.0,81.87,64.29
2016,7,24,8,45,884.5,85.5,3.05,22.0,668.5,83.35,65.08
2016,7,24,9,0,899.0,87.0,3.1,23.0,714.0,84.7,65.77
2016,7,24,9,15,910.0,89.0,3.1,23.5,755.0,86.12,66.64
2016,7,24,9,30,921.0,91.0,3.1,24.0,796.0,87.39,67.41
2016,7,24,9,45,929.0,92.5,3.15,24.5,831.0,88.14,67.76
2016,7,24,10,0,937.0,94.0,3.2,25.0,866.0,130.78,72.94
2016,7,24,10,15,943.0,95.5,3.25,25.5,895.5,189.16,104.39
2016,7,24,10,30,949.0,97.0,3.3,26.0,925.0,248.28,147.66
2016,7,24,10,45,953.5,97.5,3.4,26.5,947.5,306.96,195.9
2016,7,24,11,0,958.0,98.0,3.5,27.0,970.0,365.76,246.07
2016,7,24,11,15,961.0,98.5,3.55,27.0,985.5,423.9,296.31
2016,7,24,11,30,964.0,99.0,3.6,27.0,1001.0,481.58,345.42
2016,7,24,11,45,965.0,99.5,3.7,27.5,1008.5,537.62,391.53
2016,7,24,12,0,966.0,100.0,3.8,28.0,1016.0,592.56,435.42
2016,7,24,12,15,966.0,100.0,3.85,28.0,1016.0,645.25,477.19
2016,7,24,12,30,966.0,100.0,3.9,28.0,1016.0,696.28,516.7
2016,7,24,12,45,962.5,101.0,3.95,28.0,1008.0,743.82,552.81
2016,7,24,13,0,959.0,102.0,4.0,28.0,1000.0,788.97,586.5
2016,7,24,13,15,956.0,101.5,4.05,28.0,984.5,830.61,615.92
2016,7,24,13,30,953.0,101.0,4.1,28.0,969.0,869.4,642.67
2016,7,24,13,45,948.5,100.0,4.2,28.0,946.5,903.45,666.42
2016,7,24,14,0,944.0,99.0,4.3,28.0,924.0,934.19,688.02
2016,7,24,14,15,938.0,98.0,4.35,27.5,894.5,960.16,707.69
2016,7,24,14,30,932.0,97.0,4.4,27.0,865.0,982.56,725.17
2016,7,24,14,45,923.5,95.0,4.5,27.0,829.5,997.88,736.97
2016,7,24,15,0,915.0,93.0,4.6,27.0,794.0,1009.39,746.46
2016,7,24,15,15,904.5,91.5,4.6,26.5,753.5,1015.68,753.66
2016,7,24,15,30,894.0,90.0,4.6,26.0,713.0,1018.21,758.57
2016,7,24,15,45,879.5,87.5,4.7,26.0,667.5,1011.79,757.03
2016,7,24,16,0,865.0,85.0,4.8,26.0,622.0,1001.69,753.17
2016,7,24,16,15,847.0,82.5,4.8,25.0,573.0,984.49,746.75
2016,7,24,16,30,829.0,80.0,4.8,24.0,524.0,976.59,746.78
2016,7,24,16,45,804.0,76.5,4.85,23.5,472.5,944.3,728.56
2016,7,24,17,0,779.0,73.0,4.9,23.0,421.0,909.12,708.01
2016,7,24,17,15,746.0,69.0,4.85,22.0,368.5,862.74,679.4
2016,7,24,17,30,713.0,65.0,4.8,21.0,316.0,814.33,648.18
2016,7,24,17,45,665.0,60.0,4.8,20.5,264.5,748.63,601.47
2016,7,24,18,0,617.0,55.0,4.8,20.0,213.0,690.21,557.93
2016,7,24,18,15,545.0,48.0,4.8,19.0,164.5,600.89,488.55
2016,7,24,18,30,473.0,41.0,4.8,18.0,116.0,514.02,416.85
2016,7,24,18,45,352.5,31.0,4.8,17.0,76.0,386.44,305.22
2016,7,24,19,0,232.0,21.0,4.8,16.0,36.0,250.69,102.44
2016,7,24,19,15,116.0,10.5,4.8,15.5,18.0,96.1,0.0
2016,7,24,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,25,5,15,104.0,10.5,3.55,11.5,16.5,8.26,0.0
2016,7,25,5,30,208.0,21.0,3.6,12.0,33.0,17.25,0.76
2016,7,25,5,45,326.0,32.0,3.65,12.5,72.5,26.32,16.64
2016,7,25,6,0,444.0,43.0,3.7,13.0,112.0,35.43,25.58
2016,7,25,6,15,517.5,50.5,3.65,13.5,160.0,41.47,31.34
2016,7,25,6,30,591.0,58.0,3.6,14.0,208.0,47.55,36.94
2016,7,25,6,45,640.5,64.0,3.6,14.5,259.5,52.25,41.12
2016,7,25,7,0,690.0,70.0,3.6,15.0,311.0,56.94,45.15
2016,7,25,7,15,724.5,74.5,3.6,15.5,363.5,65.22,52.25
2016,7,25,7,30,759.0,79.0,3.6,16.0,416.0,68.75,55.06
2016,7,25,7,45,783.5,83.0,3.6,17.0,467.0,71.66,57.17
2016,7,25,8,0,808.0,87.0,3.6,18.0,518.0,74.48,59.17
2016,7,25,8,15,827.5,90.0,3.6,18.5,567.0,76.41,60.5
2016,7,25,8,30,847.0,93.0,3.6,19.0,616.0,78.26,61.76
2016,7,25,8,45,859.0,97.0,3.6,19.5,661.0,89.43,70.93
2016,7,25,9,0,871.0,101.0,3.6,20.0,706.0,91.94,72.7
2016,7,25,9,15,882.5,103.0,3.6,20.5,747.0,93.11,73.36
2016,7,25,9,30,894.0,105.0,3.6,21.0,788.0,94.14,73.9
2016,7,25,9,45,901.5,107.5,3.6,22.0,823.0,95.14,74.29
2016,7,25,10,0,909.0,110.0,3.6,23.0,858.0,135.85,78.83
2016,7,25,10,15,915.5,111.5,3.6,23.5,887.5,192.99,109.51
2016,7,25,10,30,922.0,113.0,3.6,24.0,917.0,250.93,152.02
2016,7,25,10,45,924.5,115.5,3.65,24.5,939.0,309.04,200.07
2016,7,25,11,0,927.0,118.0,3.7,25.0,961.0,367.13,249.9
2016,7,25,11,15,930.5,118.5,3.75,25.0,976.5,424.17,299.49
2016,7,25,11,30,934.0,119.0,3.8,25.0,992.0,480.85,348.1
2016,7,25,11,45,935.0,120.0,3.9,25.5,999.5,536.11,393.89
2016,7,25,12,0,936.0,121.0,4.0,26.0,1007.0,590.38,437.58
2016,7,25,12,15,936.0,121.0,4.05,26.0,1007.5,642.18,479.0
2016,7,25,12,30,936.0,121.0,4.1,26.0,1008.0,692.41,518.25
2016,7,25,12,45,938.5,118.0,4.2,26.5,1001.5,740.25,554.05
2016,7,25,13,0,941.0,115.0,4.3,27.0,995.0,786.05,587.58
2016,7,25,13,15,938.0,114.5,4.35,27.0,980.0,827.43,617.46
2016,7,25,13,30,935.0,114.0,4.4,27.0,965.0,866.0,644.28
2016,7,25,13,45,932.0,112.0,4.45,27.0,943.0,900.24,668.12
2016,7,25,14,0,929.0,110.0,4.5,27.0,921.0,931.26,689.83
2016,7,25,14,15,923.0,109.0,4.55,26.5,892.0,957.19,709.54
2016,7,25,14,30,917.0,108.0,4.6,26.0,863.0,979.59,727.3
2016,7,25,14,45,911.0,105.0,4.7,26.0,828.0,996.32,740.42
2016,7,25,15,0,905.0,102.0,4.8,26.0,793.0,1009.31,751.25
2016,7,25,15,15,894.0,100.0,4.8,25.5,752.5,1014.7,757.88
2016,7,25,15,30,883.0,98.0,4.8,25.0,712.0,1016.31,762.21
2016,7,25,15,45,872.5,94.0,4.8,25.0,667.0,1012.38,761.46
2016,7,25,16,0,862.0,90.0,4.8,25.0,622.0,1004.73,758.39
2016,7,25,16,15,843.0,87.0,4.75,24.5,573.0,998.98,757.87
2016,7,25,16,30,824.0,84.0,4.7,24.0,524.0,976.74,746.06
2016,7,25,16,45,803.5,79.0,4.7,23.5,473.0,947.11,729.48
2016,7,25,17,0,783.0,74.0,4.7,23.0,422.0,914.46,710.45
2016,7,25,17,15,749.5,70.0,4.6,22.0,369.5,867.51,681.23
2016,7,25,17,30,716.0,66.0,4.5,21.0,317.0,818.49,649.42
2016,7,25,17,45,672.0,60.0,4.4,20.5,265.5,755.21,604.23
2016,7,25,18,0,628.0,54.0,4.3,20.0,214.0,698.94,562.14
2016,7,25,18,15,555.5,47.0,4.15,19.0,165.0,608.9,492.28
2016,7,25,18,30,483.0,40.0,4.0,18.0,116.0,521.37,420.2
2016,7,25,18,45,365.5,30.0,3.85,17.5,75.5,396.1,309.42
2016,7,25,19,0,248.0,20.0,3.7,17.0,35.0,260.89,85.94
2016,7,25,19,15,124.0,10.0,3.7,16.5,17.5,101.73,0.0
2016,7,25,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,26,5,15,111.5,10.0,2.25,12.5,16.0,7.87,0.0
2016,7,26,5,30,223.0,20.0,2.4,13.0,32.0,16.46,0.0
2016,7,26,5,45,341.0,30.5,2.6,14.0,71.5,25.16,15.46
2016,7,26,6,0,459.0,41.0,2.8,15.0,111.0,33.93,24.02
2016,7,26,6,15,532.0,48.5,2.65,15.5,159.5,40.04,29.81
2016,7,26,6,30,605.0,56.0,2.5,16.0,208.0,46.2,35.44
2016,7,26,6,45,653.0,62.0,2.4,17.0,259.5,50.96,39.57
2016,7,26,7,0,701.0,68.0,2.3,18.0,311.0,60.26,47.52
2016,7,26,7,15,735.0,72.0,2.25,18.5,363.5,63.52,50.14
2016,7,26,7,30,769.0,76.0,2.2,19.0,416.0,66.76,52.67
2016,7,26,7,45,793.5,80.0,2.2,20.0,467.5,69.76,54.84
2016,7,26,8,0,818.0,84.0,2.2,21.0,519.0,72.67,56.9
2016,7,26,8,15,836.5,87.0,2.1,22.0,568.0,74.67,58.15
2016,7,26,8,30,855.0,90.0,2.0,23.0,617.0,85.12,66.49
2016,7,26,8,45,869.0,93.0,1.95,24.0,662.5,87.37,67.88
2016,7,26,9,0,883.0,96.0,1.9,25.0,708.0,89.46,69.13
2016,7,26,9,15,894.0,98.0,1.8,25.5,749.0,90.72,69.84
2016,7,26,9,30,905.0,100.0,1.7,26.0,790.0,91.83,70.44
2016,7,26,9,45,913.0,102.0,1.65,27.0,825.0,92.7,70.7
2016,7,26,10,0,921.0,104.0,1.6,28.0,860.0,132.29,74.53
2016,7,26,10,15,927.0,105.0,1.6,28.5,889.5,189.77,104.11
2016,7,26,10,30,933.0,106.0,1.6,29.0,919.0,247.99,145.42
2016,7,26,10,45,938.0,107.0,1.6,30.0,941.5,306.48,191.68
2016,7,26,11,0,943.0,108.0,1.6,31.0,964.0,365.17,239.57
2016,7,26,11,15,946.0,108.5,1.7,31.0,979.5,422.82,287.82
2016,7,26,11,30,949.0,109.0,1.8,31.0,995.0,480.03,335.0
2016,7,26,11,45,951.0,109.0,1.9,31.5,1003.0,535.79,379.27
2016,7,26,12,0,953.0,109.0,2.0,32.0,1011.0,590.56,421.47
2016,7,26,12,15,953.5,109.0,2.15,32.0,1011.0,643.26,462.11
2016,7,26,12,30,954.0,109.0,2.3,32.0,1011.0,694.39,500.69
2016,7,26,12,45,946.5,112.0,2.5,32.0,1001.5,740.6,535.35
2016,7,26,13,0,939.0,115.0,2.7,32.0,992.0,784.19,567.63
2016,7,26,13,15,936.5,114.5,2.85,32.0,977.0,825.92,597.17
2016,7,26,13,30,934.0,114.0,3.0,32.0,962.0,864.88,623.81
2016,7,26,13,45,930.5,112.0,3.15,32.0,940.0,898.71,647.11
2016,7,26,14,0,927.0,110.0,3.3,32.0,918.0,929.28,668.39
2016,7,26,14,15,921.0,108.5,3.4,31.5,888.5,954.7,687.52
2016,7,26,14,30,915.0,107.0,3.5,31.0,859.0,976.55,704.56
2016,7,26,14,45,907.5,104.5,3.6,31.0,824.0,992.32,716.45
2016,7,26,15,0,900.0,102.0,3.7,31.0,789.0,1004.32,726.11
2016,7,26,15,15,889.0,100.0,3.75,30.5,748.0,1009.65,732.8
2016,7,26,15,30,878.0,98.0,3.8,30.0,707.0,1011.21,737.29
2016,7,26,15,45,865.0,95.0,3.9,30.0,662.0,1005.89,736.31
2016,7,26,16,0,852.0,92.0,4.0,30.0,617.0,1010.03,741.76
2016,7,26,16,15,832.5,89.0,4.05,29.5,568.0,990.77,732.95
2016,7,26,16,30,813.0,86.0,4.1,29.0,519.0,968.06,721.95
2016,7,26,16,45,789.5,81.5,4.15,28.5,467.5,936.14,704.49
2016,7,26,17,0,766.0,77.0,4.2,28.0,416.0,901.28,684.65
2016,7,26,17,15,732.0,72.5,4.15,27.0,363.5,853.37,655.83
2016,7,26,17,30,698.0,68.0,4.1,26.0,311.0,803.42,624.4
2016,7,26,17,45,650.5,62.0,4.1,25.0,259.5,744.56,584.97
2016,7,26,18,0,603.0,56.0,4.1,24.0,208.0,678.75,537.93
2016,7,26,18,15,530.0,48.5,4.05,23.0,159.5,588.17,468.79
2016,7,26,18,30,457.0,41.0,4.0,22.0,111.0,500.13,397.32
2016,7,26,18,45,340.0,30.0,3.95,21.0,71.5,374.95,288.02
2016,7,26,19,0,223.0,19.0,3.9,20.0,32.0,238.36,54.27
2016,7,26,19,15,111.5,9.5,3.85,19.5,16.0,91.83,0.0
2016,7,26,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,27,5,15,57.5,8.5,3.1,14.5,12.0,6.69,0.0
2016,7,27,5,30,115.0,17.0,3.1,15.0,24.0,12.98,0.0
2016,7,27,5,45,210.5,32.5,3.1,15.5,59.0,24.69,14.83
2016,7,27,6,0,306.0,48.0,3.1,16.0,94.0,36.38,26.0
2016,7,27,6,15,376.5,59.5,3.0,16.5,138.0,45.06,34.07
2016,7,27,6,30,447.0,71.0,2.9,17.0,182.0,56.14,44.03
2016,7,27,6,45,500.0,80.0,2.85,17.5,231.0,62.5,49.62
2016,7,27,7,0,553.0,89.0,2.8,18.0,280.0,68.74,54.94
2016,7,27,7,15,590.5,96.0,2.85,19.0,329.5,73.17,58.43
2016,7,27,7,30,628.0,103.0,2.9,20.0,379.0,77.49,61.72
2016,7,27,7,45,659.0,108.0,3.0,21.0,429.0,80.22,63.58
2016,7,27,8,0,690.0,113.0,3.1,22.0,479.0,82.87,65.34
2016,7,27,8,15,712.0,117.5,3.05,22.5,526.0,84.9,66.7
2016,7,27,8,30,734.0,122.0,3.0,23.0,573.0,86.83,67.96
2016,7,27,8,45,753.5,124.5,3.0,23.5,617.5,94.89,74.33
2016,7,27,9,0,773.0,127.0,3.0,24.0,662.0,95.42,74.42
2016,7,27,9,15,786.0,130.0,3.0,24.5,702.0,96.0,74.56
2016,7,27,9,30,799.0,133.0,3.0,25.0,742.0,96.49,74.63
2016,7,27,9,45,790.0,146.0,3.0,26.0,771.0,101.7,78.44
2016,7,27,10,0,781.0,159.0,3.0,27.0,800.0,140.75,85.47
2016,7,27,10,15,789.5,161.5,3.0,27.5,828.5,193.23,113.06
2016,7,27,10,30,798.0,164.0,3.0,28.0,857.0,246.99,151.41
2016,7,27,10,45,808.5,162.5,3.05,28.5,880.5,299.96,193.76
2016,7,27,11,0,819.0,161.0,3.1,29.0,904.0,353.96,238.61
2016,7,27,11,15,823.0,162.5,3.15,29.0,919.0,408.3,284.53
2016,7,27,11,30,827.0,164.0,3.2,29.0,934.0,462.61,329.79
2016,7,27,11,45,834.0,161.0,3.3,29.5,943.0,515.09,372.12
2016,7,27,12,0,841.0,158.0,3.4,30.0,952.0,567.24,413.05
2016,7,27,12,15,841.0,158.0,3.5,30.0,952.5,616.92,451.98
2016,7,27,12,30,841.0,158.0,3.6,30.0,953.0,665.2,489.0
2016,7,27,12,45,855.0,148.0,3.7,30.5,950.5,704.89,518.72
2016,7,27,13,0,869.0,138.0,3.8,31.0,948.0,751.14,552.15
2016,7,27,13,15,866.0,137.0,3.9,30.5,933.0,789.91,581.89
2016,7,27,13,30,863.0,136.0,4.0,30.0,918.0,826.04,608.28
2016,7,27,13,45,862.0,132.5,4.15,30.0,897.5,858.88,631.43
2016,7,27,14,0,861.0,129.0,4.3,30.0,877.0,888.73,652.64
2016,7,27,14,15,854.0,127.0,4.4,29.5,848.5,911.43,670.29
2016,7,27,14,30,847.0,125.0,4.5,29.0,820.0,930.68,685.86
2016,7,27,14,45,842.0,120.5,4.6,29.0,787.0,945.85,697.52
2016,7,27,15,0,837.0,116.0,4.7,29.0,754.0,957.45,707.2
2016,7,27,15,15,824.5,113.5,4.75,28.5,714.0,973.96,721.54
2016,7,27,15,30,812.0,111.0,4.8,28.0,674.0,973.15,724.43
2016,7,27,15,45,801.5,106.0,4.85,27.5,630.5,967.76,724.5
2016,7,27,16,0,791.0,101.0,4.9,27.0,587.0,958.76,722.26
2016,7,27,16,15,770.5,97.5,4.9,26.5,539.5,937.89,711.56
2016,7,27,16,30,750.0,94.0,4.9,26.0,492.0,913.73,698.56
2016,7,27,16,45,729.0,88.0,4.9,25.5,443.0,882.93,680.7
2016,7,27,17,0,708.0,82.0,4.9,25.0,394.0,849.31,660.46
2016,7,27,17,15,672.0,77.0,4.8,24.0,343.0,806.38,633.57
2016,7,27,17,30,636.0,72.0,4.7,23.0,292.0,755.62,599.87
2016,7,27,17,45,592.0,65.0,4.65,22.5,243.0,693.26,554.99
2016,7,27,18,0,548.0,58.0,4.6,22.0,194.0,630.63,507.66
2016,7,27,18,15,475.0,49.5,4.5,21.0,148.0,540.14,436.69
2016,7,27,18,30,402.0,41.0,4.4,20.0,102.0,452.41,363.92
2016,7,27,18,45,294.0,29.5,4.3,19.0,65.0,336.14,259.52
2016,7,27,19,0,186.0,18.0,4.2,18.0,28.0,206.29,21.89
2016,7,27,19,15,93.0,9.0,4.2,17.5,14.0,77.41,0.0
2016,7,27,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,28,5,15,100.5,8.5,3.3,12.5,14.0,6.69,0.0
2016,7,28,5,30,201.0,17.0,3.3,13.0,28.0,13.91,0.0
2016,7,28,5,45,315.5,27.5,3.35,13.5,65.0,22.61,13.12
2016,7,28,6,0,430.0,38.0,3.4,14.0,102.0,31.36,21.81
2016,7,28,6,15,502.0,45.5,3.35,14.5,148.5,37.48,27.63
2016,7,28,6,30,574.0,53.0,3.3,15.0,195.0,43.62,33.28
2016,7,28,6,45,623.0,58.5,3.3,15.5,244.5,48.04,37.22
2016,7,28,7,0,672.0,64.0,3.3,16.0,294.0,56.75,44.81
2016,7,28,7,15,496.5,112.5,3.25,16.5,298.0,81.02,65.92
2016,7,28,7,30,321.0,161.0,3.2,17.0,302.0,109.91,90.63
2016,7,28,7,45,555.5,120.0,3.2,18.0,399.0,86.21,69.52
2016,7,28,8,0,790.0,79.0,3.2,19.0,496.0,68.66,53.93
2016,7,28,8,15,808.5,81.5,3.15,19.5,543.5,70.4,55.13
2016,7,28,8,30,827.0,84.0,3.1,20.0,591.0,80.71,63.61
2016,7,28,8,45,841.0,86.5,3.1,21.0,635.0,82.72,64.86
2016,7,28,9,0,855.0,89.0,3.1,22.0,679.0,84.59,65.97
2016,7,28,9,15,866.0,91.0,3.1,22.5,719.0,85.93,66.79
2016,7,28,9,30,877.0,93.0,3.1,23.0,759.0,87.13,67.5
2016,7,28,9,45,887.0,93.5,3.15,24.0,794.0,87.35,67.26
2016,7,28,10,0,897.0,94.0,3.2,25.0,829.0,122.56,69.74
2016,7,28,10,15,903.0,95.5,3.3,25.5,857.0,178.9,98.71
2016,7,28,10,30,909.0,97.0,3.4,26.0,885.0,235.99,139.88
2016,7,28,10,45,912.5,98.0,3.5,26.5,906.5,292.7,186.36
2016,7,28,11,0,916.0,99.0,3.6,27.0,928.0,349.45,234.86
2016,7,28,11,15,918.5,100.0,3.75,27.0,942.5,405.68,283.7
2016,7,28,11,30,921.0,101.0,3.9,27.0,957.0,461.43,331.57
2016,7,28,11,45,921.0,102.0,4.05,27.5,964.0,515.34,376.34
2016,7,28,12,0,921.0,103.0,4.2,28.0,971.0,568.12,418.98
2016,7,28,12,15,920.5,102.5,4.3,28.0,971.0,618.19,459.24
2016,7,28,12,30,920.0,102.0,4.4,28.0,971.0,666.6,497.32
2016,7,28,12,45,912.0,106.0,4.5,28.0,961.0,711.58,532.03
2016,7,28,13,0,904.0,110.0,4.6,28.0,951.0,754.03,564.36
2016,7,28,13,15,901.0,109.5,4.7,28.0,936.5,793.81,593.72
2016,7,28,13,30,898.0,109.0,4.8,28.0,922.0,830.87,620.1
2016,7,28,13,45,893.0,108.0,4.9,28.0,900.0,862.92,643.06
2016,7,28,14,0,888.0,107.0,5.0,28.0,878.0,891.79,663.94
2016,7,28,14,15,881.5,105.5,5.05,27.5,849.5,915.53,682.52
2016,7,28,14,30,875.0,104.0,5.1,27.0,821.0,935.81,698.95
2016,7,28,14,45,866.5,102.0,5.15,27.0,786.5,950.14,710.11
2016,7,28,15,0,858.0,100.0,5.2,27.0,752.0,960.84,719.0
2016,7,28,15,15,846.5,98.0,5.2,26.5,712.5,964.95,724.72
2016,7,28,15,30,835.0,96.0,5.2,26.0,673.0,965.44,728.19
2016,7,28,15,45,821.0,93.0,5.2,25.5,629.0,958.66,726.85
2016,7,28,16,0,807.0,90.0,5.2,25.0,585.0,961.4,732.29
2016,7,28,16,15,788.0,87.0,5.15,24.5,537.5,942.57,722.44
2016,7,28,16,30,769.0,84.0,5.1,24.0,490.0,920.47,710.39
2016,7,28,16,45,744.0,80.0,5.05,23.5,440.5,887.92,690.76
2016,7,28,17,0,719.0,76.0,5.0,23.0,391.0,852.65,668.84
2016,7,28,17,15,684.5,71.5,4.9,22.0,340.5,804.89,638.14
2016,7,28,17,30,650.0,67.0,4.8,21.0,290.0,761.94,609.89
2016,7,28,17,45,601.5,61.0,4.7,20.5,240.5,696.46,561.95
2016,7,28,18,0,553.0,55.0,4.6,20.0,191.0,630.96,511.76
2016,7,28,18,15,480.5,47.0,4.5,19.0,145.5,541.58,440.95
2016,7,28,18,30,408.0,39.0,4.4,18.0,100.0,455.03,368.31
2016,7,28,18,45,296.0,28.0,4.3,17.5,63.5,336.05,259.0
2016,7,28,19,0,184.0,17.0,4.2,17.0,27.0,202.0,0.0
2016,7,28,19,15,92.0,8.5,4.2,16.5,13.5,76.23,0.0
2016,7,28,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,29,5,15,65.0,8.5,3.3,13.0,11.5,6.69,0.0
2016,7,29,5,30,130.0,17.0,3.3,13.0,23.0,12.99,0.0
2016,7,29,5,45,228.0,30.5,3.35,13.5,57.5,23.31,13.56
2016,7,29,6,0,326.0,44.0,3.4,14.0,92.0,35.65,25.52
2016,7,29,6,15,398.0,54.5,3.4,14.5,136.0,43.76,33.17
2016,7,29,6,30,470.0,65.0,3.4,15.0,180.0,51.79,40.51
2016,7,29,6,45,516.5,73.5,3.4,16.0,227.5,57.88,45.84
2016,7,29,7,0,563.0,82.0,3.4,17.0,275.0,63.85,50.87
2016,7,29,7,15,601.0,88.5,3.35,17.5,324.5,68.12,54.39
2016,7,29,7,30,639.0,95.0,3.3,18.0,374.0,72.3,57.74
2016,7,29,7,45,664.5,101.5,3.25,18.5,422.5,76.12,60.71
2016,7,29,8,0,690.0,108.0,3.2,19.0,471.0,79.77,63.5
2016,7,29,8,15,712.5,112.0,3.2,19.5,518.0,81.62,64.74
2016,7,29,8,30,735.0,116.0,3.2,20.0,565.0,90.47,71.91
2016,7,29,8,45,750.5,120.5,3.2,21.0,608.5,92.38,73.0
2016,7,29,9,0,766.0,125.0,3.2,22.0,652.0,94.13,73.97
2016,7,29,9,15,779.5,128.0,3.2,22.5,692.0,94.77,74.16
2016,7,29,9,30,793.0,131.0,3.2,23.0,732.0,95.31,74.29
2016,7,29,9,45,821.0,123.5,3.25,24.0,771.0,90.46,69.84
2016,7,29,10,0,849.0,116.0,3.3,25.0,810.0,129.56,76.91
2016,7,29,10,15,856.5,117.5,3.4,25.0,838.5,183.7,104.62
2016,7,29,10,30,864.0,119.0,3.5,25.0,867.0,238.77,144.42
2016,7,29,10,45,870.0,119.5,3.6,25.5,889.0,293.65,189.29
2016,7,29,11,0,876.0,120.0,3.7,26.0,911.0,348.88,236.43
2016,7,29,11,15,879.5,120.5,3.8,26.0,926.0,403.36,283.81
2016,7,29,11,30,883.0,121.0,3.9,26.0,941.0,457.54,330.38
2016,7,29,11,45,886.0,120.5,4.0,26.5,949.5,510.33,374.22
2016,7,29,12,0,889.0,120.0,4.1,27.0,958.0,562.33,416.22
2016,7,29,12,15,889.5,120.0,4.2,27.0,958.0,612.23,456.37
2016,7,29,12,30,890.0,120.0,4.3,27.0,958.0,660.68,494.52
2016,7,29,12,45,895.5,115.0,4.4,27.5,953.0,707.0,529.4
2016,7,29,13,0,901.0,110.0,4.5,28.0,948.0,751.48,562.2
2016,7,29,13,15,898.5,109.5,4.55,27.5,933.5,791.56,592.62
2016,7,29,13,30,896.0,109.0,4.6,27.0,919.0,828.98,620.21
2016,7,29,13,45,893.0,107.0,4.7,27.0,897.5,861.76,643.72
2016,7,29,14,0,890.0,105.0,4.8,27.0,876.0,891.43,665.19
2016,7,29,14,15,883.5,104.0,4.85,26.5,847.5,915.69,684.13
2016,7,29,14,30,877.0,103.0,4.9,26.0,819.0,936.51,700.95
2016,7,29,14,45,870.0,100.0,4.95,26.0,785.5,951.25,712.42
2016,7,29,15,0,863.0,97.0,5.0,26.0,752.0,962.35,721.61
2016,7,29,15,15,852.0,95.0,5.0,25.5,712.5,966.96,727.68
2016,7,29,15,30,841.0,93.0,5.0,25.0,673.0,967.94,731.49
2016,7,29,15,45,828.5,90.0,5.0,25.0,629.0,962.65,729.71
2016,7,29,16,0,816.0,87.0,5.0,25.0,585.0,953.85,725.7
2016,7,29,16,15,797.0,84.0,5.0,24.5,537.5,947.82,725.21
2016,7,29,16,30,778.0,81.0,5.0,24.0,490.0,925.66,713.45
2016,7,29,16,45,538.0,123.0,5.0,23.5,392.0,739.92,583.13
2016,7,29,17,0,298.0,165.0,5.0,23.0,294.0,513.71,412.7
2016,7,29,17,15,480.0,114.5,4.9,22.0,292.0,654.13,527.22
2016,7,29,17,30,662.0,64.0,4.8,21.0,290.0,763.0,611.57
2016,7,29,17,45,613.5,58.5,4.7,20.5,240.5,704.08,567.69
2016,7,29,18,0,565.0,53.0,4.6,20.0,191.0,639.09,517.83
2016,7,29,18,15,492.0,45.5,4.5,19.0,145.0,549.72,446.97
2016,7,29,18,30,419.0,38.0,4.4,18.0,99.0,463.22,374.15
2016,7,29,18,45,302.0,27.5,4.35,17.5,62.5,340.55,260.09
2016,7,29,19,0,185.0,17.0,4.3,17.0,26.0,201.2,0.0
2016,7,29,19,15,92.5,8.5,4.25,16.5,13.0,76.57,0.0
2016,7,29,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,5,15,90.5,8.0,3.05,12.5,12.5,6.29,0.0
2016,7,30,5,30,181.0,16.0,3.1,13.0,25.0,13.06,0.0
2016,7,30,5,45,299.5,27.0,3.2,13.5,61.5,22.18,12.46
2016,7,30,6,0,418.0,38.0,3.3,14.0,98.0,31.33,21.72
2016,7,30,6,15,492.5,46.0,3.25,14.5,144.5,37.82,27.9
2016,7,30,6,30,567.0,54.0,3.2,15.0,191.0,44.34,33.9
2016,7,30,6,45,616.5,59.5,3.2,15.5,241.0,48.71,37.81
2016,7,30,7,0,666.0,65.0,3.2,16.0,291.0,57.47,45.46
2016,7,30,7,15,701.0,69.5,3.15,16.5,342.0,61.13,48.47
2016,7,30,7,30,736.0,74.0,3.1,17.0,393.0,64.74,51.38
2016,7,30,7,45,762.0,77.5,3.1,18.0,443.5,67.41,53.3
2016,7,30,8,0,788.0,81.0,3.1,19.0,494.0,70.01,55.13
2016,7,30,8,15,807.5,84.0,3.1,19.5,542.5,72.06,56.57
2016,7,30,8,30,827.0,87.0,3.1,20.0,591.0,82.53,65.18
2016,7,30,8,45,842.0,89.5,3.15,21.0,635.5,84.55,66.41
2016,7,30,9,0,857.0,92.0,3.2,22.0,680.0,86.41,67.52
2016,7,30,9,15,868.5,94.0,3.3,22.5,720.5,87.73,68.31
2016,7,30,9,30,880.0,96.0,3.4,23.0,761.0,88.91,69.0
2016,7,30,9,45,895.0,94.0,3.5,23.5,798.0,87.93,67.91
2016,7,30,10,0,910.0,92.0,3.6,24.0,835.0,119.83,68.76
2016,7,30,10,15,916.5,93.5,3.7,24.5,864.0,177.13,97.59
2016,7,30,10,30,923.0,95.0,3.8,25.0,893.0,235.23,139.34
2016,7,30,10,45,927.0,96.0,3.95,25.5,915.0,293.03,186.81
2016,7,30,11,0,931.0,97.0,4.1,26.0,937.0,350.9,236.53
2016,7,30,11,15,934.0,97.5,4.25,26.0,952.0,407.98,286.43
2016,7,30,11,30,937.0,98.0,4.4,26.0,967.0,464.59,335.39
2016,7,30,11,45,938.0,98.5,4.6,26.0,974.5,519.6,382.37
2016,7,30,12,0,939.0,99.0,4.8,26.0,982.0,573.53,427.48
2016,7,30,12,15,939.5,99.0,4.9,26.0,982.5,625.51,469.84
2016,7,30,12,30,940.0,99.0,5.0,26.0,983.0,675.89,510.06
2016,7,30,12,45,934.5,101.0,5.1,26.0,974.0,721.98,546.31
2016,7,30,13,0,929.0,103.0,5.2,26.0,965.0,765.59,580.1
2016,7,30,13,15,926.5,102.5,5.25,26.0,950.5,806.68,610.36
2016,7,30,13,30,924.0,102.0,5.3,26.0,936.0,845.01,637.72
2016,7,30,13,45,920.0,101.0,5.4,26.0,914.0,878.7,662.11
2016,7,30,14,0,916.0,100.0,5.5,26.0,892.0,909.19,684.37
2016,7,30,14,15,910.0,99.0,5.5,25.5,863.5,934.56,704.03
2016,7,30,14,30,904.0,98.0,5.5,25.0,835.0,956.43,721.47
2016,7,30,14,45,707.0,180.5,5.55,25.0,742.0,900.44,683.9
2016,7,30,15,0,510.0,263.0,5.6,25.0,649.0,803.68,613.96
2016,7,30,15,15,484.0,255.5,5.6,24.5,606.0,785.35,603.7
2016,7,30,15,30,458.0,248.0,5.6,24.0,563.0,763.83,590.67
2016,7,30,15,45,654.0,164.5,5.6,23.5,581.0,892.56,689.9
2016,7,30,16,0,850.0,81.0,5.6,23.0,599.0,981.05,755.31
2016,7,30,16,15,586.0,143.0,5.5,22.5,486.5,811.03,635.94
2016,7,30,16,30,322.0,205.0,5.4,22.0,374.0,581.05,463.47
2016,7,30,16,45,319.0,183.0,5.35,21.5,336.0,554.89,447.06
2016,7,30,17,0,316.0,161.0,5.3,21.0,298.0,526.69,427.97
2016,7,30,17,15,513.5,110.0,5.2,20.0,299.0,681.31,553.24
2016,7,30,17,30,711.0,59.0,5.1,19.0,300.0,803.79,648.39
2016,7,30,17,45,668.5,53.5,5.05,18.5,249.5,742.77,602.91
2016,7,30,18,0,626.0,48.0,5.0,18.0,199.0,681.05,555.37
2016,7,30,18,15,553.5,41.5,4.9,17.0,151.5,590.85,483.24
2016,7,30,18,30,481.0,35.0,4.8,16.0,104.0,512.58,415.81
2016,7,30,18,45,362.5,25.5,4.7,15.5,65.5,388.22,295.14
2016,7,30,19,0,244.0,16.0,4.6,15.0,27.0,245.29,0.0
2016,7,30,19,15,122.0,8.0,4.55,14.5,13.5,98.42,0.0
2016,7,30,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,31,5,15,124.0,7.5,2.25,11.5,13.0,5.9,0.0
2016,7,31,5,30,248.0,15.0,2.4,12.0,26.0,13.49,0.0
2016,7,31,5,45,371.0,24.0,2.6,12.5,64.5,21.76,12.01
2016,7,31,6,0,494.0,33.0,2.8,13.0,103.0,30.15,20.76
2016,7,31,6,15,566.0,39.0,2.75,13.5,150.5,35.73,26.15
2016,7,31,6,30,638.0,45.0,2.7,14.0,198.0,41.39,31.41
2016,7,31,6,45,319.0,74.0,2.7,14.5,150.5,54.2,42.86
2016,7,31,7,0,0.0,103.0,2.7,15.0,103.0,75.71,61.79
2016,7,31,7,15,1.0,120.5,2.65,15.5,121.0,88.12,72.4
2016,7,31,7,30,2.0,138.0,2.6,16.0,139.0,100.44,82.75
2016,7,31,7,45,11.5,163.5,2.6,16.5,169.5,117.83,97.3
2016,7,31,8,0,21.0,189.0,2.6,17.0,200.0,135.01,111.43
2016,7,31,8,15,18.5,199.5,2.6,17.5,210.0,142.68,117.32
2016,7,31,8,30,16.0,210.0,2.6,18.0,220.0,150.22,123.06
2016,7,31,8,45,45.5,256.5,2.6,19.0,287.5,169.13,137.97
2016,7,31,9,0,75.0,303.0,2.6,20.0,355.0,194.1,157.6
2016,7,31,9,15,185.0,321.0,2.65,20.5,458.5,195.29,157.84
2016,7,31,9,30,295.0,339.0,2.7,21.0,562.0,192.78,155.16
2016,7,31,9,45,324.0,350.5,2.8,21.5,606.0,196.82,157.87
2016,7,31,10,0,353.0,362.0,2.9,22.0,650.0,218.67,159.31
2016,7,31,10,15,638.5,230.5,2.95,22.5,773.5,200.16,127.11
2016,7,31,10,30,924.0,99.0,3.0,23.0,897.0,236.63,141.19
2016,7,31,10,45,923.0,103.0,3.15,23.5,917.5,295.19,189.59
2016,7,31,11,0,922.0,107.0,3.3,24.0,938.0,353.36,239.77
2016,7,31,11,15,925.5,108.0,3.4,24.0,953.5,410.69,289.87
2016,7,31,11,30,929.0,109.0,3.5,24.0,969.0,467.67,339.05
2016,7,31,11,45,927.0,111.5,3.65,24.5,975.5,522.5,384.95
2016,7,31,12,0,925.0,114.0,3.8,25.0,982.0,576.04,428.52
2016,7,31,12,15,924.5,114.0,3.85,25.0,982.0,627.2,469.77
2016,7,31,12,30,924.0,114.0,3.9,25.0,982.0,676.71,508.76
2016,7,31,12,45,926.0,111.5,4.0,25.5,975.0,724.09,544.49
2016,7,31,13,0,928.0,109.0,4.1,26.0,968.0,769.42,577.92
2016,7,31,13,15,925.0,108.0,4.2,25.5,953.0,809.91,608.77
2016,7,31,13,30,922.0,107.0,4.3,25.0,938.0,847.57,636.66
2016,7,31,13,45,918.5,105.5,4.4,25.0,916.0,881.36,660.69
2016,7,31,14,0,915.0,104.0,4.5,25.0,894.0,911.95,682.55
2016,7,31,14,15,908.0,103.0,4.55,24.5,864.5,936.55,701.77
2016,7,31,14,30,901.0,102.0,4.6,24.0,835.0,957.59,718.8
2016,7,31,14,45,894.5,99.0,4.7,24.0,800.5,973.39,731.44
2016,7,31,15,0,888.0,96.0,4.8,24.0,766.0,985.47,741.77
2016,7,31,15,15,876.5,94.0,4.85,23.5,725.5,989.99,748.25
2016,7,31,15,30,865.0,92.0,4.9,23.0,685.0,990.76,752.42
2016,7,31,15,45,604.0,168.0,5.0,22.5,569.0,845.5,654.4
2016,7,31,16,0,343.0,244.0,5.1,22.0,453.0,636.66,500.86
2016,7,31,16,15,327.0,225.0,5.1,21.5,411.0,604.97,480.54
2016,7,31,16,30,311.0,206.0,5.1,21.0,369.0,571.35,457.66
2016,7,31,16,45,300.0,185.0,5.1,20.5,328.5,538.51,435.15
2016,7,31,17,0,289.0,164.0,5.1,20.0,288.0,503.95,410.81
2016,7,31,17,15,489.5,113.0,5.05,19.0,291.0,661.7,539.95
2016,7,31,17,30,690.0,62.0,5.0,18.0,294.0,787.27,638.12
2016,7,31,17,45,642.5,56.5,4.95,17.5,243.5,721.84,588.85
2016,7,31,18,0,595.0,51.0,4.9,17.0,193.0,663.73,543.69
2016,7,31,18,15,519.5,43.5,4.75,16.0,146.0,571.37,469.12
2016,7,31,18,30,444.0,36.0,4.6,15.0,99.0,482.07,392.4
2016,7,31,18,45,322.0,25.5,4.5,14.5,61.5,354.87,267.41
2016,7,31,19,0,200.0,15.0,4.4,14.0,24.0,207.6,0.0
2016,7,31,19,15,100.0,7.5,4.3,13.5,12.0,81.37,0.0
2016,7,31,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
