Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,1,5,15,105.0,7.5,2.3,11.5,12.0,5.9,0.0
2016,8,1,5,30,210.0,15.0,2.5,12.0,24.0,11.8,0.0
2016,8,1,5,45,336.5,24.5,2.75,12.5,61.0,20.29,10.62
2016,8,1,6,0,463.0,34.0,3.0,13.0,98.0,28.4,19.19
2016,8,1,6,15,537.0,40.5,3.0,13.5,145.0,36.78,27.06
2016,8,1,6,30,611.0,47.0,3.0,14.0,192.0,42.77,32.63
2016,8,1,6,45,312.5,81.5,3.0,14.5,156.5,59.13,47.23
2016,8,1,7,0,14.0,116.0,3.0,15.0,121.0,84.08,69.18
2016,8,1,7,15,39.5,143.5,2.95,15.5,160.0,99.95,82.77
2016,8,1,7,30,65.0,171.0,2.9,16.0,199.0,117.27,97.38
2016,8,1,7,45,442.5,121.0,2.9,16.5,348.5,84.19,68.2
2016,8,1,8,0,820.0,71.0,2.9,17.0,498.0,71.37,56.76
2016,8,1,8,15,838.5,73.5,2.9,17.5,546.5,73.96,58.69
2016,8,1,8,30,857.0,76.0,2.9,18.0,595.0,76.43,60.49
2016,8,1,8,45,873.0,77.5,2.9,19.0,640.5,78.07,61.46
2016,8,1,9,0,889.0,79.0,2.9,20.0,686.0,79.61,62.34
2016,8,1,9,15,900.0,80.5,2.95,20.5,727.0,80.89,63.13
2016,8,1,9,30,911.0,82.0,3.0,21.0,768.0,82.05,63.83
2016,8,1,9,45,913.5,86.5,3.05,21.5,802.0,84.48,65.59
2016,8,1,10,0,916.0,91.0,3.1,22.0,836.0,117.14,68.26
2016,8,1,10,15,922.5,92.5,3.2,22.0,865.0,174.94,96.92
2016,8,1,10,30,929.0,94.0,3.3,22.0,894.0,233.55,139.28
2016,8,1,10,45,934.0,94.5,3.45,22.5,916.5,291.79,187.41
2016,8,1,11,0,939.0,95.0,3.6,23.0,939.0,350.2,237.99
2016,8,1,11,15,942.5,95.5,3.7,23.0,954.5,408.04,288.94
2016,8,1,11,30,946.0,96.0,3.8,23.0,970.0,465.47,338.93
2016,8,1,11,45,947.5,96.0,3.9,23.5,978.0,520.97,385.69
2016,8,1,12,0,949.0,96.0,4.0,24.0,986.0,575.4,430.24
2016,8,1,12,15,949.0,96.0,4.1,24.0,986.0,627.65,472.78
2016,8,1,12,30,949.0,96.0,4.2,24.0,986.0,678.23,513.04
2016,8,1,12,45,944.0,98.5,4.3,24.5,977.5,725.53,548.91
2016,8,1,13,0,939.0,101.0,4.4,25.0,969.0,770.38,582.16
2016,8,1,13,15,936.0,100.5,4.45,24.5,953.5,811.53,613.24
2016,8,1,13,30,933.0,100.0,4.5,24.0,938.0,849.86,641.68
2016,8,1,13,45,929.5,98.0,4.6,24.0,916.0,883.37,665.89
2016,8,1,14,0,926.0,96.0,4.7,24.0,894.0,913.61,687.94
2016,8,1,14,15,920.0,95.0,4.75,24.0,865.0,939.21,706.57
2016,8,1,14,30,914.0,94.0,4.8,24.0,836.0,961.26,722.93
2016,8,1,14,45,907.0,91.5,4.9,24.0,801.0,977.16,735.65
2016,8,1,15,0,900.0,89.0,5.0,24.0,766.0,989.29,746.02
2016,8,1,15,15,889.0,87.5,5.05,23.5,725.5,994.86,753.25
2016,8,1,15,30,878.0,86.0,5.1,23.0,685.0,996.68,758.14
2016,8,1,15,45,865.0,83.0,5.15,22.5,640.5,990.98,758.04
2016,8,1,16,0,852.0,80.0,5.2,22.0,596.0,981.61,755.56
2016,8,1,16,15,833.5,77.5,5.2,21.0,547.5,963.76,748.31
2016,8,1,16,30,815.0,75.0,5.2,20.0,499.0,955.05,747.57
2016,8,1,16,45,791.0,71.5,5.25,19.5,448.0,923.75,729.33
2016,8,1,17,0,767.0,68.0,5.3,19.0,397.0,889.61,708.65
2016,8,1,17,15,733.0,64.0,5.2,18.0,345.0,842.34,677.96
2016,8,1,17,30,699.0,60.0,5.1,17.0,293.0,793.15,644.59
2016,8,1,17,45,648.5,55.0,5.1,16.5,242.0,725.38,594.44
2016,8,1,18,0,598.0,50.0,5.1,16.0,191.0,664.9,547.24
2016,8,1,18,15,521.5,43.0,5.0,15.5,144.0,572.37,471.15
2016,8,1,18,30,445.0,36.0,4.9,15.0,97.0,482.91,392.94
2016,8,1,18,45,314.5,25.5,4.8,14.5,59.5,348.87,258.79
2016,8,1,19,0,184.0,15.0,4.7,14.0,22.0,157.18,0.0
2016,8,1,19,15,92.0,7.5,4.65,13.5,11.0,5.9,0.0
2016,8,1,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,2,5,15,88.0,7.5,3.1,11.5,11.0,5.9,0.0
2016,8,2,5,30,176.0,15.0,3.3,12.0,22.0,11.8,0.0
2016,8,2,5,45,309.5,25.5,3.5,12.5,59.5,21.04,10.96
2016,8,2,6,0,443.0,36.0,3.7,13.0,97.0,29.91,20.46
2016,8,2,6,15,522.0,43.5,3.7,13.5,144.5,36.14,26.47
2016,8,2,6,30,601.0,51.0,3.7,14.0,192.0,42.43,32.31
2016,8,2,6,45,300.5,67.0,3.7,14.5,137.5,49.32,38.5
2016,8,2,7,0,0.0,83.0,3.7,15.0,83.0,62.39,50.02
2016,8,2,7,15,19.0,122.5,3.65,15.5,131.0,89.58,73.73
2016,8,2,7,30,38.0,162.0,3.6,16.0,179.0,111.8,92.7
2016,8,2,7,45,36.0,180.0,3.55,16.5,197.5,123.2,102.02
2016,8,2,8,0,34.0,198.0,3.5,17.0,216.0,134.36,111.0
2016,8,2,8,15,100.0,234.0,3.45,17.5,293.0,156.27,128.99
2016,8,2,8,30,166.0,270.0,3.4,18.0,370.0,170.04,139.87
2016,8,2,8,45,534.5,176.5,3.4,18.5,534.0,113.97,92.02
2016,8,2,9,0,903.0,83.0,3.4,19.0,698.0,82.43,64.97
2016,8,2,9,15,914.0,84.5,3.45,19.5,739.5,83.68,65.75
2016,8,2,9,30,925.0,86.0,3.5,20.0,781.0,84.8,66.41
2016,8,2,9,45,930.0,89.5,3.55,20.5,816.5,86.7,67.74
2016,8,2,10,0,935.0,93.0,3.6,21.0,852.0,118.2,69.63
2016,8,2,10,15,941.5,94.5,3.65,21.5,881.5,177.25,98.42
2016,8,2,10,30,948.0,96.0,3.7,22.0,911.0,237.11,141.32
2016,8,2,10,45,953.5,96.5,3.75,22.5,934.5,296.71,190.45
2016,8,2,11,0,959.0,97.0,3.8,23.0,958.0,356.54,242.16
2016,8,2,11,15,962.0,97.5,3.85,23.0,973.5,415.48,294.05
2016,8,2,11,30,965.0,98.0,3.9,23.0,989.0,473.93,344.87
2016,8,2,11,45,967.0,98.5,4.0,23.5,997.0,531.2,392.99
2016,8,2,12,0,969.0,99.0,4.1,24.0,1005.0,587.43,438.89
2016,8,2,12,15,968.5,99.0,4.1,24.0,1005.0,640.59,481.88
2016,8,2,12,30,968.0,99.0,4.1,24.0,1005.0,691.98,522.41
2016,8,2,12,45,958.5,104.0,4.2,24.0,994.5,739.29,559.24
2016,8,2,13,0,949.0,109.0,4.3,24.0,984.0,783.82,593.31
2016,8,2,13,15,945.5,108.0,4.35,24.0,968.0,824.91,623.41
2016,8,2,13,30,942.0,107.0,4.4,24.0,952.0,863.07,650.32
2016,8,2,13,45,937.0,106.0,4.45,24.0,929.0,896.87,674.2
2016,8,2,14,0,932.0,105.0,4.5,24.0,906.0,927.34,695.86
2016,8,2,14,15,925.0,103.5,4.55,24.0,876.0,952.05,713.8
2016,8,2,14,30,918.0,102.0,4.6,24.0,846.0,973.11,729.41
2016,8,2,14,45,909.0,100.5,4.65,24.0,810.0,988.55,741.41
2016,8,2,15,0,900.0,99.0,4.7,24.0,774.0,1000.21,751.05
2016,8,2,15,15,888.0,96.5,4.7,23.5,732.5,1003.99,756.66
2016,8,2,15,30,876.0,94.0,4.7,23.0,691.0,1003.93,759.9
2016,8,2,15,45,860.0,92.0,4.75,23.0,644.5,996.65,757.32
2016,8,2,16,0,844.0,90.0,4.8,23.0,598.0,998.73,761.38
2016,8,2,16,15,823.5,87.0,4.8,22.5,548.5,978.39,751.09
2016,8,2,16,30,803.0,84.0,4.8,22.0,499.0,954.62,738.47
2016,8,2,16,45,774.5,80.5,4.85,21.5,447.0,918.9,717.52
2016,8,2,17,0,746.0,77.0,4.9,21.0,395.0,880.35,694.02
2016,8,2,17,15,708.5,72.0,4.85,20.0,342.0,828.48,660.59
2016,8,2,17,30,671.0,67.0,4.8,19.0,289.0,782.01,629.81
2016,8,2,17,45,614.5,61.5,4.8,18.5,237.5,709.23,576.25
2016,8,2,18,0,558.0,56.0,4.8,18.0,186.0,636.61,520.02
2016,8,2,18,15,475.0,47.5,4.7,17.0,139.0,536.99,439.69
2016,8,2,18,30,392.0,39.0,4.6,16.0,92.0,440.66,357.07
2016,8,2,18,45,254.5,27.0,4.55,15.5,55.5,299.14,216.43
2016,8,2,19,0,117.0,15.0,4.5,15.0,19.0,104.16,0.0
2016,8,2,19,15,58.5,7.5,4.45,14.5,9.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,5,15,61.5,7.0,2.25,12.5,9.5,5.51,0.0
2016,8,3,5,30,123.0,14.0,2.4,13.0,19.0,11.02,0.0
2016,8,3,5,45,256.5,26.5,2.6,13.5,55.0,21.72,11.15
2016,8,3,6,0,390.0,39.0,2.8,14.0,91.0,32.1,22.23
2016,8,3,6,15,472.5,47.5,2.65,14.5,138.0,38.94,28.81
2016,8,3,6,30,555.0,56.0,2.5,15.0,185.0,45.83,35.19
2016,8,3,6,45,611.5,61.5,2.35,15.5,236.5,50.19,39.12
2016,8,3,7,0,668.0,67.0,2.2,16.0,288.0,54.61,42.95
2016,8,3,7,15,705.5,72.0,2.15,16.5,340.5,63.18,50.3
2016,8,3,7,30,743.0,77.0,2.1,17.0,393.0,67.16,53.52
2016,8,3,7,45,771.5,80.5,2.05,18.0,445.0,69.81,55.41
2016,8,3,8,0,800.0,84.0,2.0,19.0,497.0,72.43,57.23
2016,8,3,8,15,820.5,87.0,2.0,19.5,546.5,74.46,58.64
2016,8,3,8,30,841.0,90.0,2.0,20.0,596.0,76.41,59.99
2016,8,3,8,45,857.5,92.5,2.0,20.5,642.0,86.75,68.42
2016,8,3,9,0,874.0,95.0,2.0,21.0,688.0,88.66,69.68
2016,8,3,9,15,885.5,97.0,2.1,21.5,729.5,89.99,70.47
2016,8,3,9,30,897.0,99.0,2.2,22.0,771.0,91.18,71.16
2016,8,3,9,45,908.5,99.5,2.3,23.0,807.5,91.43,70.93
2016,8,3,10,0,920.0,100.0,2.4,24.0,844.0,119.77,70.89
2016,8,3,10,15,927.0,101.0,2.5,24.0,874.0,177.92,98.54
2016,8,3,10,30,934.0,102.0,2.6,24.0,904.0,236.91,140.29
2016,8,3,10,45,939.0,102.5,2.75,24.5,927.0,295.77,188.17
2016,8,3,11,0,944.0,103.0,2.9,25.0,950.0,354.81,238.57
2016,8,3,11,15,947.5,104.0,3.1,25.0,965.5,413.59,289.72
2016,8,3,11,30,951.0,105.0,3.3,25.0,981.0,471.97,339.98
2016,8,3,11,45,953.0,105.0,3.55,25.5,989.0,528.37,387.11
2016,8,3,12,0,955.0,105.0,3.8,26.0,997.0,583.73,432.17
2016,8,3,12,15,955.5,105.0,4.0,26.0,997.0,636.98,475.25
2016,8,3,12,30,956.0,105.0,4.2,26.0,997.0,688.58,516.14
2016,8,3,12,45,955.0,104.5,4.45,26.0,990.0,736.9,554.0
2016,8,3,13,0,954.0,104.0,4.7,26.0,983.0,782.92,590.0
2016,8,3,13,15,951.5,103.0,4.85,25.5,967.5,824.86,622.4
2016,8,3,13,30,949.0,102.0,5.0,25.0,952.0,863.93,651.97
2016,8,3,13,45,945.0,101.0,5.2,25.0,929.5,898.69,677.67
2016,8,3,14,0,941.0,100.0,5.4,25.0,907.0,930.15,701.23
2016,8,3,14,15,935.0,99.0,5.5,24.5,878.0,956.4,722.17
2016,8,3,14,30,929.0,98.0,5.6,24.0,849.0,979.05,740.88
2016,8,3,14,45,921.0,96.0,5.7,24.0,813.0,995.06,753.74
2016,8,3,15,0,913.0,94.0,5.8,24.0,777.0,1007.24,764.19
2016,8,3,15,15,901.5,92.0,5.8,23.5,735.5,1012.14,770.7
2016,8,3,15,30,890.0,90.0,5.8,23.0,694.0,1013.19,774.78
2016,8,3,15,45,875.5,87.5,5.8,22.5,648.0,1006.83,773.89
2016,8,3,16,0,861.0,85.0,5.8,22.0,602.0,996.76,770.58
2016,8,3,16,15,841.5,82.0,5.7,21.0,552.0,990.11,770.66
2016,8,3,16,30,822.0,79.0,5.6,20.0,502.0,967.25,759.18
2016,8,3,16,45,795.0,75.5,5.6,19.5,450.0,932.89,738.41
2016,8,3,17,0,768.0,72.0,5.6,19.0,398.0,895.66,715.08
2016,8,3,17,15,731.5,68.0,5.45,18.0,344.5,845.82,682.1
2016,8,3,17,30,695.0,64.0,5.3,17.0,291.0,794.0,646.31
2016,8,3,17,45,640.5,58.0,5.2,16.5,239.0,728.57,597.22
2016,8,3,18,0,586.0,52.0,5.1,16.0,187.0,656.63,540.39
2016,8,3,18,15,503.5,44.5,4.95,15.5,139.5,558.29,459.18
2016,8,3,18,30,421.0,37.0,4.8,15.0,92.0,463.22,375.64
2016,8,3,18,45,281.5,25.5,4.7,14.5,55.5,317.58,224.21
2016,8,3,19,0,142.0,14.0,4.6,14.0,19.0,123.01,0.0
2016,8,3,19,15,71.0,7.0,4.55,13.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,65.5,7.0,3.65,11.5,9.0,0.0,0.0
2016,8,4,5,30,131.0,14.0,3.8,12.0,18.0,11.02,0.0
2016,8,4,5,45,268.5,25.5,3.95,12.5,54.5,20.95,10.26
2016,8,4,6,0,406.0,37.0,4.1,13.0,91.0,30.57,20.94
2016,8,4,6,15,489.0,45.5,4.1,13.5,138.5,37.5,27.62
2016,8,4,6,30,572.0,54.0,4.1,14.0,186.0,44.47,34.1
2016,8,4,6,45,286.0,59.0,4.1,14.5,125.0,43.79,33.56
2016,8,4,7,0,0.0,64.0,4.1,15.0,64.0,49.07,38.19
2016,8,4,7,15,0.0,78.5,4.1,15.5,78.5,59.84,47.56
2016,8,4,7,30,0.0,93.0,4.1,16.0,93.0,70.43,56.63
2016,8,4,7,45,1.5,126.0,4.1,16.5,126.5,93.44,76.35
2016,8,4,8,0,3.0,159.0,4.1,17.0,160.0,115.77,95.17
2016,8,4,8,15,5.5,173.5,4.15,17.0,176.5,126.01,103.6
2016,8,4,8,30,8.0,188.0,4.2,17.0,193.0,136.17,111.91
2016,8,4,8,45,8.5,197.0,4.3,17.5,202.5,142.72,116.9
2016,8,4,9,0,9.0,206.0,4.4,18.0,212.0,149.18,121.8
2016,8,4,9,15,15.5,239.5,4.5,18.0,251.0,171.0,139.78
2016,8,4,9,30,22.0,273.0,4.6,18.0,290.0,192.27,157.16
2016,8,4,9,45,470.0,186.0,4.75,18.5,565.0,104.5,83.28
2016,8,4,10,0,918.0,99.0,4.9,19.0,840.0,117.87,71.63
2016,8,4,10,15,473.0,216.0,5.0,19.0,598.5,168.94,111.78
2016,8,4,10,30,28.0,333.0,5.1,19.0,357.0,227.22,175.05
2016,8,4,10,45,67.0,385.0,5.2,19.5,444.5,273.25,208.88
2016,8,4,11,0,106.0,437.0,5.3,20.0,532.0,325.46,247.73
2016,8,4,11,15,255.0,414.5,5.35,20.0,648.5,361.77,272.98
2016,8,4,11,30,404.0,392.0,5.4,20.0,765.0,429.14,324.18
2016,8,4,11,45,418.5,381.5,5.45,20.0,770.0,464.43,353.65
2016,8,4,12,0,433.0,371.0,5.5,20.0,775.0,500.43,383.46
2016,8,4,12,15,686.5,238.0,5.5,20.0,878.5,585.07,450.93
2016,8,4,12,30,940.0,105.0,5.5,20.0,982.0,678.1,525.6
2016,8,4,12,45,688.0,243.5,5.55,20.0,883.0,677.75,524.52
2016,8,4,13,0,436.0,382.0,5.6,20.0,784.0,646.94,499.36
2016,8,4,13,15,444.5,372.0,5.6,19.5,775.5,676.93,524.13
2016,8,4,13,30,453.0,362.0,5.6,19.0,767.0,705.44,547.51
2016,8,4,13,45,685.0,233.0,5.7,19.0,827.5,819.39,638.06
2016,8,4,14,0,917.0,104.0,5.8,19.0,888.0,912.8,708.57
2016,8,4,14,15,910.5,102.5,5.8,18.5,859.0,937.52,728.09
2016,8,4,14,30,904.0,101.0,5.8,18.0,830.0,958.65,745.59
2016,8,4,14,45,897.0,98.0,5.85,18.0,795.0,974.06,758.07
2016,8,4,15,0,890.0,95.0,5.9,18.0,760.0,985.71,768.09
2016,8,4,15,15,659.5,175.5,5.85,17.5,653.0,885.56,698.41
2016,8,4,15,30,429.0,256.0,5.8,17.0,546.0,743.27,591.65
2016,8,4,15,45,635.0,170.5,5.8,17.0,567.0,879.38,699.73
2016,8,4,16,0,841.0,85.0,5.8,17.0,588.0,976.19,771.85
2016,8,4,16,15,578.0,142.5,5.7,16.5,475.0,801.96,645.74
2016,8,4,16,30,315.0,200.0,5.6,16.0,362.0,568.9,465.75
2016,8,4,16,45,534.0,135.5,5.55,15.5,375.0,739.33,605.88
2016,8,4,17,0,753.0,71.0,5.5,15.0,388.0,879.07,714.41
2016,8,4,17,15,717.0,66.5,5.4,14.5,336.0,829.27,678.69
2016,8,4,17,30,681.0,62.0,5.3,14.0,284.0,777.59,641.27
2016,8,4,17,45,630.0,56.0,5.2,13.5,233.0,715.43,593.85
2016,8,4,18,0,579.0,50.0,5.1,13.0,182.0,647.05,538.85
2016,8,4,18,15,497.5,42.5,4.95,12.5,135.0,549.95,457.35
2016,8,4,18,30,416.0,35.0,4.8,12.0,88.0,456.32,373.45
2016,8,4,18,45,208.0,26.0,4.7,12.0,52.5,252.38,173.19
2016,8,4,19,0,0.0,17.0,4.6,12.0,17.0,13.38,0.0
2016,8,4,19,15,0.0,8.5,4.5,11.5,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,5,5,15,55.0,6.5,2.35,12.0,8.0,0.0,0.0
2016,8,5,5,30,110.0,13.0,2.7,12.0,16.0,10.23,0.0
2016,8,5,5,45,246.0,25.5,3.05,12.5,52.0,20.91,9.82
2016,8,5,6,0,382.0,38.0,3.4,13.0,88.0,31.3,21.52
2016,8,5,6,15,466.0,47.0,3.35,13.0,135.0,38.55,28.59
2016,8,5,6,30,550.0,56.0,3.3,13.0,182.0,45.83,35.45
2016,8,5,6,45,275.0,65.5,3.3,13.5,128.5,48.04,37.51
2016,8,5,7,0,0.0,75.0,3.3,14.0,75.0,56.83,45.28
2016,8,5,7,15,0.0,92.0,3.25,14.0,92.0,69.12,56.1
2016,8,5,7,30,0.0,109.0,3.2,14.0,109.0,81.3,66.67
2016,8,5,7,45,0.0,128.0,3.15,14.5,128.0,94.7,78.03
2016,8,5,8,0,0.0,147.0,3.1,15.0,147.0,107.95,89.09
2016,8,5,8,15,2.5,162.5,3.05,15.5,164.0,118.87,98.0
2016,8,5,8,30,5.0,178.0,3.0,16.0,181.0,129.7,106.73
2016,8,5,8,45,6.5,190.0,2.95,16.5,194.5,138.18,113.38
2016,8,5,9,0,8.0,202.0,2.9,17.0,208.0,146.58,119.9
2016,8,5,9,15,9.0,213.0,2.9,17.5,220.0,154.24,125.78
2016,8,5,9,30,10.0,224.0,2.9,18.0,232.0,161.81,131.55
2016,8,5,9,45,16.5,260.5,2.95,18.5,274.0,185.29,150.43
2016,8,5,10,0,23.0,297.0,3.0,19.0,316.0,209.73,161.99
2016,8,5,10,15,26.0,316.0,3.05,19.0,337.5,210.83,161.94
2016,8,5,10,30,29.0,335.0,3.1,19.0,359.0,228.42,175.2
2016,8,5,10,45,51.0,377.0,3.2,19.5,422.0,264.75,201.97
2016,8,5,11,0,73.0,419.0,3.3,20.0,485.0,305.1,231.88
2016,8,5,11,15,183.0,430.0,3.35,20.0,598.0,354.17,267.02
2016,8,5,11,30,293.0,441.0,3.4,20.0,711.0,419.15,315.5
2016,8,5,11,45,613.5,279.5,3.5,20.5,849.0,485.72,364.88
2016,8,5,12,0,934.0,118.0,3.6,21.0,987.0,580.64,438.02
2016,8,5,12,15,933.5,118.0,3.7,21.0,987.0,632.71,480.5
2016,8,5,12,30,933.0,118.0,3.8,21.0,987.0,683.09,520.88
2016,8,5,12,45,932.5,117.0,3.9,21.5,979.0,730.76,557.35
2016,8,5,13,0,932.0,116.0,4.0,22.0,971.0,776.22,591.36
2016,8,5,13,15,928.0,115.5,4.1,22.0,955.0,816.98,621.91
2016,8,5,13,30,924.0,115.0,4.2,22.0,939.0,854.84,649.02
2016,8,5,13,45,916.5,115.0,4.35,22.0,915.0,887.15,672.52
2016,8,5,14,0,909.0,115.0,4.5,22.0,891.0,916.06,693.94
2016,8,5,14,15,901.5,113.5,4.6,21.5,861.0,940.03,713.37
2016,8,5,14,30,894.0,112.0,4.7,21.0,831.0,960.36,730.56
2016,8,5,14,45,881.5,111.5,4.8,21.0,794.0,973.3,741.42
2016,8,5,15,0,869.0,111.0,4.9,21.0,757.0,982.44,749.89
2016,8,5,15,15,855.5,108.5,4.95,20.5,715.0,984.64,754.87
2016,8,5,15,30,842.0,106.0,5.0,20.0,673.0,996.55,766.88
2016,8,5,15,45,821.5,104.5,5.05,20.0,626.0,985.36,761.38
2016,8,5,16,0,801.0,103.0,5.1,20.0,579.0,970.42,753.47
2016,8,5,16,15,778.5,99.0,5.05,19.5,529.5,946.84,740.22
2016,8,5,16,30,756.0,95.0,5.0,19.0,480.0,919.88,724.47
2016,8,5,16,45,721.5,91.5,5.0,18.5,428.0,885.48,703.41
2016,8,5,17,0,687.0,88.0,5.0,18.0,376.0,842.1,675.22
2016,8,5,17,15,645.5,82.5,4.9,17.5,323.5,787.01,636.79
2016,8,5,17,30,604.0,77.0,4.8,17.0,271.0,730.43,595.89
2016,8,5,17,45,540.5,70.0,4.7,16.5,220.5,649.99,534.61
2016,8,5,18,0,477.0,63.0,4.6,16.0,170.0,569.83,470.69
2016,8,5,18,15,389.5,52.0,4.45,15.0,124.5,464.88,384.22
2016,8,5,18,30,302.0,41.0,4.3,14.0,79.0,363.27,295.41
2016,8,5,18,45,178.0,26.0,4.2,13.5,46.0,226.35,146.29
2016,8,5,19,0,54.0,11.0,4.1,13.0,13.0,51.16,0.0
2016,8,5,19,15,27.0,5.5,4.0,12.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,5,15,34.5,6.0,2.75,11.0,7.0,0.0,0.0
2016,8,6,5,30,69.0,12.0,3.0,11.0,14.0,9.44,0.0
2016,8,6,5,45,198.5,26.5,3.3,11.5,48.0,20.22,8.89
2016,8,6,6,0,328.0,41.0,3.6,12.0,82.0,33.56,23.52
2016,8,6,6,15,415.0,51.0,3.6,12.5,128.0,41.43,31.18
2016,8,6,6,30,502.0,61.0,3.6,13.0,174.0,49.31,38.54
2016,8,6,6,45,269.5,90.0,3.6,13.5,153.0,65.47,53.05
2016,8,6,7,0,37.0,119.0,3.6,14.0,132.0,83.91,69.32
2016,8,6,7,15,47.0,142.0,3.6,14.5,160.5,98.83,82.18
2016,8,6,7,30,57.0,165.0,3.6,15.0,189.0,113.47,94.56
2016,8,6,7,45,97.5,192.0,3.6,15.5,239.5,130.54,108.82
2016,8,6,8,0,138.0,219.0,3.6,16.0,290.0,142.5,118.49
2016,8,6,8,15,472.5,160.0,3.6,16.5,436.0,106.17,86.72
2016,8,6,8,30,807.0,101.0,3.6,17.0,582.0,82.83,66.28
2016,8,6,8,45,825.5,103.0,3.65,17.5,628.0,83.71,66.72
2016,8,6,9,0,844.0,105.0,3.7,18.0,674.0,84.55,67.11
2016,8,6,9,15,856.5,107.5,3.75,18.0,715.0,94.99,75.8
2016,8,6,9,30,869.0,110.0,3.8,18.0,756.0,96.3,76.72
2016,8,6,9,45,883.5,109.0,3.9,18.5,793.0,95.71,75.92
2016,8,6,10,0,898.0,108.0,4.0,19.0,830.0,119.02,74.2
2016,8,6,10,15,904.5,109.5,4.1,19.0,859.5,176.46,101.09
2016,8,6,10,30,911.0,111.0,4.2,19.0,889.0,234.72,142.78
2016,8,6,10,45,916.0,112.0,4.35,19.5,911.5,292.93,191.11
2016,8,6,11,0,921.0,113.0,4.5,20.0,934.0,351.36,242.28
2016,8,6,11,15,924.0,113.5,4.55,20.0,949.0,408.77,293.62
2016,8,6,11,30,927.0,114.0,4.6,20.0,964.0,465.74,344.04
2016,8,6,11,45,928.0,114.5,4.7,20.5,971.5,521.11,391.58
2016,8,6,12,0,929.0,115.0,4.8,21.0,979.0,575.41,436.94
2016,8,6,12,15,929.0,115.0,4.85,21.0,978.5,627.49,480.13
2016,8,6,12,30,929.0,115.0,4.9,21.0,978.0,677.92,521.02
2016,8,6,12,45,921.0,119.0,5.0,21.0,968.5,724.2,558.09
2016,8,6,13,0,913.0,123.0,5.1,21.0,959.0,767.87,592.53
2016,8,6,13,15,909.5,122.0,5.15,21.0,943.5,808.05,623.46
2016,8,6,13,30,906.0,121.0,5.2,21.0,928.0,845.37,650.66
2016,8,6,13,45,902.0,119.5,5.3,21.0,905.0,878.82,675.4
2016,8,6,14,0,898.0,118.0,5.4,21.0,882.0,909.05,697.96
2016,8,6,14,15,891.0,116.0,5.45,20.5,852.5,932.77,717.16
2016,8,6,14,30,884.0,114.0,5.5,20.0,823.0,952.87,734.05
2016,8,6,14,45,875.5,111.5,5.55,20.0,787.5,967.39,745.78
2016,8,6,15,0,867.0,109.0,5.6,20.0,752.0,978.18,755.09
2016,8,6,15,15,854.5,106.5,5.6,19.5,711.0,981.28,760.36
2016,8,6,15,30,842.0,104.0,5.6,19.0,670.0,993.99,772.71
2016,8,6,15,45,827.5,100.5,5.7,18.5,624.5,986.44,771.49
2016,8,6,16,0,813.0,97.0,5.8,18.0,579.0,975.17,767.81
2016,8,6,16,15,791.5,93.5,5.75,17.5,529.5,953.18,755.45
2016,8,6,16,30,770.0,90.0,5.7,17.0,480.0,927.79,740.58
2016,8,6,16,45,743.0,85.5,5.7,17.0,429.0,892.44,717.0
2016,8,6,17,0,716.0,81.0,5.7,17.0,378.0,861.23,696.12
2016,8,6,17,15,676.0,75.5,5.6,16.0,325.5,807.22,659.36
2016,8,6,17,30,636.0,70.0,5.5,15.0,273.0,751.71,619.98
2016,8,6,17,45,578.0,63.5,5.4,14.5,222.0,676.75,562.12
2016,8,6,18,0,520.0,57.0,5.3,14.0,171.0,602.03,501.56
2016,8,6,18,15,431.5,47.5,5.2,13.5,125.0,497.22,413.36
2016,8,6,18,30,343.0,38.0,5.1,13.0,79.0,396.1,322.62
2016,8,6,18,45,205.0,24.5,5.0,13.0,45.5,245.7,149.2
2016,8,6,19,0,67.0,11.0,4.9,13.0,12.0,61.34,0.0
2016,8,6,19,15,33.5,5.5,4.8,12.5,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,15,59.5,6.0,3.35,10.5,7.5,0.0,0.0
2016,8,7,5,30,119.0,12.0,3.5,11.0,15.0,9.44,0.0
2016,8,7,5,45,266.5,23.5,3.7,11.5,50.5,19.35,7.71
2016,8,7,6,0,414.0,35.0,3.9,12.0,86.0,29.05,19.55
2016,8,7,6,15,500.0,43.0,3.85,12.5,133.5,35.65,26.03
2016,8,7,6,30,586.0,51.0,3.8,13.0,181.0,42.34,32.3
2016,8,7,6,45,641.5,56.5,3.8,13.5,233.5,46.88,36.46
2016,8,7,7,0,697.0,62.0,3.8,14.0,286.0,55.65,44.23
2016,8,7,7,15,734.0,66.0,3.75,14.5,339.0,59.09,47.11
2016,8,7,7,30,771.0,70.0,3.7,15.0,392.0,62.53,49.91
2016,8,7,7,45,798.5,73.5,3.65,15.5,444.5,65.4,52.15
2016,8,7,8,0,826.0,77.0,3.6,16.0,497.0,68.21,54.31
2016,8,7,8,15,846.0,79.5,3.55,16.5,547.0,77.88,62.39
2016,8,7,8,30,866.0,82.0,3.5,17.0,597.0,80.35,64.17
2016,8,7,8,45,882.0,84.0,3.5,17.5,643.5,82.27,65.49
2016,8,7,9,0,898.0,86.0,3.5,18.0,690.0,84.06,66.7
2016,8,7,9,15,909.0,88.0,3.5,18.5,731.5,85.58,67.67
2016,8,7,9,30,920.0,90.0,3.5,19.0,773.0,86.95,68.54
2016,8,7,9,45,925.5,93.0,3.55,19.5,808.0,88.56,69.62
2016,8,7,10,0,931.0,96.0,3.6,20.0,843.0,113.33,69.42
2016,8,7,10,15,937.5,97.5,3.65,20.5,873.0,172.63,96.36
2016,8,7,10,30,944.0,99.0,3.7,21.0,903.0,232.73,138.61
2016,8,7,10,45,949.5,99.5,3.8,21.5,926.0,292.58,187.76
2016,8,7,11,0,955.0,100.0,3.9,22.0,949.0,352.66,239.81
2016,8,7,11,15,958.0,100.5,3.95,22.0,964.5,411.85,292.16
2016,8,7,11,30,961.0,101.0,4.0,22.0,980.0,470.54,343.49
2016,8,7,11,45,963.5,100.5,4.1,22.5,988.0,527.58,391.79
2016,8,7,12,0,966.0,100.0,4.2,23.0,996.0,583.57,437.86
2016,8,7,12,15,966.5,100.0,4.25,23.0,996.5,637.5,481.84
2016,8,7,12,30,967.0,100.0,4.3,23.0,997.0,689.74,523.43
2016,8,7,12,45,966.0,99.5,4.4,23.0,989.0,738.62,561.79
2016,8,7,13,0,965.0,99.0,4.5,23.0,981.0,785.15,597.89
2016,8,7,13,15,962.5,98.5,4.55,23.0,965.5,827.98,629.32
2016,8,7,13,30,960.0,98.0,4.6,23.0,950.0,867.92,657.75
2016,8,7,13,45,957.0,96.5,4.65,23.0,927.5,903.42,683.08
2016,8,7,14,0,954.0,95.0,4.7,23.0,905.0,935.62,706.19
2016,8,7,14,15,947.5,93.5,4.7,22.5,875.0,961.21,725.93
2016,8,7,14,30,941.0,92.0,4.7,22.0,845.0,983.08,743.32
2016,8,7,14,45,933.0,90.5,4.75,22.0,809.0,999.75,756.29
2016,8,7,15,0,925.0,89.0,4.8,22.0,773.0,1012.57,766.86
2016,8,7,15,15,914.0,87.0,4.8,21.5,731.0,1018.0,773.71
2016,8,7,15,30,903.0,85.0,4.8,21.0,689.0,1019.53,778.14
2016,8,7,15,45,888.0,83.0,4.85,21.0,642.5,1013.2,776.26
2016,8,7,16,0,873.0,81.0,4.9,21.0,596.0,1003.15,771.98
2016,8,7,16,15,853.5,78.0,4.85,20.5,545.5,983.66,761.89
2016,8,7,16,30,834.0,75.0,4.8,20.0,495.0,973.13,758.16
2016,8,7,16,45,806.0,72.0,4.8,20.0,442.0,938.26,735.88
2016,8,7,17,0,778.0,69.0,4.8,20.0,389.0,900.52,711.22
2016,8,7,17,15,740.5,64.5,4.7,19.0,335.5,848.83,677.59
2016,8,7,17,30,703.0,60.0,4.6,18.0,282.0,795.24,641.06
2016,8,7,17,45,645.5,54.5,4.55,17.5,229.5,719.92,584.99
2016,8,7,18,0,588.0,49.0,4.5,17.0,177.0,653.29,532.47
2016,8,7,18,15,499.0,41.0,4.35,16.0,129.5,548.68,447.14
2016,8,7,18,30,410.0,33.0,4.2,15.0,82.0,448.21,357.97
2016,8,7,18,45,253.0,21.5,4.05,14.5,47.0,279.94,152.74
2016,8,7,19,0,96.0,10.0,3.9,14.0,12.0,83.27,0.0
2016,8,7,19,15,48.0,5.0,3.85,13.5,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,5,15,53.0,5.5,2.3,11.5,6.5,0.0,0.0
2016,8,8,5,30,106.0,11.0,2.5,12.0,13.0,8.65,0.0
2016,8,8,5,45,251.0,22.5,2.75,12.5,47.5,18.48,6.45
2016,8,8,6,0,396.0,34.0,3.0,13.0,82.0,28.15,18.63
2016,8,8,6,15,482.0,42.0,2.9,13.5,128.5,34.74,25.1
2016,8,8,6,30,568.0,50.0,2.8,14.0,175.0,41.41,31.34
2016,8,8,6,45,620.0,56.0,2.7,14.5,225.5,46.27,35.77
2016,8,8,7,0,672.0,62.0,2.6,15.0,276.0,55.32,43.77
2016,8,8,7,15,709.5,66.5,2.55,15.5,328.5,59.1,46.94
2016,8,8,7,30,747.0,71.0,2.5,16.0,381.0,62.86,50.0
2016,8,8,7,45,773.5,75.0,2.5,17.0,432.5,65.99,52.36
2016,8,8,8,0,800.0,79.0,2.5,18.0,484.0,69.05,54.6
2016,8,8,8,15,820.5,82.0,2.5,18.5,533.5,71.21,56.14
2016,8,8,8,30,841.0,85.0,2.5,19.0,583.0,81.57,64.7
2016,8,8,8,45,856.5,87.5,2.55,19.5,628.5,83.7,66.17
2016,8,8,9,0,872.0,90.0,2.6,20.0,674.0,85.69,67.53
2016,8,8,9,15,884.0,92.0,2.7,20.5,715.5,87.14,68.44
2016,8,8,9,30,896.0,94.0,2.8,21.0,757.0,88.46,69.24
2016,8,8,9,45,909.0,93.5,2.9,21.5,794.0,88.31,68.84
2016,8,8,10,0,922.0,93.0,3.0,22.0,831.0,109.97,67.0
2016,8,8,10,15,928.5,94.0,3.1,22.0,860.5,168.48,93.03
2016,8,8,10,30,935.0,95.0,3.2,22.0,890.0,227.77,134.5
2016,8,8,10,45,939.0,96.5,3.35,22.5,912.5,287.34,183.17
2016,8,8,11,0,943.0,98.0,3.5,23.0,935.0,347.0,234.64
2016,8,8,11,15,946.0,98.5,3.65,23.0,950.5,405.53,286.25
2016,8,8,11,30,949.0,99.0,3.8,23.0,966.0,463.57,336.93
2016,8,8,11,45,950.0,100.0,3.95,23.5,973.5,520.3,384.84
2016,8,8,12,0,951.0,101.0,4.1,24.0,981.0,575.91,430.51
2016,8,8,12,15,951.0,101.0,4.25,24.0,981.0,628.86,473.82
2016,8,8,12,30,951.0,101.0,4.4,24.0,981.0,680.08,514.8
2016,8,8,12,45,950.0,100.5,4.6,24.0,973.0,728.27,553.21
2016,8,8,13,0,949.0,100.0,4.8,24.0,965.0,774.14,589.35
2016,8,8,13,15,946.5,99.5,4.9,24.0,950.0,816.35,620.79
2016,8,8,13,30,944.0,99.0,5.0,24.0,935.0,855.7,649.22
2016,8,8,13,45,940.5,97.0,5.15,24.0,912.5,889.78,674.31
2016,8,8,14,0,937.0,95.0,5.3,24.0,890.0,920.51,697.19
2016,8,8,14,15,930.5,94.0,5.35,23.5,860.0,946.11,717.46
2016,8,8,14,30,924.0,93.0,5.4,23.0,830.0,968.07,735.43
2016,8,8,14,45,916.5,91.0,5.5,23.0,794.5,984.3,748.53
2016,8,8,15,0,909.0,89.0,5.6,23.0,759.0,996.73,759.23
2016,8,8,15,15,898.0,87.0,5.6,22.5,717.5,1001.89,765.94
2016,8,8,15,30,887.0,85.0,5.6,22.0,676.0,1003.22,770.23
2016,8,8,15,45,873.0,82.0,5.65,22.0,630.0,996.52,767.93
2016,8,8,16,0,859.0,79.0,5.7,22.0,584.0,986.09,763.17
2016,8,8,16,15,839.0,76.5,5.6,21.5,534.0,966.65,752.63
2016,8,8,16,30,819.0,74.0,5.5,21.0,484.0,956.22,748.56
2016,8,8,16,45,794.5,70.0,5.45,20.5,432.5,923.59,728.65
2016,8,8,17,0,770.0,66.0,5.4,20.0,381.0,888.07,706.27
2016,8,8,17,15,732.5,62.0,5.3,19.0,328.0,837.19,672.74
2016,8,8,17,30,695.0,58.0,5.2,18.0,275.0,784.47,636.31
2016,8,8,17,45,642.0,52.0,5.1,17.5,223.5,713.03,582.2
2016,8,8,18,0,589.0,46.0,5.0,17.0,172.0,641.34,524.88
2016,8,8,18,15,500.0,38.5,4.9,16.0,125.0,545.68,445.82
2016,8,8,18,30,411.0,31.0,4.8,15.0,78.0,446.37,355.99
2016,8,8,18,45,205.5,15.5,4.7,14.5,39.0,229.01,107.48
2016,8,8,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,15,53.0,5.0,2.4,11.5,6.0,0.0,0.0
2016,8,9,5,30,106.0,10.0,2.5,12.0,12.0,7.87,0.0
2016,8,9,5,45,255.0,21.5,2.7,12.5,46.5,17.68,5.19
2016,8,9,6,0,404.0,33.0,2.9,13.0,81.0,27.39,17.91
2016,8,9,6,15,490.5,40.5,2.7,13.5,127.5,33.63,24.1
2016,8,9,6,30,577.0,48.0,2.5,14.0,174.0,39.97,30.05
2016,8,9,6,45,626.0,54.5,2.35,14.5,224.5,45.23,34.85
2016,8,9,7,0,675.0,61.0,2.2,15.0,275.0,54.58,43.12
2016,8,9,7,15,713.0,65.5,2.0,15.5,327.5,58.4,46.33
2016,8,9,7,30,751.0,70.0,1.8,16.0,380.0,62.2,49.43
2016,8,9,7,45,778.0,73.5,1.65,17.0,431.5,65.01,51.51
2016,8,9,8,0,805.0,77.0,1.5,18.0,483.0,67.78,53.5
2016,8,9,8,15,825.5,79.5,1.4,18.5,532.0,69.66,54.81
2016,8,9,8,30,846.0,82.0,1.3,19.0,581.0,79.81,63.18
2016,8,9,8,45,864.0,83.0,1.2,19.5,627.5,81.15,63.97
2016,8,9,9,0,882.0,84.0,1.1,20.0,674.0,82.4,64.69
2016,8,9,9,15,893.5,86.0,1.05,20.5,715.0,83.95,65.69
2016,8,9,9,30,905.0,88.0,1.0,21.0,756.0,85.36,66.57
2016,8,9,9,45,915.5,88.5,0.95,22.0,792.0,85.78,66.5
2016,8,9,10,0,926.0,89.0,0.9,23.0,828.0,106.79,64.67
2016,8,9,10,15,932.5,90.0,0.9,23.5,857.5,165.55,89.78
2016,8,9,10,30,939.0,91.0,0.9,24.0,887.0,225.09,130.11
2016,8,9,10,45,943.5,91.5,0.9,24.5,909.5,284.42,177.18
2016,8,9,11,0,948.0,92.0,0.9,25.0,932.0,343.84,226.75
2016,8,9,11,15,951.0,92.5,1.05,25.0,947.5,402.62,277.05
2016,8,9,11,30,954.0,93.0,1.2,25.0,963.0,460.87,326.37
2016,8,9,11,45,955.0,94.0,1.35,25.5,970.0,517.82,372.95
2016,8,9,12,0,956.0,95.0,1.5,26.0,977.0,573.61,417.31
2016,8,9,12,15,956.0,95.0,1.75,26.0,977.0,626.71,459.92
2016,8,9,12,30,956.0,95.0,2.0,26.0,977.0,678.05,500.36
2016,8,9,12,45,949.0,98.0,2.25,26.5,967.5,725.17,535.94
2016,8,9,13,0,942.0,101.0,2.5,27.0,958.0,769.61,568.89
2016,8,9,13,15,939.5,100.0,2.75,27.0,942.5,811.14,599.55
2016,8,9,13,30,937.0,99.0,3.0,27.0,927.0,849.79,627.25
2016,8,9,13,45,931.0,99.0,3.25,27.0,904.0,883.43,651.64
2016,8,9,14,0,925.0,99.0,3.5,27.0,881.0,913.71,673.91
2016,8,9,14,15,918.5,97.5,3.7,26.5,851.0,938.58,693.76
2016,8,9,14,30,912.0,96.0,3.9,26.0,821.0,959.81,711.43
2016,8,9,14,45,902.0,95.0,4.1,26.0,785.0,974.56,723.58
2016,8,9,15,0,892.0,94.0,4.3,26.0,749.0,985.52,733.4
2016,8,9,15,15,880.0,92.0,4.4,25.5,707.5,989.58,739.69
2016,8,9,15,30,868.0,90.0,4.5,25.0,666.0,989.83,743.65
2016,8,9,15,45,851.0,88.0,4.6,24.5,620.0,981.32,742.08
2016,8,9,16,0,834.0,86.0,4.7,24.0,574.0,981.94,747.08
2016,8,9,16,15,813.5,83.0,4.75,23.5,524.5,961.44,737.08
2016,8,9,16,30,793.0,80.0,4.8,23.0,475.0,937.54,724.7
2016,8,9,16,45,763.0,77.0,4.85,22.5,423.0,900.88,702.97
2016,8,9,17,0,733.0,74.0,4.9,22.0,371.0,861.45,678.62
2016,8,9,17,15,694.0,69.0,4.85,21.0,318.5,808.14,643.79
2016,8,9,17,30,655.0,64.0,4.8,20.0,266.0,760.67,611.71
2016,8,9,17,45,593.0,58.0,4.75,19.5,215.0,682.41,552.93
2016,8,9,18,0,531.0,52.0,4.7,19.0,164.0,604.7,491.43
2016,8,9,18,15,438.5,43.0,4.6,18.0,118.0,497.12,403.41
2016,8,9,18,30,346.0,34.0,4.5,17.0,72.0,393.85,310.64
2016,8,9,18,45,173.0,17.0,4.4,16.5,36.0,203.51,73.66
2016,8,9,19,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,5,15,30.5,4.5,2.9,11.5,5.0,0.0,0.0
2016,8,10,5,30,61.0,9.0,3.0,12.0,10.0,7.08,0.0
2016,8,10,5,45,196.5,22.0,3.2,12.5,42.0,17.97,4.46
2016,8,10,6,0,332.0,35.0,3.4,13.0,74.0,28.73,18.97
2016,8,10,6,15,421.5,44.5,3.35,13.5,119.5,36.37,26.47
2016,8,10,6,30,511.0,54.0,3.3,14.0,165.0,44.04,33.64
2016,8,10,6,45,564.0,62.0,3.25,14.5,214.5,50.17,39.23
2016,8,10,7,0,617.0,70.0,3.2,15.0,264.0,56.23,44.57
2016,8,10,7,15,658.0,75.5,3.15,15.5,316.0,60.24,47.96
2016,8,10,7,30,699.0,81.0,3.1,16.0,368.0,64.21,51.21
2016,8,10,7,45,727.5,86.0,3.1,17.0,419.0,73.12,58.59
2016,8,10,8,0,756.0,91.0,3.1,18.0,470.0,76.58,61.13
2016,8,10,8,15,778.5,94.5,3.1,18.5,519.5,78.76,62.66
2016,8,10,8,30,801.0,98.0,3.1,19.0,569.0,80.86,64.12
2016,8,10,8,45,817.5,101.0,3.1,19.5,614.5,82.4,65.1
2016,8,10,9,0,834.0,104.0,3.1,20.0,660.0,83.85,66.0
2016,8,10,9,15,847.5,106.5,3.1,20.5,701.5,94.24,74.44
2016,8,10,9,30,861.0,109.0,3.1,21.0,743.0,95.62,75.26
2016,8,10,9,45,876.5,108.0,3.1,21.5,780.0,95.09,74.51
2016,8,10,10,0,892.0,107.0,3.1,22.0,817.0,113.52,71.65
2016,8,10,10,15,899.0,108.5,3.1,22.5,847.0,171.0,96.36
2016,8,10,10,30,906.0,110.0,3.1,23.0,877.0,229.33,136.38
2016,8,10,10,45,911.5,111.0,3.15,23.5,899.5,287.68,183.5
2016,8,10,11,0,917.0,112.0,3.2,24.0,922.0,346.3,233.55
2016,8,10,11,15,920.5,112.5,3.3,24.0,937.5,403.96,283.95
2016,8,10,11,30,924.0,113.0,3.4,24.0,953.0,461.21,333.5
2016,8,10,11,45,925.5,113.5,3.5,24.5,961.0,516.92,380.14
2016,8,10,12,0,927.0,114.0,3.6,25.0,969.0,571.58,424.61
2016,8,10,12,15,927.5,114.0,3.7,25.0,969.0,624.04,467.05
2016,8,10,12,30,928.0,114.0,3.8,25.0,969.0,674.88,507.26
2016,8,10,12,45,926.5,113.5,3.95,25.0,961.0,722.13,544.18
2016,8,10,13,0,925.0,113.0,4.1,25.0,953.0,767.07,578.78
2016,8,10,13,15,922.0,112.5,4.2,25.0,937.5,808.36,609.51
2016,8,10,13,30,919.0,112.0,4.3,25.0,922.0,846.81,636.8
2016,8,10,13,45,914.0,110.5,4.45,25.0,899.0,879.67,660.47
2016,8,10,14,0,909.0,109.0,4.6,25.0,876.0,909.2,682.2
2016,8,10,14,15,902.0,108.0,4.6,24.5,846.0,933.97,701.27
2016,8,10,14,30,895.0,107.0,4.6,24.0,816.0,955.16,718.09
2016,8,10,14,45,886.0,104.5,4.7,24.0,780.0,969.24,729.62
2016,8,10,15,0,877.0,102.0,4.8,24.0,744.0,979.5,738.8
2016,8,10,15,15,864.5,99.5,4.8,23.5,702.5,982.52,743.93
2016,8,10,15,30,852.0,97.0,4.8,23.0,661.0,981.73,746.69
2016,8,10,15,45,836.5,94.0,4.8,22.5,615.0,986.61,753.59
2016,8,10,16,0,821.0,91.0,4.8,22.0,569.0,974.81,749.05
2016,8,10,16,15,799.5,87.5,4.7,21.5,519.0,952.68,736.63
2016,8,10,16,30,778.0,84.0,4.6,21.0,469.0,927.15,721.79
2016,8,10,16,45,750.5,79.5,4.6,20.5,417.5,891.14,699.97
2016,8,10,17,0,723.0,75.0,4.6,20.0,366.0,852.34,675.57
2016,8,10,17,15,682.5,70.0,4.5,19.5,313.5,804.64,643.04
2016,8,10,17,30,642.0,65.0,4.4,19.0,261.0,749.29,603.43
2016,8,10,17,45,584.0,58.0,4.3,18.5,210.5,673.63,546.3
2016,8,10,18,0,526.0,51.0,4.2,18.0,160.0,598.44,486.47
2016,8,10,18,15,432.5,41.5,4.1,17.0,114.5,489.61,397.33
2016,8,10,18,30,339.0,32.0,4.0,16.0,69.0,385.58,302.63
2016,8,10,18,45,169.5,16.0,3.95,15.5,34.5,197.04,44.46
2016,8,10,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
