Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,11,5,45,150.5,17.5,2.65,12.5,35.0,14.08,1.42
2016,8,11,6,0,301.0,35.0,2.9,13.0,70.0,28.62,18.8
2016,8,11,6,15,389.5,46.0,2.9,13.5,114.5,37.4,27.35
2016,8,11,6,30,478.0,57.0,2.9,14.0,159.0,46.13,35.48
2016,8,11,6,45,532.0,66.0,2.9,14.5,208.5,52.9,41.65
2016,8,11,7,0,586.0,75.0,2.9,15.0,258.0,59.55,47.52
2016,8,11,7,15,293.0,102.0,2.9,15.5,193.5,71.46,57.86
2016,8,11,7,30,0.0,129.0,2.9,16.0,129.0,94.1,77.39
2016,8,11,7,45,7.5,151.5,2.95,17.0,155.0,109.64,90.25
2016,8,11,8,0,15.0,174.0,3.0,18.0,181.0,125.03,102.74
2016,8,11,8,15,82.0,217.5,3.0,18.5,264.5,146.65,120.5
2016,8,11,8,30,149.0,261.0,3.0,19.0,348.0,165.0,135.24
2016,8,11,8,45,474.5,190.5,3.05,19.5,499.5,120.78,97.5
2016,8,11,9,0,800.0,120.0,3.1,20.0,651.0,92.93,73.65
2016,8,11,9,15,814.0,123.0,3.15,20.5,692.5,93.82,74.09
2016,8,11,9,30,828.0,126.0,3.2,21.0,734.0,94.62,74.44
2016,8,11,9,45,853.0,121.0,3.3,21.5,774.0,91.18,71.26
2016,8,11,10,0,878.0,116.0,3.4,22.0,814.0,116.34,74.78
2016,8,11,10,15,885.5,117.5,3.45,22.5,844.0,173.28,98.92
2016,8,11,10,30,893.0,119.0,3.5,23.0,874.0,231.14,138.44
2016,8,11,10,45,898.5,120.5,3.6,23.5,897.0,289.26,185.33
2016,8,11,11,0,904.0,122.0,3.7,24.0,920.0,347.68,235.24
2016,8,11,11,15,908.0,123.0,3.75,24.0,935.5,405.35,285.62
2016,8,11,11,30,912.0,124.0,3.8,24.0,951.0,462.72,335.23
2016,8,11,11,45,914.5,124.0,3.85,24.5,959.0,518.24,381.68
2016,8,11,12,0,917.0,124.0,3.9,25.0,967.0,572.81,426.04
2016,8,11,12,15,917.5,124.0,3.95,25.0,967.0,625.09,468.28
2016,8,11,12,30,918.0,124.0,4.0,25.0,967.0,675.76,508.29
2016,8,11,12,45,909.5,127.5,4.1,25.0,957.0,721.27,543.75
2016,8,11,13,0,901.0,131.0,4.2,25.0,947.0,764.09,576.58
2016,8,11,13,15,897.5,130.5,4.25,25.0,931.5,804.58,607.12
2016,8,11,13,30,894.0,130.0,4.3,25.0,916.0,842.26,633.75
2016,8,11,13,45,891.5,127.0,4.35,25.0,893.5,875.58,657.33
2016,8,11,14,0,889.0,124.0,4.4,25.0,871.0,905.69,678.77
2016,8,11,14,15,881.5,122.5,4.45,24.5,841.0,929.41,697.29
2016,8,11,14,30,874.0,121.0,4.5,24.0,811.0,949.54,713.6
2016,8,11,14,45,866.0,117.5,4.55,24.0,775.0,963.52,724.67
2016,8,11,15,0,858.0,114.0,4.6,24.0,739.0,987.01,742.44
2016,8,11,15,15,844.5,111.5,4.6,23.5,697.0,989.3,746.99
2016,8,11,15,30,831.0,109.0,4.6,23.0,655.0,987.68,749.21
2016,8,11,15,45,815.5,105.0,4.65,23.0,609.0,978.44,745.32
2016,8,11,16,0,800.0,101.0,4.7,23.0,563.0,965.45,738.98
2016,8,11,16,15,777.0,97.0,4.7,22.5,513.5,941.21,725.91
2016,8,11,16,30,754.0,93.0,4.7,22.0,464.0,913.57,710.32
2016,8,11,16,45,724.5,87.5,4.7,21.5,412.0,881.57,691.31
2016,8,11,17,0,695.0,82.0,4.7,21.0,360.0,840.32,665.02
2016,8,11,17,15,652.5,76.0,4.6,20.0,307.5,783.42,626.84
2016,8,11,17,30,610.0,70.0,4.5,19.0,255.0,725.14,585.93
2016,8,11,17,45,549.0,62.0,4.4,18.5,204.5,645.86,525.51
2016,8,11,18,0,488.0,54.0,4.3,18.0,154.0,567.15,462.37
2016,8,11,18,15,394.5,43.5,4.15,17.0,109.0,457.97,372.13
2016,8,11,18,30,301.0,33.0,4.0,16.0,64.0,353.61,275.71
2016,8,11,18,45,150.5,16.5,3.9,15.5,32.0,180.31,6.43
2016,8,11,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,12,5,45,155.0,17.0,3.2,12.5,34.5,13.71,0.2
2016,8,12,6,0,310.0,34.0,3.4,13.0,69.0,27.87,18.06
2016,8,12,6,15,400.5,45.0,3.4,13.5,114.0,36.7,26.7
2016,8,12,6,30,491.0,56.0,3.4,14.0,159.0,45.5,34.9
2016,8,12,6,45,552.5,63.5,3.4,14.5,210.0,51.25,40.17
2016,8,12,7,0,614.0,71.0,3.4,15.0,261.0,56.99,45.24
2016,8,12,7,15,655.5,76.5,3.35,15.5,313.0,60.97,48.61
2016,8,12,7,30,697.0,82.0,3.3,16.0,365.0,64.92,51.85
2016,8,12,7,45,729.0,86.0,3.3,16.5,417.0,73.21,58.81
2016,8,12,8,0,761.0,90.0,3.3,17.0,469.0,76.04,60.94
2016,8,12,8,15,783.5,94.0,3.25,17.5,518.5,78.61,62.81
2016,8,12,8,30,806.0,98.0,3.2,18.0,568.0,81.07,64.58
2016,8,12,8,45,824.5,100.0,3.15,19.0,614.5,82.03,64.94
2016,8,12,9,0,843.0,102.0,3.1,20.0,661.0,82.96,65.27
2016,8,12,9,15,855.5,104.5,3.15,20.5,702.5,93.41,73.76
2016,8,12,9,30,868.0,107.0,3.2,21.0,744.0,94.81,74.61
2016,8,12,9,45,880.0,108.0,3.3,21.5,780.0,95.27,74.69
2016,8,12,10,0,892.0,109.0,3.4,22.0,816.0,112.35,72.08
2016,8,12,10,15,899.0,110.5,3.5,22.5,845.5,170.03,96.1
2016,8,12,10,30,906.0,112.0,3.6,23.0,875.0,228.57,135.95
2016,8,12,10,45,911.0,113.0,3.75,23.5,898.0,287.01,183.15
2016,8,12,11,0,916.0,114.0,3.9,24.0,921.0,345.65,233.42
2016,8,12,11,15,919.5,115.0,4.0,24.0,936.0,403.76,284.37
2016,8,12,11,30,923.0,116.0,4.1,24.0,951.0,461.48,334.51
2016,8,12,11,45,925.0,116.0,4.25,24.5,958.5,517.25,381.53
2016,8,12,12,0,927.0,116.0,4.4,25.0,966.0,571.98,426.43
2016,8,12,12,15,927.0,116.0,4.5,25.0,966.0,624.32,469.2
2016,8,12,12,30,927.0,116.0,4.6,25.0,966.0,674.98,509.72
2016,8,12,12,45,930.5,112.0,4.75,25.0,959.5,722.89,547.72
2016,8,12,13,0,934.0,108.0,4.9,25.0,953.0,768.7,583.59
2016,8,12,13,15,931.5,107.5,5.0,24.5,937.0,810.64,616.38
2016,8,12,13,30,929.0,107.0,5.1,24.0,921.0,849.75,645.96
2016,8,12,13,45,924.5,105.5,5.2,24.0,898.5,883.25,670.42
2016,8,12,14,0,920.0,104.0,5.3,24.0,876.0,913.41,692.66
2016,8,12,14,15,913.5,102.5,5.3,24.0,846.0,938.32,710.75
2016,8,12,14,30,907.0,101.0,5.3,24.0,816.0,959.6,726.46
2016,8,12,14,45,898.5,99.0,5.3,24.0,780.0,974.75,738.11
2016,8,12,15,0,890.0,97.0,5.3,24.0,744.0,986.1,747.34
2016,8,12,15,15,878.0,95.0,5.2,23.5,702.0,990.21,752.56
2016,8,12,15,30,866.0,93.0,5.1,23.0,660.0,990.51,755.36
2016,8,12,15,45,850.5,90.0,5.0,23.0,613.5,982.35,750.99
2016,8,12,16,0,835.0,87.0,4.9,23.0,567.0,983.27,753.12
2016,8,12,16,15,813.5,84.0,4.8,22.5,517.0,961.7,741.11
2016,8,12,16,30,792.0,81.0,4.7,22.0,467.0,936.7,726.75
2016,8,12,16,45,763.0,76.5,4.6,21.5,415.0,899.03,703.12
2016,8,12,17,0,734.0,72.0,4.5,21.0,363.0,858.56,676.96
2016,8,12,17,15,693.0,67.0,4.3,20.5,310.0,803.22,638.51
2016,8,12,17,30,652.0,62.0,4.1,20.0,257.0,753.83,603.25
2016,8,12,17,45,591.0,55.5,3.95,19.5,206.0,675.94,544.53
2016,8,12,18,0,530.0,49.0,3.8,19.0,155.0,598.67,483.06
2016,8,12,18,15,433.0,39.5,3.65,18.0,109.5,486.89,391.57
2016,8,12,18,30,336.0,30.0,3.5,17.0,64.0,380.41,291.22
2016,8,12,18,45,168.0,15.0,3.4,16.5,32.0,190.32,0.0
2016,8,12,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,13,5,45,157.5,16.5,3.3,12.5,33.5,13.32,0.0
2016,8,13,6,0,315.0,33.0,3.4,13.0,67.0,27.09,17.29
2016,8,13,6,15,406.5,43.0,3.3,13.5,112.0,35.15,25.31
2016,8,13,6,30,498.0,53.0,3.2,14.0,157.0,43.22,32.86
2016,8,13,6,45,559.0,60.0,3.15,15.0,207.5,48.68,37.81
2016,8,13,7,0,620.0,67.0,3.1,16.0,258.0,54.14,42.55
2016,8,13,7,15,661.0,72.5,3.1,16.5,309.5,58.23,46.01
2016,8,13,7,30,702.0,78.0,3.1,17.0,361.0,62.28,49.33
2016,8,13,7,45,733.5,81.5,3.1,18.0,413.0,70.03,55.7
2016,8,13,8,0,765.0,85.0,3.1,19.0,465.0,72.62,57.5
2016,8,13,8,15,787.0,88.5,3.05,19.5,514.0,74.95,59.18
2016,8,13,8,30,809.0,92.0,3.0,20.0,563.0,77.2,60.78
2016,8,13,8,45,827.0,94.5,3.0,21.0,609.0,78.62,61.54
2016,8,13,9,0,845.0,97.0,3.0,22.0,655.0,89.04,69.85
2016,8,13,9,15,857.5,99.0,3.0,22.5,696.0,90.4,70.66
2016,8,13,9,30,870.0,101.0,3.0,23.0,737.0,91.62,71.36
2016,8,13,9,45,886.5,99.0,3.05,24.0,774.5,90.7,70.15
2016,8,13,10,0,903.0,97.0,3.1,25.0,812.0,105.4,66.34
2016,8,13,10,15,910.0,98.5,3.15,25.0,841.5,163.6,89.94
2016,8,13,10,30,917.0,100.0,3.2,25.0,871.0,222.66,129.82
2016,8,13,10,45,922.5,100.5,3.3,25.5,893.5,281.42,176.82
2016,8,13,11,0,928.0,101.0,3.4,26.0,916.0,340.4,226.93
2016,8,13,11,15,931.0,102.0,3.5,26.0,931.0,398.84,277.77
2016,8,13,11,30,934.0,103.0,3.6,26.0,946.0,456.8,327.72
2016,8,13,11,45,936.0,103.0,3.7,26.5,953.5,512.91,374.54
2016,8,13,12,0,938.0,103.0,3.8,27.0,961.0,567.94,419.17
2016,8,13,12,15,938.0,103.0,3.95,27.0,961.0,620.54,461.72
2016,8,13,12,30,938.0,103.0,4.1,27.0,961.0,671.41,501.98
2016,8,13,12,45,923.5,110.5,4.25,27.5,949.0,716.65,536.15
2016,8,13,13,0,909.0,118.0,4.4,28.0,937.0,758.75,567.22
2016,8,13,13,15,905.5,117.5,4.45,27.5,921.5,799.2,598.41
2016,8,13,13,30,902.0,117.0,4.5,27.0,906.0,836.81,626.03
2016,8,13,13,45,899.0,114.5,4.6,27.0,883.5,870.01,649.76
2016,8,13,14,0,896.0,112.0,4.7,27.0,861.0,899.96,671.47
2016,8,13,14,15,889.0,110.5,4.7,27.0,831.0,923.96,688.54
2016,8,13,14,30,882.0,109.0,4.7,27.0,801.0,944.36,703.32
2016,8,13,14,45,875.0,105.5,4.75,27.0,765.5,959.03,714.77
2016,8,13,15,0,868.0,102.0,4.8,27.0,730.0,969.93,723.89
2016,8,13,15,15,855.0,100.0,4.75,26.5,688.0,972.84,728.51
2016,8,13,15,30,842.0,98.0,4.7,26.0,646.0,984.96,739.64
2016,8,13,15,45,828.0,93.5,4.7,26.0,600.5,976.43,735.76
2016,8,13,16,0,814.0,89.0,4.7,26.0,555.0,964.13,729.58
2016,8,13,16,15,792.0,86.0,4.6,25.5,505.5,942.03,717.38
2016,8,13,16,30,770.0,83.0,4.5,25.0,456.0,916.57,702.8
2016,8,13,16,45,743.0,78.0,4.4,24.5,405.0,880.39,680.7
2016,8,13,17,0,716.0,73.0,4.3,24.0,354.0,841.44,656.03
2016,8,13,17,15,674.0,68.0,4.15,23.0,301.5,792.31,624.05
2016,8,13,17,30,632.0,63.0,4.0,22.0,249.0,735.7,584.93
2016,8,13,17,45,572.0,55.5,3.9,21.5,199.0,657.74,526.5
2016,8,13,18,0,512.0,48.0,3.8,21.0,149.0,580.49,465.28
2016,8,13,18,15,413.0,38.5,3.75,20.0,104.5,467.61,373.29
2016,8,13,18,30,314.0,29.0,3.7,19.0,60.0,360.4,270.53
2016,8,13,18,45,157.0,14.5,3.7,18.5,30.0,178.57,0.0
2016,8,13,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,14,5,45,157.5,16.0,3.25,12.5,33.0,12.93,0.0
2016,8,14,6,0,315.0,32.0,3.3,13.0,66.0,26.29,16.5
2016,8,14,6,15,408.5,42.0,3.3,13.5,111.0,34.39,24.61
2016,8,14,6,30,502.0,52.0,3.3,14.0,156.0,42.5,32.2
2016,8,14,6,45,562.0,59.5,3.3,15.0,206.5,48.36,37.51
2016,8,14,7,0,622.0,67.0,3.3,16.0,257.0,54.19,42.59
2016,8,14,7,15,663.5,72.5,3.3,16.5,309.0,58.29,46.06
2016,8,14,7,30,705.0,78.0,3.3,17.0,361.0,62.35,49.4
2016,8,14,7,45,734.5,83.0,3.35,18.0,412.5,71.18,56.71
2016,8,14,8,0,764.0,88.0,3.4,19.0,464.0,74.75,59.36
2016,8,14,8,15,786.0,91.5,3.4,19.5,513.5,77.02,60.96
2016,8,14,8,30,808.0,95.0,3.4,20.0,563.0,79.2,62.5
2016,8,14,8,45,823.5,98.5,3.45,21.0,608.5,81.13,63.68
2016,8,14,9,0,839.0,102.0,3.5,22.0,654.0,82.94,64.75
2016,8,14,9,15,852.0,104.0,3.5,22.5,695.5,93.06,72.91
2016,8,14,9,30,865.0,106.0,3.5,23.0,737.0,94.23,73.55
2016,8,14,9,45,861.5,115.0,3.55,23.5,769.0,98.4,76.7
2016,8,14,10,0,858.0,124.0,3.6,24.0,801.0,116.2,76.45
2016,8,14,10,15,865.5,126.0,3.65,24.5,830.5,172.6,99.01
2016,8,14,10,30,873.0,128.0,3.7,25.0,860.0,229.93,137.36
2016,8,14,10,45,878.0,129.5,3.75,25.5,882.0,287.15,182.95
2016,8,14,11,0,883.0,131.0,3.8,26.0,904.0,344.62,231.58
2016,8,14,11,15,886.0,131.5,3.85,26.0,919.0,400.84,280.43
2016,8,14,11,30,889.0,132.0,3.9,26.0,934.0,456.64,328.47
2016,8,14,11,45,891.5,132.0,3.95,26.5,941.5,511.26,373.91
2016,8,14,12,0,894.0,132.0,4.0,27.0,949.0,564.97,417.32
2016,8,14,12,15,893.5,132.0,4.05,27.0,948.5,615.84,458.27
2016,8,14,12,30,893.0,132.0,4.1,27.0,948.0,665.05,496.98
2016,8,14,12,45,898.5,127.5,4.15,27.0,941.5,712.92,533.95
2016,8,14,13,0,904.0,123.0,4.2,27.0,935.0,758.93,568.86
2016,8,14,13,15,900.0,122.0,4.25,27.0,919.0,798.55,598.49
2016,8,14,13,30,896.0,121.0,4.3,27.0,903.0,835.26,624.27
2016,8,14,13,45,886.5,122.0,4.35,27.0,878.5,866.14,646.05
2016,8,14,14,0,877.0,123.0,4.4,27.0,854.0,893.57,665.56
2016,8,14,14,15,869.0,121.5,4.45,26.5,823.5,916.45,683.43
2016,8,14,14,30,861.0,120.0,4.5,26.0,793.0,935.73,699.09
2016,8,14,14,45,848.0,119.0,4.6,26.0,756.0,960.28,717.53
2016,8,14,15,0,835.0,118.0,4.7,26.0,719.0,968.3,725.06
2016,8,14,15,15,821.0,115.0,4.75,25.5,677.5,969.18,729.13
2016,8,14,15,30,807.0,112.0,4.8,25.0,636.0,966.18,730.76
2016,8,14,15,45,788.0,109.0,4.85,25.0,589.5,954.34,725.01
2016,8,14,16,0,769.0,106.0,4.9,25.0,543.0,938.77,716.81
2016,8,14,16,15,745.0,101.5,4.9,24.0,493.5,919.85,708.78
2016,8,14,16,30,721.0,97.0,4.9,23.0,444.0,891.19,693.66
2016,8,14,16,45,689.0,91.5,4.9,22.5,393.0,850.24,667.94
2016,8,14,17,0,657.0,86.0,4.9,22.0,342.0,806.84,639.71
2016,8,14,17,15,612.0,79.5,4.85,21.0,290.5,747.29,599.26
2016,8,14,17,30,567.0,73.0,4.8,20.0,239.0,686.47,555.92
2016,8,14,17,45,504.5,64.0,4.75,19.5,189.5,605.3,493.28
2016,8,14,18,0,442.0,55.0,4.7,19.0,140.0,524.77,427.81
2016,8,14,18,15,342.5,43.0,4.6,18.0,96.5,409.97,331.84
2016,8,14,18,30,243.0,31.0,4.5,17.0,53.0,301.23,224.91
2016,8,14,18,45,121.5,15.5,4.45,16.5,26.5,110.92,0.0
2016,8,14,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,15,5,45,175.0,15.5,3.4,11.5,33.5,12.58,0.0
2016,8,15,6,0,350.0,31.0,3.6,12.0,67.0,25.64,15.9
2016,8,15,6,15,447.5,40.5,3.6,12.5,114.0,33.45,23.86
2016,8,15,6,30,545.0,50.0,3.6,13.0,161.0,41.32,31.27
2016,8,15,6,45,272.5,71.0,3.6,13.5,126.5,51.84,40.85
2016,8,15,7,0,0.0,92.0,3.6,14.0,92.0,67.78,55.04
2016,8,15,7,15,0.5,110.5,3.5,14.5,111.0,80.88,66.45
2016,8,15,7,30,1.0,129.0,3.4,15.0,130.0,93.88,77.55
2016,8,15,7,45,15.5,157.0,3.35,16.0,165.0,112.93,93.54
2016,8,15,8,0,30.0,185.0,3.3,17.0,200.0,126.37,104.38
2016,8,15,8,15,38.0,209.5,3.25,17.5,230.5,141.13,116.38
2016,8,15,8,30,46.0,234.0,3.2,18.0,261.0,155.52,127.91
2016,8,15,8,45,86.0,267.0,3.2,18.5,322.0,174.59,143.22
2016,8,15,9,0,126.0,300.0,3.2,19.0,383.0,183.67,150.06
2016,8,15,9,15,520.0,197.0,3.2,19.5,571.0,122.39,98.37
2016,8,15,9,30,914.0,94.0,3.2,20.0,759.0,89.11,70.12
2016,8,15,9,45,927.0,94.0,3.25,20.5,796.0,89.31,70.02
2016,8,15,10,0,940.0,94.0,3.3,21.0,833.0,103.34,66.91
2016,8,15,10,15,946.5,95.0,3.35,21.5,863.0,163.56,90.34
2016,8,15,10,30,953.0,96.0,3.4,22.0,893.0,224.54,131.4
2016,8,15,10,45,958.0,97.0,3.5,22.5,916.0,285.73,180.79
2016,8,15,11,0,963.0,98.0,3.6,23.0,939.0,347.07,233.49
2016,8,15,11,15,966.0,98.5,3.7,23.0,954.5,407.32,286.56
2016,8,15,11,30,969.0,99.0,3.8,23.0,970.0,467.01,338.68
2016,8,15,11,45,970.0,99.5,3.95,23.5,977.5,525.0,387.76
2016,8,15,12,0,971.0,100.0,4.1,24.0,985.0,581.76,434.48
2016,8,15,12,15,971.0,100.0,4.2,24.0,984.0,636.11,478.86
2016,8,15,12,30,971.0,100.0,4.3,24.0,983.0,688.64,520.77
2016,8,15,12,45,962.5,103.5,4.4,24.0,972.5,736.3,558.15
2016,8,15,13,0,954.0,107.0,4.5,24.0,962.0,781.09,592.81
2016,8,15,13,15,950.5,106.5,4.55,24.0,946.0,823.16,624.08
2016,8,15,13,30,947.0,106.0,4.6,24.0,930.0,862.25,651.89
2016,8,15,13,45,942.0,105.0,4.7,24.0,906.0,896.48,676.67
2016,8,15,14,0,937.0,104.0,4.8,24.0,882.0,927.29,699.21
2016,8,15,14,15,930.0,102.5,4.8,24.0,851.0,952.27,717.14
2016,8,15,14,30,923.0,101.0,4.8,24.0,820.0,973.52,732.67
2016,8,15,14,45,914.0,99.0,4.85,24.0,783.0,988.55,744.52
2016,8,15,15,0,905.0,97.0,4.9,24.0,746.0,999.69,753.96
2016,8,15,15,15,892.0,94.5,4.9,23.5,703.0,1002.44,759.01
2016,8,15,15,30,879.0,92.0,4.9,23.0,660.0,1001.26,761.62
2016,8,15,15,45,863.0,89.0,4.9,22.5,613.0,992.62,759.27
2016,8,15,16,0,847.0,86.0,4.9,22.0,566.0,992.91,763.32
2016,8,15,16,15,825.0,83.0,4.8,21.5,515.0,970.75,750.91
2016,8,15,16,30,803.0,80.0,4.7,21.0,464.0,945.11,736.08
2016,8,15,16,45,773.5,75.5,4.65,20.5,411.0,906.76,712.27
2016,8,15,17,0,744.0,71.0,4.6,20.0,358.0,865.59,685.79
2016,8,15,17,15,701.0,66.0,4.5,19.0,304.5,808.06,647.12
2016,8,15,17,30,658.0,61.0,4.4,18.0,251.0,756.87,611.32
2016,8,15,17,45,594.0,54.0,4.3,17.5,199.0,675.38,548.76
2016,8,15,18,0,530.0,47.0,4.2,17.0,147.0,594.71,483.27
2016,8,15,18,15,424.5,37.5,4.05,16.0,101.5,475.83,383.97
2016,8,15,18,30,319.0,28.0,3.9,15.0,56.0,362.62,264.84
2016,8,15,18,45,159.5,14.0,3.75,14.5,28.0,140.42,0.0
2016,8,15,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,5,45,142.0,16.0,3.15,11.5,30.5,12.95,0.0
2016,8,16,6,0,284.0,32.0,3.4,12.0,61.0,26.24,16.25
2016,8,16,6,15,380.5,43.0,3.35,12.5,105.5,35.09,25.26
2016,8,16,6,30,477.0,54.0,3.3,13.0,150.0,43.94,33.58
2016,8,16,6,45,538.5,62.5,3.3,13.5,200.5,50.46,39.61
2016,8,16,7,0,600.0,71.0,3.3,14.0,251.0,56.93,45.38
2016,8,16,7,15,643.5,77.0,3.25,14.5,303.5,61.27,49.09
2016,8,16,7,30,687.0,83.0,3.2,15.0,356.0,65.56,52.65
2016,8,16,7,45,717.5,88.0,3.2,16.0,407.5,68.88,55.17
2016,8,16,8,0,748.0,93.0,3.2,17.0,459.0,78.07,62.74
2016,8,16,8,15,771.5,97.0,3.2,17.5,509.0,80.57,64.54
2016,8,16,8,30,795.0,101.0,3.2,18.0,559.0,82.98,66.26
2016,8,16,8,45,812.5,104.5,3.2,18.5,605.0,84.81,67.48
2016,8,16,9,0,830.0,108.0,3.2,19.0,651.0,86.54,68.62
2016,8,16,9,15,843.5,110.5,3.25,19.5,692.5,87.45,69.07
2016,8,16,9,30,857.0,113.0,3.3,20.0,734.0,88.28,69.46
2016,8,16,9,45,858.0,120.0,3.35,21.0,767.5,91.2,71.48
2016,8,16,10,0,859.0,127.0,3.4,22.0,801.0,106.15,70.47
2016,8,16,10,15,867.0,128.5,3.45,22.5,831.0,172.19,99.88
2016,8,16,10,30,875.0,130.0,3.5,23.0,861.0,229.64,138.14
2016,8,16,10,45,881.0,131.5,3.6,23.5,883.5,287.41,184.3
2016,8,16,11,0,887.0,133.0,3.7,24.0,906.0,345.54,233.75
2016,8,16,11,15,890.5,133.5,3.75,24.0,921.0,402.36,283.41
2016,8,16,11,30,894.0,134.0,3.8,24.0,936.0,458.8,332.31
2016,8,16,11,45,896.0,134.5,3.9,24.5,943.5,513.97,378.6
2016,8,16,12,0,898.0,135.0,4.0,25.0,951.0,568.18,422.83
2016,8,16,12,15,898.0,135.0,4.05,25.0,950.5,619.73,464.61
2016,8,16,12,30,898.0,135.0,4.1,25.0,950.0,669.64,504.14
2016,8,16,12,45,890.5,137.5,4.2,25.0,940.0,714.57,539.29
2016,8,16,13,0,883.0,140.0,4.3,25.0,930.0,756.86,571.85
2016,8,16,13,15,879.5,139.0,4.35,25.0,913.5,796.55,601.93
2016,8,16,13,30,876.0,138.0,4.4,25.0,897.0,833.41,628.5
2016,8,16,13,45,871.5,135.5,4.5,25.0,874.0,865.15,651.3
2016,8,16,14,0,867.0,133.0,4.6,25.0,851.0,893.61,672.18
2016,8,16,14,15,858.5,131.0,4.6,24.5,820.5,928.3,698.15
2016,8,16,14,30,850.0,129.0,4.6,24.0,790.0,947.13,713.34
2016,8,16,14,45,841.0,126.0,4.65,24.0,753.5,960.62,724.16
2016,8,16,15,0,832.0,123.0,4.7,24.0,717.0,970.27,732.56
2016,8,16,15,15,817.5,120.0,4.7,23.5,675.0,970.66,735.92
2016,8,16,15,30,803.0,117.0,4.7,23.0,633.0,967.13,736.82
2016,8,16,15,45,786.0,112.5,4.7,23.0,586.5,955.54,730.86
2016,8,16,16,0,769.0,108.0,4.7,23.0,540.0,940.19,722.42
2016,8,16,16,15,744.0,103.5,4.7,22.5,490.0,920.71,712.53
2016,8,16,16,30,719.0,99.0,4.7,22.0,440.0,891.01,695.26
2016,8,16,16,45,687.5,93.0,4.7,21.5,388.5,849.88,669.38
2016,8,16,17,0,656.0,87.0,4.7,21.0,337.0,806.27,640.92
2016,8,16,17,15,609.0,80.0,4.6,20.0,285.0,744.07,598.05
2016,8,16,17,30,562.0,73.0,4.5,19.0,233.0,680.64,552.25
2016,8,16,17,45,496.5,63.5,4.4,18.5,183.0,596.13,486.46
2016,8,16,18,0,431.0,54.0,4.3,18.0,133.0,512.42,417.86
2016,8,16,18,15,327.5,41.5,4.2,17.0,90.0,394.12,318.24
2016,8,16,18,30,224.0,29.0,4.1,16.0,47.0,279.69,197.44
2016,8,16,18,45,112.0,14.5,4.05,15.5,23.5,102.13,0.0
2016,8,16,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,17,5,45,119.0,16.0,2.95,13.0,27.5,12.23,0.0
2016,8,17,6,0,238.0,32.0,3.2,14.0,55.0,24.43,14.43
2016,8,17,6,15,332.0,44.5,3.2,14.5,98.0,36.07,25.85
2016,8,17,6,30,426.0,57.0,3.2,15.0,141.0,45.95,35.05
2016,8,17,6,45,489.5,66.0,3.25,15.5,190.0,52.69,41.25
2016,8,17,7,0,553.0,75.0,3.3,16.0,239.0,59.38,47.17
2016,8,17,7,15,598.0,81.5,3.3,16.5,290.5,63.89,51.01
2016,8,17,7,30,643.0,88.0,3.3,17.0,342.0,68.36,54.69
2016,8,17,7,45,676.0,93.0,3.3,17.5,393.0,71.52,57.15
2016,8,17,8,0,709.0,98.0,3.3,18.0,444.0,74.61,59.51
2016,8,17,8,15,733.5,102.5,3.3,18.5,493.0,77.13,61.34
2016,8,17,8,30,758.0,107.0,3.3,19.0,542.0,86.18,68.75
2016,8,17,8,45,776.5,110.5,3.3,20.0,587.5,87.84,69.66
2016,8,17,9,0,795.0,114.0,3.3,21.0,633.0,89.42,70.51
2016,8,17,9,15,809.5,117.0,3.35,21.5,674.0,90.48,71.07
2016,8,17,9,30,824.0,120.0,3.4,22.0,715.0,91.47,71.58
2016,8,17,9,45,843.0,118.0,3.45,22.5,753.0,89.66,69.78
2016,8,17,10,0,862.0,116.0,3.5,23.0,791.0,109.31,73.4
2016,8,17,10,15,870.0,117.5,3.55,23.5,820.5,165.83,94.64
2016,8,17,10,30,878.0,119.0,3.6,24.0,850.0,223.32,132.68
2016,8,17,10,45,883.0,120.5,3.7,24.5,872.5,280.91,178.58
2016,8,17,11,0,888.0,122.0,3.8,25.0,895.0,338.72,227.74
2016,8,17,11,15,892.0,123.0,3.85,25.0,910.5,395.91,277.58
2016,8,17,11,30,896.0,124.0,3.9,25.0,926.0,452.77,326.73
2016,8,17,11,45,897.5,124.5,4.0,25.5,933.0,507.63,372.76
2016,8,17,12,0,899.0,125.0,4.1,26.0,940.0,561.46,416.67
2016,8,17,12,15,899.0,125.0,4.15,26.0,939.5,612.82,458.28
2016,8,17,12,30,899.0,125.0,4.2,26.0,939.0,662.51,497.63
2016,8,17,12,45,886.0,131.5,4.3,26.5,927.5,706.69,531.07
2016,8,17,13,0,873.0,138.0,4.4,27.0,916.0,747.88,561.53
2016,8,17,13,15,869.0,137.0,4.45,26.5,899.5,786.7,592.02
2016,8,17,13,30,865.0,136.0,4.5,26.0,883.0,822.69,619.12
2016,8,17,13,45,860.0,134.0,4.6,26.0,860.0,853.96,641.8
2016,8,17,14,0,855.0,132.0,4.7,26.0,837.0,882.0,662.37
2016,8,17,14,15,846.5,130.0,4.75,25.5,806.5,916.19,688.33
2016,8,17,14,30,838.0,128.0,4.8,25.0,776.0,934.64,703.66
2016,8,17,14,45,827.5,125.0,4.9,25.0,740.0,946.38,713.63
2016,8,17,15,0,817.0,122.0,5.0,25.0,704.0,954.26,721.18
2016,8,17,15,15,802.0,119.0,5.0,24.5,662.0,953.88,723.99
2016,8,17,15,30,787.0,116.0,5.0,24.0,620.0,949.6,724.33
2016,8,17,15,45,768.5,112.0,5.05,24.0,573.5,936.89,717.85
2016,8,17,16,0,750.0,108.0,5.1,24.0,527.0,927.56,713.88
2016,8,17,16,15,724.5,103.5,5.05,23.0,477.5,900.54,699.53
2016,8,17,16,30,699.0,99.0,5.0,22.0,428.0,870.37,682.73
2016,8,17,16,45,665.0,93.0,5.0,21.5,377.0,826.87,654.72
2016,8,17,17,0,631.0,87.0,5.0,21.0,326.0,781.0,624.13
2016,8,17,17,15,583.0,80.0,4.85,20.0,274.5,718.19,579.97
2016,8,17,17,30,535.0,73.0,4.7,19.0,223.0,654.24,532.96
2016,8,17,17,45,465.5,63.5,4.6,18.5,174.0,566.57,464.02
2016,8,17,18,0,396.0,54.0,4.5,18.0,125.0,479.91,392.46
2016,8,17,18,15,294.0,40.5,4.4,17.0,84.0,360.71,291.24
2016,8,17,18,30,192.0,27.0,4.3,16.0,43.0,246.33,165.77
2016,8,17,18,45,96.0,13.5,4.25,15.5,21.5,88.25,0.0
2016,8,17,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,18,5,45,101.0,16.5,2.95,12.5,26.0,12.55,0.0
2016,8,18,6,0,202.0,33.0,3.2,13.0,52.0,24.99,14.77
2016,8,18,6,15,295.5,46.5,3.2,13.5,94.0,35.24,25.2
2016,8,18,6,30,389.0,60.0,3.2,14.0,136.0,45.5,34.77
2016,8,18,6,45,450.0,70.5,3.2,14.5,184.0,55.86,44.22
2016,8,18,7,0,511.0,81.0,3.2,15.0,232.0,63.46,50.98
2016,8,18,7,15,557.0,89.0,3.15,15.5,282.5,68.84,55.59
2016,8,18,7,30,603.0,97.0,3.1,16.0,333.0,74.13,59.98
2016,8,18,7,45,632.0,104.5,3.05,17.0,382.5,78.63,63.47
2016,8,18,8,0,661.0,112.0,3.0,18.0,432.0,82.96,66.73
2016,8,18,8,15,687.0,117.0,2.95,18.5,480.5,85.43,68.48
2016,8,18,8,30,713.0,122.0,2.9,19.0,529.0,87.8,70.13
2016,8,18,8,45,727.0,128.5,2.9,19.5,573.0,90.67,72.2
2016,8,18,9,0,741.0,135.0,2.9,20.0,617.0,93.34,74.1
2016,8,18,9,15,756.5,138.0,2.9,20.5,657.5,93.87,74.2
2016,8,18,9,30,772.0,141.0,2.9,21.0,698.0,102.57,81.16
2016,8,18,9,45,730.0,172.0,2.95,21.5,719.5,107.89,85.24
2016,8,18,10,0,688.0,203.0,3.0,22.0,741.0,129.62,91.93
2016,8,18,10,15,698.5,206.5,3.05,22.5,769.5,180.64,112.8
2016,8,18,10,30,709.0,210.0,3.1,23.0,798.0,233.36,147.89
2016,8,18,10,45,707.5,217.5,3.2,23.5,817.5,287.27,190.57
2016,8,18,11,0,706.0,225.0,3.3,24.0,837.0,341.24,235.69
2016,8,18,11,15,711.0,226.5,3.4,24.0,852.0,393.59,280.39
2016,8,18,11,30,716.0,228.0,3.5,24.0,867.0,446.19,324.94
2016,8,18,11,45,713.5,232.0,3.65,24.5,873.0,497.07,366.86
2016,8,18,12,0,711.0,236.0,3.8,25.0,879.0,547.04,406.98
2016,8,18,12,15,711.0,236.0,3.85,25.0,878.5,594.39,444.78
2016,8,18,12,30,711.0,236.0,3.9,25.0,878.0,640.41,480.77
2016,8,18,12,45,715.5,230.5,4.0,25.5,871.5,683.5,513.2
2016,8,18,13,0,720.0,225.0,4.1,26.0,865.0,724.85,543.73
2016,8,18,13,15,715.0,223.5,4.15,25.5,849.5,760.42,571.6
2016,8,18,13,30,710.0,222.0,4.2,25.0,834.0,793.21,597.3
2016,8,18,13,45,703.0,219.0,4.3,25.0,811.0,820.03,617.73
2016,8,18,14,0,696.0,216.0,4.4,25.0,788.0,843.6,635.81
2016,8,18,14,15,685.5,212.0,4.45,24.5,758.0,859.74,649.78
2016,8,18,14,30,675.0,208.0,4.5,24.0,728.0,872.25,661.4
2016,8,18,14,45,664.0,202.0,4.6,24.0,693.0,878.72,668.01
2016,8,18,15,0,653.0,196.0,4.7,24.0,658.0,881.52,671.99
2016,8,18,15,15,635.0,190.0,4.75,23.5,617.5,873.8,669.79
2016,8,18,15,30,617.0,184.0,4.8,23.0,577.0,862.34,665.1
2016,8,18,15,45,598.5,175.0,4.85,23.0,532.5,843.76,654.1
2016,8,18,16,0,580.0,166.0,4.9,23.0,488.0,812.61,634.05
2016,8,18,16,15,550.5,157.0,4.9,22.0,440.0,777.29,612.97
2016,8,18,16,30,521.0,148.0,4.9,21.0,392.0,739.51,589.56
2016,8,18,16,45,401.0,143.0,4.95,20.5,318.0,614.16,496.87
2016,8,18,17,0,281.0,138.0,5.0,20.0,244.0,466.05,382.35
2016,8,18,17,15,236.0,124.0,4.9,19.0,203.5,406.67,336.46
2016,8,18,17,30,191.0,110.0,4.8,18.0,163.0,348.45,289.51
2016,8,18,17,45,216.5,86.5,4.7,17.5,134.5,341.48,284.34
2016,8,18,18,0,242.0,63.0,4.6,17.0,106.0,350.97,289.92
2016,8,18,18,15,168.0,43.5,4.5,16.5,68.5,235.98,190.35
2016,8,18,18,30,94.0,24.0,4.4,16.0,31.0,135.4,83.29
2016,8,18,18,45,47.0,12.0,4.35,15.5,15.5,47.38,0.0
2016,8,18,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,59.0,15.0,3.1,13.5,20.5,11.47,0.0
2016,8,19,6,0,118.0,30.0,3.3,14.0,41.0,22.64,12.57
2016,8,19,6,15,189.0,49.5,3.3,14.0,80.0,36.81,26.47
2016,8,19,6,30,260.0,69.0,3.3,14.0,119.0,50.62,39.27
2016,8,19,6,45,316.5,85.0,3.35,14.5,164.5,61.78,49.45
2016,8,19,7,0,373.0,101.0,3.4,15.0,210.0,72.7,59.15
2016,8,19,7,15,213.0,126.5,3.35,15.5,191.0,87.63,72.14
2016,8,19,7,30,53.0,152.0,3.3,16.0,172.0,105.14,87.11
2016,8,19,7,45,63.0,175.5,3.25,16.5,203.5,119.93,99.46
2016,8,19,8,0,73.0,199.0,3.2,17.0,235.0,134.41,111.34
2016,8,19,8,15,136.0,224.5,3.15,17.5,299.0,145.59,120.23
2016,8,19,8,30,199.0,250.0,3.1,18.0,363.0,160.57,132.23
2016,8,19,8,45,407.5,217.5,3.1,19.0,473.5,134.79,109.64
2016,8,19,9,0,616.0,185.0,3.1,20.0,584.0,120.16,96.67
2016,8,19,9,15,633.5,190.5,3.15,20.5,624.0,120.98,96.93
2016,8,19,9,30,651.0,196.0,3.2,21.0,664.0,121.71,97.13
2016,8,19,9,45,651.0,207.5,3.25,21.5,695.5,125.19,99.62
2016,8,19,10,0,651.0,219.0,3.3,22.0,727.0,136.14,97.93
2016,8,19,10,15,661.5,223.0,3.4,22.0,755.5,185.43,118.32
2016,8,19,10,30,672.0,227.0,3.5,22.0,784.0,236.49,152.59
2016,8,19,10,45,674.5,233.0,3.6,22.5,804.5,288.53,193.72
2016,8,19,11,0,677.0,239.0,3.7,23.0,825.0,341.12,237.66
2016,8,19,11,15,682.0,241.0,3.8,23.0,839.5,392.41,281.6
2016,8,19,11,30,687.0,243.0,3.9,23.0,854.0,444.04,325.49
2016,8,19,11,45,686.0,246.0,4.05,23.5,860.5,493.7,366.59
2016,8,19,12,0,685.0,249.0,4.2,24.0,867.0,542.61,406.07
2016,8,19,12,15,685.0,249.0,4.3,24.0,866.5,588.95,443.43
2016,8,19,12,30,685.0,249.0,4.4,24.0,866.0,634.01,479.07
2016,8,19,12,45,690.0,243.5,4.55,24.0,859.5,676.59,512.69
2016,8,19,13,0,695.0,238.0,4.7,24.0,853.0,717.53,544.7
2016,8,19,13,15,689.5,236.0,4.75,24.0,837.5,751.57,570.84
2016,8,19,13,30,684.0,234.0,4.8,24.0,822.0,782.8,594.7
2016,8,19,13,45,675.0,231.5,4.9,24.0,798.5,807.71,614.16
2016,8,19,14,0,666.0,229.0,5.0,24.0,775.0,829.28,631.2
2016,8,19,14,15,655.0,225.0,5.05,23.5,745.0,844.28,644.62
2016,8,19,14,30,644.0,221.0,5.1,23.0,715.0,855.67,655.61
2016,8,19,14,45,628.5,216.0,5.15,23.0,679.0,858.25,659.14
2016,8,19,15,0,613.0,211.0,5.2,23.0,643.0,857.04,660.1
2016,8,19,15,15,594.5,204.0,5.2,22.5,602.5,838.88,650.33
2016,8,19,15,30,576.0,197.0,5.2,22.0,562.0,825.92,644.11
2016,8,19,15,45,552.0,189.0,5.2,21.5,517.5,803.19,630.7
2016,8,19,16,0,528.0,181.0,5.2,21.0,473.0,777.52,615.03
2016,8,19,16,15,499.0,170.5,5.15,20.5,425.5,741.23,591.02
2016,8,19,16,30,470.0,160.0,5.1,20.0,378.0,702.58,564.84
2016,8,19,16,45,432.5,147.0,5.1,19.5,329.0,650.46,527.88
2016,8,19,17,0,395.0,134.0,5.1,19.0,280.0,596.93,488.76
2016,8,19,17,15,349.5,118.0,5.0,18.0,232.5,530.96,438.99
2016,8,19,17,30,304.0,102.0,4.9,17.0,185.0,444.0,370.85
2016,8,19,17,45,247.0,82.0,4.8,16.5,140.0,362.84,303.41
2016,8,19,18,0,190.0,62.0,4.7,16.0,95.0,282.7,234.39
2016,8,19,18,15,129.0,40.5,4.6,15.5,59.5,196.53,157.78
2016,8,19,18,30,68.0,19.0,4.5,15.0,24.0,100.37,54.53
2016,8,19,18,45,34.0,9.5,4.4,15.0,12.0,34.87,0.0
2016,8,19,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,20,5,45,46.5,13.5,2.85,12.5,17.5,10.62,0.0
2016,8,20,6,0,93.0,27.0,3.1,13.0,35.0,20.45,10.65
2016,8,20,6,15,155.0,48.5,3.1,13.5,73.0,35.91,25.69
2016,8,20,6,30,217.0,70.0,3.1,14.0,111.0,51.07,39.64
2016,8,20,6,45,269.5,89.0,3.1,14.5,156.0,64.35,51.71
2016,8,20,7,0,322.0,108.0,3.1,15.0,201.0,77.41,63.31
2016,8,20,7,15,365.5,123.0,3.1,15.5,249.0,86.32,70.99
2016,8,20,7,30,409.0,138.0,3.1,16.0,297.0,95.68,78.86
2016,8,20,7,45,443.0,150.5,3.1,16.5,345.0,103.05,84.85
2016,8,20,8,0,477.0,163.0,3.1,17.0,393.0,110.16,90.52
2016,8,20,8,15,505.0,173.5,3.1,17.5,439.5,115.7,94.77
2016,8,20,8,30,533.0,184.0,3.1,18.0,486.0,121.01,98.79
2016,8,20,8,45,555.5,192.0,3.15,18.5,529.5,124.56,101.29
2016,8,20,9,0,578.0,200.0,3.2,19.0,573.0,127.93,103.64
2016,8,20,9,15,595.5,206.5,3.3,19.5,612.5,129.76,104.71
2016,8,20,9,30,613.0,213.0,3.4,20.0,652.0,130.72,105.06
2016,8,20,9,45,646.0,208.0,3.5,20.5,691.0,125.55,100.34
2016,8,20,10,0,679.0,203.0,3.6,21.0,730.0,127.86,101.88
2016,8,20,10,15,689.5,206.5,3.75,21.5,758.5,178.45,112.35
2016,8,20,10,30,700.0,210.0,3.9,22.0,787.0,230.76,147.13
2016,8,20,10,45,708.5,211.5,4.05,22.5,809.5,282.95,188.31
2016,8,20,11,0,717.0,213.0,4.2,23.0,832.0,336.17,232.98
2016,8,20,11,15,721.5,214.5,4.35,23.0,846.5,388.84,278.54
2016,8,20,11,30,726.0,216.0,4.5,23.0,861.0,441.65,323.99
2016,8,20,11,45,730.5,215.5,4.7,23.0,868.5,493.01,367.75
2016,8,20,12,0,735.0,215.0,4.9,23.0,876.0,543.94,410.38
2016,8,20,12,15,735.0,214.5,5.0,23.0,875.5,591.63,449.54
2016,8,20,12,30,735.0,214.0,5.1,23.0,875.0,637.9,486.84
2016,8,20,12,45,715.0,224.0,5.25,23.0,861.5,677.64,518.56
2016,8,20,13,0,695.0,234.0,5.4,23.0,848.0,714.11,547.31
2016,8,20,13,15,690.5,232.0,5.45,23.0,832.5,748.8,574.33
2016,8,20,13,30,686.0,230.0,5.5,23.0,817.0,780.75,599.07
2016,8,20,13,45,685.5,223.0,5.55,23.0,796.0,808.69,620.9
2016,8,20,14,0,685.0,216.0,5.6,23.0,775.0,833.65,640.52
2016,8,20,14,15,674.5,212.5,5.6,22.5,745.5,849.88,654.74
2016,8,20,14,30,664.0,209.0,5.6,22.0,716.0,862.54,666.5
2016,8,20,14,45,658.0,200.0,5.65,21.5,682.5,870.51,675.44
2016,8,20,15,0,652.0,191.0,5.7,21.0,649.0,874.93,681.61
2016,8,20,15,15,634.0,185.0,5.65,20.5,608.0,867.09,678.59
2016,8,20,15,30,616.0,179.0,5.6,20.0,567.0,855.53,673.05
2016,8,20,15,45,601.5,169.0,5.6,20.0,524.0,839.83,663.52
2016,8,20,16,0,587.0,159.0,5.6,20.0,481.0,820.75,651.56
2016,8,20,16,15,558.0,150.5,5.5,19.5,433.0,776.4,621.5
2016,8,20,16,30,529.0,142.0,5.4,19.0,385.0,739.61,596.77
2016,8,20,16,45,499.0,129.5,5.35,18.5,337.0,694.68,565.44
2016,8,20,17,0,469.0,117.0,5.3,18.0,289.0,647.98,531.88
2016,8,20,17,15,420.5,104.0,5.15,17.5,240.0,581.37,481.1
2016,8,20,17,30,372.0,91.0,5.0,17.0,191.0,514.69,428.4
2016,8,20,17,45,314.0,74.5,4.9,16.5,146.5,434.8,362.6
2016,8,20,18,0,256.0,58.0,4.8,16.0,102.0,356.56,295.08
2016,8,20,18,15,176.5,39.5,4.65,15.5,64.5,258.62,207.12
2016,8,20,18,30,97.0,21.0,4.5,15.0,27.0,147.68,69.78
2016,8,20,18,45,48.5,10.5,4.35,14.5,13.5,47.27,0.0
2016,8,20,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
