Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,65.0,14.5,3.7,12.5,20.0,11.41,0.0
2016,8,21,6,0,130.0,29.0,3.9,13.0,40.0,21.81,11.45
2016,8,21,6,15,208.5,47.0,4.0,13.5,79.5,35.05,24.89
2016,8,21,6,30,287.0,65.0,4.1,14.0,119.0,48.1,36.98
2016,8,21,6,45,351.0,79.0,4.2,14.5,166.0,58.12,46.17
2016,8,21,7,0,415.0,93.0,4.3,15.0,213.0,67.98,54.98
2016,8,21,7,15,462.0,104.0,4.2,15.5,262.0,75.5,61.48
2016,8,21,7,30,509.0,115.0,4.1,16.0,311.0,82.87,67.69
2016,8,21,7,45,547.5,122.5,4.1,16.5,360.5,87.75,71.6
2016,8,21,8,0,586.0,130.0,4.1,17.0,410.0,93.94,76.57
2016,8,21,8,15,613.5,137.0,4.05,17.5,458.0,97.21,78.96
2016,8,21,8,30,641.0,144.0,4.0,18.0,506.0,100.33,81.21
2016,8,21,8,45,665.0,148.5,3.95,18.5,551.0,101.65,81.92
2016,8,21,9,0,689.0,153.0,3.9,19.0,596.0,102.92,82.59
2016,8,21,9,15,705.5,157.0,3.9,19.5,636.5,103.63,82.8
2016,8,21,9,30,722.0,161.0,3.9,20.0,677.0,104.27,82.98
2016,8,21,9,45,707.0,179.0,3.95,20.5,705.0,111.51,88.7
2016,8,21,10,0,692.0,197.0,4.0,21.0,733.0,124.44,99.1
2016,8,21,10,15,702.5,200.0,4.1,21.0,761.5,175.53,110.06
2016,8,21,10,30,713.0,203.0,4.2,21.0,790.0,228.3,145.35
2016,8,21,10,45,723.5,203.5,4.3,21.5,813.0,281.06,187.09
2016,8,21,11,0,734.0,204.0,4.4,22.0,836.0,335.02,232.58
2016,8,21,11,15,739.0,205.5,4.55,22.0,851.0,388.71,279.33
2016,8,21,11,30,744.0,207.0,4.7,22.0,866.0,442.55,325.96
2016,8,21,11,45,748.5,206.5,4.85,22.5,873.5,494.71,369.9
2016,8,21,12,0,753.0,206.0,5.0,23.0,881.0,546.39,412.42
2016,8,21,12,15,753.0,206.0,5.1,23.0,880.5,595.16,452.51
2016,8,21,12,30,753.0,206.0,5.2,23.0,880.0,642.49,490.68
2016,8,21,12,45,763.0,197.5,5.35,23.0,875.0,687.79,527.03
2016,8,21,13,0,773.0,189.0,5.5,23.0,870.0,726.65,558.35
2016,8,21,13,15,768.5,187.5,5.6,22.5,854.0,762.92,588.08
2016,8,21,13,30,764.0,186.0,5.7,22.0,838.0,802.98,620.14
2016,8,21,13,45,758.5,183.0,5.85,22.0,815.0,832.04,643.28
2016,8,21,14,0,753.0,180.0,6.0,22.0,792.0,857.84,663.68
2016,8,21,14,15,743.0,177.0,6.0,21.5,761.5,876.27,679.1
2016,8,21,14,30,733.0,174.0,6.0,21.0,731.0,891.06,692.13
2016,8,21,14,45,721.0,169.0,6.05,21.0,695.5,898.2,698.76
2016,8,21,15,0,709.0,164.0,6.1,21.0,660.0,901.58,702.9
2016,8,21,15,15,691.5,159.5,6.05,20.5,618.5,896.4,701.93
2016,8,21,15,30,674.0,155.0,6.0,20.0,577.0,887.49,698.42
2016,8,21,15,45,652.5,148.5,5.95,19.5,531.5,868.74,687.82
2016,8,21,16,0,631.0,142.0,5.9,19.0,486.0,846.49,674.66
2016,8,21,16,15,601.5,135.0,5.75,18.5,437.5,812.32,652.04
2016,8,21,16,30,572.0,128.0,5.6,18.0,389.0,775.1,626.84
2016,8,21,16,45,534.0,119.0,5.5,17.5,339.0,715.62,584.28
2016,8,21,17,0,496.0,110.0,5.4,17.0,289.0,665.03,547.55
2016,8,21,17,15,445.5,98.0,5.25,16.5,240.0,597.23,495.73
2016,8,21,17,30,395.0,86.0,5.1,16.0,191.0,529.44,441.94
2016,8,21,17,45,328.0,71.5,4.95,15.5,145.0,443.45,370.92
2016,8,21,18,0,261.0,57.0,4.8,15.0,99.0,359.9,298.49
2016,8,21,18,15,178.0,38.5,4.7,14.5,62.5,259.08,206.95
2016,8,21,18,30,95.0,20.0,4.6,14.0,26.0,142.29,50.29
2016,8,21,18,45,47.5,10.0,4.5,14.0,13.0,46.0,0.0
2016,8,21,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,22,5,45,64.0,14.5,3.7,12.5,19.5,11.41,0.0
2016,8,22,6,0,128.0,29.0,3.9,13.0,39.0,21.8,11.1
2016,8,22,6,15,207.5,47.0,3.95,13.5,78.5,35.04,24.83
2016,8,22,6,30,287.0,65.0,4.0,14.0,118.0,48.1,36.96
2016,8,22,6,45,347.5,79.0,4.1,14.5,164.0,58.09,46.13
2016,8,22,7,0,408.0,93.0,4.2,15.0,210.0,67.91,54.91
2016,8,22,7,15,455.0,104.5,4.1,15.0,259.0,75.74,61.82
2016,8,22,7,30,502.0,116.0,4.0,15.0,308.0,83.41,68.44
2016,8,22,7,45,537.5,124.5,3.9,15.5,357.0,88.84,72.84
2016,8,22,8,0,573.0,133.0,3.8,16.0,406.0,95.87,78.56
2016,8,22,8,15,600.5,140.0,3.75,16.5,453.0,99.04,80.87
2016,8,22,8,30,628.0,147.0,3.7,17.0,500.0,102.08,83.04
2016,8,22,8,45,648.5,153.0,3.7,18.0,544.0,104.17,84.24
2016,8,22,9,0,669.0,159.0,3.7,19.0,588.0,106.14,85.32
2016,8,22,9,15,685.5,163.5,3.75,19.5,628.0,106.99,85.64
2016,8,22,9,30,702.0,168.0,3.8,20.0,668.0,107.77,85.92
2016,8,22,9,45,711.0,174.0,3.9,20.5,702.0,109.07,86.67
2016,8,22,10,0,720.0,180.0,4.0,21.0,736.0,115.66,91.82
2016,8,22,10,15,729.5,182.5,4.1,21.0,764.0,167.9,103.32
2016,8,22,10,30,739.0,185.0,4.2,21.0,792.0,221.61,139.08
2016,8,22,10,45,746.5,186.5,4.35,21.5,814.0,275.57,181.97
2016,8,22,11,0,754.0,188.0,4.5,22.0,836.0,330.34,228.45
2016,8,22,11,15,758.5,189.5,4.65,22.0,850.0,384.69,275.96
2016,8,22,11,30,763.0,191.0,4.8,22.0,864.0,441.12,324.78
2016,8,22,11,45,766.0,190.5,4.95,22.5,871.0,491.96,367.98
2016,8,22,12,0,769.0,190.0,5.1,23.0,878.0,542.15,409.64
2016,8,22,12,15,769.5,190.0,5.25,23.0,877.5,590.39,449.67
2016,8,22,12,30,770.0,190.0,5.4,23.0,877.0,637.25,487.86
2016,8,22,12,45,734.0,209.0,5.55,23.0,859.0,677.75,520.09
2016,8,22,13,0,698.0,228.0,5.7,23.0,841.0,710.97,546.34
2016,8,22,13,15,693.5,226.0,5.75,22.5,825.5,745.61,574.61
2016,8,22,13,30,689.0,224.0,5.8,22.0,810.0,777.52,600.68
2016,8,22,13,45,688.5,217.0,5.9,22.0,789.0,805.34,622.85
2016,8,22,14,0,688.0,210.0,6.0,22.0,768.0,830.19,642.81
2016,8,22,14,15,678.0,206.5,6.0,21.5,738.5,846.81,657.47
2016,8,22,14,30,668.0,203.0,6.0,21.0,709.0,859.87,669.66
2016,8,22,14,45,660.5,195.0,6.05,21.0,675.0,867.3,676.74
2016,8,22,15,0,653.0,187.0,6.1,21.0,641.0,871.16,681.19
2016,8,22,15,15,635.5,181.0,6.05,20.5,600.5,863.72,678.47
2016,8,22,15,30,618.0,175.0,6.0,20.0,560.0,852.58,673.21
2016,8,22,15,45,601.5,165.5,6.0,19.5,516.5,835.28,663.73
2016,8,22,16,0,585.0,156.0,6.0,19.0,473.0,814.59,651.72
2016,8,22,16,15,555.5,147.5,5.9,18.5,425.0,769.58,620.84
2016,8,22,16,30,526.0,139.0,5.8,18.0,377.0,732.26,595.41
2016,8,22,16,45,494.0,127.5,5.7,17.5,329.0,686.6,562.93
2016,8,22,17,0,462.0,116.0,5.6,17.0,281.0,639.33,528.3
2016,8,22,17,15,412.0,103.0,5.35,16.5,232.5,571.5,475.68
2016,8,22,17,30,362.0,90.0,5.1,16.0,184.0,503.73,421.24
2016,8,22,17,45,301.0,73.0,4.9,15.5,139.0,420.85,351.9
2016,8,22,18,0,240.0,56.0,4.7,15.0,94.0,339.85,281.25
2016,8,22,18,15,159.5,37.0,4.5,14.5,58.0,241.21,190.7
2016,8,22,18,30,79.0,18.0,4.3,14.0,22.0,122.82,21.64
2016,8,22,18,45,39.5,9.0,4.1,14.0,11.0,38.74,0.0
2016,8,22,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,5,45,83.5,14.0,2.8,13.5,20.5,11.02,0.0
2016,8,23,6,0,167.0,28.0,3.1,14.0,41.0,21.21,10.2
2016,8,23,6,15,259.0,43.0,3.15,14.0,81.5,32.51,22.53
2016,8,23,6,30,351.0,58.0,3.2,14.0,122.0,43.77,33.12
2016,8,23,6,45,419.5,69.0,3.3,14.5,170.0,52.04,40.76
2016,8,23,7,0,488.0,80.0,3.4,15.0,218.0,62.73,50.33
2016,8,23,7,15,244.0,91.5,3.35,15.5,160.5,66.51,53.55
2016,8,23,7,30,0.0,103.0,3.3,16.0,103.0,76.6,62.2
2016,8,23,7,45,12.5,139.0,3.25,16.5,145.0,101.14,83.27
2016,8,23,8,0,25.0,175.0,3.2,17.0,187.0,124.96,103.33
2016,8,23,8,15,30.0,196.5,3.15,17.5,212.5,133.41,109.96
2016,8,23,8,30,35.0,218.0,3.1,18.0,238.0,146.32,120.31
2016,8,23,8,45,67.0,252.5,3.1,18.5,294.0,166.24,136.41
2016,8,23,9,0,99.0,287.0,3.1,19.0,350.0,185.44,151.71
2016,8,23,9,15,176.5,305.5,3.1,19.5,427.0,187.8,152.93
2016,8,23,9,30,254.0,324.0,3.1,20.0,504.0,187.14,151.74
2016,8,23,9,45,515.5,239.5,3.15,20.5,628.5,141.27,113.33
2016,8,23,10,0,777.0,155.0,3.2,21.0,753.0,112.59,89.2
2016,8,23,10,15,786.5,157.0,3.25,21.5,782.0,166.53,100.22
2016,8,23,10,30,796.0,159.0,3.3,22.0,811.0,221.85,136.18
2016,8,23,10,45,803.5,160.0,3.35,22.5,833.5,277.3,179.92
2016,8,23,11,0,811.0,161.0,3.4,23.0,856.0,333.46,227.33
2016,8,23,11,15,815.0,162.5,3.5,23.0,870.5,389.23,275.84
2016,8,23,11,30,819.0,164.0,3.6,23.0,885.0,444.88,323.88
2016,8,23,11,45,822.0,164.0,3.7,23.5,892.0,498.67,368.95
2016,8,23,12,0,825.0,164.0,3.8,24.0,899.0,551.69,412.19
2016,8,23,12,15,824.5,163.5,3.9,24.0,898.0,601.34,452.65
2016,8,23,12,30,824.0,163.0,4.0,24.0,897.0,649.33,490.93
2016,8,23,12,45,819.0,164.0,4.15,24.0,887.5,693.66,525.86
2016,8,23,13,0,814.0,165.0,4.3,24.0,878.0,735.52,558.39
2016,8,23,13,15,809.5,163.5,4.4,24.0,861.0,772.94,587.17
2016,8,23,13,30,805.0,162.0,4.5,24.0,844.0,807.44,613.65
2016,8,23,13,45,798.0,160.0,4.65,24.0,820.5,836.35,635.72
2016,8,23,14,0,791.0,158.0,4.8,24.0,797.0,861.88,655.14
2016,8,23,14,15,781.5,155.5,4.9,23.5,766.0,881.22,671.43
2016,8,23,14,30,772.0,153.0,5.0,23.0,735.0,896.88,685.41
2016,8,23,14,45,760.0,149.0,5.1,23.0,698.5,912.66,698.36
2016,8,23,15,0,748.0,145.0,5.2,23.0,662.0,917.43,703.77
2016,8,23,15,15,730.5,141.0,5.25,22.5,620.0,913.07,704.07
2016,8,23,15,30,713.0,137.0,5.3,22.0,578.0,904.94,701.87
2016,8,23,15,45,693.0,131.5,5.35,21.5,532.5,888.9,694.12
2016,8,23,16,0,673.0,126.0,5.4,21.0,487.0,869.36,683.84
2016,8,23,16,15,477.0,150.5,5.35,20.5,394.0,693.99,556.88
2016,8,23,16,30,281.0,175.0,5.3,20.0,301.0,507.27,412.31
2016,8,23,16,45,412.5,135.5,5.3,19.5,295.0,615.49,502.92
2016,8,23,17,0,544.0,96.0,5.3,19.0,289.0,702.54,572.55
2016,8,23,17,15,492.5,86.5,5.15,18.0,239.5,634.16,521.36
2016,8,23,17,30,441.0,77.0,5.0,17.0,190.0,559.68,463.66
2016,8,23,17,45,371.5,64.0,4.9,16.5,143.5,472.33,391.95
2016,8,23,18,0,302.0,51.0,4.8,16.0,97.0,387.64,319.0
2016,8,23,18,15,204.5,34.5,4.65,15.5,60.0,276.43,216.31
2016,8,23,18,30,107.0,18.0,4.5,15.0,23.0,144.94,0.0
2016,8,23,18,45,53.5,9.0,4.4,14.5,11.5,49.87,0.0
2016,8,23,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,24,5,45,115.0,13.0,2.85,11.5,22.0,10.23,0.0
2016,8,24,6,0,230.0,26.0,3.2,12.0,44.0,21.3,9.91
2016,8,24,6,15,334.0,38.5,3.2,12.5,87.0,31.45,21.71
2016,8,24,6,30,438.0,51.0,3.2,13.0,130.0,41.54,31.26
2016,8,24,6,45,222.0,73.5,3.25,13.5,113.5,53.95,42.62
2016,8,24,7,0,6.0,96.0,3.3,14.0,97.0,69.8,56.8
2016,8,24,7,15,12.0,115.5,3.25,14.5,119.5,83.57,68.87
2016,8,24,7,30,18.0,135.0,3.2,15.0,142.0,97.26,80.61
2016,8,24,7,45,39.5,162.5,3.15,15.5,180.5,111.99,93.03
2016,8,24,8,0,61.0,190.0,3.1,16.0,219.0,128.96,107.18
2016,8,24,8,15,122.0,217.5,3.1,16.5,283.0,141.5,117.31
2016,8,24,8,30,183.0,245.0,3.1,17.0,347.0,157.49,130.26
2016,8,24,8,45,504.0,175.5,3.1,17.5,489.0,114.34,93.01
2016,8,24,9,0,825.0,106.0,3.1,18.0,631.0,85.61,68.16
2016,8,24,9,15,838.5,108.5,3.15,18.5,672.5,86.6,68.71
2016,8,24,9,30,852.0,111.0,3.2,19.0,714.0,87.52,69.19
2016,8,24,9,45,870.5,109.0,3.25,19.5,751.5,95.9,75.96
2016,8,24,10,0,889.0,107.0,3.3,20.0,789.0,98.91,78.18
2016,8,24,10,15,701.0,203.0,3.4,20.5,753.5,175.26,110.68
2016,8,24,10,30,513.0,299.0,3.5,21.0,718.0,251.7,171.9
2016,8,24,10,45,713.0,206.0,3.6,21.5,805.0,278.78,185.33
2016,8,24,11,0,913.0,113.0,3.7,22.0,892.0,335.63,226.74
2016,8,24,11,15,916.0,114.0,3.8,22.0,907.0,394.19,278.52
2016,8,24,11,30,919.0,115.0,3.9,22.0,922.0,452.24,329.51
2016,8,24,11,45,918.5,116.5,4.0,22.5,928.0,508.32,377.3
2016,8,24,12,0,918.0,118.0,4.1,23.0,934.0,563.08,422.69
2016,8,24,12,15,917.5,118.0,4.15,23.0,932.5,615.21,465.56
2016,8,24,12,30,917.0,118.0,4.2,23.0,931.0,665.52,505.98
2016,8,24,12,45,897.5,127.5,4.3,23.5,917.0,708.75,539.21
2016,8,24,13,0,878.0,137.0,4.4,24.0,903.0,748.39,568.97
2016,8,24,13,15,873.5,136.0,4.5,23.5,886.0,787.05,600.1
2016,8,24,13,30,869.0,135.0,4.6,23.0,869.0,822.77,627.95
2016,8,24,13,45,862.0,134.0,4.7,23.0,844.5,853.34,650.52
2016,8,24,14,0,855.0,133.0,4.8,23.0,820.0,892.49,679.2
2016,8,24,14,15,846.0,131.0,4.9,22.5,788.5,914.13,697.11
2016,8,24,14,30,837.0,129.0,5.0,22.0,757.0,931.99,712.73
2016,8,24,14,45,825.0,126.0,5.1,22.0,720.0,942.13,721.78
2016,8,24,15,0,813.0,123.0,5.2,22.0,683.0,948.32,728.32
2016,8,24,15,15,797.0,120.0,5.2,21.5,640.0,946.68,730.32
2016,8,24,15,30,781.0,117.0,5.2,21.0,597.0,941.09,729.76
2016,8,24,15,45,761.5,112.5,5.25,21.0,550.0,926.49,721.83
2016,8,24,16,0,742.0,108.0,5.3,21.0,503.0,915.91,716.88
2016,8,24,16,15,714.0,103.0,5.2,20.5,453.0,885.56,698.07
2016,8,24,16,30,686.0,98.0,5.1,20.0,403.0,852.07,676.77
2016,8,24,16,45,650.0,91.5,5.1,19.5,351.0,805.89,646.09
2016,8,24,17,0,614.0,85.0,5.1,19.0,299.0,757.38,612.61
2016,8,24,17,15,561.0,77.0,4.95,18.0,247.5,688.65,562.55
2016,8,24,17,30,508.0,69.0,4.8,17.0,196.0,618.98,509.27
2016,8,24,17,45,432.0,58.0,4.7,16.5,148.0,524.38,432.36
2016,8,24,18,0,356.0,47.0,4.6,16.0,100.0,431.47,352.85
2016,8,24,18,15,241.0,32.5,4.45,15.5,62.0,305.1,235.62
2016,8,24,18,30,126.0,18.0,4.3,15.0,24.0,159.37,0.0
2016,8,24,18,45,63.0,9.0,4.2,14.5,12.0,57.38,0.0
2016,8,24,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,5,45,111.5,12.5,2.8,12.5,21.0,9.83,0.0
2016,8,25,6,0,223.0,25.0,3.1,13.0,42.0,20.47,8.7
2016,8,25,6,15,326.5,37.5,3.15,13.5,84.0,30.62,20.83
2016,8,25,6,30,430.0,50.0,3.2,14.0,126.0,40.71,30.37
2016,8,25,6,45,500.0,58.0,3.25,14.5,175.5,46.91,36.18
2016,8,25,7,0,570.0,66.0,3.3,15.0,225.0,53.12,41.79
2016,8,25,7,15,289.5,97.5,3.3,15.5,178.5,68.96,55.73
2016,8,25,7,30,9.0,129.0,3.3,16.0,132.0,93.34,76.89
2016,8,25,7,45,18.5,152.0,3.3,16.5,160.0,109.16,90.25
2016,8,25,8,0,28.0,175.0,3.3,17.0,188.0,120.11,99.19
2016,8,25,8,15,149.5,204.0,3.3,17.5,285.5,135.14,111.5
2016,8,25,8,30,271.0,233.0,3.3,18.0,383.0,147.45,121.33
2016,8,25,8,45,553.5,164.5,3.3,18.5,504.5,109.5,88.58
2016,8,25,9,0,836.0,96.0,3.3,19.0,626.0,79.61,62.8
2016,8,25,9,15,850.0,98.5,3.35,19.0,668.0,90.02,71.5
2016,8,25,9,30,864.0,101.0,3.4,19.0,710.0,91.67,72.71
2016,8,25,9,45,878.0,101.0,3.5,19.5,747.0,91.82,72.54
2016,8,25,10,0,892.0,101.0,3.6,20.0,784.0,94.86,74.81
2016,8,25,10,15,900.0,102.5,3.65,20.5,813.5,153.51,86.99
2016,8,25,10,30,908.0,104.0,3.7,21.0,843.0,213.11,125.38
2016,8,25,10,45,915.5,104.5,3.8,21.5,866.5,272.73,172.82
2016,8,25,11,0,923.0,105.0,3.9,22.0,890.0,332.77,224.33
2016,8,25,11,15,927.0,105.5,3.95,22.0,905.5,391.81,276.58
2016,8,25,11,30,931.0,106.0,4.0,22.0,921.0,450.4,328.07
2016,8,25,11,45,934.0,106.0,4.1,22.0,928.5,507.51,377.5
2016,8,25,12,0,937.0,106.0,4.2,22.0,936.0,563.58,424.91
2016,8,25,12,15,937.5,105.5,4.25,22.0,935.5,616.57,468.74
2016,8,25,12,30,938.0,105.0,4.3,22.0,935.0,667.76,510.09
2016,8,25,12,45,930.0,108.5,4.4,22.5,924.0,714.58,546.32
2016,8,25,13,0,922.0,112.0,4.5,23.0,913.0,758.58,579.72
2016,8,25,13,15,918.0,111.0,4.55,22.5,896.0,798.69,611.61
2016,8,25,13,30,914.0,110.0,4.6,22.0,879.0,835.77,639.67
2016,8,25,13,45,908.5,109.0,4.7,22.0,854.5,868.43,663.76
2016,8,25,14,0,903.0,108.0,4.8,22.0,830.0,897.7,685.59
2016,8,25,14,15,894.5,106.5,4.9,22.0,798.5,920.29,702.92
2016,8,25,14,30,886.0,105.0,5.0,22.0,767.0,939.14,717.85
2016,8,25,14,45,875.0,103.0,5.1,22.0,729.5,951.34,728.35
2016,8,25,15,0,864.0,101.0,5.2,22.0,692.0,959.67,736.4
2016,8,25,15,15,656.0,161.0,5.25,21.5,593.5,861.47,670.1
2016,8,25,15,30,448.0,221.0,5.3,21.0,495.0,723.8,570.22
2016,8,25,15,45,622.0,155.0,5.35,20.5,502.5,843.17,665.02
2016,8,25,16,0,796.0,89.0,5.4,20.0,510.0,939.14,737.8
2016,8,25,16,15,770.0,85.5,5.4,19.5,459.5,911.96,721.35
2016,8,25,16,30,744.0,82.0,5.4,19.0,409.0,881.43,702.84
2016,8,25,16,45,708.5,77.0,5.4,18.5,356.5,843.51,678.3
2016,8,25,17,0,673.0,72.0,5.4,18.0,304.0,797.02,646.33
2016,8,25,17,15,621.5,65.5,5.25,17.0,252.0,731.09,598.42
2016,8,25,17,30,570.0,59.0,5.1,16.0,200.0,664.33,547.29
2016,8,25,17,45,491.0,50.0,4.95,15.5,150.5,568.64,469.03
2016,8,25,18,0,412.0,41.0,4.8,15.0,101.0,474.98,388.04
2016,8,25,18,15,206.0,32.0,4.6,14.5,62.0,275.16,209.07
2016,8,25,18,30,0.0,23.0,4.4,14.0,23.0,31.06,0.0
2016,8,25,18,45,0.0,11.5,4.25,13.5,11.5,9.05,0.0
2016,8,25,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,5,45,110.5,12.5,2.2,12.5,20.5,9.83,0.0
2016,8,26,6,0,221.0,25.0,2.5,13.0,41.0,20.5,8.06
2016,8,26,6,15,329.0,37.5,2.6,13.5,83.5,30.68,20.83
2016,8,26,6,30,437.0,50.0,2.7,14.0,126.0,40.81,30.43
2016,8,26,6,45,218.5,62.0,2.85,14.5,100.0,45.33,34.77
2016,8,26,7,0,0.0,74.0,3.0,15.0,74.0,55.36,43.78
2016,8,26,7,15,0.0,91.0,2.95,15.5,91.0,67.6,54.53
2016,8,26,7,30,0.0,108.0,2.9,16.0,108.0,79.75,64.99
2016,8,26,7,45,7.5,136.0,2.9,16.5,139.5,98.96,81.4
2016,8,26,8,0,15.0,164.0,2.9,17.0,171.0,117.84,97.24
2016,8,26,8,15,122.5,201.0,2.9,17.5,268.0,132.94,109.6
2016,8,26,8,30,230.0,238.0,2.9,18.0,365.0,155.06,127.74
2016,8,26,8,45,530.0,170.5,2.9,18.5,496.0,112.34,90.97
2016,8,26,9,0,830.0,103.0,2.9,19.0,627.0,83.94,66.49
2016,8,26,9,15,843.5,105.5,2.95,19.0,668.5,85.01,67.25
2016,8,26,9,30,857.0,108.0,3.0,19.0,710.0,95.36,75.84
2016,8,26,9,45,850.0,119.0,3.05,19.5,741.5,91.27,72.07
2016,8,26,10,0,843.0,130.0,3.1,20.0,773.0,98.09,77.52
2016,8,26,10,15,851.0,132.0,3.2,20.5,802.0,155.81,90.66
2016,8,26,10,30,859.0,134.0,3.3,21.0,831.0,214.65,128.59
2016,8,26,10,45,862.0,137.0,3.4,21.5,852.5,273.94,175.67
2016,8,26,11,0,865.0,140.0,3.5,22.0,874.0,336.95,229.04
2016,8,26,11,15,663.0,245.0,3.6,22.0,813.0,386.45,278.24
2016,8,26,11,30,461.0,350.0,3.7,22.0,752.0,423.78,314.54
2016,8,26,11,45,666.0,247.5,3.85,22.5,833.5,484.13,360.9
2016,8,26,12,0,871.0,145.0,4.0,23.0,915.0,556.9,418.06
2016,8,26,12,15,663.5,251.0,4.15,23.0,837.0,577.13,436.36
2016,8,26,12,30,456.0,357.0,4.3,23.0,759.0,573.64,434.91
2016,8,26,12,45,467.0,344.5,4.45,23.0,752.5,605.96,460.95
2016,8,26,13,0,478.0,332.0,4.6,23.0,746.0,637.22,485.93
2016,8,26,13,15,673.0,233.5,4.7,22.5,804.0,735.71,563.53
2016,8,26,13,30,868.0,135.0,4.8,22.0,862.0,821.19,631.01
2016,8,26,13,45,861.0,133.5,4.95,22.0,837.5,862.3,661.2
2016,8,26,14,0,854.0,132.0,5.1,22.0,813.0,889.72,682.09
2016,8,26,14,15,656.5,205.5,5.15,21.5,717.0,825.4,637.87
2016,8,26,14,30,459.0,279.0,5.2,21.0,621.0,733.46,569.95
2016,8,26,14,45,636.0,200.5,5.3,21.0,648.0,848.04,660.06
2016,8,26,15,0,813.0,122.0,5.4,21.0,675.0,946.06,731.86
2016,8,26,15,15,796.5,118.5,5.4,20.5,632.0,943.28,732.54
2016,8,26,15,30,780.0,115.0,5.4,20.0,589.0,936.53,731.14
2016,8,26,15,45,760.5,110.5,5.4,20.0,541.5,921.82,722.73
2016,8,26,16,0,741.0,106.0,5.4,20.0,494.0,911.02,717.26
2016,8,26,16,15,712.5,101.0,5.3,19.5,444.0,880.1,697.88
2016,8,26,16,30,684.0,96.0,5.2,19.0,394.0,846.07,675.99
2016,8,26,16,45,646.5,89.5,5.15,18.5,342.0,798.38,643.59
2016,8,26,17,0,609.0,83.0,5.1,18.0,290.0,748.43,608.4
2016,8,26,17,15,554.5,74.5,4.85,17.5,239.0,677.75,554.8
2016,8,26,17,30,500.0,66.0,4.6,17.0,188.0,606.31,498.31
2016,8,26,17,45,420.5,55.0,4.45,16.5,140.0,508.93,418.62
2016,8,26,18,0,341.0,44.0,4.3,16.0,92.0,413.59,336.41
2016,8,26,18,15,224.0,29.0,4.1,15.5,55.0,285.47,210.76
2016,8,26,18,30,107.0,14.0,3.9,15.0,18.0,99.49,0.0
2016,8,26,18,45,53.5,7.0,3.75,14.5,9.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,5,45,82.0,12.0,2.3,12.5,18.0,9.44,0.0
2016,8,27,6,0,164.0,24.0,2.6,13.0,36.0,18.27,5.84
2016,8,27,6,15,263.5,39.5,2.75,13.5,77.0,30.01,20.18
2016,8,27,6,30,363.0,55.0,2.9,14.0,118.0,41.74,31.21
2016,8,27,6,45,181.5,66.0,3.1,14.5,97.5,48.63,37.68
2016,8,27,7,0,0.0,77.0,3.3,15.0,77.0,57.31,45.5
2016,8,27,7,15,0.0,95.5,3.25,15.0,95.5,70.5,57.21
2016,8,27,7,30,0.0,114.0,3.2,15.0,114.0,83.58,68.63
2016,8,27,7,45,6.0,137.0,3.2,15.5,140.0,99.5,82.21
2016,8,27,8,0,12.0,160.0,3.2,16.0,166.0,115.24,95.41
2016,8,27,8,15,70.0,201.0,3.2,16.5,239.5,136.38,113.03
2016,8,27,8,30,128.0,242.0,3.2,17.0,313.0,154.57,127.88
2016,8,27,8,45,123.0,263.5,3.25,17.5,336.5,165.62,136.54
2016,8,27,9,0,118.0,285.0,3.3,18.0,360.0,176.22,144.74
2016,8,27,9,15,117.5,305.5,3.35,18.5,384.0,186.02,152.23
2016,8,27,9,30,117.0,326.0,3.4,19.0,408.0,195.4,159.33
2016,8,27,9,45,244.5,327.0,3.45,19.5,509.5,187.11,151.86
2016,8,27,10,0,372.0,328.0,3.5,20.0,611.0,190.56,154.14
2016,8,27,10,15,612.5,232.0,3.55,20.0,718.5,181.74,119.52
2016,8,27,10,30,853.0,136.0,3.6,20.0,826.0,214.22,129.09
2016,8,27,10,45,857.0,138.0,3.7,20.5,847.5,272.84,175.78
2016,8,27,11,0,861.0,140.0,3.8,21.0,869.0,331.67,226.18
2016,8,27,11,15,664.5,243.0,3.9,21.0,811.0,385.41,278.77
2016,8,27,11,30,468.0,346.0,4.0,21.0,753.0,423.96,316.13
2016,8,27,11,45,669.5,244.5,4.1,21.5,831.5,483.47,362.14
2016,8,27,12,0,871.0,143.0,4.2,22.0,910.0,555.13,418.78
2016,8,27,12,15,870.0,143.0,4.3,22.0,908.5,605.28,460.29
2016,8,27,12,30,869.0,143.0,4.4,22.0,907.0,653.66,499.61
2016,8,27,12,45,667.5,242.5,4.55,22.0,825.5,659.54,504.64
2016,8,27,13,0,466.0,342.0,4.7,22.0,744.0,636.61,487.28
2016,8,27,13,15,657.0,242.5,4.75,22.0,797.5,731.01,561.23
2016,8,27,13,30,848.0,143.0,4.8,22.0,851.0,822.63,632.18
2016,8,27,13,45,657.5,222.5,4.9,22.0,761.5,783.31,602.24
2016,8,27,14,0,467.0,302.0,5.0,22.0,672.0,717.84,552.91
2016,8,27,14,15,642.0,218.0,5.05,21.5,705.5,823.87,636.78
2016,8,27,14,30,817.0,134.0,5.1,21.0,739.0,917.24,706.88
2016,8,27,14,45,807.5,130.0,5.15,21.0,702.0,928.22,715.79
2016,8,27,15,0,798.0,126.0,5.2,21.0,665.0,935.34,722.68
2016,8,27,15,15,781.0,122.5,5.2,20.5,622.5,931.85,723.35
2016,8,27,15,30,764.0,119.0,5.2,20.0,580.0,924.4,721.43
2016,8,27,15,45,748.5,112.5,5.2,19.5,534.0,918.77,720.96
2016,8,27,16,0,733.0,106.0,5.2,19.0,488.0,902.31,712.72
2016,8,27,16,15,704.0,101.0,5.15,18.5,437.5,870.86,693.19
2016,8,27,16,30,675.0,96.0,5.1,18.0,387.0,836.34,671.07
2016,8,27,16,45,644.0,88.0,5.05,17.5,336.5,793.19,641.86
2016,8,27,17,0,613.0,80.0,5.0,17.0,286.0,747.7,609.82
2016,8,27,17,15,559.0,72.0,4.85,16.5,235.0,678.15,557.19
2016,8,27,17,30,505.0,64.0,4.7,16.0,184.0,607.83,501.5
2016,8,27,17,45,431.5,52.5,4.6,15.5,137.0,515.47,425.26
2016,8,27,18,0,358.0,41.0,4.5,15.0,90.0,425.21,346.15
2016,8,27,18,15,236.0,27.0,4.35,14.5,53.5,292.52,209.4
2016,8,27,18,30,114.0,13.0,4.2,14.0,17.0,104.29,0.0
2016,8,27,18,45,57.0,6.5,4.05,13.5,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,5,45,113.0,11.5,1.65,11.5,19.0,9.05,0.0
2016,8,28,6,0,226.0,23.0,1.8,12.0,38.0,18.89,5.37
2016,8,28,6,15,336.0,35.0,1.9,12.5,80.5,28.71,19.1
2016,8,28,6,30,446.0,47.0,2.0,13.0,123.0,38.52,28.49
2016,8,28,6,45,237.5,73.0,2.1,13.5,114.5,53.64,42.29
2016,8,28,7,0,29.0,99.0,2.2,14.0,106.0,70.32,57.24
2016,8,28,7,15,36.5,119.5,2.1,14.5,131.5,84.02,69.25
2016,8,28,7,30,44.0,140.0,2.0,15.0,157.0,97.5,80.81
2016,8,28,7,45,170.5,159.5,1.95,15.5,236.5,109.51,90.85
2016,8,28,8,0,297.0,179.0,1.9,16.0,316.0,119.62,99.07
2016,8,28,8,15,550.5,136.5,1.9,16.5,425.0,96.33,78.49
2016,8,28,8,30,804.0,94.0,1.9,17.0,534.0,78.98,63.18
2016,8,28,8,45,824.5,96.5,1.9,17.5,581.0,80.46,64.13
2016,8,28,9,0,845.0,99.0,1.9,18.0,628.0,81.89,65.04
2016,8,28,9,15,858.5,101.5,1.95,18.5,670.0,83.08,65.74
2016,8,28,9,30,872.0,104.0,2.0,19.0,712.0,93.63,74.37
2016,8,28,9,45,885.0,104.5,2.1,19.5,748.5,94.04,74.38
2016,8,28,10,0,898.0,105.0,2.2,20.0,785.0,94.39,74.4
2016,8,28,10,15,905.0,106.5,2.35,20.5,814.5,153.62,87.58
2016,8,28,10,30,912.0,108.0,2.5,21.0,844.0,213.65,125.49
2016,8,28,10,45,916.0,110.0,2.65,21.5,865.5,273.93,173.09
2016,8,28,11,0,920.0,112.0,2.8,22.0,887.0,334.25,224.57
2016,8,28,11,15,923.5,112.5,2.9,22.0,901.5,393.27,276.47
2016,8,28,11,30,927.0,113.0,3.0,22.0,916.0,451.77,327.59
2016,8,28,11,45,928.0,113.5,3.2,22.5,922.5,508.4,375.79
2016,8,28,12,0,929.0,114.0,3.4,23.0,929.0,563.78,421.7
2016,8,28,12,15,928.5,113.5,3.55,23.0,927.5,616.1,464.83
2016,8,28,12,30,928.0,113.0,3.7,23.0,926.0,666.5,505.5
2016,8,28,12,45,939.5,105.0,3.85,23.5,920.0,716.49,544.09
2016,8,28,13,0,951.0,97.0,4.0,24.0,914.0,764.63,580.53
2016,8,28,13,15,947.5,96.0,4.1,24.0,897.0,805.83,611.4
2016,8,28,13,30,944.0,95.0,4.2,24.0,880.0,843.93,638.69
2016,8,28,13,45,938.0,94.0,4.3,24.0,855.0,876.73,662.34
2016,8,28,14,0,932.0,93.0,4.4,24.0,830.0,905.98,683.65
2016,8,28,14,15,924.5,92.0,4.45,23.5,798.0,930.28,702.82
2016,8,28,14,30,917.0,91.0,4.5,23.0,766.0,950.82,719.72
2016,8,28,14,45,906.5,89.0,4.55,23.0,728.0,963.62,730.21
2016,8,28,15,0,896.0,87.0,4.6,23.0,690.0,972.46,738.24
2016,8,28,15,15,882.0,85.0,4.6,22.5,646.5,973.98,742.53
2016,8,28,15,30,868.0,83.0,4.6,22.0,603.0,971.59,744.36
2016,8,28,15,45,849.0,80.0,4.6,21.5,554.5,959.2,739.39
2016,8,28,16,0,830.0,77.0,4.6,21.0,506.0,955.16,740.42
2016,8,28,16,15,805.0,74.0,4.55,20.5,455.0,929.46,725.67
2016,8,28,16,30,780.0,71.0,4.5,20.0,404.0,900.41,708.36
2016,8,28,16,45,744.5,66.5,4.5,19.5,351.0,855.9,679.62
2016,8,28,17,0,709.0,62.0,4.5,19.0,298.0,808.84,647.86
2016,8,28,17,15,657.0,56.5,4.35,18.0,245.0,742.46,600.11
2016,8,28,17,30,605.0,51.0,4.2,17.0,192.0,683.53,555.3
2016,8,28,17,45,521.5,43.0,4.1,16.5,142.5,584.89,475.44
2016,8,28,18,0,438.0,35.0,4.0,16.0,93.0,488.9,391.98
2016,8,28,18,15,297.5,23.5,3.9,15.5,55.0,337.72,227.97
2016,8,28,18,30,157.0,12.0,3.8,15.0,17.0,138.68,0.0
2016,8,28,18,45,78.5,6.0,3.75,14.5,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,29,5,45,115.5,11.0,2.8,12.5,18.5,8.65,0.0
2016,8,29,6,0,231.0,22.0,3.1,13.0,37.0,18.09,3.78
2016,8,29,6,15,346.0,33.5,3.2,13.0,79.0,27.55,17.96
2016,8,29,6,30,461.0,45.0,3.3,13.0,121.0,37.04,27.13
2016,8,29,6,45,531.0,52.5,3.45,13.5,171.0,43.03,32.82
2016,8,29,7,0,601.0,60.0,3.6,14.0,221.0,49.06,38.32
2016,8,29,7,15,463.5,94.5,3.6,14.5,234.5,69.46,56.41
2016,8,29,7,30,326.0,129.0,3.6,15.0,248.0,90.98,75.16
2016,8,29,7,45,171.5,146.0,3.6,15.5,209.5,101.97,84.4
2016,8,29,8,0,17.0,163.0,3.6,16.0,171.0,117.03,97.01
2016,8,29,8,15,92.0,201.0,3.6,16.5,251.0,136.66,113.35
2016,8,29,8,30,167.0,239.0,3.6,17.0,331.0,153.9,127.41
2016,8,29,8,45,396.0,201.5,3.6,17.5,443.0,126.78,103.74
2016,8,29,9,0,625.0,164.0,3.6,18.0,555.0,109.11,88.27
2016,8,29,9,15,751.0,129.0,3.6,18.5,629.0,97.44,77.98
2016,8,29,9,30,877.0,94.0,3.6,19.0,703.0,88.13,69.76
2016,8,29,9,45,896.0,91.0,3.65,19.5,741.0,86.86,68.4
2016,8,29,10,0,915.0,88.0,3.7,20.0,779.0,85.6,67.07
2016,8,29,10,15,922.0,89.5,3.7,20.5,808.5,144.62,80.29
2016,8,29,10,30,929.0,91.0,3.7,21.0,838.0,205.39,118.67
2016,8,29,10,45,935.0,91.5,3.75,21.5,860.0,265.9,166.63
2016,8,29,11,0,941.0,92.0,3.8,22.0,882.0,326.6,218.77
2016,8,29,11,15,944.0,92.5,3.85,22.0,896.5,386.25,271.71
2016,8,29,11,30,947.0,93.0,3.9,22.0,911.0,445.28,323.79
2016,8,29,11,45,949.0,93.0,4.0,22.5,918.0,502.63,372.91
2016,8,29,12,0,951.0,93.0,4.1,23.0,925.0,558.75,419.66
2016,8,29,12,15,951.0,93.0,4.2,23.0,923.5,612.28,463.98
2016,8,29,12,30,951.0,93.0,4.3,23.0,922.0,663.91,505.77
2016,8,29,12,45,935.5,100.5,4.4,23.0,909.0,709.56,542.09
2016,8,29,13,0,920.0,108.0,4.5,23.0,896.0,751.82,575.31
2016,8,29,13,15,916.5,107.5,4.6,23.0,879.0,792.49,606.77
2016,8,29,13,30,913.0,107.0,4.7,23.0,862.0,830.18,634.33
2016,8,29,13,45,910.0,104.0,4.8,23.0,838.0,862.77,658.35
2016,8,29,14,0,907.0,101.0,4.9,23.0,814.0,891.96,680.13
2016,8,29,14,15,899.0,99.5,4.95,22.5,782.5,914.78,698.67
2016,8,29,14,30,891.0,98.0,5.0,22.0,751.0,933.85,714.85
2016,8,29,14,45,883.5,94.5,5.1,22.0,714.0,947.43,726.36
2016,8,29,15,0,876.0,91.0,5.2,22.0,677.0,957.13,735.41
2016,8,29,15,15,652.5,155.0,5.2,21.5,575.5,849.41,661.88
2016,8,29,15,30,429.0,219.0,5.2,21.0,474.0,701.84,553.92
2016,8,29,15,45,622.5,149.0,5.2,21.0,485.5,834.66,657.65
2016,8,29,16,0,816.0,79.0,5.2,21.0,497.0,942.91,737.26
2016,8,29,16,15,790.5,75.5,5.1,20.5,446.0,916.03,720.4
2016,8,29,16,30,765.0,72.0,5.0,20.0,395.0,885.84,701.64
2016,8,29,16,45,731.0,67.0,4.95,19.5,343.0,842.24,672.77
2016,8,29,17,0,697.0,62.0,4.9,19.0,291.0,796.1,640.88
2016,8,29,17,15,644.0,56.5,4.7,18.5,238.5,728.93,590.56
2016,8,29,17,30,591.0,51.0,4.5,18.0,186.0,669.63,543.64
2016,8,29,17,45,505.0,43.0,4.35,17.5,137.0,569.16,461.64
2016,8,29,18,0,419.0,35.0,4.2,17.0,88.0,471.44,375.87
2016,8,29,18,15,209.5,25.0,4.1,16.5,51.5,259.79,161.9
2016,8,29,18,30,0.0,15.0,4.0,16.0,15.0,11.8,0.0
2016,8,29,18,45,0.0,7.5,3.9,15.5,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,7.0,3.5,13.5,7.0,5.51,0.0
2016,8,30,6,0,0.0,14.0,3.6,14.0,14.0,10.66,0.0
2016,8,30,6,15,0.0,31.0,3.55,14.5,31.0,23.44,14.25
2016,8,30,6,30,0.0,48.0,3.5,15.0,48.0,35.83,25.8
2016,8,30,6,45,0.0,67.5,3.5,15.5,67.5,49.77,38.48
2016,8,30,7,0,0.0,87.0,3.5,16.0,87.0,63.6,50.84
2016,8,30,7,15,4.5,106.0,3.45,16.5,108.0,77.07,62.64
2016,8,30,7,30,9.0,125.0,3.4,17.0,129.0,90.46,74.12
2016,8,30,7,45,408.5,96.0,3.35,17.5,282.0,68.92,54.99
2016,8,30,8,0,808.0,67.0,3.3,18.0,435.0,60.96,47.79
2016,8,30,8,15,830.5,69.5,3.3,18.5,485.0,70.3,55.61
2016,8,30,8,30,853.0,72.0,3.3,19.0,535.0,73.07,57.67
2016,8,30,8,45,871.0,73.5,3.3,20.0,581.5,74.96,58.86
2016,8,30,9,0,889.0,75.0,3.3,21.0,628.0,76.76,59.97
2016,8,30,9,15,901.0,77.0,3.35,21.5,669.5,78.61,61.24
2016,8,30,9,30,913.0,79.0,3.4,22.0,711.0,80.34,62.41
2016,8,30,9,45,922.0,80.5,3.45,22.5,746.5,81.57,63.17
2016,8,30,10,0,931.0,82.0,3.5,23.0,782.0,82.7,63.86
2016,8,30,10,15,937.5,83.0,3.55,23.0,811.0,141.31,76.64
2016,8,30,10,30,944.0,84.0,3.6,23.0,840.0,202.57,114.95
2016,8,30,10,45,949.5,84.0,3.7,23.5,862.0,263.45,162.83
2016,8,30,11,0,955.0,84.0,3.8,24.0,884.0,324.42,214.92
2016,8,30,11,15,958.0,84.5,3.85,24.0,898.0,384.75,268.12
2016,8,30,11,30,961.0,85.0,3.9,24.0,912.0,444.42,320.43
2016,8,30,11,45,963.0,84.5,3.95,24.5,918.5,502.0,369.4
2016,8,30,12,0,965.0,84.0,4.0,25.0,925.0,558.27,415.91
2016,8,30,12,15,964.5,84.0,4.1,25.0,923.5,612.01,460.11
2016,8,30,12,30,964.0,84.0,4.2,25.0,922.0,663.74,501.7
2016,8,30,12,45,959.0,85.5,4.3,25.0,911.5,711.6,539.49
2016,8,30,13,0,954.0,87.0,4.4,25.0,901.0,756.69,574.51
2016,8,30,13,15,950.5,86.5,4.5,25.0,883.5,798.1,605.44
2016,8,30,13,30,947.0,86.0,4.6,25.0,866.0,836.43,633.16
2016,8,30,13,45,943.0,84.0,4.7,25.0,841.5,869.61,657.35
2016,8,30,14,0,939.0,82.0,4.8,25.0,817.0,899.29,679.25
2016,8,30,14,15,931.0,81.0,4.85,24.5,785.0,922.91,698.17
2016,8,30,14,30,923.0,80.0,4.9,24.0,753.0,942.7,714.73
2016,8,30,14,45,913.5,78.0,4.95,24.0,715.5,956.11,725.67
2016,8,30,15,0,904.0,76.0,5.0,24.0,678.0,965.55,734.13
2016,8,30,15,15,891.0,74.0,5.05,23.5,634.5,967.69,739.23
2016,8,30,15,30,878.0,72.0,5.1,23.0,591.0,965.91,741.85
2016,8,30,15,45,860.5,69.5,5.15,22.5,543.5,955.23,738.39
2016,8,30,16,0,843.0,67.0,5.2,22.0,496.0,940.87,732.39
2016,8,30,16,15,819.0,64.0,5.15,21.5,445.0,915.9,718.04
2016,8,30,16,30,795.0,61.0,5.1,21.0,394.0,899.33,709.53
2016,8,30,16,45,761.0,57.5,5.1,20.5,341.5,857.53,682.34
2016,8,30,17,0,727.0,54.0,5.1,20.0,289.0,813.26,652.21
2016,8,30,17,15,675.5,49.5,5.0,19.0,236.5,748.75,605.63
2016,8,30,17,30,624.0,45.0,4.9,18.0,184.0,683.13,555.15
2016,8,30,17,45,538.0,38.0,4.8,17.5,135.0,582.26,472.38
2016,8,30,18,0,452.0,31.0,4.7,17.0,86.0,494.69,392.84
2016,8,30,18,15,226.0,22.0,4.6,16.5,49.5,267.3,147.74
2016,8,30,18,30,0.0,13.0,4.5,16.0,13.0,10.23,0.0
2016,8,30,18,45,0.0,6.5,4.45,16.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
