Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,31,5,45,147.5,9.5,3.7,12.5,18.0,7.47,0.0
2016,8,31,6,0,295.0,19.0,3.9,13.0,36.0,15.77,0.0
2016,8,31,6,15,416.0,28.0,3.95,13.5,79.5,25.45,15.93
2016,8,31,6,30,537.0,37.0,4.0,14.0,123.0,33.86,24.15
2016,8,31,6,45,604.5,43.0,4.05,14.5,174.0,39.41,29.43
2016,8,31,7,0,672.0,49.0,4.1,15.0,225.0,45.04,34.57
2016,8,31,7,15,716.0,53.5,4.1,15.5,278.0,49.22,38.26
2016,8,31,7,30,760.0,58.0,4.1,16.0,331.0,53.4,41.83
2016,8,31,7,45,790.0,61.5,4.1,16.5,383.5,56.6,44.43
2016,8,31,8,0,820.0,65.0,4.1,17.0,436.0,66.24,52.62
2016,8,31,8,15,841.5,67.5,4.1,17.5,486.0,69.15,54.85
2016,8,31,8,30,863.0,70.0,4.1,18.0,536.0,71.94,56.95
2016,8,31,8,45,878.5,72.5,4.15,18.5,582.5,74.47,58.82
2016,8,31,9,0,894.0,75.0,4.2,19.0,629.0,76.87,60.58
2016,8,31,9,15,906.0,76.5,4.25,19.5,670.5,78.42,61.61
2016,8,31,9,30,918.0,78.0,4.3,20.0,712.0,79.87,62.55
2016,8,31,9,45,922.5,82.0,4.35,20.5,746.5,82.47,64.48
2016,8,31,10,0,927.0,86.0,4.4,21.0,781.0,84.87,66.24
2016,8,31,10,15,933.5,87.5,4.45,21.0,810.0,142.73,78.88
2016,8,31,10,30,940.0,89.0,4.5,21.0,839.0,204.2,117.55
2016,8,31,10,45,944.5,90.0,4.6,21.5,861.0,265.44,166.15
2016,8,31,11,0,949.0,91.0,4.7,22.0,883.0,326.69,219.03
2016,8,31,11,15,952.0,91.5,4.8,22.0,897.0,386.88,272.81
2016,8,31,11,30,955.0,92.0,4.9,22.0,911.0,446.41,325.81
2016,8,31,11,45,956.5,92.0,5.0,22.0,917.5,504.02,376.41
2016,8,31,12,0,958.0,92.0,5.1,22.0,924.0,560.31,424.78
2016,8,31,12,15,957.5,92.0,5.15,22.0,922.0,613.94,469.83
2016,8,31,12,30,957.0,92.0,5.2,22.0,920.0,665.57,512.24
2016,8,31,12,45,949.0,95.0,5.3,22.0,909.0,712.63,550.43
2016,8,31,13,0,941.0,98.0,5.4,22.0,898.0,756.76,585.71
2016,8,31,13,15,936.5,97.5,5.45,22.0,880.0,797.22,617.03
2016,8,31,13,30,932.0,97.0,5.5,22.0,862.0,834.56,644.5
2016,8,31,13,45,927.5,95.0,5.55,22.0,837.0,867.15,668.61
2016,8,31,14,0,923.0,93.0,5.6,22.0,812.0,896.26,690.34
2016,8,31,14,15,914.5,92.0,5.6,22.0,780.0,919.3,707.62
2016,8,31,14,30,906.0,91.0,5.6,22.0,748.0,938.55,722.38
2016,8,31,14,45,897.0,88.0,5.6,22.0,710.0,951.26,732.73
2016,8,31,15,0,888.0,85.0,5.6,22.0,672.0,960.03,740.51
2016,8,31,15,15,873.0,83.0,5.55,21.5,628.0,960.28,743.65
2016,8,31,15,30,858.0,81.0,5.5,21.0,584.0,956.62,744.24
2016,8,31,15,45,841.0,77.5,5.5,21.0,536.5,945.33,738.4
2016,8,31,16,0,824.0,74.0,5.5,21.0,489.0,942.26,738.58
2016,8,31,16,15,798.0,70.5,5.4,20.5,437.5,914.75,721.88
2016,8,31,16,30,772.0,67.0,5.3,20.0,386.0,883.96,702.56
2016,8,31,16,45,738.0,62.5,5.25,19.5,334.0,840.94,673.84
2016,8,31,17,0,704.0,58.0,5.2,19.0,282.0,795.43,642.05
2016,8,31,17,15,649.5,52.5,5.0,18.5,229.5,726.91,590.18
2016,8,31,17,30,595.0,47.0,4.8,18.0,177.0,657.34,534.68
2016,8,31,17,45,506.5,39.5,4.65,17.5,129.0,564.03,457.14
2016,8,31,18,0,418.0,32.0,4.5,17.0,81.0,465.59,367.89
2016,8,31,18,15,209.0,16.0,4.4,16.5,40.5,240.33,107.77
2016,8,31,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,5,45,139.5,9.5,3.25,12.5,17.0,7.47,0.0
2016,9,1,6,0,279.0,19.0,3.5,13.0,34.0,15.75,0.0
2016,9,1,6,15,403.0,28.5,3.45,13.5,77.5,23.76,14.41
2016,9,1,6,30,527.0,38.0,3.4,14.0,121.0,34.68,24.84
2016,9,1,6,45,332.5,68.5,3.4,14.5,128.0,50.87,39.56
2016,9,1,7,0,138.0,99.0,3.4,15.0,135.0,70.3,56.95
2016,9,1,7,15,149.5,120.5,3.35,15.5,167.5,84.35,69.3
2016,9,1,7,30,161.0,142.0,3.3,16.0,200.0,98.05,81.07
2016,9,1,7,45,137.5,165.5,3.25,16.5,220.5,111.87,92.7
2016,9,1,8,0,114.0,189.0,3.2,17.0,241.0,125.13,103.63
2016,9,1,8,15,189.5,207.0,3.15,17.5,304.5,137.12,113.32
2016,9,1,8,30,265.0,225.0,3.1,18.0,368.0,143.36,118.0
2016,9,1,8,45,303.0,239.5,3.1,18.5,416.0,151.22,124.02
2016,9,1,9,0,341.0,254.0,3.1,19.0,464.0,158.85,129.8
2016,9,1,9,15,367.5,266.0,3.15,19.0,506.5,164.68,134.32
2016,9,1,9,30,394.0,278.0,3.2,19.0,549.0,170.31,138.67
2016,9,1,9,45,665.5,182.0,3.25,19.5,667.5,114.15,91.31
2016,9,1,10,0,937.0,86.0,3.3,20.0,786.0,85.2,66.74
2016,9,1,10,15,944.0,87.0,3.4,20.0,815.5,142.49,78.89
2016,9,1,10,30,951.0,88.0,3.5,20.0,845.0,204.42,117.6
2016,9,1,10,45,954.5,90.0,3.65,20.5,867.0,266.79,167.04
2016,9,1,11,0,958.0,92.0,3.8,21.0,889.0,329.07,220.75
2016,9,1,11,15,961.0,92.5,3.95,21.0,903.0,389.86,274.95
2016,9,1,11,30,964.0,93.0,4.1,21.0,917.0,449.98,328.33
2016,9,1,11,45,963.0,94.5,4.25,21.5,922.5,508.14,378.53
2016,9,1,12,0,962.0,96.0,4.4,22.0,928.0,564.76,426.18
2016,9,1,12,15,961.0,96.0,4.55,21.5,926.0,618.45,472.16
2016,9,1,12,30,960.0,96.0,4.7,21.0,924.0,670.08,515.72
2016,9,1,12,45,953.5,98.0,4.85,21.0,913.0,717.54,554.36
2016,9,1,13,0,947.0,100.0,5.0,21.0,902.0,762.12,590.18
2016,9,1,13,15,943.5,99.0,5.0,21.0,884.0,803.18,621.68
2016,9,1,13,30,940.0,98.0,5.0,21.0,866.0,841.14,649.23
2016,9,1,13,45,935.0,96.5,5.0,21.0,841.0,874.11,673.22
2016,9,1,14,0,930.0,95.0,5.0,21.0,816.0,903.58,694.78
2016,9,1,14,15,921.5,93.5,4.95,20.5,783.5,926.34,712.78
2016,9,1,14,30,913.0,92.0,4.9,20.0,751.0,945.24,728.28
2016,9,1,14,45,727.5,150.0,4.9,20.0,657.0,878.55,682.35
2016,9,1,15,0,542.0,208.0,4.9,20.0,563.0,772.97,606.53
2016,9,1,15,15,560.0,185.5,4.9,19.5,531.5,780.2,616.3
2016,9,1,15,30,578.0,163.0,4.9,19.0,500.0,794.86,630.17
2016,9,1,15,45,699.0,120.5,4.9,19.0,494.0,875.74,691.2
2016,9,1,16,0,820.0,78.0,4.9,19.0,488.0,942.58,741.17
2016,9,1,16,15,792.5,74.5,4.8,18.5,436.0,913.61,722.88
2016,9,1,16,30,765.0,71.0,4.7,18.0,384.0,881.31,702.41
2016,9,1,16,45,722.0,67.5,4.65,17.5,330.5,830.77,668.08
2016,9,1,17,0,679.0,64.0,4.6,17.0,277.0,785.25,636.17
2016,9,1,17,15,621.0,57.5,4.45,16.5,224.5,713.33,581.62
2016,9,1,17,30,563.0,51.0,4.3,16.0,172.0,641.0,523.77
2016,9,1,17,45,461.5,42.5,4.2,15.5,123.5,526.75,429.46
2016,9,1,18,0,360.0,34.0,4.1,15.0,75.0,415.99,329.18
2016,9,1,18,15,180.0,17.0,4.0,14.5,37.5,214.9,64.3
2016,9,1,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,45,84.5,9.5,2.2,12.5,14.0,7.47,0.0
2016,9,2,6,0,169.0,19.0,2.4,13.0,28.0,15.52,0.0
2016,9,2,6,15,290.0,31.5,2.4,13.5,68.0,25.78,16.0
2016,9,2,6,30,411.0,44.0,2.4,14.0,108.0,36.03,26.0
2016,9,2,6,45,484.5,52.5,2.4,14.5,156.5,42.73,32.36
2016,9,2,7,0,558.0,61.0,2.4,15.0,205.0,49.45,38.49
2016,9,2,7,15,608.0,67.5,2.25,15.5,256.0,54.37,42.84
2016,9,2,7,30,658.0,74.0,2.1,16.0,307.0,59.27,47.02
2016,9,2,7,45,692.0,79.0,2.0,16.5,358.0,62.81,49.91
2016,9,2,8,0,726.0,84.0,1.9,17.0,409.0,71.75,57.44
2016,9,2,8,15,751.0,87.5,1.85,17.5,458.0,74.15,59.18
2016,9,2,8,30,776.0,91.0,1.8,18.0,507.0,76.49,60.87
2016,9,2,8,45,795.0,94.5,1.8,19.0,552.0,78.63,62.25
2016,9,2,9,0,814.0,98.0,1.8,20.0,597.0,80.69,63.55
2016,9,2,9,15,607.5,186.5,1.85,20.5,573.0,120.69,96.87
2016,9,2,9,30,401.0,275.0,1.9,21.0,549.0,169.13,136.43
2016,9,2,9,45,649.5,182.5,2.0,21.5,653.5,114.17,90.49
2016,9,2,10,0,898.0,90.0,2.1,22.0,758.0,86.25,67.05
2016,9,2,10,15,721.5,184.0,2.2,22.5,734.0,161.38,100.11
2016,9,2,10,30,545.0,278.0,2.3,23.0,710.0,242.15,161.89
2016,9,2,10,45,521.0,296.5,2.4,23.5,718.5,289.84,199.09
2016,9,2,11,0,497.0,315.0,2.5,24.0,727.0,335.37,236.81
2016,9,2,11,15,512.0,318.5,2.6,24.0,749.0,382.49,275.41
2016,9,2,11,30,527.0,322.0,2.7,24.0,771.0,431.21,315.21
2016,9,2,11,45,727.0,210.0,2.85,24.5,834.5,483.82,355.75
2016,9,2,12,0,927.0,98.0,3.0,25.0,898.0,548.1,406.55
2016,9,2,12,15,927.0,98.0,3.1,25.0,896.5,600.55,449.31
2016,9,2,12,30,927.0,98.0,3.2,25.0,895.0,651.11,489.65
2016,9,2,12,45,909.0,107.0,3.35,25.0,881.0,695.38,524.56
2016,9,2,13,0,891.0,116.0,3.5,25.0,867.0,736.11,556.18
2016,9,2,13,15,887.0,115.0,3.6,25.0,849.5,774.9,585.98
2016,9,2,13,30,883.0,114.0,3.7,25.0,832.0,810.7,611.82
2016,9,2,13,45,879.5,111.0,3.85,25.0,808.0,841.9,634.59
2016,9,2,14,0,876.0,108.0,4.0,25.0,784.0,869.75,655.18
2016,9,2,14,15,867.0,106.5,4.15,24.5,752.5,890.85,672.59
2016,9,2,14,30,858.0,105.0,4.3,24.0,721.0,908.24,687.73
2016,9,2,14,45,848.5,102.0,4.45,24.0,683.5,919.83,697.77
2016,9,2,15,0,839.0,99.0,4.6,24.0,646.0,939.59,714.0
2016,9,2,15,15,823.5,96.0,4.7,23.5,603.0,938.04,716.81
2016,9,2,15,30,808.0,93.0,4.8,23.0,560.0,932.55,717.16
2016,9,2,15,45,789.5,89.0,4.95,22.5,513.5,919.07,712.32
2016,9,2,16,0,771.0,85.0,5.1,22.0,467.0,901.89,704.8
2016,9,2,16,15,742.0,81.0,5.1,21.0,416.5,870.8,687.4
2016,9,2,16,30,713.0,77.0,5.1,20.0,366.0,836.49,667.13
2016,9,2,16,45,674.0,71.5,5.2,19.5,314.0,794.85,639.74
2016,9,2,17,0,635.0,66.0,5.3,19.0,262.0,744.71,604.46
2016,9,2,17,15,574.0,59.5,5.2,18.0,211.0,670.68,548.88
2016,9,2,17,30,513.0,53.0,5.1,17.0,160.0,596.35,489.74
2016,9,2,17,45,415.0,43.5,5.1,16.5,114.0,485.08,396.65
2016,9,2,18,0,317.0,34.0,5.1,16.0,68.0,377.25,296.57
2016,9,2,18,15,158.5,17.0,5.0,15.5,34.0,193.72,14.02
2016,9,2,18,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.0,3.35,11.5,13.0,10.23,0.0
2016,9,3,6,0,0.0,26.0,3.6,12.0,26.0,18.63,0.0
2016,9,3,6,15,195.0,36.0,3.6,12.5,66.0,27.13,17.04
2016,9,3,6,30,390.0,46.0,3.6,13.0,106.0,37.58,27.42
2016,9,3,6,45,461.0,56.5,3.6,13.5,154.0,45.74,35.13
2016,9,3,7,0,532.0,67.0,3.6,14.0,202.0,53.82,42.52
2016,9,3,7,15,584.0,74.5,3.5,14.5,254.0,59.29,47.38
2016,9,3,7,30,636.0,82.0,3.4,15.0,306.0,64.72,52.04
2016,9,3,7,45,667.0,89.0,3.35,15.5,356.5,69.38,55.9
2016,9,3,8,0,698.0,96.0,3.3,16.0,407.0,73.89,59.56
2016,9,3,8,15,725.0,100.5,3.3,16.5,456.5,76.53,61.53
2016,9,3,8,30,752.0,105.0,3.3,17.0,506.0,79.11,63.42
2016,9,3,8,45,770.0,109.5,3.3,17.5,551.0,88.19,70.9
2016,9,3,9,0,788.0,114.0,3.3,18.0,596.0,90.53,72.53
2016,9,3,9,15,803.0,117.5,3.35,18.0,637.0,92.04,73.62
2016,9,3,9,30,818.0,121.0,3.4,18.0,678.0,93.47,74.66
2016,9,3,9,45,856.0,110.0,3.45,18.5,719.5,86.88,68.76
2016,9,3,10,0,894.0,99.0,3.5,19.0,761.0,91.18,72.12
2016,9,3,10,15,901.0,100.0,3.65,19.0,789.5,144.53,82.83
2016,9,3,10,30,908.0,101.0,3.8,19.0,818.0,204.22,119.91
2016,9,3,10,45,911.5,102.5,4.0,19.5,839.0,264.02,167.35
2016,9,3,11,0,915.0,104.0,4.2,20.0,860.0,323.74,219.06
2016,9,3,11,15,918.0,105.0,4.4,20.0,874.0,382.68,271.96
2016,9,3,11,30,921.0,106.0,4.6,20.0,888.0,441.02,324.24
2016,9,3,11,45,921.0,106.5,4.8,20.0,893.5,496.85,373.8
2016,9,3,12,0,921.0,107.0,5.0,20.0,899.0,551.26,421.19
2016,9,3,12,15,921.0,107.0,5.15,20.0,897.0,603.67,465.82
2016,9,3,12,30,921.0,107.0,5.3,20.0,895.0,654.2,508.04
2016,9,3,12,45,907.5,113.0,5.45,20.0,882.0,698.8,544.84
2016,9,3,13,0,894.0,119.0,5.6,20.0,869.0,740.17,578.53
2016,9,3,13,15,890.0,118.0,5.65,19.5,851.5,779.17,610.94
2016,9,3,13,30,886.0,117.0,5.7,19.0,834.0,815.17,639.42
2016,9,3,13,45,664.0,209.0,5.8,19.0,737.0,773.87,607.76
2016,9,3,14,0,442.0,301.0,5.9,19.0,640.0,694.18,545.65
2016,9,3,14,15,653.0,204.0,5.85,19.0,681.5,817.32,643.68
2016,9,3,14,30,864.0,107.0,5.8,19.0,723.0,915.04,716.33
2016,9,3,14,45,703.0,155.5,5.75,19.0,639.5,860.34,677.28
2016,9,3,15,0,542.0,204.0,5.7,19.0,556.0,767.77,609.28
2016,9,3,15,15,680.0,149.0,5.6,18.5,559.5,866.14,686.17
2016,9,3,15,30,818.0,94.0,5.5,18.0,563.0,942.59,744.17
2016,9,3,15,45,798.0,90.5,5.45,18.0,515.5,928.28,735.24
2016,9,3,16,0,778.0,87.0,5.4,18.0,468.0,910.23,724.13
2016,9,3,16,15,749.0,83.0,5.35,17.5,417.5,879.1,704.67
2016,9,3,16,30,720.0,79.0,5.3,17.0,367.0,851.7,687.59
2016,9,3,16,45,673.0,74.5,5.25,16.5,314.0,797.17,649.25
2016,9,3,17,0,626.0,70.0,5.2,16.0,261.0,740.63,607.88
2016,9,3,17,15,562.5,63.0,5.05,15.5,209.5,663.57,547.86
2016,9,3,17,30,499.0,56.0,4.9,15.0,158.0,586.03,484.29
2016,9,3,17,45,384.5,46.0,4.8,14.5,110.5,459.15,377.58
2016,9,3,18,0,270.0,36.0,4.7,14.0,63.0,339.7,265.68
2016,9,3,18,15,135.0,18.0,4.6,13.5,31.5,169.34,0.0
2016,9,3,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,4,5,45,39.5,9.0,2.15,10.5,11.0,7.08,0.0
2016,9,4,6,0,79.0,18.0,2.3,11.0,22.0,13.68,0.0
2016,9,4,6,15,185.5,36.0,2.35,11.5,60.0,27.08,16.92
2016,9,4,6,30,292.0,54.0,2.4,12.0,98.0,40.48,30.06
2016,9,4,6,45,373.5,66.5,2.45,12.5,146.0,49.85,38.92
2016,9,4,7,0,455.0,79.0,2.5,13.0,194.0,59.18,47.48
2016,9,4,7,15,510.5,89.0,2.35,13.5,245.5,69.44,56.61
2016,9,4,7,30,566.0,99.0,2.2,14.0,297.0,76.26,62.47
2016,9,4,7,45,614.5,104.0,2.05,14.5,349.5,79.21,64.78
2016,9,4,8,0,663.0,109.0,1.9,15.0,402.0,82.23,67.08
2016,9,4,8,15,692.0,114.0,1.8,15.5,452.0,84.87,69.02
2016,9,4,8,30,721.0,119.0,1.7,16.0,502.0,87.46,70.88
2016,9,4,8,45,751.0,120.5,1.65,16.5,549.5,87.82,70.81
2016,9,4,9,0,781.0,122.0,1.6,17.0,597.0,95.76,77.24
2016,9,4,9,15,797.0,125.0,1.65,17.5,638.5,96.8,77.75
2016,9,4,9,30,813.0,128.0,1.7,18.0,680.0,97.81,78.26
2016,9,4,9,45,854.5,115.5,1.75,18.5,722.5,90.2,71.51
2016,9,4,10,0,896.0,103.0,1.8,19.0,765.0,93.46,73.99
2016,9,4,10,15,903.5,104.5,1.95,19.0,794.0,146.48,84.43
2016,9,4,10,30,911.0,106.0,2.1,19.0,823.0,206.84,121.52
2016,9,4,10,45,915.5,107.5,2.25,19.5,844.5,267.19,168.85
2016,9,4,11,0,920.0,109.0,2.4,20.0,866.0,327.59,220.51
2016,9,4,11,15,923.5,109.5,2.6,20.5,880.0,386.81,272.49
2016,9,4,11,30,927.0,110.0,2.8,21.0,894.0,445.47,323.61
2016,9,4,11,45,927.5,110.5,3.0,21.5,900.0,501.98,372.04
2016,9,4,12,0,928.0,111.0,3.2,22.0,906.0,557.13,418.1
2016,9,4,12,15,927.5,111.0,3.3,22.0,903.5,609.75,461.57
2016,9,4,12,30,927.0,111.0,3.4,22.0,901.0,660.43,502.5
2016,9,4,12,45,929.5,107.5,3.5,22.0,892.5,707.98,540.32
2016,9,4,13,0,932.0,104.0,3.6,22.0,884.0,753.19,575.72
2016,9,4,13,15,928.0,103.5,3.65,22.0,866.0,793.75,606.66
2016,9,4,13,30,924.0,103.0,3.7,22.0,848.0,831.23,633.51
2016,9,4,13,45,917.0,102.5,3.8,22.0,822.0,863.02,656.67
2016,9,4,14,0,910.0,102.0,3.9,22.0,796.0,891.28,677.5
2016,9,4,14,15,901.0,100.0,3.95,22.0,763.5,912.6,693.42
2016,9,4,14,30,892.0,98.0,4.0,22.0,731.0,930.06,706.88
2016,9,4,14,45,879.5,96.5,4.05,22.0,692.0,940.96,716.03
2016,9,4,15,0,867.0,95.0,4.1,22.0,653.0,947.94,722.72
2016,9,4,15,15,851.5,92.5,4.1,21.5,609.0,958.94,733.55
2016,9,4,15,30,836.0,90.0,4.1,21.0,565.0,954.23,733.67
2016,9,4,15,45,814.0,86.5,4.15,21.0,516.5,937.99,724.83
2016,9,4,16,0,792.0,83.0,4.2,21.0,468.0,917.95,713.36
2016,9,4,16,15,762.5,79.0,4.3,20.0,416.5,886.28,696.36
2016,9,4,16,30,733.0,75.0,4.4,19.0,365.0,851.33,676.46
2016,9,4,16,45,688.0,70.5,4.5,18.5,311.5,805.06,646.06
2016,9,4,17,0,643.0,66.0,4.6,18.0,258.0,750.42,607.68
2016,9,4,17,15,579.5,59.0,4.7,17.0,206.5,673.29,550.58
2016,9,4,17,30,516.0,52.0,4.8,16.0,155.0,595.89,489.29
2016,9,4,17,45,407.5,42.0,4.9,15.5,108.0,474.79,387.73
2016,9,4,18,0,299.0,32.0,5.0,15.0,61.0,357.93,274.05
2016,9,4,18,15,149.5,16.0,5.0,14.5,30.5,178.62,0.0
2016,9,4,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,5,45,78.5,8.5,1.6,10.5,12.0,6.69,0.0
2016,9,5,6,0,157.0,17.0,1.8,11.0,24.0,13.89,0.0
2016,9,5,6,15,284.5,29.5,1.85,11.5,63.5,24.2,14.35
2016,9,5,6,30,412.0,42.0,1.9,12.0,103.0,34.52,24.79
2016,9,5,6,45,493.0,50.5,2.0,13.0,152.5,41.32,31.26
2016,9,5,7,0,574.0,59.0,2.1,14.0,202.0,48.17,37.5
2016,9,5,7,15,625.0,65.5,2.0,14.5,254.0,53.19,41.97
2016,9,5,7,30,676.0,72.0,1.9,15.0,306.0,58.18,46.27
2016,9,5,7,45,713.5,76.0,1.85,15.5,358.5,66.21,53.13
2016,9,5,8,0,751.0,80.0,1.8,16.0,411.0,69.38,55.62
2016,9,5,8,15,776.5,84.0,1.8,16.5,461.0,72.29,57.84
2016,9,5,8,30,802.0,88.0,1.8,17.0,511.0,75.12,59.98
2016,9,5,8,45,822.0,90.5,1.85,18.0,557.0,76.74,60.93
2016,9,5,9,0,842.0,93.0,1.9,19.0,603.0,78.32,61.84
2016,9,5,9,15,856.0,95.0,1.95,19.5,644.5,88.19,69.91
2016,9,5,9,30,870.0,97.0,2.0,20.0,686.0,89.71,70.87
2016,9,5,9,45,888.0,95.5,2.1,21.0,723.0,89.27,70.06
2016,9,5,10,0,906.0,94.0,2.2,22.0,760.0,88.82,69.26
2016,9,5,10,15,913.5,95.5,2.3,22.5,789.0,141.35,79.25
2016,9,5,10,30,921.0,97.0,2.4,23.0,818.0,202.17,115.76
2016,9,5,10,45,925.5,98.0,2.5,23.5,839.5,262.67,162.52
2016,9,5,11,0,930.0,99.0,2.6,24.0,861.0,323.16,213.61
2016,9,5,11,15,933.0,100.0,2.7,24.0,875.5,382.93,265.82
2016,9,5,11,30,936.0,101.0,2.8,24.0,890.0,442.06,317.25
2016,9,5,11,45,936.0,102.0,2.9,24.5,895.5,499.0,365.35
2016,9,5,12,0,936.0,103.0,3.0,25.0,901.0,554.52,410.95
2016,9,5,12,15,935.5,103.0,3.1,25.0,899.0,607.32,454.05
2016,9,5,12,30,935.0,103.0,3.2,25.0,897.0,658.15,494.62
2016,9,5,12,45,919.0,110.5,3.35,25.5,883.0,702.99,528.95
2016,9,5,13,0,903.0,118.0,3.5,26.0,869.0,744.38,559.95
2016,9,5,13,15,898.5,117.0,3.65,25.5,851.0,783.3,591.11
2016,9,5,13,30,894.0,116.0,3.8,25.0,833.0,819.16,618.49
2016,9,5,13,45,886.0,115.0,3.95,25.0,807.0,848.94,640.3
2016,9,5,14,0,878.0,114.0,4.1,25.0,781.0,875.17,659.82
2016,9,5,14,15,868.5,112.0,4.2,24.5,748.5,895.46,676.5
2016,9,5,14,30,859.0,110.0,4.3,24.0,716.0,923.45,698.76
2016,9,5,14,45,846.0,107.5,4.45,24.0,677.0,932.79,707.22
2016,9,5,15,0,833.0,105.0,4.6,24.0,638.0,938.1,713.53
2016,9,5,15,15,816.0,102.0,4.6,23.5,594.0,935.0,714.61
2016,9,5,15,30,799.0,99.0,4.6,23.0,550.0,927.91,713.12
2016,9,5,15,45,778.5,94.5,4.7,23.0,502.5,911.73,704.69
2016,9,5,16,0,758.0,90.0,4.8,23.0,455.0,891.81,693.57
2016,9,5,16,15,727.0,85.5,4.75,22.0,404.0,864.9,678.94
2016,9,5,16,30,696.0,81.0,4.7,21.0,353.0,828.79,657.08
2016,9,5,16,45,656.0,74.5,4.7,20.5,301.0,778.52,622.82
2016,9,5,17,0,616.0,68.0,4.7,20.0,249.0,726.21,585.42
2016,9,5,17,15,551.5,60.0,4.55,19.0,198.0,647.21,525.67
2016,9,5,17,30,487.0,52.0,4.4,18.0,147.0,568.09,462.29
2016,9,5,17,45,385.0,41.0,4.3,17.5,101.5,452.54,365.2
2016,9,5,18,0,283.0,30.0,4.2,17.0,56.0,341.72,252.75
2016,9,5,18,15,141.5,15.0,4.1,16.5,28.0,130.24,0.0
2016,9,5,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,45,84.0,7.5,1.3,11.5,11.5,5.9,0.0
2016,9,6,6,0,168.0,15.0,1.4,12.0,23.0,12.23,0.0
2016,9,6,6,15,298.5,27.0,1.45,12.5,62.5,22.19,12.44
2016,9,6,6,30,429.0,39.0,1.5,13.0,102.0,32.2,22.63
2016,9,6,6,45,508.0,47.5,1.6,14.0,151.0,39.11,29.15
2016,9,6,7,0,587.0,56.0,1.7,15.0,200.0,46.04,35.45
2016,9,6,7,15,637.5,62.0,1.6,15.5,252.0,50.79,39.67
2016,9,6,7,30,688.0,68.0,1.5,16.0,304.0,55.52,43.75
2016,9,6,7,45,723.5,72.0,1.4,17.0,356.0,63.36,50.33
2016,9,6,8,0,759.0,76.0,1.3,18.0,408.0,66.61,52.78
2016,9,6,8,15,784.5,79.5,1.3,19.0,458.0,69.27,54.67
2016,9,6,8,30,810.0,83.0,1.3,20.0,508.0,71.88,56.48
2016,9,6,8,45,828.0,86.0,1.35,21.0,554.0,73.92,57.79
2016,9,6,9,0,846.0,89.0,1.4,22.0,600.0,84.21,66.05
2016,9,6,9,15,860.0,91.5,1.55,22.5,641.5,86.22,67.4
2016,9,6,9,30,874.0,94.0,1.7,23.0,683.0,88.09,68.66
2016,9,6,9,45,881.0,97.5,1.9,24.0,717.5,90.21,69.99
2016,9,6,10,0,888.0,101.0,2.1,25.0,752.0,92.17,71.19
2016,9,6,10,15,896.0,102.5,2.15,25.5,781.0,143.06,80.43
2016,9,6,10,30,904.0,104.0,2.2,26.0,810.0,203.08,115.78
2016,9,6,10,45,909.5,105.0,2.25,27.0,831.5,262.94,160.95
2016,9,6,11,0,915.0,106.0,2.3,28.0,853.0,322.94,210.24
2016,9,6,11,15,918.5,106.5,2.3,28.0,867.0,381.84,260.62
2016,9,6,11,30,922.0,107.0,2.3,28.0,881.0,440.17,310.19
2016,9,6,11,45,923.0,107.5,2.35,28.0,887.0,496.57,357.43
2016,9,6,12,0,924.0,108.0,2.4,28.0,893.0,551.65,402.42
2016,9,6,12,15,924.0,108.0,2.55,28.0,891.0,604.24,444.74
2016,9,6,12,30,924.0,108.0,2.7,28.0,889.0,654.93,484.67
2016,9,6,12,45,916.5,110.0,2.85,28.5,877.0,700.29,518.92
2016,9,6,13,0,909.0,112.0,3.0,29.0,865.0,742.75,550.33
2016,9,6,13,15,905.0,111.0,3.15,28.5,847.5,782.07,581.32
2016,9,6,13,30,901.0,110.0,3.3,28.0,830.0,818.34,608.42
2016,9,6,13,45,895.5,108.5,3.45,28.0,804.5,849.7,631.0
2016,9,6,14,0,890.0,107.0,3.6,28.0,779.0,877.63,651.39
2016,9,6,14,15,881.0,105.0,3.65,27.5,746.5,898.44,667.91
2016,9,6,14,30,872.0,103.0,3.7,27.0,714.0,915.46,682.14
2016,9,6,14,45,860.5,100.5,3.8,27.0,675.5,925.81,691.04
2016,9,6,15,0,849.0,98.0,3.9,27.0,637.0,944.08,705.54
2016,9,6,15,15,832.5,95.0,3.85,26.5,593.0,941.51,706.61
2016,9,6,15,30,816.0,92.0,3.8,26.0,549.0,934.95,705.25
2016,9,6,15,45,795.5,88.0,3.75,26.0,501.0,919.36,696.46
2016,9,6,16,0,775.0,84.0,3.7,26.0,453.0,900.03,685.13
2016,9,6,16,15,744.5,79.5,3.6,25.5,402.0,866.7,664.95
2016,9,6,16,30,714.0,75.0,3.5,25.0,351.0,830.13,642.01
2016,9,6,16,45,672.5,69.5,3.4,24.5,298.5,786.4,613.05
2016,9,6,17,0,631.0,64.0,3.3,24.0,246.0,733.94,576.27
2016,9,6,17,15,566.0,56.5,3.1,23.0,195.0,655.08,518.34
2016,9,6,17,30,501.0,49.0,2.9,22.0,144.0,576.21,456.8
2016,9,6,17,45,397.5,38.0,2.7,21.0,98.5,459.46,361.63
2016,9,6,18,0,294.0,27.0,2.5,20.0,53.0,345.9,242.51
2016,9,6,18,15,147.0,13.5,2.65,19.5,26.5,133.32,0.0
2016,9,6,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,45,78.0,7.0,1.2,15.5,10.5,0.0,0.0
2016,9,7,6,0,156.0,14.0,1.2,16.0,21.0,11.02,0.0
2016,9,7,6,15,285.0,27.0,1.5,16.5,60.0,22.17,11.93
2016,9,7,6,30,414.0,40.0,1.8,17.0,99.0,32.96,22.82
2016,9,7,6,45,493.0,49.0,2.1,18.0,148.0,40.2,29.56
2016,9,7,7,0,572.0,58.0,2.4,19.0,197.0,47.44,36.04
2016,9,7,7,15,623.0,64.5,2.45,19.5,249.0,52.47,40.47
2016,9,7,7,30,674.0,71.0,2.5,20.0,301.0,57.49,44.72
2016,9,7,7,45,710.0,76.0,2.65,21.0,353.0,61.17,47.61
2016,9,7,8,0,746.0,81.0,2.8,22.0,405.0,70.09,54.91
2016,9,7,8,15,771.5,85.0,2.75,22.5,454.5,72.97,57.05
2016,9,7,8,30,797.0,89.0,2.7,23.0,504.0,75.78,59.12
2016,9,7,8,45,816.0,92.0,2.65,24.0,550.0,77.68,60.28
2016,9,7,9,0,835.0,95.0,2.6,25.0,596.0,79.53,61.38
2016,9,7,9,15,849.0,97.5,2.5,25.5,637.0,80.87,62.19
2016,9,7,9,30,863.0,100.0,2.4,26.0,678.0,91.25,70.47
2016,9,7,9,45,874.0,101.5,2.35,27.0,713.5,92.27,70.84
2016,9,7,10,0,885.0,103.0,2.3,28.0,749.0,93.21,71.17
2016,9,7,10,15,892.5,104.5,2.2,28.5,777.5,143.09,79.86
2016,9,7,10,30,900.0,106.0,2.1,29.0,806.0,202.91,114.45
2016,9,7,10,45,905.5,107.0,2.05,29.5,827.5,262.61,159.1
2016,9,7,11,0,911.0,108.0,2.0,30.0,849.0,322.44,207.96
2016,9,7,11,15,914.0,108.5,1.9,30.0,862.5,381.02,257.37
2016,9,7,11,30,917.0,109.0,1.8,30.0,876.0,438.96,305.77
2016,9,7,11,45,918.5,109.0,1.75,30.5,882.0,495.01,351.03
2016,9,7,12,0,920.0,109.0,1.7,31.0,888.0,549.76,393.75
2016,9,7,12,15,920.0,109.0,1.7,31.0,886.0,602.16,434.37
2016,9,7,12,30,920.0,109.0,1.7,31.0,884.0,652.66,472.45
2016,9,7,12,45,896.0,120.5,1.7,31.5,867.5,694.97,502.68
2016,9,7,13,0,872.0,132.0,1.7,32.0,851.0,733.21,529.19
2016,9,7,13,15,867.0,131.0,1.75,32.0,833.0,770.84,556.41
2016,9,7,13,30,862.0,130.0,1.8,32.0,815.0,814.93,586.72
2016,9,7,13,45,853.5,129.0,1.9,32.0,789.0,844.39,607.05
2016,9,7,14,0,845.0,128.0,2.0,32.0,763.0,870.23,625.27
2016,9,7,14,15,834.5,125.5,2.15,31.5,730.5,889.07,640.9
2016,9,7,14,30,824.0,123.0,2.3,31.0,698.0,904.01,654.27
2016,9,7,14,45,809.0,121.0,2.45,31.0,659.0,911.42,661.65
2016,9,7,15,0,794.0,119.0,2.6,31.0,620.0,914.79,666.59
2016,9,7,15,15,775.0,115.5,2.75,30.5,575.5,908.68,666.81
2016,9,7,15,30,756.0,112.0,2.9,30.0,531.0,905.83,669.33
2016,9,7,15,45,729.0,107.5,3.05,29.5,483.0,883.61,658.82
2016,9,7,16,0,702.0,103.0,3.2,29.0,435.0,857.8,645.73
2016,9,7,16,15,667.5,97.5,3.25,28.0,384.0,820.04,624.6
2016,9,7,16,30,633.0,92.0,3.3,27.0,333.0,779.33,600.6
2016,9,7,16,45,583.5,85.0,3.35,26.5,281.0,719.61,560.54
2016,9,7,17,0,534.0,78.0,3.4,26.0,229.0,657.91,517.14
2016,9,7,17,15,463.0,68.0,3.4,25.0,179.5,571.2,453.13
2016,9,7,17,30,392.0,58.0,3.4,24.0,130.0,482.52,383.8
2016,9,7,17,45,286.5,43.5,3.45,23.0,87.0,364.58,287.08
2016,9,7,18,0,181.0,29.0,3.5,22.0,44.0,246.75,163.62
2016,9,7,18,15,90.5,14.5,3.5,21.0,22.0,86.74,0.0
2016,9,7,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,8,5,45,39.0,6.5,2.75,13.5,8.0,0.0,0.0
2016,9,8,6,0,78.0,13.0,2.9,14.0,16.0,10.23,0.0
2016,9,8,6,15,190.5,29.5,3.05,14.5,52.0,22.4,11.93
2016,9,8,6,30,303.0,46.0,3.2,15.0,88.0,34.91,24.64
2016,9,8,6,45,386.5,58.0,3.35,15.5,135.5,44.07,33.25
2016,9,8,7,0,470.0,70.0,3.5,16.0,183.0,55.8,43.87
2016,9,8,7,15,235.0,85.5,3.5,16.5,142.0,62.35,49.68
2016,9,8,7,30,0.0,101.0,3.5,17.0,101.0,74.45,60.19
2016,9,8,7,45,9.0,128.0,3.5,17.5,132.0,93.02,76.12
2016,9,8,8,0,18.0,155.0,3.5,18.0,163.0,111.29,91.51
2016,9,8,8,15,24.5,177.0,3.5,18.5,189.0,126.26,103.82
2016,9,8,8,30,31.0,199.0,3.5,19.0,215.0,134.82,110.54
2016,9,8,8,45,89.5,235.0,3.5,19.5,287.0,156.41,128.15
2016,9,8,9,0,148.0,271.0,3.5,20.0,359.0,169.92,138.78
2016,9,8,9,15,471.0,198.5,3.55,20.5,507.5,124.78,100.46
2016,9,8,9,30,794.0,126.0,3.6,21.0,656.0,96.47,76.34
2016,9,8,9,45,806.0,129.0,3.65,21.5,691.0,97.39,76.81
2016,9,8,10,0,818.0,132.0,3.7,22.0,726.0,98.28,77.25
2016,9,8,10,15,827.0,134.0,3.8,22.0,754.5,145.54,86.34
2016,9,8,10,30,836.0,136.0,3.9,22.0,783.0,203.72,121.51
2016,9,8,10,45,843.0,136.5,4.0,22.5,804.5,261.51,166.14
2016,9,8,11,0,850.0,137.0,4.1,23.0,826.0,319.75,215.36
2016,9,8,11,15,854.0,138.0,4.15,23.0,840.0,377.57,266.03
2016,9,8,11,30,858.0,139.0,4.2,23.0,854.0,435.04,316.23
2016,9,8,11,45,861.0,138.5,4.3,23.5,860.0,490.35,363.29
2016,9,8,12,0,864.0,138.0,4.4,24.0,866.0,542.27,406.64
2016,9,8,12,15,863.5,138.0,4.5,24.0,863.5,592.27,448.25
2016,9,8,12,30,863.0,138.0,4.6,24.0,861.0,645.68,491.21
2016,9,8,12,45,858.0,138.5,4.7,24.0,850.0,690.69,527.26
2016,9,8,13,0,853.0,139.0,4.8,24.0,839.0,733.02,560.71
2016,9,8,13,15,656.5,222.0,4.85,24.0,754.0,709.29,542.68
2016,9,8,13,30,460.0,305.0,4.9,24.0,669.0,659.96,505.25
2016,9,8,13,45,451.0,298.0,5.0,24.0,645.5,673.22,516.79
2016,9,8,14,0,442.0,291.0,5.1,24.0,622.0,683.64,525.96
2016,9,8,14,15,442.0,277.5,5.1,23.5,596.0,693.02,535.39
2016,9,8,14,30,442.0,264.0,5.1,23.0,570.0,699.79,543.01
2016,9,8,14,45,428.5,255.5,5.1,23.0,538.5,696.44,541.9
2016,9,8,15,0,415.0,247.0,5.1,23.0,507.0,690.19,538.77
2016,9,8,15,15,582.5,178.5,5.1,22.5,515.5,790.01,619.24
2016,9,8,15,30,750.0,110.0,5.1,22.0,524.0,896.44,698.77
2016,9,8,15,45,728.5,104.5,5.1,21.5,476.5,878.23,688.53
2016,9,8,16,0,707.0,99.0,5.1,21.0,429.0,856.49,676.34
2016,9,8,16,15,673.0,93.5,5.0,20.5,378.5,819.21,651.9
2016,9,8,16,30,639.0,88.0,4.9,20.0,328.0,779.0,624.7
2016,9,8,16,45,595.5,80.0,4.85,19.5,277.0,723.88,585.45
2016,9,8,17,0,552.0,72.0,4.8,19.0,226.0,666.85,542.97
2016,9,8,17,15,482.5,62.5,4.6,18.5,176.5,582.28,476.07
2016,9,8,17,30,413.0,53.0,4.4,18.0,127.0,497.77,405.9
2016,9,8,17,45,310.0,39.5,4.25,17.5,84.5,380.97,305.54
2016,9,8,18,0,207.0,26.0,4.1,17.0,42.0,260.08,163.21
2016,9,8,18,15,103.5,13.0,4.0,16.5,21.0,96.15,0.0
2016,9,8,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,5,45,51.0,6.5,2.1,11.5,8.5,0.0,0.0
2016,9,9,6,0,102.0,13.0,2.3,12.0,17.0,10.23,0.0
2016,9,9,6,15,231.5,27.5,2.35,12.5,54.0,22.48,11.79
2016,9,9,6,30,361.0,42.0,2.4,13.0,91.0,34.39,24.37
2016,9,9,6,45,446.5,51.5,2.45,13.5,139.0,41.89,31.58
2016,9,9,7,0,532.0,61.0,2.5,14.0,187.0,49.42,38.55
2016,9,9,7,15,269.0,88.0,2.45,14.5,152.0,62.9,50.59
2016,9,9,7,30,6.0,115.0,2.4,15.0,117.0,83.37,68.53
2016,9,9,7,45,45.5,146.0,2.35,16.0,165.0,101.44,83.88
2016,9,9,8,0,85.0,177.0,2.3,17.0,213.0,120.79,99.99
2016,9,9,8,15,187.5,193.5,2.25,17.5,286.5,129.53,106.91
2016,9,9,8,30,290.0,210.0,2.2,18.0,360.0,136.17,111.97
2016,9,9,8,45,339.0,221.0,2.2,18.5,411.0,142.73,116.92
2016,9,9,9,0,388.0,232.0,2.2,19.0,462.0,149.15,121.73
2016,9,9,9,15,618.5,167.0,2.2,19.5,564.5,110.39,88.65
2016,9,9,9,30,849.0,102.0,2.2,20.0,667.0,83.11,65.33
2016,9,9,9,45,648.5,189.5,2.2,21.0,634.5,119.92,95.76
2016,9,9,10,0,448.0,277.0,2.2,22.0,602.0,159.58,127.8
2016,9,9,10,15,484.0,276.0,2.2,22.5,639.0,191.17,131.92
2016,9,9,10,30,520.0,275.0,2.2,23.0,676.0,234.55,157.41
2016,9,9,10,45,712.0,192.0,2.25,23.5,757.0,263.13,171.15
2016,9,9,11,0,904.0,109.0,2.3,24.0,838.0,319.81,211.48
2016,9,9,11,15,907.5,109.5,2.35,24.5,852.0,378.21,261.77
2016,9,9,11,30,911.0,110.0,2.4,25.0,866.0,436.01,311.13
2016,9,9,11,45,914.0,109.5,2.45,25.5,872.0,492.05,358.02
2016,9,9,12,0,917.0,109.0,2.5,26.0,878.0,546.93,402.62
2016,9,9,12,15,916.5,109.0,2.6,26.0,876.0,598.88,444.76
2016,9,9,12,30,916.0,109.0,2.7,26.0,874.0,648.86,484.4
2016,9,9,12,45,898.5,117.0,2.8,26.5,859.5,692.34,517.33
2016,9,9,13,0,881.0,125.0,2.9,27.0,845.0,732.26,546.88
2016,9,9,13,15,701.0,202.0,3.05,26.5,767.0,724.2,541.97
2016,9,9,13,30,521.0,279.0,3.2,26.0,689.0,684.25,514.2
2016,9,9,13,45,521.5,268.0,3.4,26.0,667.0,703.06,530.1
2016,9,9,14,0,522.0,257.0,3.6,26.0,645.0,719.27,543.79
2016,9,9,14,15,518.5,246.0,3.75,25.5,617.0,729.31,554.02
2016,9,9,14,30,515.0,235.0,3.9,25.0,589.0,736.46,562.32
2016,9,9,14,45,508.0,223.5,4.05,25.0,556.5,736.95,564.86
2016,9,9,15,0,501.0,212.0,4.2,25.0,524.0,734.44,565.35
2016,9,9,15,15,497.5,195.0,4.3,24.5,486.0,726.31,563.03
2016,9,9,15,30,494.0,178.0,4.4,24.0,448.0,715.08,558.51
2016,9,9,15,45,613.5,135.0,4.55,23.5,439.0,800.84,625.5
2016,9,9,16,0,733.0,92.0,4.7,23.0,430.0,871.63,680.14
2016,9,9,16,15,698.5,87.0,4.8,22.0,379.0,834.44,658.15
2016,9,9,16,30,664.0,82.0,4.9,21.0,328.0,794.33,633.7
2016,9,9,16,45,616.5,75.0,5.05,20.5,276.0,736.49,593.57
2016,9,9,17,0,569.0,68.0,5.2,20.0,224.0,676.84,549.88
2016,9,9,17,15,496.0,59.5,5.15,19.0,174.0,590.2,482.59
2016,9,9,17,30,423.0,51.0,5.1,18.0,124.0,503.66,411.4
2016,9,9,17,45,308.5,38.0,5.05,17.0,81.5,377.27,302.63
2016,9,9,18,0,194.0,25.0,5.0,16.0,39.0,244.28,135.82
2016,9,9,18,15,97.0,12.5,4.85,15.5,19.5,90.13,0.0
2016,9,9,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
