Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,10,5,45,29.0,6.0,2.95,11.5,7.0,0.0,0.0
2016,9,10,6,0,58.0,12.0,3.1,12.0,14.0,9.44,0.0
2016,9,10,6,15,175.0,28.0,3.2,12.5,48.5,21.24,10.44
2016,9,10,6,30,292.0,44.0,3.3,13.0,83.0,33.41,23.44
2016,9,10,6,45,375.0,56.0,3.45,13.5,129.5,42.58,32.15
2016,9,10,7,0,458.0,68.0,3.6,14.0,176.0,54.23,42.8
2016,9,10,7,15,282.5,100.0,3.55,14.5,172.0,71.95,58.61
2016,9,10,7,30,107.0,132.0,3.5,15.0,168.0,90.97,75.24
2016,9,10,7,45,130.5,155.0,3.45,15.5,205.5,105.37,87.54
2016,9,10,8,0,154.0,178.0,3.4,16.0,243.0,119.42,99.3
2016,9,10,8,15,245.5,189.0,3.4,16.5,308.0,124.12,102.82
2016,9,10,8,30,337.0,200.0,3.4,17.0,373.0,131.81,108.86
2016,9,10,8,45,546.0,159.0,3.4,17.5,469.0,107.35,87.41
2016,9,10,9,0,755.0,118.0,3.4,18.0,565.0,85.71,68.5
2016,9,10,9,15,570.0,193.0,3.45,18.5,544.0,124.67,101.3
2016,9,10,9,30,385.0,268.0,3.5,19.0,523.0,165.93,135.4
2016,9,10,9,45,408.5,275.5,3.55,20.0,558.5,160.28,129.83
2016,9,10,10,0,432.0,283.0,3.6,21.0,594.0,162.4,130.84
2016,9,10,10,15,467.5,280.5,3.7,21.0,629.5,191.9,134.3
2016,9,10,10,30,503.0,278.0,3.8,21.0,665.0,233.47,159.18
2016,9,10,10,45,672.5,207.5,3.9,21.5,739.5,264.25,175.75
2016,9,10,11,0,842.0,137.0,4.0,22.0,814.0,316.44,213.8
2016,9,10,11,15,846.0,137.5,4.1,22.0,827.5,373.47,264.05
2016,9,10,11,30,850.0,138.0,4.2,22.0,841.0,430.1,313.86
2016,9,10,11,45,851.5,138.5,4.35,22.5,846.0,485.01,360.94
2016,9,10,12,0,853.0,139.0,4.5,23.0,851.0,538.77,405.98
2016,9,10,12,15,852.0,139.0,4.6,23.0,848.5,589.38,448.21
2016,9,10,12,30,851.0,139.0,4.7,23.0,846.0,638.07,488.05
2016,9,10,12,45,843.0,141.0,4.8,23.5,834.0,681.83,522.37
2016,9,10,13,0,835.0,143.0,4.9,24.0,822.0,722.73,553.79
2016,9,10,13,15,829.5,142.0,4.95,23.5,803.5,759.7,583.94
2016,9,10,13,30,824.0,141.0,5.0,23.0,785.0,793.58,611.6
2016,9,10,13,45,817.0,138.5,5.1,23.0,759.5,821.56,632.91
2016,9,10,14,0,810.0,136.0,5.2,23.0,734.0,846.03,651.68
2016,9,10,14,15,799.0,133.5,5.2,23.0,701.5,863.42,665.03
2016,9,10,14,30,788.0,131.0,5.2,23.0,669.0,876.97,675.85
2016,9,10,14,45,774.0,127.5,5.25,23.0,631.0,882.86,681.73
2016,9,10,15,0,760.0,124.0,5.3,23.0,593.0,891.63,689.89
2016,9,10,15,15,740.0,120.0,5.3,22.5,549.5,884.03,687.61
2016,9,10,15,30,720.0,116.0,5.3,22.0,506.0,872.6,682.77
2016,9,10,15,45,694.5,110.5,5.3,21.5,458.5,850.33,670.07
2016,9,10,16,0,669.0,105.0,5.3,21.0,411.0,824.57,654.68
2016,9,10,16,15,632.5,99.0,5.2,20.0,361.0,784.22,628.8
2016,9,10,16,30,596.0,93.0,5.1,19.0,311.0,740.98,599.94
2016,9,10,16,45,547.0,84.5,5.05,18.5,260.5,680.24,555.47
2016,9,10,17,0,498.0,76.0,5.0,18.0,210.0,617.68,507.63
2016,9,10,17,15,425.5,65.0,4.85,17.5,162.0,529.29,436.45
2016,9,10,17,30,353.0,54.0,4.7,17.0,114.0,440.33,361.43
2016,9,10,17,45,247.5,38.5,4.55,16.5,73.5,322.7,257.93
2016,9,10,18,0,142.0,23.0,4.4,16.0,33.0,192.99,84.9
2016,9,10,18,15,71.0,11.5,4.3,15.5,16.5,67.66,0.0
2016,9,10,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,11,5,45,17.5,5.0,3.65,11.5,5.5,0.0,0.0
2016,9,11,6,0,35.0,10.0,3.8,12.0,11.0,7.87,0.0
2016,9,11,6,15,128.5,28.5,3.95,12.5,43.5,21.44,10.11
2016,9,11,6,30,222.0,47.0,4.1,13.0,76.0,35.12,24.86
2016,9,11,6,45,299.5,62.5,4.25,13.5,120.5,46.48,35.56
2016,9,11,7,0,377.0,78.0,4.4,14.0,165.0,57.71,45.87
2016,9,11,7,15,193.5,96.5,4.3,14.0,142.0,68.69,55.82
2016,9,11,7,30,10.0,115.0,4.2,14.0,119.0,83.25,68.73
2016,9,11,7,45,9.5,130.0,4.15,14.5,134.0,94.03,77.95
2016,9,11,8,0,9.0,145.0,4.1,15.0,149.0,104.71,86.92
2016,9,11,8,15,41.5,180.0,4.05,15.5,201.0,123.1,102.41
2016,9,11,8,30,74.0,215.0,4.0,16.0,253.0,143.86,119.71
2016,9,11,8,45,111.0,240.5,3.95,16.5,303.5,159.31,132.25
2016,9,11,9,0,148.0,266.0,3.9,17.0,354.0,167.39,138.41
2016,9,11,9,15,181.5,284.5,3.9,17.5,399.0,177.6,146.34
2016,9,11,9,30,215.0,303.0,3.9,18.0,444.0,187.54,153.98
2016,9,11,9,45,240.5,316.5,3.9,18.5,482.5,194.74,159.32
2016,9,11,10,0,266.0,330.0,3.9,19.0,521.0,189.9,154.7
2016,9,11,10,15,325.5,329.0,3.95,19.5,572.0,214.26,157.03
2016,9,11,10,30,385.0,328.0,4.0,20.0,623.0,251.65,179.0
2016,9,11,10,45,387.5,336.0,4.1,20.5,639.5,289.49,207.67
2016,9,11,11,0,390.0,344.0,4.2,21.0,656.0,327.83,238.79
2016,9,11,11,15,380.0,355.0,4.3,21.0,663.5,364.42,270.07
2016,9,11,11,30,370.0,366.0,4.4,21.0,671.0,400.09,300.47
2016,9,11,11,45,403.0,352.0,4.5,21.0,686.0,436.68,330.77
2016,9,11,12,0,436.0,338.0,4.6,21.0,701.0,477.24,364.07
2016,9,11,12,15,401.5,354.5,4.75,21.0,687.5,501.79,385.11
2016,9,11,12,30,367.0,371.0,4.9,21.0,674.0,524.8,404.28
2016,9,11,12,45,351.0,369.5,5.05,21.0,657.0,541.91,418.87
2016,9,11,13,0,335.0,368.0,5.2,21.0,640.0,556.46,431.28
2016,9,11,13,15,351.5,354.0,5.35,20.5,633.0,581.4,452.78
2016,9,11,13,30,368.0,340.0,5.5,20.0,626.0,605.67,473.84
2016,9,11,13,45,401.0,314.5,5.65,20.0,617.0,631.53,495.78
2016,9,11,14,0,434.0,289.0,5.8,20.0,608.0,673.98,529.86
2016,9,11,14,15,401.0,286.0,5.85,19.5,570.5,645.96,511.06
2016,9,11,14,30,368.0,283.0,5.9,19.0,533.0,631.96,502.42
2016,9,11,14,45,380.5,261.5,6.0,19.0,507.0,636.84,508.55
2016,9,11,15,0,393.0,240.0,6.1,19.0,481.0,639.58,513.12
2016,9,11,15,15,399.5,219.0,6.05,18.5,448.5,634.92,512.62
2016,9,11,15,30,406.0,198.0,6.0,18.0,416.0,651.26,527.8
2016,9,11,15,45,334.0,190.0,6.0,17.5,358.5,558.04,457.04
2016,9,11,16,0,262.0,182.0,6.0,17.0,301.0,486.61,401.41
2016,9,11,16,15,208.5,163.5,5.9,16.5,251.0,396.04,329.78
2016,9,11,16,30,155.0,145.0,5.8,16.0,201.0,327.54,273.91
2016,9,11,16,45,139.5,124.0,5.7,15.5,168.5,291.61,244.92
2016,9,11,17,0,124.0,103.0,5.6,15.0,136.0,254.89,214.29
2016,9,11,17,15,259.0,76.0,5.45,14.5,124.5,365.22,308.81
2016,9,11,17,30,394.0,49.0,5.3,14.0,113.0,472.75,392.45
2016,9,11,17,45,280.0,35.5,5.15,13.5,72.5,347.82,279.11
2016,9,11,18,0,166.0,22.0,5.0,13.0,32.0,209.17,59.37
2016,9,11,18,15,83.0,11.0,4.85,12.5,16.0,76.98,0.0
2016,9,11,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,5,45,23.5,6.5,4.3,11.0,7.0,0.0,0.0
2016,9,12,6,0,47.0,13.0,4.5,11.0,14.0,10.23,0.0
2016,9,12,6,15,184.0,28.5,4.65,11.5,49.5,21.61,9.71
2016,9,12,6,30,321.0,44.0,4.8,12.0,85.0,33.54,23.51
2016,9,12,6,45,415.0,54.0,4.95,12.5,133.0,43.83,33.32
2016,9,12,7,0,509.0,64.0,5.1,13.0,181.0,51.68,40.66
2016,9,12,7,15,270.0,92.5,5.05,13.5,156.5,67.08,54.49
2016,9,12,7,30,31.0,121.0,5.0,14.0,132.0,85.1,70.39
2016,9,12,7,45,19.0,132.0,4.95,14.5,139.0,95.33,79.13
2016,9,12,8,0,7.0,143.0,4.9,15.0,146.0,103.35,85.78
2016,9,12,8,15,35.5,177.0,4.85,15.0,195.0,121.24,101.09
2016,9,12,8,30,64.0,211.0,4.8,15.0,244.0,141.46,118.23
2016,9,12,8,45,234.0,217.5,4.75,15.5,352.5,138.53,115.09
2016,9,12,9,0,404.0,224.0,4.7,16.0,461.0,139.61,115.45
2016,9,12,9,15,403.0,242.5,4.7,16.5,493.0,154.49,127.57
2016,9,12,9,30,402.0,261.0,4.7,17.0,525.0,163.08,134.25
2016,9,12,9,45,444.0,259.5,4.7,17.5,565.0,153.49,125.62
2016,9,12,10,0,486.0,258.0,4.7,18.0,605.0,151.83,123.76
2016,9,12,10,15,508.0,262.5,4.7,18.0,638.0,185.01,129.82
2016,9,12,10,30,530.0,267.0,4.7,18.0,671.0,230.6,158.09
2016,9,12,10,45,523.0,279.5,4.75,18.0,687.0,277.84,195.4
2016,9,12,11,0,516.0,292.0,4.8,18.0,703.0,324.66,235.25
2016,9,12,11,15,522.0,297.0,4.85,18.0,719.0,370.46,274.78
2016,9,12,11,30,528.0,302.0,4.9,18.0,735.0,416.78,314.73
2016,9,12,11,45,491.0,316.0,5.0,18.5,720.0,450.69,344.62
2016,9,12,12,0,454.0,330.0,5.1,19.0,705.0,480.42,370.17
2016,9,12,12,15,381.5,357.5,5.15,18.5,672.5,492.99,382.94
2016,9,12,12,30,309.0,385.0,5.2,18.0,640.0,501.0,391.16
2016,9,12,12,45,395.0,346.0,5.3,18.0,667.5,551.08,432.09
2016,9,12,13,0,481.0,307.0,5.4,18.0,695.0,616.22,484.25
2016,9,12,13,15,438.0,317.5,5.45,18.0,664.5,624.58,491.37
2016,9,12,13,30,395.0,328.0,5.5,18.0,634.0,615.41,485.43
2016,9,12,13,45,396.5,316.0,5.6,18.0,614.5,629.12,497.63
2016,9,12,14,0,398.0,304.0,5.7,18.0,595.0,640.84,508.26
2016,9,12,14,15,375.0,295.0,5.7,17.5,559.0,632.25,503.74
2016,9,12,14,30,352.0,286.0,5.7,17.0,523.0,620.59,496.88
2016,9,12,14,45,370.0,262.5,5.7,16.5,499.5,628.07,505.87
2016,9,12,15,0,388.0,239.0,5.7,16.0,476.0,633.53,513.42
2016,9,12,15,15,423.5,211.0,5.65,15.5,451.5,671.3,545.83
2016,9,12,15,30,459.0,183.0,5.6,15.0,427.0,685.09,560.41
2016,9,12,15,45,396.0,176.0,5.6,15.0,372.0,624.6,514.04
2016,9,12,16,0,333.0,169.0,5.6,15.0,317.0,538.82,447.53
2016,9,12,16,15,314.5,152.0,5.5,14.5,279.0,505.89,423.39
2016,9,12,16,30,296.0,135.0,5.4,14.0,241.0,471.47,397.2
2016,9,12,16,45,275.5,115.5,5.3,13.5,201.5,430.19,364.55
2016,9,12,17,0,255.0,96.0,5.2,13.0,162.0,387.7,329.59
2016,9,12,17,15,220.5,76.5,4.95,12.5,124.5,331.3,280.89
2016,9,12,17,30,186.0,57.0,4.7,12.0,87.0,274.66,229.98
2016,9,12,17,45,117.5,38.5,4.5,11.5,55.0,190.32,150.8
2016,9,12,18,0,49.0,20.0,4.3,11.0,23.0,88.06,0.03
2016,9,12,18,15,24.5,10.0,4.25,11.0,11.5,27.98,0.0
2016,9,12,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,5,45,21.0,5.0,1.5,11.5,5.5,0.0,0.0
2016,9,13,6,0,42.0,10.0,1.7,12.0,11.0,7.87,0.0
2016,9,13,6,15,158.5,27.0,1.9,12.5,45.0,20.44,8.18
2016,9,13,6,30,275.0,44.0,2.1,13.0,79.0,33.28,23.15
2016,9,13,6,45,357.5,57.5,2.3,13.5,125.0,43.45,32.84
2016,9,13,7,0,440.0,71.0,2.5,14.0,171.0,53.58,42.18
2016,9,13,7,15,499.0,81.0,2.5,14.0,221.5,63.83,51.49
2016,9,13,7,30,558.0,91.0,2.5,14.0,272.0,70.89,57.77
2016,9,13,7,45,600.5,98.0,2.55,14.5,322.5,75.37,61.5
2016,9,13,8,0,643.0,105.0,2.6,15.0,373.0,79.8,65.09
2016,9,13,8,15,673.5,110.5,2.6,15.5,422.0,82.89,67.45
2016,9,13,8,30,704.0,116.0,2.6,16.0,471.0,85.93,69.73
2016,9,13,8,45,728.5,119.5,2.6,16.5,516.5,87.48,70.7
2016,9,13,9,0,753.0,123.0,2.6,17.0,562.0,89.02,71.66
2016,9,13,9,15,547.5,199.5,2.65,17.0,530.5,128.05,104.77
2016,9,13,9,30,342.0,276.0,2.7,17.0,499.0,168.97,138.94
2016,9,13,9,45,373.0,284.5,2.75,17.5,539.5,173.02,141.67
2016,9,13,10,0,404.0,293.0,2.8,18.0,580.0,177.0,144.44
2016,9,13,10,15,431.5,292.0,2.8,18.5,609.5,194.28,138.87
2016,9,13,10,30,459.0,291.0,2.8,19.0,639.0,233.61,162.24
2016,9,13,10,45,326.5,339.5,2.8,19.5,590.5,278.72,202.11
2016,9,13,11,0,194.0,388.0,2.8,20.0,542.0,308.02,230.49
2016,9,13,11,15,319.0,357.5,2.7,20.0,615.5,346.06,257.46
2016,9,13,11,30,444.0,327.0,2.6,20.0,689.0,400.83,298.97
2016,9,13,11,45,454.5,322.5,2.55,20.5,695.0,438.95,329.9
2016,9,13,12,0,465.0,318.0,2.5,21.0,701.0,477.28,360.45
2016,9,13,12,15,465.0,317.0,2.4,21.0,698.5,512.45,388.57
2016,9,13,12,30,465.0,316.0,2.3,21.0,696.0,546.51,415.21
2016,9,13,12,45,464.5,311.5,2.2,21.5,687.5,576.2,437.32
2016,9,13,13,0,464.0,307.0,2.1,22.0,679.0,604.19,457.68
2016,9,13,13,15,474.0,295.5,2.0,22.0,668.0,632.11,478.68
2016,9,13,13,30,484.0,284.0,1.9,22.0,657.0,658.5,498.31
2016,9,13,13,45,483.0,274.0,1.85,22.0,636.0,675.65,511.4
2016,9,13,14,0,482.0,264.0,1.8,22.0,615.0,690.29,522.73
2016,9,13,14,15,475.0,255.0,1.75,22.0,587.0,698.12,529.18
2016,9,13,14,30,468.0,246.0,1.7,22.0,559.0,703.11,533.72
2016,9,13,14,45,465.5,231.0,1.7,22.0,527.0,703.31,535.6
2016,9,13,15,0,463.0,216.0,1.7,22.0,495.0,700.63,535.6
2016,9,13,15,15,447.5,204.5,1.7,21.5,458.0,686.57,528.36
2016,9,13,15,30,432.0,193.0,1.7,21.0,421.0,669.66,519.13
2016,9,13,15,45,581.0,140.0,1.75,21.0,415.5,769.93,595.02
2016,9,13,16,0,730.0,87.0,1.8,21.0,410.0,856.95,656.94
2016,9,13,16,15,694.5,82.0,1.8,20.5,359.0,818.76,632.59
2016,9,13,16,30,659.0,77.0,1.8,20.0,308.0,777.73,606.65
2016,9,13,16,45,606.5,70.5,1.85,19.5,256.5,716.01,564.81
2016,9,13,17,0,554.0,64.0,1.9,19.0,205.0,652.64,519.34
2016,9,13,17,15,477.0,54.5,1.8,18.0,156.0,561.84,450.0
2016,9,13,17,30,400.0,45.0,1.7,17.0,107.0,471.71,376.72
2016,9,13,17,45,276.0,32.0,1.6,16.5,66.5,339.51,258.63
2016,9,13,18,0,152.0,19.0,1.5,16.0,26.0,186.51,0.0
2016,9,13,18,15,76.0,9.5,1.75,15.5,13.0,69.68,0.0
2016,9,13,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,45,17.5,4.0,0.9,11.5,4.5,0.0,0.0
2016,9,14,6,0,35.0,8.0,0.9,12.0,9.0,6.29,0.0
2016,9,14,6,15,143.0,25.5,1.1,12.5,41.5,19.29,6.65
2016,9,14,6,30,251.0,43.0,1.3,13.0,74.0,32.43,22.37
2016,9,14,6,45,335.5,57.5,1.55,13.5,119.5,43.28,32.67
2016,9,14,7,0,420.0,72.0,1.8,14.0,165.0,54.06,42.6
2016,9,14,7,15,478.5,82.0,1.75,14.5,215.0,61.47,49.29
2016,9,14,7,30,537.0,92.0,1.7,15.0,265.0,71.44,58.03
2016,9,14,7,45,580.0,100.0,1.7,15.5,315.5,76.6,62.34
2016,9,14,8,0,623.0,108.0,1.7,16.0,366.0,81.66,66.45
2016,9,14,8,15,653.5,114.0,1.6,16.5,414.5,85.0,68.99
2016,9,14,8,30,684.0,120.0,1.5,17.0,463.0,88.26,71.43
2016,9,14,8,45,709.0,124.0,1.45,18.0,508.5,90.02,72.42
2016,9,14,9,0,734.0,128.0,1.4,19.0,554.0,91.76,73.38
2016,9,14,9,15,751.5,132.0,1.4,19.0,594.5,93.29,74.47
2016,9,14,9,30,769.0,136.0,1.4,19.0,635.0,94.77,75.53
2016,9,14,9,45,639.5,190.5,1.4,19.5,621.0,121.59,97.71
2016,9,14,10,0,510.0,245.0,1.4,20.0,607.0,146.34,117.78
2016,9,14,10,15,704.5,173.5,1.4,20.5,694.0,147.73,93.42
2016,9,14,10,30,899.0,102.0,1.4,21.0,781.0,194.94,112.38
2016,9,14,10,45,704.5,195.5,1.45,21.5,736.5,261.63,171.15
2016,9,14,11,0,510.0,289.0,1.5,22.0,692.0,320.78,226.08
2016,9,14,11,15,715.0,196.5,1.6,22.0,771.5,365.73,258.39
2016,9,14,11,30,920.0,104.0,1.7,22.0,851.0,431.6,309.67
2016,9,14,11,45,922.5,103.5,1.85,22.5,856.5,487.72,357.23
2016,9,14,12,0,925.0,103.0,2.0,23.0,862.0,542.57,402.56
2016,9,14,12,15,925.0,103.0,2.15,23.0,859.5,594.93,445.61
2016,9,14,12,30,925.0,103.0,2.3,23.0,857.0,645.33,486.19
2016,9,14,12,45,915.5,106.5,2.45,23.5,844.5,690.45,521.03
2016,9,14,13,0,906.0,110.0,2.6,24.0,832.0,732.51,552.86
2016,9,14,13,15,682.5,201.0,2.75,24.0,737.5,706.78,534.04
2016,9,14,13,30,459.0,292.0,2.9,24.0,643.0,645.86,489.44
2016,9,14,13,45,456.5,283.0,3.05,24.0,622.0,662.0,503.39
2016,9,14,14,0,454.0,274.0,3.2,24.0,601.0,675.66,515.07
2016,9,14,14,15,449.0,263.0,3.3,23.5,574.0,682.72,522.91
2016,9,14,14,30,444.0,252.0,3.4,23.0,547.0,687.02,528.9
2016,9,14,14,45,643.5,172.5,3.5,23.0,572.5,813.82,625.7
2016,9,14,15,0,843.0,93.0,3.6,23.0,598.0,922.81,703.01
2016,9,14,15,15,825.0,90.0,3.65,22.5,553.5,918.25,702.56
2016,9,14,15,30,807.0,87.0,3.7,22.0,509.0,909.69,700.33
2016,9,14,15,45,784.5,83.0,3.8,22.0,460.5,891.7,690.46
2016,9,14,16,0,762.0,79.0,3.9,22.0,412.0,870.01,677.84
2016,9,14,16,15,727.0,74.5,3.85,21.5,360.5,832.12,653.74
2016,9,14,16,30,692.0,70.0,3.8,21.0,309.0,798.36,631.87
2016,9,14,16,45,644.0,63.5,3.8,20.5,257.0,740.7,591.21
2016,9,14,17,0,596.0,57.0,3.8,20.0,205.0,681.41,547.06
2016,9,14,17,15,517.0,49.0,3.7,19.0,155.5,590.48,476.18
2016,9,14,17,30,438.0,41.0,3.6,18.0,106.0,500.43,401.16
2016,9,14,17,45,308.0,29.0,3.55,17.5,65.5,364.04,273.24
2016,9,14,18,0,178.0,17.0,3.5,17.0,25.0,203.56,0.0
2016,9,14,18,15,89.0,8.5,3.55,16.5,12.5,6.69,0.0
2016,9,14,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,6,15,201.5,17.0,2.05,11.5,41.0,13.78,2.48
2016,9,15,6,30,403.0,34.0,2.2,12.0,82.0,28.21,18.73
2016,9,15,6,45,490.5,42.5,2.35,13.0,130.0,35.21,25.57
2016,9,15,7,0,578.0,51.0,2.5,14.0,178.0,42.28,32.11
2016,9,15,7,15,633.5,56.5,2.45,14.5,230.0,46.79,36.24
2016,9,15,7,30,689.0,62.0,2.4,15.0,282.0,55.55,43.98
2016,9,15,7,45,726.0,66.5,2.35,15.5,333.5,59.37,47.18
2016,9,15,8,0,763.0,71.0,2.3,16.0,385.0,63.15,50.28
2016,9,15,8,15,789.0,74.5,2.25,16.5,435.0,65.97,52.46
2016,9,15,8,30,815.0,78.0,2.2,17.0,485.0,68.73,54.58
2016,9,15,8,45,604.0,150.0,2.15,18.0,467.0,104.81,85.18
2016,9,15,9,0,393.0,222.0,2.1,19.0,449.0,144.29,117.87
2016,9,15,9,15,637.5,155.0,2.05,19.5,553.5,104.59,83.87
2016,9,15,9,30,882.0,88.0,2.0,20.0,658.0,84.74,66.8
2016,9,15,9,45,689.0,168.5,2.0,20.5,628.5,110.14,87.88
2016,9,15,10,0,496.0,249.0,2.0,21.0,599.0,148.22,119.08
2016,9,15,10,15,545.0,244.5,1.95,21.5,642.5,177.18,120.98
2016,9,15,10,30,594.0,240.0,1.9,22.0,686.0,223.31,146.66
2016,9,15,10,45,764.0,166.5,1.9,22.5,756.5,254.87,163.18
2016,9,15,11,0,934.0,93.0,1.9,23.0,827.0,312.6,205.16
2016,9,15,11,15,937.0,93.5,2.05,23.0,840.5,372.25,257.39
2016,9,15,11,30,940.0,94.0,2.2,23.0,854.0,431.16,308.9
2016,9,15,11,45,941.0,94.5,2.35,23.5,859.0,488.21,357.45
2016,9,15,12,0,942.0,95.0,2.5,24.0,864.0,543.82,403.54
2016,9,15,12,15,941.5,95.0,2.65,24.0,861.0,596.54,447.02
2016,9,15,12,30,941.0,95.0,2.8,24.0,858.0,647.19,487.93
2016,9,15,12,45,706.5,197.0,2.95,24.5,765.5,640.9,483.68
2016,9,15,13,0,472.0,299.0,3.1,25.0,673.0,602.48,454.86
2016,9,15,13,15,470.0,292.5,3.2,24.5,657.5,625.89,474.73
2016,9,15,13,30,468.0,286.0,3.3,24.0,642.0,647.1,492.59
2016,9,15,13,45,464.0,278.0,3.45,24.0,620.5,663.06,505.88
2016,9,15,14,0,460.0,270.0,3.6,24.0,599.0,676.47,517.35
2016,9,15,14,15,455.5,258.5,3.65,23.5,572.0,683.51,525.06
2016,9,15,14,30,451.0,247.0,3.7,23.0,545.0,687.78,530.88
2016,9,15,14,45,441.5,235.5,3.8,23.0,513.0,684.74,530.57
2016,9,15,15,0,432.0,224.0,3.9,23.0,481.0,678.83,528.25
2016,9,15,15,15,616.0,156.5,3.95,22.5,492.0,801.09,623.39
2016,9,15,15,30,800.0,89.0,4.0,22.0,503.0,903.95,699.11
2016,9,15,15,45,774.5,85.0,4.05,22.0,454.0,883.01,685.92
2016,9,15,16,0,749.0,81.0,4.1,22.0,405.0,858.34,670.78
2016,9,15,16,15,712.5,76.5,4.1,21.5,353.5,825.81,650.59
2016,9,15,16,30,676.0,72.0,4.1,21.0,302.0,784.47,623.12
2016,9,15,16,45,624.0,65.5,4.2,20.5,250.0,723.22,579.71
2016,9,15,17,0,572.0,59.0,4.3,20.0,198.0,660.41,532.54
2016,9,15,17,15,489.0,50.5,4.25,19.0,148.5,565.54,457.84
2016,9,15,17,30,406.0,42.0,4.2,18.0,99.0,471.53,378.78
2016,9,15,17,45,268.5,29.0,4.2,17.0,60.0,328.76,241.48
2016,9,15,18,0,131.0,16.0,4.2,16.0,21.0,122.7,0.0
2016,9,15,18,15,65.5,8.0,4.15,15.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,6,15,188.0,17.0,1.5,11.5,38.5,13.76,1.64
2016,9,16,6,30,376.0,34.0,1.6,12.0,77.0,28.11,18.57
2016,9,16,6,45,467.5,42.5,1.75,13.0,125.0,35.07,25.43
2016,9,16,7,0,559.0,51.0,1.9,14.0,173.0,42.12,31.97
2016,9,16,7,15,616.0,57.5,1.7,14.5,224.5,47.35,36.75
2016,9,16,7,30,673.0,64.0,1.5,15.0,276.0,52.59,41.36
2016,9,16,7,45,711.0,68.5,1.35,15.5,327.5,60.69,48.37
2016,9,16,8,0,749.0,73.0,1.2,16.0,379.0,64.42,51.4
2016,9,16,8,15,544.0,132.5,1.1,16.5,369.5,93.58,76.47
2016,9,16,8,30,339.0,192.0,1.0,17.0,360.0,127.57,105.09
2016,9,16,8,45,590.5,139.0,0.9,18.0,465.0,97.36,78.58
2016,9,16,9,0,842.0,86.0,0.8,19.0,570.0,74.16,58.37
2016,9,16,9,15,856.5,88.5,0.7,19.5,610.5,84.21,66.64
2016,9,16,9,30,871.0,91.0,0.6,20.0,651.0,86.23,68.0
2016,9,16,9,45,674.0,173.5,0.55,21.0,621.0,112.91,89.77
2016,9,16,10,0,477.0,256.0,0.5,22.0,591.0,151.53,120.72
2016,9,16,10,15,519.0,253.0,0.5,22.5,630.5,179.39,122.3
2016,9,16,10,30,561.0,250.0,0.5,23.0,670.0,224.0,146.74
2016,9,16,10,45,743.5,173.0,0.5,24.0,745.5,254.33,160.95
2016,9,16,11,0,926.0,96.0,0.5,25.0,821.0,311.72,200.56
2016,9,16,11,15,929.5,96.5,0.7,25.5,834.5,371.13,250.95
2016,9,16,11,30,933.0,97.0,0.9,26.0,848.0,429.86,300.58
2016,9,16,11,45,934.5,97.5,1.15,26.5,853.0,486.8,348.18
2016,9,16,12,0,936.0,98.0,1.4,27.0,858.0,542.36,393.54
2016,9,16,12,15,935.5,97.5,1.55,27.0,855.0,594.43,435.52
2016,9,16,12,30,935.0,97.0,1.7,27.0,852.0,644.39,475.0
2016,9,16,12,45,925.5,100.5,1.9,27.0,839.0,689.8,510.68
2016,9,16,13,0,916.0,104.0,2.1,27.0,826.0,732.11,543.53
2016,9,16,13,15,714.5,185.0,2.2,27.0,740.5,714.36,530.87
2016,9,16,13,30,513.0,266.0,2.3,27.0,655.0,663.4,494.66
2016,9,16,13,45,511.5,256.5,2.4,27.0,633.0,680.99,509.39
2016,9,16,14,0,510.0,247.0,2.5,27.0,611.0,695.99,521.79
2016,9,16,14,15,506.0,236.5,2.55,27.0,583.0,705.19,529.94
2016,9,16,14,30,502.0,226.0,2.6,27.0,555.0,711.55,536.21
2016,9,16,14,45,499.0,211.5,2.7,27.0,522.5,711.81,538.69
2016,9,16,15,0,496.0,197.0,2.8,27.0,490.0,709.08,539.18
2016,9,16,15,15,479.5,187.5,2.85,26.5,452.5,696.25,533.04
2016,9,16,15,30,463.0,178.0,2.9,26.0,415.0,680.56,524.86
2016,9,16,15,45,611.5,128.0,3.0,26.0,408.5,782.87,601.52
2016,9,16,16,0,760.0,78.0,3.1,26.0,402.0,863.67,659.74
2016,9,16,16,15,724.0,73.0,3.15,25.0,350.5,824.18,636.03
2016,9,16,16,30,688.0,68.0,3.2,24.0,299.0,788.85,615.07
2016,9,16,16,45,635.5,62.0,3.3,23.5,247.0,727.8,572.87
2016,9,16,17,0,583.0,56.0,3.4,23.0,195.0,665.27,526.94
2016,9,16,17,15,499.5,47.5,3.5,22.0,145.5,570.09,453.69
2016,9,16,17,30,416.0,39.0,3.6,21.0,96.0,476.12,375.71
2016,9,16,17,45,275.0,26.5,3.7,20.0,57.0,328.12,228.49
2016,9,16,18,0,134.0,14.0,3.8,19.0,18.0,123.29,0.0
2016,9,16,18,15,67.0,7.0,3.85,18.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,6,15,186.5,16.5,1.65,12.5,37.5,13.37,0.39
2016,9,17,6,30,373.0,33.0,1.7,13.0,75.0,27.3,17.69
2016,9,17,6,45,468.0,41.5,1.8,13.5,123.0,34.3,24.66
2016,9,17,7,0,563.0,50.0,1.9,14.0,171.0,41.4,31.31
2016,9,17,7,15,620.0,56.0,1.75,14.5,222.5,46.29,35.8
2016,9,17,7,30,677.0,62.0,1.6,15.0,274.0,55.43,43.88
2016,9,17,7,45,716.0,66.0,1.5,16.0,325.5,58.86,46.65
2016,9,17,8,0,755.0,70.0,1.4,17.0,377.0,62.3,49.35
2016,9,17,8,15,782.0,73.5,1.25,17.5,426.0,65.14,51.55
2016,9,17,8,30,809.0,77.0,1.1,18.0,475.0,67.94,53.69
2016,9,17,8,45,829.0,79.5,1.0,19.0,521.0,69.85,54.93
2016,9,17,9,0,849.0,82.0,0.9,20.0,567.0,79.72,62.92
2016,9,17,9,15,863.5,84.0,0.8,20.5,607.5,81.61,64.19
2016,9,17,9,30,878.0,86.0,0.7,21.0,648.0,83.4,65.38
2016,9,17,9,45,688.5,166.0,0.65,22.0,621.0,109.09,86.32
2016,9,17,10,0,499.0,246.0,0.6,23.0,594.0,147.23,116.88
2016,9,17,10,15,708.5,168.0,0.6,23.5,684.0,143.26,89.25
2016,9,17,10,30,918.0,90.0,0.6,24.0,774.0,187.67,104.5
2016,9,17,10,45,923.5,90.5,0.6,25.0,794.5,247.97,148.71
2016,9,17,11,0,929.0,91.0,0.6,26.0,815.0,308.28,197.43
2016,9,17,11,15,932.0,91.5,0.7,26.5,828.0,367.57,247.31
2016,9,17,11,30,935.0,92.0,0.8,27.0,841.0,426.1,296.25
2016,9,17,11,45,936.0,92.5,0.95,27.5,846.0,482.77,343.01
2016,9,17,12,0,937.0,93.0,1.1,28.0,851.0,538.0,387.39
2016,9,17,12,15,936.5,92.5,1.25,28.0,847.5,589.93,429.02
2016,9,17,12,30,936.0,92.0,1.4,28.0,844.0,639.74,468.16
2016,9,17,12,45,923.0,97.0,1.55,28.5,830.0,684.13,501.6
2016,9,17,13,0,910.0,102.0,1.7,29.0,816.0,725.17,531.92
2016,9,17,13,15,905.0,101.0,1.85,29.0,796.5,763.02,560.73
2016,9,17,13,30,900.0,100.0,2.0,29.0,777.0,797.67,585.68
2016,9,17,13,45,892.5,99.0,2.15,29.0,750.5,827.01,606.89
2016,9,17,14,0,885.0,98.0,2.3,29.0,724.0,852.79,625.89
2016,9,17,14,15,874.5,96.0,2.4,28.5,690.5,871.29,641.13
2016,9,17,14,30,864.0,94.0,2.5,28.0,657.0,885.94,654.11
2016,9,17,14,45,849.5,92.0,2.7,28.0,617.0,903.84,668.98
2016,9,17,15,0,835.0,90.0,2.9,28.0,577.0,907.46,674.43
2016,9,17,15,15,816.0,87.0,3.0,27.5,532.5,901.64,674.38
2016,9,17,15,30,797.0,84.0,3.1,27.0,488.0,891.86,671.78
2016,9,17,15,45,769.5,81.0,3.25,26.5,439.5,870.13,661.23
2016,9,17,16,0,742.0,78.0,3.4,26.0,391.0,844.71,647.81
2016,9,17,16,15,705.5,73.0,3.45,25.5,340.0,804.76,622.97
2016,9,17,16,30,669.0,68.0,3.5,25.0,289.0,769.28,600.33
2016,9,17,16,45,615.5,62.0,3.55,24.5,237.5,707.56,556.95
2016,9,17,17,0,562.0,56.0,3.6,24.0,186.0,644.42,509.91
2016,9,17,17,15,477.0,47.0,3.6,23.0,138.0,547.72,434.77
2016,9,17,17,30,392.0,38.0,3.6,22.0,90.0,452.47,354.99
2016,9,17,17,45,251.0,25.0,3.65,21.0,52.5,301.14,196.83
2016,9,17,18,0,110.0,12.0,3.7,20.0,15.0,101.31,0.0
2016,9,17,18,15,55.0,6.0,3.65,19.0,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,6,15,189.5,15.5,0.65,14.5,36.5,12.57,0.0
2016,9,18,6,30,379.0,31.0,0.6,15.0,73.0,25.7,16.11
2016,9,18,6,45,471.5,39.5,0.6,16.0,120.5,32.74,23.04
2016,9,18,7,0,564.0,48.0,0.6,17.0,168.0,39.88,29.6
2016,9,18,7,15,620.5,54.0,0.55,17.5,219.0,44.81,34.07
2016,9,18,7,30,677.0,60.0,0.5,18.0,270.0,53.85,41.98
2016,9,18,7,45,715.0,64.0,0.45,19.0,321.0,57.32,44.75
2016,9,18,8,0,753.0,68.0,0.4,20.0,372.0,60.79,47.44
2016,9,18,8,15,780.0,71.5,0.6,21.0,421.0,63.67,49.55
2016,9,18,8,30,807.0,75.0,0.8,22.0,470.0,66.51,51.6
2016,9,18,8,45,826.5,77.5,1.0,23.0,515.0,68.45,52.85
2016,9,18,9,0,846.0,80.0,1.2,24.0,560.0,78.35,60.77
2016,9,18,9,15,860.5,82.0,1.3,25.0,600.5,80.27,61.94
2016,9,18,9,30,875.0,84.0,1.4,26.0,641.0,82.08,63.02
2016,9,18,9,45,690.5,163.0,1.5,27.0,617.0,107.59,83.51
2016,9,18,10,0,506.0,242.0,1.6,28.0,593.0,145.59,113.66
2016,9,18,10,15,516.0,245.5,1.6,28.5,616.5,174.41,116.83
2016,9,18,10,30,526.0,249.0,1.6,29.0,640.0,217.95,141.38
2016,9,18,10,45,526.5,257.0,1.65,30.0,657.0,263.57,174.07
2016,9,18,11,0,527.0,265.0,1.7,31.0,674.0,309.42,209.6
2016,9,18,11,15,527.0,270.0,1.7,31.5,684.5,353.3,244.74
2016,9,18,11,30,527.0,275.0,1.7,32.0,695.0,396.92,279.43
2016,9,18,11,45,527.0,277.0,1.75,32.5,699.0,438.04,311.78
2016,9,18,12,0,527.0,279.0,1.8,33.0,703.0,478.41,342.79
2016,9,18,12,15,527.0,277.5,1.75,33.0,700.5,515.22,370.97
2016,9,18,12,30,527.0,276.0,1.7,33.0,698.0,550.74,397.56
2016,9,18,12,45,728.5,182.5,1.7,33.0,756.5,640.65,462.95
2016,9,18,13,0,930.0,89.0,1.7,33.0,815.0,725.83,524.69
2016,9,18,13,15,925.5,88.5,1.7,33.0,795.5,764.86,552.24
2016,9,18,13,30,921.0,88.0,1.7,33.0,776.0,800.71,575.94
2016,9,18,13,45,914.5,86.5,1.7,33.0,749.5,830.63,595.77
2016,9,18,14,0,908.0,85.0,1.7,33.0,723.0,856.94,613.37
2016,9,18,14,15,898.5,83.5,1.75,33.0,690.0,877.0,627.6
2016,9,18,14,30,889.0,82.0,1.8,33.0,657.0,893.21,639.6
2016,9,18,14,45,876.0,80.0,1.9,33.0,617.5,901.82,647.47
2016,9,18,15,0,863.0,78.0,2.0,33.0,578.0,906.49,653.05
2016,9,18,15,15,845.0,75.5,2.05,32.5,533.0,901.98,653.71
2016,9,18,15,30,827.0,73.0,2.1,32.0,488.0,904.66,659.24
2016,9,18,15,45,802.5,70.0,2.2,31.5,439.5,885.84,651.1
2016,9,18,16,0,778.0,67.0,2.3,31.0,391.0,863.39,640.42
2016,9,18,16,15,743.0,63.0,2.1,30.0,340.0,826.16,618.01
2016,9,18,16,30,708.0,59.0,1.9,29.0,289.0,785.94,592.61
2016,9,18,16,45,655.5,53.5,1.75,28.5,237.5,724.64,550.29
2016,9,18,17,0,603.0,48.0,1.6,28.0,186.0,661.52,504.31
2016,9,18,17,15,519.0,40.5,1.65,26.5,137.0,575.59,441.55
2016,9,18,17,30,435.0,33.0,1.7,25.0,88.0,483.59,367.3
2016,9,18,17,45,284.0,22.0,1.8,24.0,51.0,321.87,187.4
2016,9,18,18,0,133.0,11.0,1.9,23.0,14.0,119.38,0.0
2016,9,18,18,15,66.5,5.5,2.1,22.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,19,6,15,164.0,16.0,2.05,16.5,34.0,12.94,0.0
2016,9,19,6,30,328.0,32.0,2.3,17.0,68.0,26.33,16.3
2016,9,19,6,45,419.5,42.5,2.55,17.5,113.5,34.83,24.6
2016,9,19,7,0,511.0,53.0,2.8,18.0,159.0,43.33,32.41
2016,9,19,7,15,570.0,60.0,2.6,18.5,209.5,48.8,37.36
2016,9,19,7,30,629.0,67.0,2.4,19.0,260.0,54.27,42.13
2016,9,19,7,45,670.0,72.0,2.25,20.0,310.5,58.03,45.17
2016,9,19,8,0,711.0,77.0,2.1,21.0,361.0,66.87,52.49
2016,9,19,8,15,739.5,81.0,2.05,22.0,409.5,69.86,54.66
2016,9,19,8,30,768.0,85.0,2.0,23.0,458.0,72.81,56.75
2016,9,19,8,45,790.5,87.5,1.95,24.0,503.5,74.53,57.78
2016,9,19,9,0,813.0,90.0,1.9,25.0,549.0,76.24,58.79
2016,9,19,9,15,828.0,92.5,1.9,25.5,589.0,77.74,59.75
2016,9,19,9,30,843.0,95.0,1.9,26.0,629.0,79.2,60.67
2016,9,19,9,45,853.0,97.5,1.9,27.0,663.0,89.55,68.79
2016,9,19,10,0,863.0,100.0,1.9,28.0,697.0,91.16,69.67
2016,9,19,10,15,871.0,101.5,1.95,28.5,724.5,129.98,74.23
2016,9,19,10,30,879.0,103.0,2.0,29.0,752.0,188.75,105.68
2016,9,19,10,45,886.5,103.5,2.05,29.5,773.0,247.4,148.41
2016,9,19,11,0,894.0,104.0,2.1,30.0,794.0,306.32,196.27
2016,9,19,11,15,897.5,104.5,2.2,30.0,806.5,364.02,245.37
2016,9,19,11,30,901.0,105.0,2.3,30.0,819.0,421.06,293.93
2016,9,19,11,45,904.0,104.5,2.45,30.5,824.5,476.26,339.74
2016,9,19,12,0,907.0,104.0,2.6,31.0,830.0,530.22,383.41
2016,9,19,12,15,906.5,103.5,2.7,31.0,827.0,580.84,424.15
2016,9,19,12,30,906.0,103.0,2.8,31.0,824.0,629.41,462.4
2016,9,19,12,45,898.5,105.5,2.95,31.5,811.0,673.89,496.04
2016,9,19,13,0,891.0,108.0,3.1,32.0,798.0,715.47,526.84
2016,9,19,13,15,886.0,107.0,3.25,31.5,779.0,752.6,556.29
2016,9,19,13,30,881.0,106.0,3.4,31.0,760.0,786.6,582.36
2016,9,19,13,45,876.0,103.0,3.55,31.0,734.5,815.36,603.19
2016,9,19,14,0,871.0,100.0,3.7,31.0,709.0,840.63,621.81
2016,9,19,14,15,860.5,98.5,3.8,30.5,675.5,859.24,637.14
2016,9,19,14,30,850.0,97.0,3.9,30.0,642.0,884.42,657.2
2016,9,19,14,45,839.5,93.0,4.05,30.0,603.5,893.01,665.13
2016,9,19,15,0,829.0,89.0,4.2,30.0,565.0,897.65,670.65
2016,9,19,15,15,809.5,86.0,4.25,29.5,520.5,891.18,669.63
2016,9,19,15,30,790.0,83.0,4.3,29.0,476.0,880.76,666.03
2016,9,19,15,45,768.0,78.5,4.35,28.5,428.5,862.3,656.79
2016,9,19,16,0,746.0,74.0,4.4,28.0,381.0,840.23,644.81
2016,9,19,16,15,709.0,69.5,4.35,27.0,330.0,800.45,620.51
2016,9,19,16,30,672.0,65.0,4.3,26.0,279.0,764.89,598.17
2016,9,19,16,45,621.5,58.0,4.25,25.5,228.5,704.67,554.87
2016,9,19,17,0,571.0,51.0,4.2,25.0,178.0,643.12,507.95
2016,9,19,17,15,482.5,42.5,4.05,24.0,130.0,544.39,430.06
2016,9,19,17,30,394.0,34.0,3.9,23.0,82.0,447.63,346.71
2016,9,19,17,45,245.0,21.5,3.8,22.0,46.5,283.47,143.8
2016,9,19,18,0,96.0,9.0,3.7,21.0,11.0,86.75,0.0
2016,9,19,18,15,48.0,4.5,3.7,20.5,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
