Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,20,6,15,168.0,16.5,3.75,13.5,34.0,13.4,0.0
2016,9,20,6,30,336.0,33.0,3.9,14.0,68.0,27.24,17.16
2016,9,20,6,45,441.5,42.0,4.1,14.5,116.0,34.61,24.68
2016,9,20,7,0,547.0,51.0,4.3,15.0,164.0,42.11,31.71
2016,9,20,7,15,606.5,57.5,4.25,15.5,215.0,47.32,36.51
2016,9,20,7,30,666.0,64.0,4.2,16.0,266.0,52.57,41.14
2016,9,20,7,45,709.0,67.5,4.2,16.5,317.5,59.97,47.55
2016,9,20,8,0,752.0,71.0,4.2,17.0,369.0,63.05,50.03
2016,9,20,8,15,778.5,74.5,4.15,17.5,418.0,65.85,52.22
2016,9,20,8,30,805.0,78.0,4.1,18.0,467.0,68.62,54.34
2016,9,20,8,45,827.0,80.0,4.1,18.5,512.5,70.21,55.43
2016,9,20,9,0,849.0,82.0,4.1,19.0,558.0,79.62,63.22
2016,9,20,9,15,863.0,84.0,4.1,19.5,598.5,81.53,64.54
2016,9,20,9,30,877.0,86.0,4.1,20.0,639.0,83.33,65.77
2016,9,20,9,45,886.5,88.0,4.15,20.5,673.0,84.9,66.82
2016,9,20,10,0,896.0,90.0,4.2,21.0,707.0,86.38,67.79
2016,9,20,10,15,903.5,91.5,4.2,21.5,734.0,125.51,72.56
2016,9,20,10,30,911.0,93.0,4.2,22.0,761.0,185.99,105.77
2016,9,20,10,45,916.5,93.0,4.25,22.5,781.5,245.61,150.83
2016,9,20,11,0,922.0,93.0,4.3,23.0,802.0,305.21,201.33
2016,9,20,11,15,925.0,94.0,4.35,23.0,814.5,364.46,253.86
2016,9,20,11,30,928.0,95.0,4.4,23.0,827.0,422.97,305.83
2016,9,20,11,45,928.5,95.0,4.5,23.5,831.0,478.67,354.26
2016,9,20,12,0,929.0,95.0,4.6,24.0,835.0,532.83,400.21
2016,9,20,12,15,721.5,187.5,4.65,24.0,760.5,551.45,418.66
2016,9,20,12,30,514.0,280.0,4.7,24.0,686.0,545.37,416.19
2016,9,20,12,45,511.0,276.5,4.8,24.0,675.5,575.3,440.85
2016,9,20,13,0,508.0,273.0,4.9,24.0,665.0,603.26,463.56
2016,9,20,13,15,499.5,271.5,4.95,24.0,649.0,626.88,482.6
2016,9,20,13,30,491.0,270.0,5.0,24.0,633.0,647.97,499.6
2016,9,20,13,45,511.5,251.5,5.1,24.0,617.5,673.9,520.95
2016,9,20,14,0,532.0,233.0,5.2,24.0,602.0,698.11,541.09
2016,9,20,14,15,477.5,241.0,5.25,23.5,560.0,682.39,531.21
2016,9,20,14,30,423.0,249.0,5.3,23.0,518.0,661.81,517.66
2016,9,20,14,45,498.0,206.0,5.35,23.0,504.0,702.08,551.61
2016,9,20,15,0,573.0,163.0,5.4,23.0,490.0,739.19,582.91
2016,9,20,15,15,544.5,157.0,5.35,22.5,447.5,719.31,570.51
2016,9,20,15,30,516.0,151.0,5.3,22.0,405.0,696.29,555.95
2016,9,20,15,45,627.0,113.0,5.3,21.5,390.0,775.43,618.18
2016,9,20,16,0,738.0,75.0,5.3,21.0,375.0,832.13,662.87
2016,9,20,16,15,699.5,70.0,5.2,20.5,324.0,790.29,633.78
2016,9,20,16,30,661.0,65.0,5.1,20.0,273.0,753.0,607.5
2016,9,20,16,45,603.5,59.0,5.05,19.5,222.0,687.89,558.51
2016,9,20,17,0,546.0,53.0,5.0,19.0,171.0,621.54,505.78
2016,9,20,17,15,454.5,44.0,4.9,18.0,124.0,519.92,422.47
2016,9,20,17,30,363.0,35.0,4.8,17.0,77.0,420.16,332.67
2016,9,20,17,45,181.5,17.5,4.75,16.5,38.5,219.94,85.59
2016,9,20,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,6,15,156.5,16.5,4.7,12.5,32.5,13.4,0.0
2016,9,21,6,30,313.0,33.0,4.9,13.0,65.0,27.19,17.02
2016,9,21,6,45,420.5,42.5,5.1,13.5,112.0,34.91,25.0
2016,9,21,7,0,528.0,52.0,5.3,14.0,159.0,42.76,32.39
2016,9,21,7,15,589.5,58.5,5.35,14.0,210.0,47.92,37.25
2016,9,21,7,30,651.0,65.0,5.4,14.0,261.0,53.13,41.98
2016,9,21,7,45,337.5,105.5,5.5,14.5,208.5,74.56,60.88
2016,9,21,8,0,24.0,146.0,5.6,15.0,156.0,104.6,87.07
2016,9,21,8,15,184.0,165.0,5.6,15.5,252.5,113.34,94.25
2016,9,21,8,30,344.0,184.0,5.6,16.0,349.0,123.31,102.41
2016,9,21,8,45,214.5,214.0,5.7,16.5,320.0,141.86,117.88
2016,9,21,9,0,85.0,244.0,5.8,17.0,291.0,160.74,133.42
2016,9,21,9,15,479.5,166.0,5.85,17.0,463.5,108.54,88.44
2016,9,21,9,30,874.0,88.0,5.9,17.0,636.0,84.45,67.56
2016,9,21,9,45,678.0,167.5,6.0,17.5,606.5,110.61,89.67
2016,9,21,10,0,482.0,247.0,6.1,18.0,577.0,148.23,121.18
2016,9,21,10,15,699.5,170.0,6.1,18.0,670.0,141.64,92.3
2016,9,21,10,30,917.0,93.0,6.1,18.0,763.0,185.87,107.5
2016,9,21,10,45,924.5,93.5,6.15,18.0,784.5,246.57,154.49
2016,9,21,11,0,932.0,94.0,6.2,18.0,806.0,307.5,207.65
2016,9,21,11,15,936.0,94.5,6.15,18.0,819.5,367.32,262.14
2016,9,21,11,30,940.0,95.0,6.1,18.0,833.0,426.46,316.2
2016,9,21,11,45,752.5,181.5,6.05,18.0,774.5,465.65,355.89
2016,9,21,12,0,565.0,268.0,6.0,18.0,716.0,487.53,378.49
2016,9,21,12,15,568.0,265.5,6.05,18.0,714.0,526.76,412.2
2016,9,21,12,30,571.0,263.0,6.1,18.0,712.0,564.84,444.37
2016,9,21,12,45,566.5,262.5,6.15,18.5,702.5,598.47,471.67
2016,9,21,13,0,562.0,262.0,6.2,19.0,693.0,630.01,496.85
2016,9,21,13,15,571.0,249.0,6.25,19.0,677.5,658.04,520.35
2016,9,21,13,30,580.0,236.0,6.3,19.0,662.0,684.05,542.2
2016,9,21,13,45,510.0,251.5,6.4,19.0,616.0,672.03,533.74
2016,9,21,14,0,440.0,267.0,6.5,19.0,570.0,653.63,520.19
2016,9,21,14,15,438.0,254.0,6.5,18.5,543.5,660.49,528.18
2016,9,21,14,30,436.0,241.0,6.5,18.0,517.0,664.71,534.15
2016,9,21,14,45,436.0,224.5,6.55,18.0,486.0,664.52,536.07
2016,9,21,15,0,436.0,208.0,6.6,18.0,455.0,661.6,535.98
2016,9,21,15,15,641.0,142.5,6.55,17.5,472.0,802.25,649.85
2016,9,21,15,30,846.0,77.0,6.5,17.0,489.0,922.71,743.11
2016,9,21,15,45,823.5,73.0,6.45,17.0,439.5,904.59,730.93
2016,9,21,16,0,801.0,69.0,6.4,17.0,390.0,882.69,716.34
2016,9,21,16,15,763.5,64.5,6.25,16.5,337.5,842.37,688.12
2016,9,21,16,30,726.0,60.0,6.1,16.0,285.0,798.91,656.36
2016,9,21,16,45,670.5,54.0,6.0,16.0,232.0,734.02,605.07
2016,9,21,17,0,615.0,48.0,5.9,16.0,179.0,667.12,549.38
2016,9,21,17,15,518.5,40.0,5.7,15.5,129.0,571.04,467.48
2016,9,21,17,30,422.0,32.0,5.5,15.0,79.0,467.85,369.73
2016,9,21,17,45,211.0,16.0,5.35,14.5,39.5,239.38,48.05
2016,9,21,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,22,6,15,159.0,16.0,3.0,11.5,31.5,13.01,0.0
2016,9,22,6,30,318.0,32.0,3.3,12.0,63.0,26.41,16.29
2016,9,22,6,45,422.0,41.5,3.6,12.5,110.0,34.14,24.41
2016,9,22,7,0,526.0,51.0,3.9,13.0,157.0,41.98,31.83
2016,9,22,7,15,588.5,58.0,3.85,13.5,208.0,47.56,37.01
2016,9,22,7,30,651.0,65.0,3.8,14.0,259.0,53.15,42.01
2016,9,22,7,45,698.5,68.5,3.8,14.5,311.5,60.64,48.55
2016,9,22,8,0,746.0,72.0,3.8,15.0,364.0,63.74,51.07
2016,9,22,8,15,775.0,76.0,3.7,15.5,413.5,66.93,53.62
2016,9,22,8,30,804.0,80.0,3.6,16.0,463.0,70.07,56.08
2016,9,22,8,45,609.0,143.5,3.5,16.5,449.5,101.77,83.27
2016,9,22,9,0,414.0,207.0,3.4,17.0,436.0,131.84,108.57
2016,9,22,9,15,648.5,147.0,3.4,17.5,536.5,101.14,81.85
2016,9,22,9,30,883.0,87.0,3.4,18.0,637.0,84.06,66.93
2016,9,22,9,45,729.5,149.5,3.4,18.5,620.5,101.47,81.47
2016,9,22,10,0,576.0,212.0,3.4,19.0,604.0,132.68,107.43
2016,9,22,10,15,569.0,226.0,3.4,19.0,626.0,165.89,114.71
2016,9,22,10,30,562.0,240.0,3.4,19.0,648.0,215.99,145.2
2016,9,22,10,45,752.5,164.5,3.45,19.5,727.0,247.26,160.45
2016,9,22,11,0,943.0,89.0,3.5,20.0,806.0,305.89,202.93
2016,9,22,11,15,731.0,186.0,3.5,20.0,747.5,359.54,257.47
2016,9,22,11,30,519.0,283.0,3.5,20.0,689.0,397.85,296.58
2016,9,22,11,45,528.0,278.0,3.55,20.5,692.5,437.64,330.05
2016,9,22,12,0,537.0,273.0,3.6,21.0,696.0,477.24,362.73
2016,9,22,12,15,537.5,271.0,3.55,21.0,693.0,514.17,393.28
2016,9,22,12,30,538.0,269.0,3.5,21.0,690.0,549.77,422.2
2016,9,22,12,45,738.0,180.5,3.45,21.0,748.5,641.77,494.02
2016,9,22,13,0,938.0,92.0,3.4,21.0,807.0,729.21,562.25
2016,9,22,13,15,933.0,91.0,3.35,21.0,787.0,767.62,591.76
2016,9,22,13,30,928.0,90.0,3.3,21.0,767.0,802.74,617.06
2016,9,22,13,45,919.5,89.5,3.25,21.5,739.5,832.19,636.89
2016,9,22,14,0,911.0,89.0,3.2,22.0,712.0,857.95,654.13
2016,9,22,14,15,900.5,87.0,3.2,21.5,677.5,876.62,669.39
2016,9,22,14,30,890.0,85.0,3.2,21.0,643.0,891.35,682.17
2016,9,22,14,45,874.0,83.5,3.2,21.0,602.5,897.8,688.13
2016,9,22,15,0,858.0,82.0,3.2,21.0,562.0,900.25,691.56
2016,9,22,15,15,838.0,79.5,3.3,20.5,516.5,904.66,698.54
2016,9,22,15,30,818.0,77.0,3.4,20.0,471.0,894.49,695.38
2016,9,22,15,45,786.0,74.5,3.55,20.0,421.0,869.12,680.38
2016,9,22,16,0,754.0,72.0,3.7,20.0,371.0,840.03,662.34
2016,9,22,16,15,714.0,67.5,3.75,19.5,319.5,797.4,634.4
2016,9,22,16,30,674.0,63.0,3.8,19.0,268.0,759.27,608.46
2016,9,22,16,45,608.0,57.5,3.9,18.5,216.0,687.07,555.01
2016,9,22,17,0,542.0,52.0,4.0,18.0,164.0,613.73,497.37
2016,9,22,17,15,442.0,42.5,4.1,17.0,116.5,504.35,408.15
2016,9,22,17,30,342.0,33.0,4.2,16.0,69.0,397.38,308.74
2016,9,22,17,45,171.0,16.5,4.3,15.0,34.5,202.86,0.0
2016,9,22,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,6,15,187.5,13.5,1.45,10.5,31.5,10.99,0.0
2016,9,23,6,30,375.0,27.0,1.7,11.0,63.0,22.48,12.93
2016,9,23,6,45,472.0,35.5,2.0,12.0,109.5,29.62,20.48
2016,9,23,7,0,569.0,44.0,2.3,13.0,156.0,36.87,27.28
2016,9,23,7,15,627.0,49.5,2.4,13.5,206.5,44.98,34.71
2016,9,23,7,30,685.0,55.0,2.5,14.0,257.0,50.01,39.22
2016,9,23,7,45,722.5,59.5,2.6,15.0,307.5,53.99,42.56
2016,9,23,8,0,760.0,64.0,2.7,16.0,358.0,57.95,45.77
2016,9,23,8,15,786.0,67.0,2.8,16.5,406.5,60.56,47.83
2016,9,23,8,30,812.0,70.0,2.9,17.0,455.0,63.15,49.83
2016,9,23,8,45,831.5,72.5,3.05,18.0,499.5,72.51,57.57
2016,9,23,9,0,851.0,75.0,3.2,19.0,544.0,75.08,59.36
2016,9,23,9,15,865.0,77.0,3.2,19.5,583.5,77.09,60.79
2016,9,23,9,30,879.0,79.0,3.2,20.0,623.0,78.99,62.12
2016,9,23,9,45,889.5,80.0,3.25,20.5,657.0,80.09,62.78
2016,9,23,10,0,900.0,81.0,3.3,21.0,691.0,81.12,63.4
2016,9,23,10,15,907.0,82.0,3.3,21.5,717.5,117.2,67.06
2016,9,23,10,30,914.0,83.0,3.3,22.0,744.0,177.26,99.07
2016,9,23,10,45,919.0,84.0,3.35,22.5,764.0,237.35,144.06
2016,9,23,11,0,924.0,85.0,3.4,23.0,784.0,297.36,194.67
2016,9,23,11,15,926.5,85.5,3.45,23.0,795.5,355.94,246.52
2016,9,23,11,30,929.0,86.0,3.5,23.0,807.0,413.67,297.75
2016,9,23,11,45,928.0,87.0,3.55,23.5,810.5,469.21,345.84
2016,9,23,12,0,927.0,88.0,3.6,24.0,814.0,523.09,391.25
2016,9,23,12,15,925.5,87.5,3.65,24.0,810.0,573.55,433.59
2016,9,23,12,30,924.0,87.0,3.7,24.0,806.0,621.78,473.17
2016,9,23,12,45,918.0,88.0,3.75,24.0,793.0,666.13,508.92
2016,9,23,13,0,912.0,89.0,3.8,24.0,780.0,707.55,541.78
2016,9,23,13,15,907.0,88.5,3.8,23.5,760.5,745.19,572.28
2016,9,23,13,30,902.0,88.0,3.8,23.0,741.0,779.65,598.67
2016,9,23,13,45,893.5,87.0,3.8,23.0,714.0,807.53,619.02
2016,9,23,14,0,885.0,86.0,3.8,23.0,687.0,831.77,636.92
2016,9,23,14,15,611.0,173.5,3.85,22.5,579.0,734.84,569.25
2016,9,23,14,30,337.0,261.0,3.9,22.0,471.0,578.29,452.09
2016,9,23,14,45,588.5,169.0,3.95,22.0,507.0,750.05,586.56
2016,9,23,15,0,840.0,77.0,4.0,22.0,543.0,875.91,677.81
2016,9,23,15,15,821.0,74.5,4.05,21.5,498.5,880.61,683.7
2016,9,23,15,30,802.0,72.0,4.1,21.0,454.0,871.11,680.45
2016,9,23,15,45,773.5,69.5,4.15,21.0,406.0,848.94,666.81
2016,9,23,16,0,745.0,67.0,4.2,21.0,358.0,823.21,650.33
2016,9,23,16,15,706.0,62.5,4.25,20.5,307.5,781.66,622.76
2016,9,23,16,30,667.0,58.0,4.3,20.0,257.0,737.23,591.71
2016,9,23,16,45,608.5,52.0,4.35,19.5,206.5,677.94,547.37
2016,9,23,17,0,550.0,46.0,4.4,19.0,156.0,611.3,494.28
2016,9,23,17,15,452.0,37.5,4.5,18.0,110.0,505.63,407.5
2016,9,23,17,30,354.0,29.0,4.6,17.0,64.0,403.09,307.4
2016,9,23,17,45,177.0,14.5,4.75,16.5,32.0,201.83,0.0
2016,9,23,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,6,15,199.0,12.5,1.95,13.5,31.0,9.83,0.0
2016,9,24,6,30,398.0,25.0,2.3,14.0,62.0,22.77,12.73
2016,9,24,6,45,496.5,32.5,2.65,15.0,109.0,29.72,20.23
2016,9,24,7,0,595.0,40.0,3.0,16.0,156.0,36.81,26.84
2016,9,24,7,15,653.0,45.5,3.05,16.5,207.0,41.96,31.59
2016,9,24,7,30,711.0,51.0,3.1,17.0,258.0,47.14,36.19
2016,9,24,7,45,749.0,54.5,3.2,17.5,309.5,50.51,39.06
2016,9,24,8,0,787.0,58.0,3.3,18.0,361.0,53.9,41.86
2016,9,24,8,15,813.5,61.0,3.35,18.5,410.0,62.86,49.45
2016,9,24,8,30,840.0,64.0,3.4,19.0,459.0,66.25,52.12
2016,9,24,8,45,859.5,66.0,3.45,20.0,504.5,68.72,53.86
2016,9,24,9,0,879.0,68.0,3.5,21.0,550.0,71.08,55.49
2016,9,24,9,15,893.0,69.5,3.55,21.5,590.0,72.89,56.76
2016,9,24,9,30,907.0,71.0,3.6,22.0,630.0,74.61,57.95
2016,9,24,9,45,920.5,71.0,3.65,23.0,665.0,75.29,58.14
2016,9,24,10,0,934.0,71.0,3.7,24.0,700.0,75.91,58.3
2016,9,24,10,15,941.5,72.0,3.7,24.5,727.5,112.21,61.93
2016,9,24,10,30,949.0,73.0,3.7,25.0,755.0,174.19,94.28
2016,9,24,10,45,954.0,73.5,3.7,25.5,775.5,235.8,139.82
2016,9,24,11,0,959.0,74.0,3.7,26.0,796.0,297.27,191.16
2016,9,24,11,15,962.5,74.5,3.65,26.5,808.5,357.9,243.72
2016,9,24,11,30,966.0,75.0,3.6,27.0,821.0,417.74,295.46
2016,9,24,11,45,967.0,75.0,3.6,27.5,825.5,475.06,344.29
2016,9,24,12,0,968.0,75.0,3.6,28.0,830.0,530.79,390.48
2016,9,24,12,15,967.5,75.0,3.55,28.0,826.0,583.9,434.0
2016,9,24,12,30,967.0,75.0,3.5,28.0,822.0,634.8,474.65
2016,9,24,12,45,955.0,80.0,3.5,28.0,808.5,680.74,510.71
2016,9,24,13,0,943.0,85.0,3.5,28.0,795.0,723.31,543.49
2016,9,24,13,15,938.0,84.0,3.45,28.0,775.0,761.57,572.53
2016,9,24,13,30,933.0,83.0,3.4,28.0,755.0,796.51,597.04
2016,9,24,13,45,925.5,82.0,3.4,28.5,727.5,826.05,616.72
2016,9,24,14,0,918.0,81.0,3.4,29.0,700.0,851.91,633.91
2016,9,24,14,15,907.5,79.5,3.35,28.5,666.0,870.93,648.83
2016,9,24,14,30,897.0,78.0,3.3,28.0,632.0,886.03,661.31
2016,9,24,14,45,883.0,76.0,3.25,28.0,591.5,893.49,667.52
2016,9,24,15,0,869.0,74.0,3.2,28.0,551.0,896.97,671.23
2016,9,24,15,15,849.5,71.5,3.15,27.5,505.5,890.84,669.92
2016,9,24,15,30,830.0,69.0,3.1,27.0,460.0,891.53,673.4
2016,9,24,15,45,802.5,66.0,3.05,27.0,411.0,869.74,660.04
2016,9,24,16,0,775.0,63.0,3.0,27.0,362.0,844.33,644.04
2016,9,24,16,15,736.0,59.0,2.6,26.0,310.5,803.42,616.79
2016,9,24,16,30,697.0,55.0,2.2,25.0,259.0,759.59,586.1
2016,9,24,16,45,636.0,49.5,1.85,24.0,207.5,690.93,535.9
2016,9,24,17,0,575.0,44.0,1.5,23.0,156.0,620.6,481.38
2016,9,24,17,15,473.0,35.5,1.55,22.0,109.0,520.41,402.93
2016,9,24,17,30,371.0,27.0,1.6,21.0,62.0,414.78,299.23
2016,9,24,17,45,185.5,13.5,1.65,20.0,31.0,166.61,0.0
2016,9,24,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,25,6,15,200.0,12.5,2.3,14.5,30.5,9.83,0.0
2016,9,25,6,30,400.0,25.0,2.6,15.0,61.0,22.8,12.4
2016,9,25,6,45,503.5,33.0,2.95,16.0,109.0,30.21,20.51
2016,9,25,7,0,607.0,41.0,3.3,17.0,157.0,37.76,27.52
2016,9,25,7,15,665.5,46.0,3.15,17.5,208.5,42.49,31.91
2016,9,25,7,30,724.0,51.0,3.0,18.0,260.0,47.29,36.17
2016,9,25,7,45,762.0,55.0,2.85,19.0,312.0,51.07,39.31
2016,9,25,8,0,800.0,59.0,2.7,20.0,364.0,54.84,42.34
2016,9,25,8,15,826.0,62.0,2.6,20.5,413.5,63.71,49.79
2016,9,25,8,30,852.0,65.0,2.5,21.0,463.0,67.11,52.44
2016,9,25,8,45,870.0,67.5,2.4,22.0,508.5,69.9,54.43
2016,9,25,9,0,888.0,70.0,2.3,23.0,554.0,72.57,56.29
2016,9,25,9,15,901.5,71.5,2.3,24.0,594.0,74.37,57.4
2016,9,25,9,30,915.0,73.0,2.3,25.0,634.0,76.07,58.43
2016,9,25,9,45,928.0,73.0,2.35,26.0,668.5,76.72,58.6
2016,9,25,10,0,941.0,73.0,2.4,27.0,703.0,77.33,58.73
2016,9,25,10,15,947.5,74.0,2.4,27.5,730.5,112.85,61.92
2016,9,25,10,30,954.0,75.0,2.4,28.0,758.0,175.11,93.61
2016,9,25,10,45,957.0,76.5,2.45,29.0,777.5,237.38,138.53
2016,9,25,11,0,960.0,78.0,2.5,30.0,797.0,299.31,188.82
2016,9,25,11,15,962.5,78.5,2.45,30.5,809.0,359.78,240.0
2016,9,25,11,30,965.0,79.0,2.4,31.0,821.0,419.32,290.18
2016,9,25,11,45,964.5,79.5,2.35,31.5,824.5,476.44,337.42
2016,9,25,12,0,964.0,80.0,2.3,32.0,828.0,531.83,381.82
2016,9,25,12,15,963.0,80.0,2.15,32.0,823.5,584.57,423.23
2016,9,25,12,30,962.0,80.0,2.0,32.0,819.0,635.07,461.55
2016,9,25,12,45,955.0,81.5,1.95,32.5,806.0,680.75,494.79
2016,9,25,13,0,948.0,83.0,1.9,33.0,793.0,723.34,524.83
2016,9,25,13,15,943.0,82.5,1.8,33.0,773.0,762.17,552.26
2016,9,25,13,30,938.0,82.0,1.7,33.0,753.0,797.7,575.2
2016,9,25,13,45,927.0,82.0,1.6,33.5,724.5,825.63,591.67
2016,9,25,14,0,916.0,82.0,1.5,34.0,696.0,849.71,605.55
2016,9,25,14,15,905.5,80.5,1.45,33.5,661.5,868.66,619.21
2016,9,25,14,30,895.0,79.0,1.4,33.0,627.0,883.69,630.57
2016,9,25,14,45,877.0,78.0,1.4,33.0,586.0,888.73,635.11
2016,9,25,15,0,859.0,77.0,1.4,33.0,545.0,889.74,637.36
2016,9,25,15,15,839.0,74.5,1.4,32.5,499.5,893.66,642.94
2016,9,25,15,30,819.0,72.0,1.4,32.0,454.0,883.33,639.43
2016,9,25,15,45,787.5,69.5,1.45,32.0,404.0,858.42,625.83
2016,9,25,16,0,756.0,67.0,1.5,32.0,354.0,829.85,609.53
2016,9,25,16,15,715.0,62.0,1.35,31.0,302.5,785.77,582.33
2016,9,25,16,30,674.0,57.0,1.2,30.0,251.0,738.8,551.84
2016,9,25,16,45,608.5,51.0,1.05,29.0,200.0,673.53,506.58
2016,9,25,17,0,543.0,45.0,0.9,28.0,149.0,600.82,452.97
2016,9,25,17,15,438.0,36.0,0.95,27.0,102.5,488.99,368.33
2016,9,25,17,30,333.0,27.0,1.0,26.0,56.0,379.99,259.41
2016,9,25,17,45,166.5,13.5,1.1,25.0,28.0,150.14,0.0
2016,9,25,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,6,15,128.0,14.5,1.3,16.5,25.5,11.41,0.0
2016,9,26,6,30,256.0,29.0,1.4,17.0,51.0,23.82,12.74
2016,9,26,6,45,359.5,41.0,1.5,18.0,95.5,33.53,23.13
2016,9,26,7,0,463.0,53.0,1.6,19.0,140.0,43.23,32.01
2016,9,26,7,15,529.5,61.5,1.5,19.5,190.0,49.79,38.0
2016,9,26,7,30,596.0,70.0,1.4,20.0,240.0,56.35,43.76
2016,9,26,7,45,641.0,76.5,1.3,21.0,291.0,61.1,47.68
2016,9,26,8,0,686.0,83.0,1.2,22.0,342.0,65.82,51.43
2016,9,26,8,15,717.5,88.0,1.05,23.0,391.0,69.2,53.95
2016,9,26,8,30,749.0,93.0,0.9,24.0,440.0,72.54,56.36
2016,9,26,8,45,771.5,97.0,0.75,25.0,485.0,81.17,63.16
2016,9,26,9,0,794.0,101.0,0.6,26.0,530.0,83.72,64.78
2016,9,26,9,15,811.5,104.0,0.65,27.0,570.5,85.41,65.72
2016,9,26,9,30,829.0,107.0,0.7,28.0,611.0,87.07,66.64
2016,9,26,9,45,841.0,109.5,0.8,29.0,645.5,88.25,67.17
2016,9,26,10,0,853.0,112.0,0.9,30.0,680.0,89.41,67.69
2016,9,26,10,15,862.5,113.5,0.95,30.5,708.0,122.11,70.41
2016,9,26,10,30,872.0,115.0,1.0,31.0,736.0,181.96,100.49
2016,9,26,10,45,878.5,116.0,1.05,31.5,756.0,247.42,146.78
2016,9,26,11,0,885.0,117.0,1.1,32.0,776.0,306.17,193.19
2016,9,26,11,15,888.5,118.0,1.25,32.0,788.5,363.9,241.32
2016,9,26,11,30,892.0,119.0,1.4,32.0,801.0,420.96,289.07
2016,9,26,11,45,894.5,119.0,1.55,32.5,805.5,475.99,333.98
2016,9,26,12,0,897.0,119.0,1.7,33.0,810.0,529.74,376.78
2016,9,26,12,15,896.0,118.5,1.9,33.0,806.0,579.74,416.84
2016,9,26,12,30,895.0,118.0,2.1,33.0,802.0,627.63,454.52
2016,9,26,12,45,916.5,105.5,2.3,33.5,796.5,676.92,491.62
2016,9,26,13,0,938.0,93.0,2.5,34.0,791.0,724.64,526.95
2016,9,26,13,15,933.0,92.0,2.7,33.5,770.5,762.85,557.22
2016,9,26,13,30,928.0,91.0,2.9,33.0,750.0,797.75,583.82
2016,9,26,13,45,921.0,89.0,3.1,33.0,722.5,826.63,604.84
2016,9,26,14,0,914.0,87.0,3.3,33.0,695.0,851.81,623.57
2016,9,26,14,15,903.5,85.5,3.4,32.5,660.5,870.83,639.13
2016,9,26,14,30,893.0,84.0,3.5,32.0,626.0,885.95,652.35
2016,9,26,14,45,879.5,81.5,3.6,32.0,585.5,893.33,659.32
2016,9,26,15,0,866.0,79.0,3.7,32.0,545.0,896.72,663.83
2016,9,26,15,15,845.5,76.0,3.7,31.5,499.5,899.68,669.01
2016,9,26,15,30,825.0,73.0,3.7,31.0,454.0,888.29,664.54
2016,9,26,15,45,797.5,69.5,3.7,30.5,404.5,865.85,652.46
2016,9,26,16,0,770.0,66.0,3.7,30.0,355.0,839.74,637.47
2016,9,26,16,15,729.0,61.0,3.3,29.0,303.0,795.65,608.35
2016,9,26,16,30,688.0,56.0,2.9,28.0,251.0,748.64,575.68
2016,9,26,16,45,626.0,50.0,2.55,27.0,199.5,678.55,524.43
2016,9,26,17,0,564.0,44.0,2.2,26.0,148.0,616.96,475.97
2016,9,26,17,15,458.0,34.5,2.15,25.0,101.0,503.56,385.76
2016,9,26,17,30,352.0,25.0,2.1,24.0,54.0,389.33,258.03
2016,9,26,17,45,176.0,12.5,2.05,23.0,27.0,156.8,0.0
2016,9,26,18,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,141.5,13.5,1.4,16.5,25.5,10.62,0.0
2016,9,27,6,30,283.0,27.0,1.5,17.0,51.0,22.26,11.15
2016,9,27,6,45,379.0,39.0,1.65,18.0,95.0,32.04,21.79
2016,9,27,7,0,475.0,51.0,1.8,19.0,139.0,41.76,30.71
2016,9,27,7,15,541.0,59.0,1.8,19.5,189.0,48.01,36.42
2016,9,27,7,30,607.0,67.0,1.8,20.0,239.0,54.26,41.93
2016,9,27,7,45,645.5,74.5,1.8,20.5,288.5,59.75,46.61
2016,9,27,8,0,684.0,82.0,1.8,21.0,338.0,65.12,51.06
2016,9,27,8,15,715.5,86.5,1.7,22.0,386.5,68.19,53.33
2016,9,27,8,30,747.0,91.0,1.6,23.0,435.0,71.22,55.52
2016,9,27,8,45,768.5,95.5,1.5,24.0,479.5,80.1,62.6
2016,9,27,9,0,790.0,100.0,1.4,25.0,524.0,83.0,64.55
2016,9,27,9,15,806.5,103.0,1.4,25.5,564.0,84.69,65.64
2016,9,27,9,30,823.0,106.0,1.4,26.0,604.0,86.35,66.7
2016,9,27,9,45,865.0,96.0,1.4,27.0,645.5,89.01,68.45
2016,9,27,10,0,907.0,86.0,1.4,28.0,687.0,84.28,64.16
2016,9,27,10,15,914.5,87.5,1.4,28.5,714.5,117.11,66.59
2016,9,27,10,30,922.0,89.0,1.4,29.0,742.0,178.12,96.83
2016,9,27,10,45,922.5,92.0,1.45,29.5,760.5,239.29,140.53
2016,9,27,11,0,923.0,95.0,1.5,30.0,779.0,299.91,189.45
2016,9,27,11,15,926.0,95.5,1.6,30.0,791.0,358.76,239.29
2016,9,27,11,30,929.0,96.0,1.7,30.0,803.0,416.79,288.58
2016,9,27,11,45,926.5,98.0,1.8,30.5,806.0,472.62,334.85
2016,9,27,12,0,924.0,100.0,1.9,31.0,809.0,526.65,378.45
2016,9,27,12,15,923.0,99.5,1.95,31.0,804.5,577.41,419.03
2016,9,27,12,30,922.0,99.0,2.0,31.0,800.0,625.99,456.97
2016,9,27,12,45,927.0,94.5,2.15,31.0,789.5,672.33,493.03
2016,9,27,13,0,932.0,90.0,2.3,31.0,779.0,716.34,526.84
2016,9,27,13,15,926.5,89.0,2.4,31.0,758.5,753.77,555.27
2016,9,27,13,30,921.0,88.0,2.5,31.0,738.0,787.88,579.81
2016,9,27,13,45,909.0,88.5,2.6,31.0,709.5,815.04,599.25
2016,9,27,14,0,897.0,89.0,2.7,31.0,681.0,838.37,616.31
2016,9,27,14,15,886.0,87.0,2.75,30.5,646.5,855.95,630.66
2016,9,27,14,30,875.0,85.0,2.8,30.0,612.0,869.63,642.66
2016,9,27,14,45,859.5,82.5,2.9,30.0,571.5,874.85,648.28
2016,9,27,15,0,844.0,80.0,3.0,30.0,531.0,886.39,658.38
2016,9,27,15,15,823.0,77.0,3.1,29.5,485.5,878.29,656.62
2016,9,27,15,30,802.0,74.0,3.2,29.0,440.0,866.22,652.28
2016,9,27,15,45,775.0,70.0,3.3,29.0,391.5,843.47,639.12
2016,9,27,16,0,748.0,66.0,3.4,29.0,343.0,817.14,623.04
2016,9,27,16,15,706.0,61.0,3.4,28.0,291.5,772.21,594.89
2016,9,27,16,30,664.0,56.0,3.4,27.0,240.0,724.43,563.01
2016,9,27,16,45,602.5,49.5,3.4,26.0,190.0,662.78,518.41
2016,9,27,17,0,541.0,43.0,3.4,25.0,140.0,593.39,464.37
2016,9,27,17,15,432.5,33.5,3.55,23.5,94.5,478.63,371.46
2016,9,27,17,30,324.0,24.0,3.7,22.0,49.0,359.33,225.77
2016,9,27,17,45,162.0,12.0,3.9,21.0,24.5,144.24,0.0
2016,9,27,18,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,129.5,13.5,2.8,13.0,23.5,10.62,0.0
2016,9,28,6,30,259.0,27.0,2.9,13.0,47.0,22.22,10.86
2016,9,28,6,45,367.0,38.0,3.05,13.5,91.0,31.19,21.42
2016,9,28,7,0,475.0,49.0,3.2,14.0,135.0,40.19,29.95
2016,9,28,7,15,542.0,56.5,3.2,14.5,184.5,46.11,35.49
2016,9,28,7,30,609.0,64.0,3.2,15.0,234.0,52.06,40.85
2016,9,28,7,45,657.0,69.0,3.25,16.0,285.0,55.94,44.12
2016,9,28,8,0,705.0,74.0,3.3,17.0,336.0,59.84,47.29
2016,9,28,8,15,735.5,78.0,3.25,17.5,384.0,67.88,54.09
2016,9,28,8,30,766.0,82.0,3.2,18.0,432.0,70.95,56.48
2016,9,28,8,45,789.0,85.0,3.2,18.5,477.0,73.12,58.06
2016,9,28,9,0,812.0,88.0,3.2,19.0,522.0,75.27,59.6
2016,9,28,9,15,828.5,90.5,3.2,19.5,562.0,76.89,60.7
2016,9,28,9,30,845.0,93.0,3.2,20.0,602.0,78.48,61.78
2016,9,28,9,45,857.5,95.0,3.2,21.0,636.0,79.62,62.35
2016,9,28,10,0,870.0,97.0,3.2,22.0,670.0,89.74,70.47
2016,9,28,10,15,878.5,98.5,3.25,22.0,697.0,120.52,72.57
2016,9,28,10,30,887.0,100.0,3.3,22.0,724.0,179.69,102.86
2016,9,28,10,45,889.5,102.5,3.4,22.5,743.0,239.01,146.6
2016,9,28,11,0,892.0,105.0,3.5,23.0,762.0,298.02,196.02
2016,9,28,11,15,895.5,105.5,3.6,23.0,774.0,355.44,246.65
2016,9,28,11,30,899.0,106.0,3.7,23.0,786.0,412.13,296.92
2016,9,28,11,45,898.5,107.5,3.85,23.5,789.5,466.95,344.51
2016,9,28,12,0,898.0,109.0,4.0,24.0,793.0,520.23,389.66
2016,9,28,12,15,896.5,108.5,4.1,24.0,788.5,569.6,431.41
2016,9,28,12,30,895.0,108.0,4.2,24.0,784.0,616.8,470.52
2016,9,28,12,45,893.0,107.0,4.35,24.0,772.0,660.89,506.59
2016,9,28,13,0,891.0,106.0,4.5,24.0,760.0,702.35,540.2
2016,9,28,13,15,885.0,105.0,4.6,24.0,739.5,738.2,569.12
2016,9,28,13,30,879.0,104.0,4.7,24.0,719.0,770.82,594.81
2016,9,28,13,45,870.5,102.0,4.8,24.0,691.5,797.14,614.88
2016,9,28,14,0,862.0,100.0,4.9,24.0,664.0,828.68,638.85
2016,9,28,14,15,849.5,98.0,4.95,23.5,630.0,844.97,653.09
2016,9,28,14,30,837.0,96.0,5.0,23.0,596.0,857.27,664.82
2016,9,28,14,45,823.0,92.5,5.1,22.5,556.0,862.54,672.05
2016,9,28,15,0,809.0,89.0,5.2,22.0,516.0,863.82,676.63
2016,9,28,15,15,786.0,85.5,5.2,21.5,471.0,852.93,671.94
2016,9,28,15,30,763.0,82.0,5.2,21.0,426.0,838.08,664.38
2016,9,28,15,45,735.5,77.0,5.2,20.5,378.0,813.46,649.4
2016,9,28,16,0,708.0,72.0,5.2,20.0,330.0,791.76,636.12
2016,9,28,16,15,663.0,66.5,5.1,19.0,279.5,744.39,603.31
2016,9,28,16,30,618.0,61.0,5.0,18.0,229.0,694.6,566.93
2016,9,28,16,45,550.0,53.5,4.95,17.5,179.5,619.16,507.22
2016,9,28,17,0,482.0,46.0,4.9,17.0,130.0,543.05,443.39
2016,9,28,17,15,366.5,35.5,4.85,16.0,86.5,422.01,338.89
2016,9,28,17,30,251.0,25.0,4.8,15.0,43.0,292.56,169.99
2016,9,28,17,45,125.5,12.5,4.8,14.5,21.5,113.9,0.0
2016,9,28,18,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,29,6,15,129.0,13.5,3.45,11.0,23.5,10.62,0.0
2016,9,29,6,30,258.0,27.0,3.6,11.0,47.0,22.27,10.41
2016,9,29,6,45,372.0,37.5,3.75,11.5,91.0,30.84,21.25
2016,9,29,7,0,486.0,48.0,3.9,12.0,135.0,39.51,29.56
2016,9,29,7,15,554.0,55.5,3.85,12.5,185.0,45.48,35.21
2016,9,29,7,30,622.0,63.0,3.8,13.0,235.0,51.49,40.67
2016,9,29,7,45,667.5,68.0,3.8,13.5,285.5,55.38,44.08
2016,9,29,8,0,713.0,73.0,3.8,14.0,336.0,64.17,51.73
2016,9,29,8,15,743.5,77.0,3.8,14.5,384.0,67.31,54.25
2016,9,29,8,30,774.0,81.0,3.8,15.0,432.0,70.42,56.71
2016,9,29,8,45,798.0,83.5,3.8,15.5,477.0,72.29,58.06
2016,9,29,9,0,822.0,86.0,3.8,16.0,522.0,74.16,59.39
2016,9,29,9,15,837.5,88.5,3.85,16.5,561.5,75.81,60.54
2016,9,29,9,30,853.0,91.0,3.9,17.0,601.0,77.43,61.66
2016,9,29,9,45,870.5,90.5,3.95,18.0,636.0,85.87,68.49
2016,9,29,10,0,888.0,90.0,4.0,19.0,671.0,86.12,68.29
2016,9,29,10,15,895.5,91.0,4.05,19.0,697.5,116.04,70.02
2016,9,29,10,30,903.0,92.0,4.1,19.0,724.0,175.61,100.45
2016,9,29,10,45,909.5,92.5,4.15,19.5,743.5,235.1,144.61
2016,9,29,11,0,916.0,93.0,4.2,20.0,763.0,294.64,195.07
2016,9,29,11,15,918.5,93.5,4.25,20.0,774.5,352.8,247.24
2016,9,29,11,30,921.0,94.0,4.3,20.0,786.0,410.07,298.95
2016,9,29,11,45,922.5,93.5,4.4,20.5,789.5,465.05,347.59
2016,9,29,12,0,924.0,93.0,4.5,21.0,793.0,518.51,393.82
2016,9,29,12,15,922.5,93.0,4.55,21.0,788.5,569.1,437.29
2016,9,29,12,30,921.0,93.0,4.6,21.0,784.0,617.47,478.0
2016,9,29,12,45,917.5,92.0,4.7,21.0,771.5,661.29,514.59
2016,9,29,13,0,914.0,91.0,4.8,21.0,759.0,702.27,548.38
2016,9,29,13,15,908.5,90.0,4.85,21.0,738.5,738.87,578.17
2016,9,29,13,30,903.0,89.0,4.9,21.0,718.0,772.19,604.08
2016,9,29,13,45,895.0,87.5,4.95,21.0,690.5,799.67,625.03
2016,9,29,14,0,887.0,86.0,5.0,21.0,663.0,823.51,643.5
2016,9,29,14,15,875.5,84.5,5.05,20.5,628.5,840.74,658.65
2016,9,29,14,30,864.0,83.0,5.1,20.0,594.0,854.12,671.3
2016,9,29,14,45,848.0,80.5,5.15,20.0,554.0,858.52,676.34
2016,9,29,15,0,832.0,78.0,5.2,20.0,514.0,869.14,686.13
2016,9,29,15,15,810.5,75.5,5.2,19.5,469.0,860.98,683.36
2016,9,29,15,30,789.0,73.0,5.2,19.0,424.0,848.92,677.79
2016,9,29,15,45,758.5,69.0,5.2,18.5,375.5,822.84,661.63
2016,9,29,16,0,728.0,65.0,5.2,18.0,327.0,793.22,642.28
2016,9,29,16,15,683.5,60.5,5.15,17.5,276.5,746.76,608.86
2016,9,29,16,30,639.0,56.0,5.1,17.0,226.0,705.06,577.41
2016,9,29,16,45,569.0,49.0,5.05,16.5,176.5,628.55,516.33
2016,9,29,17,0,499.0,42.0,5.0,16.0,127.0,551.63,451.2
2016,9,29,17,15,381.5,32.0,4.9,15.0,83.5,429.95,344.28
2016,9,29,17,30,264.0,22.0,4.8,14.0,40.0,296.8,143.38
2016,9,29,17,45,132.0,11.0,4.7,13.5,20.0,117.73,0.0
2016,9,29,18,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
