Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,5,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,6,15,134.5,12.5,3.8,10.5,22.5,9.83,0.0
2016,9,30,6,30,269.0,25.0,4.0,11.0,45.0,20.64,8.54
2016,9,30,6,45,383.0,35.5,4.2,11.5,89.0,29.29,19.82
2016,9,30,7,0,497.0,46.0,4.4,12.0,133.0,38.02,28.2
2016,9,30,7,15,564.5,53.0,4.45,12.5,182.5,43.68,33.56
2016,9,30,7,30,632.0,60.0,4.5,13.0,232.0,49.38,38.77
2016,9,30,7,45,678.0,64.5,4.55,13.5,282.5,53.01,41.95
2016,9,30,8,0,724.0,69.0,4.6,14.0,333.0,61.27,49.16
2016,9,30,8,15,754.0,73.0,4.6,14.5,381.0,64.52,51.8
2016,9,30,8,30,784.0,77.0,4.6,15.0,429.0,67.72,54.36
2016,9,30,8,45,807.0,79.5,4.7,15.5,474.0,69.68,55.8
2016,9,30,9,0,830.0,82.0,4.8,16.0,519.0,71.63,57.21
2016,9,30,9,15,845.5,84.0,4.85,16.0,558.5,73.04,58.28
2016,9,30,9,30,861.0,86.0,4.9,16.0,598.0,82.7,66.49
2016,9,30,9,45,874.0,87.0,4.95,16.5,632.0,83.83,67.17
2016,9,30,10,0,887.0,88.0,5.0,17.0,666.0,84.89,67.82
2016,9,30,10,15,895.0,89.5,5.05,17.0,693.0,114.06,69.56
2016,9,30,10,30,903.0,91.0,5.1,17.0,720.0,173.91,100.2
2016,9,30,10,45,908.0,92.5,5.2,17.5,739.0,233.73,145.04
2016,9,30,11,0,913.0,94.0,5.3,18.0,758.0,293.48,196.31
2016,9,30,11,15,916.0,94.5,5.35,18.0,770.0,351.6,249.12
2016,9,30,11,30,919.0,95.0,5.4,18.0,782.0,408.89,301.63
2016,9,30,11,45,920.5,95.0,5.5,18.5,786.0,464.12,351.27
2016,9,30,12,0,922.0,95.0,5.6,19.0,790.0,517.87,398.54
2016,9,30,12,15,920.5,95.0,5.65,18.5,785.5,568.37,443.63
2016,9,30,12,30,919.0,95.0,5.7,18.0,781.0,616.64,486.11
2016,9,30,12,45,913.5,95.5,5.8,18.0,767.5,660.49,523.56
2016,9,30,13,0,908.0,96.0,5.9,18.0,754.0,701.44,558.09
2016,9,30,13,15,902.5,95.0,5.9,18.0,734.0,737.89,588.37
2016,9,30,13,30,897.0,94.0,5.9,18.0,714.0,771.1,614.95
2016,9,30,13,45,889.0,92.0,5.95,18.0,686.0,797.97,635.99
2016,9,30,14,0,881.0,90.0,6.0,18.0,658.0,821.18,654.47
2016,9,30,14,15,869.0,88.0,5.95,17.5,624.0,837.37,668.74
2016,9,30,14,30,857.0,86.0,5.9,17.0,590.0,849.67,680.36
2016,9,30,14,45,842.5,83.0,5.85,17.0,550.0,864.61,692.85
2016,9,30,15,0,828.0,80.0,5.8,17.0,510.0,866.07,695.44
2016,9,30,15,15,806.0,77.0,5.7,16.5,465.0,856.78,691.25
2016,9,30,15,30,784.0,74.0,5.6,16.0,420.0,843.57,684.12
2016,9,30,15,45,754.5,70.0,5.5,16.0,371.5,818.4,666.48
2016,9,30,16,0,725.0,66.0,5.4,16.0,323.0,789.7,645.69
2016,9,30,16,15,680.0,61.0,5.2,15.5,272.5,742.15,610.26
2016,9,30,16,30,635.0,56.0,5.0,15.0,222.0,699.73,577.12
2016,9,30,16,45,565.0,49.0,4.85,15.0,172.5,623.43,514.15
2016,9,30,17,0,495.0,42.0,4.7,15.0,123.0,546.69,447.35
2016,9,30,17,15,374.0,31.5,4.45,14.5,80.0,421.83,335.2
2016,9,30,17,30,253.0,21.0,4.2,14.0,37.0,282.05,94.45
2016,9,30,17,45,126.5,10.5,3.95,13.5,18.5,112.43,0.0
2016,9,30,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,6,15,145.0,12.0,2.05,9.5,22.0,9.44,0.0
2016,10,1,6,30,290.0,24.0,2.4,10.0,44.0,19.89,7.25
2016,10,1,6,45,409.0,33.5,2.75,11.0,89.0,27.8,18.52
2016,10,1,7,0,528.0,43.0,3.1,12.0,134.0,35.87,26.27
2016,10,1,7,15,596.5,49.5,3.2,12.5,184.5,41.29,31.43
2016,10,1,7,30,665.0,56.0,3.3,13.0,235.0,50.66,39.92
2016,10,1,7,45,711.0,60.5,3.45,14.0,286.5,54.67,43.36
2016,10,1,8,0,757.0,65.0,3.6,15.0,338.0,58.71,46.7
2016,10,1,8,15,787.0,68.5,3.55,15.5,387.5,61.74,49.15
2016,10,1,8,30,817.0,72.0,3.5,16.0,437.0,64.74,51.54
2016,10,1,8,45,839.5,74.0,3.5,16.5,482.5,66.5,52.81
2016,10,1,9,0,862.0,76.0,3.5,17.0,528.0,75.61,60.45
2016,10,1,9,15,877.5,78.0,3.45,17.5,568.0,77.72,61.97
2016,10,1,9,30,893.0,80.0,3.4,18.0,608.0,79.72,63.4
2016,10,1,9,45,909.0,80.0,3.35,18.5,643.0,80.41,63.71
2016,10,1,10,0,925.0,80.0,3.3,19.0,678.0,81.05,64.0
2016,10,1,10,15,933.0,81.0,3.25,19.0,705.5,109.9,65.36
2016,10,1,10,30,941.0,82.0,3.2,19.0,733.0,171.52,95.94
2016,10,1,10,45,946.0,83.0,3.15,19.5,752.5,233.05,141.2
2016,10,1,11,0,951.0,84.0,3.1,20.0,772.0,294.43,192.94
2016,10,1,11,15,954.0,84.5,3.1,20.0,784.0,354.47,246.41
2016,10,1,11,30,957.0,85.0,3.1,20.0,796.0,413.62,299.36
2016,10,1,11,45,957.5,85.5,3.1,20.5,800.0,470.6,349.18
2016,10,1,12,0,958.0,86.0,3.1,21.0,804.0,525.96,396.28
2016,10,1,12,15,957.0,86.0,3.15,21.0,799.0,578.24,440.57
2016,10,1,12,30,956.0,86.0,3.2,21.0,794.0,628.26,482.0
2016,10,1,12,45,951.5,86.0,3.3,21.0,781.0,673.68,519.21
2016,10,1,13,0,947.0,86.0,3.4,21.0,768.0,716.14,553.5
2016,10,1,13,15,941.5,85.0,3.5,21.0,747.5,753.8,583.75
2016,10,1,13,30,936.0,84.0,3.6,21.0,727.0,788.09,609.94
2016,10,1,13,45,927.0,83.5,3.7,21.0,698.5,816.72,631.47
2016,10,1,14,0,918.0,83.0,3.8,21.0,670.0,841.6,650.5
2016,10,1,14,15,906.5,81.5,3.85,21.0,635.0,859.5,664.54
2016,10,1,14,30,895.0,80.0,3.9,21.0,600.0,873.44,676.0
2016,10,1,14,45,878.0,78.0,4.0,21.0,559.0,878.04,681.32
2016,10,1,15,0,861.0,76.0,4.1,21.0,518.0,878.59,683.98
2016,10,1,15,15,839.0,73.0,4.2,20.5,472.0,879.63,688.43
2016,10,1,15,30,817.0,70.0,4.3,20.0,426.0,866.65,682.78
2016,10,1,15,45,784.5,67.0,4.4,19.5,376.0,840.17,667.24
2016,10,1,16,0,752.0,64.0,4.5,19.0,326.0,810.04,648.55
2016,10,1,16,15,705.5,59.0,4.45,18.5,274.5,761.12,613.71
2016,10,1,16,30,659.0,54.0,4.4,18.0,223.0,709.33,574.79
2016,10,1,16,45,584.0,47.5,4.4,17.5,172.0,636.86,517.37
2016,10,1,17,0,509.0,41.0,4.4,17.0,121.0,556.36,449.53
2016,10,1,17,15,378.0,30.5,4.4,16.0,77.5,423.1,330.78
2016,10,1,17,30,247.0,20.0,4.4,15.0,34.0,271.71,31.46
2016,10,1,17,45,123.5,10.0,4.4,14.5,17.0,109.21,0.0
2016,10,1,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,6,15,133.5,11.5,2.45,10.5,20.5,9.05,0.0
2016,10,2,6,30,267.0,23.0,2.8,11.0,41.0,19.01,5.63
2016,10,2,6,45,380.5,33.5,3.15,11.5,84.5,27.69,18.29
2016,10,2,7,0,494.0,44.0,3.5,12.0,128.0,36.45,26.75
2016,10,2,7,15,563.5,51.0,3.65,12.5,177.0,42.16,32.18
2016,10,2,7,30,633.0,58.0,3.8,13.0,226.0,47.93,37.46
2016,10,2,7,45,674.5,63.0,4.0,13.5,275.5,51.9,40.98
2016,10,2,8,0,716.0,68.0,4.2,14.0,325.0,60.42,48.42
2016,10,2,8,15,746.5,72.0,4.3,14.5,372.5,63.68,51.09
2016,10,2,8,30,777.0,76.0,4.4,15.0,420.0,66.91,53.68
2016,10,2,8,45,525.0,147.5,4.5,15.5,390.5,101.8,83.88
2016,10,2,9,0,273.0,219.0,4.6,16.0,361.0,140.57,116.91
2016,10,2,9,15,181.5,240.5,4.65,16.0,338.0,155.17,129.05
2016,10,2,9,30,90.0,262.0,4.7,16.0,315.0,170.93,142.14
2016,10,2,9,45,175.0,276.5,4.8,16.5,386.5,173.53,143.76
2016,10,2,10,0,260.0,291.0,4.9,17.0,458.0,174.37,143.92
2016,10,2,10,15,216.5,309.0,4.95,17.0,452.5,200.16,153.76
2016,10,2,10,30,173.0,327.0,5.0,17.0,447.0,225.99,171.52
2016,10,2,10,45,273.5,318.0,5.05,17.0,513.0,252.35,187.36
2016,10,2,11,0,374.0,309.0,5.1,17.0,579.0,296.86,219.84
2016,10,2,11,15,211.0,314.5,5.15,17.0,467.0,285.76,218.89
2016,10,2,11,30,48.0,320.0,5.2,17.0,355.0,251.39,197.02
2016,10,2,11,45,185.5,329.0,5.3,17.0,467.0,324.04,253.14
2016,10,2,12,0,323.0,338.0,5.4,17.0,579.0,415.71,325.25
2016,10,2,12,15,161.5,206.0,5.45,17.0,326.5,255.46,202.01
2016,10,2,12,30,0.0,74.0,5.5,17.0,74.0,57.09,41.47
2016,10,2,12,45,84.0,209.5,5.6,17.5,270.0,230.16,183.01
2016,10,2,13,0,168.0,345.0,5.7,18.0,466.0,411.17,326.3
2016,10,2,13,15,214.0,329.5,5.75,18.0,478.5,444.99,354.08
2016,10,2,13,30,260.0,314.0,5.8,18.0,491.0,495.78,395.33
2016,10,2,13,45,571.5,202.5,5.85,18.0,571.5,663.55,531.96
2016,10,2,14,0,883.0,91.0,5.9,18.0,652.0,820.19,654.38
2016,10,2,14,15,870.5,89.5,5.95,17.5,617.5,836.52,668.6
2016,10,2,14,30,858.0,88.0,6.0,17.0,583.0,858.44,687.89
2016,10,2,14,45,840.0,85.5,6.05,17.0,542.0,861.45,691.95
2016,10,2,15,0,822.0,83.0,6.1,17.0,501.0,860.33,693.16
2016,10,2,15,15,798.0,80.0,6.05,16.5,455.5,849.15,687.77
2016,10,2,15,30,774.0,77.0,6.0,16.0,410.0,834.0,679.34
2016,10,2,15,45,738.5,73.5,6.0,16.0,360.5,803.87,658.15
2016,10,2,16,0,703.0,70.0,6.0,16.0,311.0,776.96,638.84
2016,10,2,16,15,653.5,64.5,5.8,15.5,260.5,725.79,600.04
2016,10,2,16,30,604.0,59.0,5.6,15.0,210.0,672.27,557.53
2016,10,2,16,45,526.5,51.0,5.45,14.5,161.0,588.41,488.38
2016,10,2,17,0,449.0,43.0,5.3,14.0,112.0,504.18,414.97
2016,10,2,17,15,316.0,31.5,4.95,13.5,70.5,369.35,289.35
2016,10,2,17,30,183.0,20.0,4.6,13.0,29.0,213.17,0.0
2016,10,2,17,45,91.5,10.0,4.25,13.0,14.5,82.69,0.0
2016,10,2,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,6,15,2.5,11.0,1.35,10.5,11.0,8.65,0.0
2016,10,3,6,30,5.0,22.0,1.6,11.0,22.0,16.5,3.07
2016,10,3,6,45,38.0,41.0,1.9,11.5,47.0,30.22,20.39
2016,10,3,7,0,71.0,60.0,2.2,12.0,72.0,43.55,33.0
2016,10,3,7,15,85.0,81.0,2.15,12.0,100.5,57.77,46.18
2016,10,3,7,30,99.0,102.0,2.1,12.0,129.0,71.68,58.88
2016,10,3,7,45,108.0,123.0,2.05,12.5,157.5,85.2,70.85
2016,10,3,8,0,117.0,144.0,2.0,13.0,186.0,98.36,82.25
2016,10,3,8,15,119.0,165.5,2.0,13.5,213.0,111.32,93.25
2016,10,3,8,30,121.0,187.0,2.0,14.0,240.0,123.87,103.71
2016,10,3,8,45,60.5,123.0,2.05,14.5,149.5,90.19,73.94
2016,10,3,9,0,0.0,59.0,2.1,15.0,59.0,45.25,34.34
2016,10,3,9,15,30.0,154.0,2.1,15.0,172.0,109.61,90.28
2016,10,3,9,30,60.0,249.0,2.1,15.0,285.0,163.62,136.09
2016,10,3,9,45,30.0,147.5,2.1,15.5,165.5,106.05,86.44
2016,10,3,10,0,0.0,46.0,2.1,16.0,46.0,35.32,25.2
2016,10,3,10,15,4.5,130.0,2.1,16.0,133.5,98.55,76.05
2016,10,3,10,30,9.0,214.0,2.1,16.0,221.0,157.14,123.1
2016,10,3,10,45,6.0,195.0,2.15,16.0,200.0,145.84,113.85
2016,10,3,11,0,3.0,176.0,2.2,16.0,179.0,133.17,103.7
2016,10,3,11,15,6.5,200.5,2.25,16.0,206.0,152.73,119.34
2016,10,3,11,30,10.0,225.0,2.3,16.0,233.0,173.1,135.57
2016,10,3,11,45,39.5,281.5,2.35,16.5,311.0,228.62,179.0
2016,10,3,12,0,69.0,338.0,2.4,17.0,389.0,290.63,227.1
2016,10,3,12,15,39.5,280.0,2.4,17.0,309.5,240.16,188.07
2016,10,3,12,30,10.0,222.0,2.4,17.0,230.0,177.95,139.1
2016,10,3,12,45,7.5,208.0,2.4,17.0,214.0,166.98,130.6
2016,10,3,13,0,5.0,194.0,2.4,17.0,198.0,155.44,121.48
2016,10,3,13,15,5.0,192.0,2.4,17.0,196.0,154.98,121.28
2016,10,3,13,30,5.0,190.0,2.4,17.0,194.0,154.55,121.12
2016,10,3,13,45,2.5,155.0,2.4,17.0,157.0,124.33,96.82
2016,10,3,14,0,0.0,120.0,2.4,17.0,120.0,93.73,71.99
2016,10,3,14,15,0.5,143.0,2.35,16.5,143.5,114.05,89.02
2016,10,3,14,30,1.0,166.0,2.3,16.0,167.0,136.06,107.43
2016,10,3,14,45,0.5,105.5,2.3,16.0,106.0,82.96,63.87
2016,10,3,15,0,0.0,45.0,2.3,16.0,45.0,34.45,23.48
2016,10,3,15,15,0.0,86.5,2.2,16.0,86.5,66.95,50.94
2016,10,3,15,30,0.0,128.0,2.1,16.0,128.0,107.83,85.27
2016,10,3,15,45,0.0,112.5,2.05,16.0,112.5,95.03,74.75
2016,10,3,16,0,0.0,97.0,2.0,16.0,97.0,82.08,64.04
2016,10,3,16,15,285.5,77.5,1.75,15.5,148.0,394.63,330.16
2016,10,3,16,30,571.0,58.0,1.5,15.0,199.0,639.25,517.12
2016,10,3,16,45,492.5,50.0,1.25,15.0,151.5,555.1,446.12
2016,10,3,17,0,414.0,42.0,1.0,15.0,104.0,470.73,374.44
2016,10,3,17,15,282.5,30.0,0.9,14.5,64.5,338.04,253.69
2016,10,3,17,30,151.0,18.0,0.8,14.0,25.0,180.65,0.0
2016,10,3,17,45,75.5,9.0,0.7,14.0,12.5,7.08,0.0
2016,10,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,15,80.0,12.0,1.4,11.0,17.0,9.44,0.0
2016,10,4,6,30,160.0,24.0,1.6,11.0,34.0,18.22,2.45
2016,10,4,6,45,274.5,38.0,1.8,11.5,74.5,28.96,19.19
2016,10,4,7,0,389.0,52.0,2.0,12.0,115.0,42.36,31.91
2016,10,4,7,15,465.0,61.5,2.05,12.5,163.0,49.64,38.83
2016,10,4,7,30,541.0,71.0,2.1,13.0,211.0,56.93,45.5
2016,10,4,7,45,274.5,96.5,2.2,13.5,168.0,69.91,57.03
2016,10,4,8,0,8.0,122.0,2.3,14.0,125.0,88.21,73.03
2016,10,4,8,15,18.5,144.0,2.25,14.0,152.0,103.31,86.11
2016,10,4,8,30,29.0,166.0,2.2,14.0,179.0,114.09,95.25
2016,10,4,8,45,114.5,195.0,2.15,14.5,253.0,128.87,107.58
2016,10,4,9,0,200.0,224.0,2.1,15.0,327.0,146.34,122.02
2016,10,4,9,15,515.5,161.0,2.05,15.5,453.0,108.0,88.58
2016,10,4,9,30,831.0,98.0,2.0,16.0,579.0,81.8,65.7
2016,10,4,9,45,609.5,178.0,1.95,16.5,542.0,118.76,97.09
2016,10,4,10,0,388.0,258.0,1.9,17.0,505.0,161.73,132.86
2016,10,4,10,15,373.0,274.5,1.9,17.0,519.5,182.05,135.99
2016,10,4,10,30,358.0,291.0,1.9,17.0,534.0,220.6,159.02
2016,10,4,10,45,361.0,299.0,1.95,17.5,550.0,256.28,184.95
2016,10,4,11,0,364.0,307.0,2.0,18.0,566.0,292.42,213.88
2016,10,4,11,15,641.5,202.5,2.05,18.5,667.5,335.76,241.21
2016,10,4,11,30,919.0,98.0,2.1,19.0,769.0,405.97,293.68
2016,10,4,11,45,925.5,95.5,2.2,19.5,774.0,461.17,341.76
2016,10,4,12,0,932.0,93.0,2.3,20.0,779.0,515.24,387.83
2016,10,4,12,15,930.5,93.0,2.4,20.0,774.0,565.96,430.92
2016,10,4,12,30,929.0,93.0,2.5,20.0,769.0,614.42,471.24
2016,10,4,12,45,926.0,92.0,2.6,20.0,756.0,658.6,507.52
2016,10,4,13,0,923.0,91.0,2.7,20.0,743.0,699.96,541.01
2016,10,4,13,15,917.0,90.0,2.85,20.0,722.0,736.27,570.53
2016,10,4,13,30,911.0,89.0,3.0,20.0,701.0,769.23,596.59
2016,10,4,13,45,902.5,87.5,3.15,20.0,673.0,796.32,617.37
2016,10,4,14,0,894.0,86.0,3.3,20.0,645.0,819.72,635.71
2016,10,4,14,15,881.5,84.5,3.35,20.0,610.0,836.09,648.71
2016,10,4,14,30,869.0,83.0,3.4,20.0,575.0,848.56,659.17
2016,10,4,14,45,852.5,80.5,3.5,20.0,534.5,862.12,670.9
2016,10,4,15,0,836.0,78.0,3.6,20.0,494.0,862.38,673.31
2016,10,4,15,15,812.5,75.0,3.65,19.5,448.5,851.74,669.09
2016,10,4,15,30,789.0,72.0,3.7,19.0,403.0,837.13,661.96
2016,10,4,15,45,753.5,68.5,3.75,19.0,353.5,807.16,642.05
2016,10,4,16,0,718.0,65.0,3.8,19.0,304.0,773.58,618.81
2016,10,4,16,15,667.5,59.5,3.7,18.5,253.0,720.59,580.34
2016,10,4,16,30,617.0,54.0,3.6,18.0,202.0,673.6,544.29
2016,10,4,16,45,529.5,47.0,3.5,17.5,152.5,582.64,471.61
2016,10,4,17,0,442.0,40.0,3.4,17.0,103.0,491.62,394.35
2016,10,4,17,15,298.5,28.5,3.45,16.0,63.0,349.45,258.6
2016,10,4,17,30,155.0,17.0,3.5,15.0,23.0,142.53,0.0
2016,10,4,17,45,77.5,8.5,3.55,14.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,6,15,119.5,10.5,1.85,9.5,17.5,8.26,0.0
2016,10,5,6,30,239.0,21.0,2.1,10.0,35.0,17.34,0.25
2016,10,5,6,45,376.5,31.0,2.4,10.5,79.0,25.7,16.35
2016,10,5,7,0,514.0,41.0,2.7,11.0,123.0,34.25,24.81
2016,10,5,7,15,587.5,48.0,2.9,11.5,173.5,40.1,30.42
2016,10,5,7,30,661.0,55.0,3.1,12.0,224.0,49.85,39.33
2016,10,5,7,45,712.5,58.5,3.35,13.0,276.0,53.14,42.17
2016,10,5,8,0,764.0,62.0,3.6,14.0,328.0,56.53,44.98
2016,10,5,8,15,795.0,65.5,3.75,14.5,377.0,59.65,47.55
2016,10,5,8,30,826.0,69.0,3.9,15.0,426.0,62.75,50.05
2016,10,5,8,45,851.0,70.5,4.05,16.0,472.0,64.29,51.04
2016,10,5,9,0,876.0,72.0,4.2,17.0,518.0,73.06,58.31
2016,10,5,9,15,891.5,74.0,4.1,17.5,558.0,75.25,59.92
2016,10,5,9,30,907.0,76.0,4.0,18.0,598.0,77.35,61.45
2016,10,5,9,45,919.5,77.5,3.95,18.5,632.5,78.96,62.56
2016,10,5,10,0,932.0,79.0,3.9,19.0,667.0,80.49,63.61
2016,10,5,10,15,939.5,80.0,3.85,19.0,694.0,104.92,63.76
2016,10,5,10,30,947.0,81.0,3.8,19.0,721.0,166.7,92.83
2016,10,5,10,45,953.5,81.0,3.8,19.5,740.5,227.99,137.13
2016,10,5,11,0,960.0,81.0,3.8,20.0,760.0,289.22,188.57
2016,10,5,11,15,963.0,81.5,3.75,20.0,771.5,349.5,242.39
2016,10,5,11,30,966.0,82.0,3.7,20.0,783.0,408.85,295.81
2016,10,5,11,45,967.0,81.5,3.7,20.5,786.0,465.42,345.76
2016,10,5,12,0,968.0,81.0,3.7,21.0,789.0,520.31,393.02
2016,10,5,12,15,966.5,81.0,3.7,21.0,784.0,572.44,437.58
2016,10,5,12,30,965.0,81.0,3.7,21.0,779.0,622.22,479.15
2016,10,5,12,45,953.0,84.5,3.7,21.0,763.5,666.36,515.43
2016,10,5,13,0,941.0,88.0,3.7,21.0,748.0,707.05,548.28
2016,10,5,13,15,934.5,87.0,3.65,21.0,726.5,743.59,577.36
2016,10,5,13,30,928.0,86.0,3.6,21.0,705.0,776.68,602.66
2016,10,5,13,45,918.0,85.0,3.6,21.0,676.0,803.58,622.59
2016,10,5,14,0,908.0,84.0,3.6,21.0,647.0,826.67,639.94
2016,10,5,14,15,895.0,82.5,3.55,21.0,611.5,842.91,652.32
2016,10,5,14,30,882.0,81.0,3.5,21.0,576.0,855.17,662.08
2016,10,5,14,45,863.0,79.0,3.5,21.0,534.0,867.23,672.16
2016,10,5,15,0,844.0,77.0,3.5,21.0,492.0,866.02,672.98
2016,10,5,15,15,819.0,74.0,3.45,20.5,446.0,854.11,667.35
2016,10,5,15,30,794.0,71.0,3.4,20.0,400.0,838.19,658.8
2016,10,5,15,45,757.5,67.5,3.35,20.0,350.0,807.36,637.91
2016,10,5,16,0,721.0,64.0,3.3,20.0,300.0,772.9,613.72
2016,10,5,16,15,669.0,58.5,2.95,19.0,249.0,718.63,574.41
2016,10,5,16,30,617.0,53.0,2.6,18.0,198.0,670.41,537.42
2016,10,5,16,45,532.0,45.5,2.3,17.5,149.0,581.26,465.8
2016,10,5,17,0,447.0,38.0,2.0,17.0,100.0,492.23,389.79
2016,10,5,17,15,298.5,26.5,2.0,16.0,60.0,344.43,244.44
2016,10,5,17,30,150.0,15.0,2.0,15.0,20.0,136.32,0.0
2016,10,5,17,45,75.0,7.5,2.05,14.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,6,15,118.0,10.0,2.1,10.5,16.5,7.87,0.0
2016,10,6,6,30,236.0,20.0,2.4,11.0,33.0,16.51,0.0
2016,10,6,6,45,371.0,30.0,2.75,11.5,76.0,24.87,15.44
2016,10,6,7,0,506.0,40.0,3.1,12.0,119.0,33.41,23.91
2016,10,6,7,15,579.0,46.5,3.2,12.5,168.5,38.88,29.17
2016,10,6,7,30,652.0,53.0,3.3,13.0,218.0,48.11,37.6
2016,10,6,7,45,700.5,57.0,3.45,13.5,268.5,51.79,40.88
2016,10,6,8,0,749.0,61.0,3.6,14.0,319.0,55.54,44.1
2016,10,6,8,15,780.0,64.5,3.55,14.5,367.5,58.65,46.68
2016,10,6,8,30,811.0,68.0,3.5,15.0,416.0,61.75,49.18
2016,10,6,8,45,834.0,70.5,3.45,16.0,461.0,63.95,50.76
2016,10,6,9,0,857.0,73.0,3.4,17.0,506.0,73.25,58.49
2016,10,6,9,15,872.5,75.0,3.35,17.5,545.0,75.42,60.07
2016,10,6,9,30,888.0,77.0,3.3,18.0,584.0,77.48,61.57
2016,10,6,9,45,904.5,76.5,3.3,19.0,618.5,77.9,61.54
2016,10,6,10,0,921.0,76.0,3.3,20.0,653.0,78.28,61.48
2016,10,6,10,15,928.5,77.0,3.25,20.5,679.5,101.23,61.26
2016,10,6,10,30,936.0,78.0,3.2,21.0,706.0,162.21,89.14
2016,10,6,10,45,941.5,78.5,3.15,21.5,725.5,222.86,132.42
2016,10,6,11,0,947.0,79.0,3.1,22.0,745.0,283.37,182.7
2016,10,6,11,15,950.0,79.5,3.0,22.0,756.0,342.77,235.12
2016,10,6,11,30,953.0,80.0,2.9,22.0,767.0,401.26,287.11
2016,10,6,11,45,954.5,79.5,2.85,22.5,770.5,457.18,335.77
2016,10,6,12,0,956.0,79.0,2.8,23.0,774.0,511.48,381.77
2016,10,6,12,15,955.0,79.0,2.8,23.0,769.0,563.12,425.23
2016,10,6,12,30,954.0,79.0,2.8,23.0,764.0,612.48,465.79
2016,10,6,12,45,949.0,79.5,2.8,23.5,750.5,657.42,501.1
2016,10,6,13,0,944.0,80.0,2.8,24.0,737.0,699.39,533.26
2016,10,6,13,15,938.5,79.0,2.75,24.0,716.0,736.39,561.95
2016,10,6,13,30,933.0,78.0,2.7,24.0,695.0,770.02,586.78
2016,10,6,13,45,924.0,77.0,2.7,24.0,666.5,797.51,606.61
2016,10,6,14,0,915.0,76.0,2.7,24.0,638.0,821.25,623.95
2016,10,6,14,15,903.0,74.5,2.65,24.0,603.0,838.16,636.38
2016,10,6,14,30,891.0,73.0,2.6,24.0,568.0,851.12,646.26
2016,10,6,14,45,873.5,71.0,2.6,24.0,527.0,854.82,650.29
2016,10,6,15,0,856.0,69.0,2.6,24.0,486.0,854.51,651.76
2016,10,6,15,15,833.0,66.5,2.5,23.5,440.5,854.64,654.13
2016,10,6,15,30,810.0,64.0,2.4,23.0,395.0,841.23,647.01
2016,10,6,15,45,776.0,60.5,2.35,22.5,345.5,812.78,629.48
2016,10,6,16,0,742.0,57.0,2.3,22.0,296.0,780.83,608.76
2016,10,6,16,15,692.5,52.5,2.0,21.0,245.5,730.35,572.69
2016,10,6,16,30,643.0,48.0,1.7,20.0,195.0,677.16,532.43
2016,10,6,16,45,559.5,41.0,1.4,19.5,146.0,588.65,462.16
2016,10,6,17,0,476.0,34.0,1.1,19.0,97.0,511.02,394.94
2016,10,6,17,15,327.0,23.5,1.15,18.0,58.0,360.68,239.29
2016,10,6,17,30,178.0,13.0,1.2,17.0,19.0,157.43,0.0
2016,10,6,17,45,89.0,6.5,1.25,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,6,15,119.5,9.0,0.85,12.5,15.5,7.08,0.0
2016,10,7,6,30,239.0,18.0,0.9,13.0,31.0,14.84,0.0
2016,10,7,6,45,367.5,28.0,1.0,13.5,72.5,23.23,13.8
2016,10,7,7,0,496.0,38.0,1.1,14.0,114.0,31.76,22.25
2016,10,7,7,15,568.5,45.0,1.25,14.5,163.0,37.63,27.83
2016,10,7,7,30,641.0,52.0,1.4,15.0,212.0,47.18,36.48
2016,10,7,7,45,688.5,56.5,1.55,15.5,261.5,51.25,40.09
2016,10,7,8,0,736.0,61.0,1.7,16.0,311.0,55.35,43.6
2016,10,7,8,15,518.0,113.5,1.85,16.5,302.0,82.09,66.86
2016,10,7,8,30,300.0,166.0,2.0,17.0,293.0,112.35,92.75
2016,10,7,8,45,572.0,119.0,2.2,18.0,394.0,86.69,70.0
2016,10,7,9,0,844.0,72.0,2.4,19.0,495.0,72.25,57.15
2016,10,7,9,15,860.0,74.5,2.5,19.5,534.5,74.75,59.03
2016,10,7,9,30,876.0,77.0,2.6,20.0,574.0,77.15,60.8
2016,10,7,9,45,708.0,139.0,2.75,21.0,555.5,97.32,77.49
2016,10,7,10,0,540.0,201.0,2.9,22.0,537.0,128.54,103.13
2016,10,7,10,15,515.5,220.0,2.85,22.5,552.0,151.33,107.87
2016,10,7,10,30,491.0,239.0,2.8,23.0,567.0,199.21,134.52
2016,10,7,10,45,474.0,253.5,2.8,24.0,577.5,243.39,166.44
2016,10,7,11,0,457.0,268.0,2.8,25.0,588.0,285.93,200.5
2016,10,7,11,15,422.0,286.5,2.7,25.0,585.5,324.1,233.48
2016,10,7,11,30,387.0,305.0,2.6,25.0,583.0,358.19,262.99
2016,10,7,11,45,450.0,281.0,2.55,25.5,605.5,399.49,295.24
2016,10,7,12,0,513.0,257.0,2.5,26.0,628.0,444.83,330.66
2016,10,7,12,15,517.5,252.0,2.4,26.0,624.0,479.11,358.52
2016,10,7,12,30,522.0,247.0,2.3,26.0,620.0,512.28,385.01
2016,10,7,12,45,487.0,257.0,2.25,26.5,600.0,532.8,400.82
2016,10,7,13,0,452.0,267.0,2.2,27.0,580.0,549.1,413.0
2016,10,7,13,15,491.5,243.0,2.15,27.0,574.0,583.01,439.36
2016,10,7,13,30,531.0,219.0,2.1,27.0,568.0,616.63,465.27
2016,10,7,13,45,510.5,216.5,2.05,27.5,540.0,624.72,471.03
2016,10,7,14,0,490.0,214.0,2.0,28.0,512.0,629.42,474.43
2016,10,7,14,15,514.0,192.5,1.9,27.5,490.0,648.04,490.24
2016,10,7,14,30,538.0,171.0,1.8,27.0,468.0,664.41,504.4
2016,10,7,14,45,526.0,161.0,1.75,27.0,433.5,660.05,502.6
2016,10,7,15,0,514.0,151.0,1.7,27.0,399.0,652.67,498.82
2016,10,7,15,15,479.0,141.0,1.5,26.5,354.5,621.93,478.02
2016,10,7,15,30,444.0,131.0,1.3,26.0,310.0,588.13,454.78
2016,10,7,15,45,407.0,122.0,1.1,25.5,270.0,551.21,428.62
2016,10,7,16,0,370.0,113.0,0.9,25.0,230.0,512.3,400.17
2016,10,7,16,15,336.0,96.5,0.9,24.0,189.0,464.93,366.66
2016,10,7,16,30,302.0,80.0,0.9,23.0,148.0,416.14,330.11
2016,10,7,16,45,248.0,62.5,0.9,22.5,109.0,347.46,275.02
2016,10,7,17,0,194.0,45.0,0.9,22.0,70.0,279.28,216.75
2016,10,7,17,15,97.0,28.0,0.95,21.0,40.5,149.29,89.87
2016,10,7,17,30,0.0,11.0,1.0,20.0,11.0,8.65,0.0
2016,10,7,17,45,0.0,5.5,1.05,19.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,8,6,15,68.5,9.5,0.3,13.5,13.0,7.47,0.0
2016,10,8,6,30,137.0,19.0,0.3,14.0,26.0,14.47,0.0
2016,10,8,6,45,268.5,32.0,0.3,14.5,65.5,26.19,16.05
2016,10,8,7,0,400.0,45.0,0.3,15.0,105.0,36.89,26.64
2016,10,8,7,15,480.5,54.0,0.45,15.5,153.0,44.01,33.34
2016,10,8,7,30,561.0,63.0,0.6,16.0,201.0,51.16,39.84
2016,10,8,7,45,613.0,69.0,0.8,16.5,250.0,55.71,43.86
2016,10,8,8,0,665.0,75.0,1.0,17.0,299.0,60.29,47.77
2016,10,8,8,15,700.5,80.0,1.1,18.0,347.0,63.9,50.62
2016,10,8,8,30,736.0,85.0,1.2,19.0,395.0,67.49,53.38
2016,10,8,8,45,761.0,88.5,1.35,20.0,439.0,75.56,59.94
2016,10,8,9,0,786.0,92.0,1.5,21.0,483.0,78.03,61.62
2016,10,8,9,15,804.5,95.0,1.55,22.0,522.5,79.97,62.84
2016,10,8,9,30,823.0,98.0,1.6,23.0,562.0,81.9,64.04
2016,10,8,9,45,869.0,87.5,1.7,24.0,602.5,83.81,65.23
2016,10,8,10,0,915.0,77.0,1.8,25.0,643.0,78.67,60.55
2016,10,8,10,15,923.0,78.0,1.75,25.5,669.5,99.08,59.75
2016,10,8,10,30,931.0,79.0,1.7,26.0,696.0,159.71,85.9
2016,10,8,10,45,935.5,80.5,1.7,26.5,715.0,220.52,127.81
2016,10,8,11,0,940.0,82.0,1.7,27.0,734.0,281.11,176.56
2016,10,8,11,15,943.0,82.5,1.6,27.5,745.0,340.08,226.43
2016,10,8,11,30,946.0,83.0,1.5,28.0,756.0,398.13,275.57
2016,10,8,11,45,756.0,160.5,1.4,28.5,700.0,435.49,311.13
2016,10,8,12,0,566.0,238.0,1.3,29.0,644.0,453.89,329.4
2016,10,8,12,15,545.5,242.5,1.2,29.0,631.5,485.02,354.38
2016,10,8,12,30,525.0,247.0,1.1,29.0,619.0,513.02,376.1
2016,10,8,12,45,530.5,238.0,1.05,29.5,608.0,542.24,397.68
2016,10,8,13,0,536.0,229.0,1.0,30.0,597.0,569.84,417.59
2016,10,8,13,15,730.5,155.0,0.95,30.0,640.0,672.39,491.0
2016,10,8,13,30,925.0,81.0,0.9,30.0,683.0,763.24,554.32
2016,10,8,13,45,915.5,80.0,0.85,30.0,655.0,790.08,570.91
2016,10,8,14,0,906.0,79.0,0.8,30.0,627.0,813.16,585.79
2016,10,8,14,15,894.0,77.0,0.8,29.5,592.0,829.28,598.24
2016,10,8,14,30,882.0,75.0,0.8,29.0,557.0,841.46,608.43
2016,10,8,14,45,864.0,73.0,0.85,29.0,516.0,844.6,612.6
2016,10,8,15,0,846.0,71.0,0.9,29.0,475.0,853.32,620.61
2016,10,8,15,15,822.0,68.0,0.85,28.5,429.0,842.22,615.39
2016,10,8,15,30,798.0,65.0,0.8,28.0,383.0,827.18,607.68
2016,10,8,15,45,763.5,61.5,0.8,28.0,334.0,798.3,590.12
2016,10,8,16,0,729.0,58.0,0.8,28.0,285.0,765.92,569.53
2016,10,8,16,15,677.0,52.5,0.85,26.5,235.0,712.06,536.81
2016,10,8,16,30,625.0,47.0,0.9,25.0,185.0,655.62,499.4
2016,10,8,16,45,539.5,40.0,0.95,24.0,136.5,575.41,440.11
2016,10,8,17,0,454.0,33.0,1.0,23.0,88.0,488.04,368.32
2016,10,8,17,15,298.0,21.5,1.05,22.0,50.5,324.95,175.13
2016,10,8,17,30,142.0,10.0,1.1,21.0,13.0,124.41,0.0
2016,10,8,17,45,71.0,5.0,1.15,20.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,6,15,108.0,8.5,1.2,13.5,13.5,6.69,0.0
2016,10,9,6,30,216.0,17.0,1.2,14.0,27.0,14.0,0.0
2016,10,9,6,45,347.5,27.5,1.2,14.5,67.5,22.78,12.98
2016,10,9,7,0,479.0,38.0,1.2,15.0,108.0,31.69,22.0
2016,10,9,7,15,555.0,45.5,1.2,15.5,157.0,37.93,27.93
2016,10,9,7,30,631.0,53.0,1.2,16.0,206.0,44.23,33.7
2016,10,9,7,45,678.5,58.0,1.2,16.5,255.5,52.36,40.9
2016,10,9,8,0,726.0,63.0,1.2,17.0,305.0,56.79,44.7
2016,10,9,8,15,758.5,67.0,1.0,18.0,353.0,60.22,47.42
2016,10,9,8,30,791.0,71.0,0.8,19.0,401.0,63.62,50.05
2016,10,9,8,45,813.5,74.0,0.65,20.0,445.5,66.08,51.8
2016,10,9,9,0,836.0,77.0,0.5,21.0,490.0,68.5,53.49
2016,10,9,9,15,852.5,79.5,0.4,21.5,529.0,70.41,54.83
2016,10,9,9,30,869.0,82.0,0.3,22.0,568.0,80.07,62.7
2016,10,9,9,45,884.0,82.5,0.25,23.0,602.0,81.05,63.06
2016,10,9,10,0,899.0,83.0,0.2,24.0,636.0,81.97,63.41
2016,10,9,10,15,907.5,84.5,0.3,24.5,662.5,101.17,62.42
2016,10,9,10,30,916.0,86.0,0.4,25.0,689.0,161.37,87.88
2016,10,9,10,45,920.0,87.5,0.5,26.0,707.5,221.33,128.36
2016,10,9,11,0,924.0,89.0,0.6,27.0,726.0,281.02,175.42
2016,10,9,11,15,927.0,89.5,0.7,27.0,737.0,339.2,224.58
2016,10,9,11,30,930.0,90.0,0.8,27.0,748.0,396.49,273.48
2016,10,9,11,45,929.0,91.0,0.95,27.5,750.5,451.45,319.72
2016,10,9,12,0,928.0,92.0,1.1,28.0,753.0,504.67,363.51
2016,10,9,12,15,926.5,91.5,1.25,28.0,747.5,554.39,404.4
2016,10,9,12,30,925.0,91.0,1.4,28.0,742.0,601.82,442.69
2016,10,9,12,45,916.5,92.5,1.55,28.5,727.5,644.42,475.79
2016,10,9,13,0,908.0,94.0,1.7,29.0,713.0,683.88,505.9
2016,10,9,13,15,901.5,93.0,1.85,28.5,692.0,719.02,534.61
2016,10,9,13,30,895.0,92.0,2.0,28.0,671.0,750.84,560.74
2016,10,9,13,45,882.0,91.5,2.2,28.0,641.5,774.86,579.18
2016,10,9,14,0,869.0,91.0,2.4,28.0,612.0,803.09,600.69
2016,10,9,14,15,855.0,89.0,2.5,27.5,577.0,817.56,613.46
2016,10,9,14,30,841.0,87.0,2.6,27.0,542.0,828.01,623.8
2016,10,9,14,45,820.0,85.0,2.75,27.0,501.0,828.47,626.58
2016,10,9,15,0,799.0,83.0,2.9,27.0,460.0,824.78,626.63
2016,10,9,15,15,772.5,79.0,2.95,26.5,414.5,809.82,619.42
2016,10,9,15,30,746.0,75.0,3.0,26.0,369.0,790.91,609.27
2016,10,9,15,45,707.0,70.5,3.15,25.5,320.5,762.75,592.54
2016,10,9,16,0,668.0,66.0,3.3,25.0,272.0,725.99,568.55
2016,10,9,16,15,612.0,60.0,3.25,24.0,222.5,669.17,528.36
2016,10,9,16,30,556.0,54.0,3.2,23.0,173.0,610.22,483.93
2016,10,9,16,45,465.5,44.5,3.15,22.0,126.0,515.17,408.59
2016,10,9,17,0,375.0,35.0,3.1,21.0,79.0,420.86,326.43
2016,10,9,17,15,187.5,17.5,3.25,20.0,39.5,222.47,100.39
2016,10,9,17,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,7.5,1.55,11.5,7.5,5.9,0.0
2016,10,10,6,30,0.0,15.0,1.8,12.0,15.0,11.38,0.0
2016,10,10,6,45,54.0,33.5,2.05,12.5,41.5,24.88,14.55
2016,10,10,7,0,108.0,52.0,2.3,13.0,68.0,37.94,27.58
2016,10,10,7,15,133.0,73.0,2.35,13.0,100.0,52.66,41.22
2016,10,10,7,30,158.0,94.0,2.4,13.0,132.0,66.87,54.25
2016,10,10,7,45,182.0,111.5,2.5,13.5,165.0,77.74,63.96
2016,10,10,8,0,206.0,129.0,2.6,14.0,198.0,88.92,73.71
2016,10,10,8,15,466.5,107.5,2.6,14.0,292.5,77.54,63.52
