Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,8,30,727.0,86.0,2.6,14.0,387.0,68.11,55.05
2016,10,10,8,45,511.0,143.0,2.65,14.5,366.0,99.38,82.22
2016,10,10,9,0,295.0,200.0,2.7,15.0,345.0,131.06,109.23
2016,10,10,9,15,556.5,149.0,2.65,15.5,449.0,102.49,84.05
2016,10,10,9,30,818.0,98.0,2.6,16.0,553.0,81.93,65.96
2016,10,10,9,45,841.5,96.0,2.6,16.5,588.0,80.64,64.59
2016,10,10,10,0,865.0,94.0,2.6,17.0,623.0,79.51,63.36
2016,10,10,10,15,680.5,163.0,2.6,17.5,590.0,123.58,86.67
2016,10,10,10,30,496.0,232.0,2.6,18.0,557.0,193.86,133.26
2016,10,10,10,45,697.0,165.0,2.6,19.0,635.0,223.74,144.78
2016,10,10,11,0,898.0,98.0,2.6,20.0,713.0,279.99,182.76
2016,10,10,11,15,901.5,98.5,2.6,20.0,724.5,337.0,233.11
2016,10,10,11,30,905.0,99.0,2.6,20.0,736.0,393.21,283.32
2016,10,10,11,45,906.0,99.0,2.65,20.5,739.0,447.0,330.57
2016,10,10,12,0,907.0,99.0,2.7,21.0,742.0,499.25,375.39
2016,10,10,12,15,906.0,99.0,2.75,21.0,737.0,548.72,417.63
2016,10,10,12,30,905.0,99.0,2.8,21.0,732.0,596.04,457.15
2016,10,10,12,45,705.0,169.0,2.9,21.5,656.5,590.7,454.84
2016,10,10,13,0,505.0,239.0,3.0,22.0,581.0,556.48,429.78
2016,10,10,13,15,688.0,170.0,3.05,22.0,620.5,654.18,506.16
2016,10,10,13,30,871.0,101.0,3.1,22.0,660.0,747.4,578.18
2016,10,10,13,45,856.0,101.5,3.2,22.0,631.0,771.21,596.52
2016,10,10,14,0,841.0,102.0,3.3,22.0,602.0,791.03,612.06
2016,10,10,14,15,826.5,99.5,3.4,21.5,567.0,804.0,624.11
2016,10,10,14,30,812.0,97.0,3.5,21.0,532.0,812.93,633.54
2016,10,10,14,45,785.5,96.0,3.6,20.5,490.5,809.3,634.14
2016,10,10,15,0,759.0,95.0,3.7,20.0,449.0,807.22,636.01
2016,10,10,15,15,730.0,90.5,3.85,19.5,403.5,789.81,626.88
2016,10,10,15,30,701.0,86.0,4.0,19.0,358.0,768.6,614.69
2016,10,10,15,45,653.0,82.0,4.15,18.5,309.0,727.47,586.95
2016,10,10,16,0,605.0,78.0,4.3,18.0,260.0,682.9,555.42
2016,10,10,16,15,544.0,70.0,4.35,17.0,211.5,619.02,507.87
2016,10,10,16,30,483.0,62.0,4.4,16.0,163.0,552.78,455.49
2016,10,10,16,45,384.0,50.5,4.45,15.5,117.0,448.34,368.28
2016,10,10,17,0,285.0,39.0,4.5,15.0,71.0,348.13,277.02
2016,10,10,17,15,142.5,19.5,4.45,14.5,35.5,180.26,56.81
2016,10,10,17,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,6,15,59.5,8.0,1.35,10.5,10.5,6.29,0.0
2016,10,11,6,30,119.0,16.0,1.5,11.0,21.0,12.59,0.0
2016,10,11,6,45,247.5,30.0,1.65,11.5,59.0,24.59,14.06
2016,10,11,7,0,376.0,44.0,1.8,12.0,97.0,36.1,26.03
2016,10,11,7,15,458.5,53.5,1.95,12.5,144.0,43.59,33.24
2016,10,11,7,30,541.0,63.0,2.1,13.0,191.0,51.11,40.21
2016,10,11,7,45,379.5,97.5,2.25,13.5,197.0,70.56,57.59
2016,10,11,8,0,218.0,132.0,2.4,14.0,203.0,90.81,75.39
2016,10,11,8,15,236.5,148.0,2.4,14.0,236.0,100.74,83.98
2016,10,11,8,30,255.0,164.0,2.4,14.0,269.0,110.38,92.21
2016,10,11,8,45,236.5,186.5,2.45,14.5,292.0,122.64,102.43
2016,10,11,9,0,218.0,209.0,2.5,15.0,315.0,138.42,115.54
2016,10,11,9,15,278.5,217.0,2.55,15.5,363.5,139.63,116.04
2016,10,11,9,30,339.0,225.0,2.6,16.0,412.0,144.91,120.04
2016,10,11,9,45,611.5,155.5,2.7,16.5,517.0,106.23,86.55
2016,10,11,10,0,884.0,86.0,2.8,17.0,622.0,83.37,66.67
2016,10,11,10,15,892.5,87.5,2.8,17.0,648.0,99.79,65.42
2016,10,11,10,30,901.0,89.0,2.8,17.0,674.0,159.06,90.76
2016,10,11,10,45,907.5,89.5,2.85,17.5,693.0,217.83,132.06
2016,10,11,11,0,914.0,90.0,2.9,18.0,712.0,276.57,180.97
2016,10,11,11,15,917.5,90.5,2.9,18.0,723.0,334.22,232.4
2016,10,11,11,30,921.0,91.0,2.9,18.0,734.0,391.03,283.75
2016,10,11,11,45,921.0,91.5,2.9,18.5,737.0,445.4,332.03
2016,10,11,12,0,921.0,92.0,2.9,19.0,740.0,498.11,377.72
2016,10,11,12,15,919.5,92.0,2.85,19.0,734.5,547.77,420.37
2016,10,11,12,30,918.0,92.0,2.8,19.0,729.0,595.18,460.09
2016,10,11,12,45,698.5,170.5,2.8,19.0,650.0,586.69,455.9
2016,10,11,13,0,479.0,249.0,2.8,19.0,571.0,547.4,427.14
2016,10,11,13,15,479.5,240.0,2.85,19.0,553.5,567.99,444.89
2016,10,11,13,30,480.0,231.0,2.9,19.0,536.0,586.44,460.56
2016,10,11,13,45,502.5,211.5,2.95,19.0,519.0,609.18,479.84
2016,10,11,14,0,525.0,192.0,3.0,19.0,502.0,630.22,497.87
2016,10,11,14,15,485.5,191.0,3.1,18.5,464.5,618.38,491.35
2016,10,11,14,30,446.0,190.0,3.2,18.0,427.0,602.55,481.79
2016,10,11,14,45,468.0,168.5,3.35,18.0,400.5,613.51,493.09
2016,10,11,15,0,490.0,147.0,3.5,18.0,374.0,621.92,502.39
2016,10,11,15,15,485.5,131.5,3.65,17.5,337.0,611.38,497.62
2016,10,11,15,30,481.0,116.0,3.8,17.0,300.0,597.94,490.08
2016,10,11,15,45,438.5,108.0,3.95,17.0,259.0,557.58,459.86
2016,10,11,16,0,396.0,100.0,4.1,17.0,218.0,515.26,426.95
2016,10,11,16,15,447.5,78.5,4.1,16.0,188.5,536.41,444.81
2016,10,11,16,30,499.0,57.0,4.1,15.0,159.0,559.84,461.82
2016,10,11,16,45,401.5,46.5,4.2,14.5,113.5,458.33,376.25
2016,10,11,17,0,304.0,36.0,4.3,14.0,68.0,357.48,282.28
2016,10,11,17,15,152.0,18.0,4.25,13.5,34.0,187.17,20.57
2016,10,11,17,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,15,53.5,7.5,1.3,9.5,9.5,0.0,0.0
2016,10,12,6,30,107.0,15.0,1.4,10.0,19.0,11.8,0.0
2016,10,12,6,45,243.5,29.0,1.55,10.5,57.0,23.78,13.1
2016,10,12,7,0,380.0,43.0,1.7,11.0,95.0,35.35,25.43
2016,10,12,7,15,463.5,52.5,1.7,11.5,142.0,42.88,32.72
2016,10,12,7,30,547.0,62.0,1.7,12.0,189.0,50.44,39.76
2016,10,12,7,45,606.5,67.5,1.7,12.5,238.5,54.68,43.64
2016,10,12,8,0,666.0,73.0,1.7,13.0,288.0,59.01,47.42
2016,10,12,8,15,333.0,97.5,1.65,13.5,205.0,69.13,56.24
2016,10,12,8,30,0.0,122.0,1.6,14.0,122.0,89.55,73.97
2016,10,12,8,45,13.5,153.0,1.6,14.5,160.0,110.38,91.75
2016,10,12,9,0,27.0,184.0,1.6,15.0,198.0,130.66,108.77
2016,10,12,9,15,57.5,212.5,1.65,15.0,243.5,142.4,118.51
2016,10,12,9,30,88.0,241.0,1.7,15.0,289.0,158.84,132.2
2016,10,12,9,45,471.5,170.5,1.8,15.5,452.0,111.52,91.34
2016,10,12,10,0,855.0,100.0,1.9,16.0,615.0,83.3,66.87
2016,10,12,10,15,864.0,101.5,2.1,16.0,640.5,97.94,65.36
2016,10,12,10,30,873.0,103.0,2.3,16.0,666.0,156.88,90.64
2016,10,12,10,45,666.5,180.0,2.5,16.5,617.5,226.87,150.14
2016,10,12,11,0,460.0,257.0,2.7,17.0,569.0,276.68,199.39
2016,10,12,11,15,426.0,274.0,2.9,17.0,566.5,314.3,233.17
2016,10,12,11,30,392.0,291.0,3.1,17.0,564.0,347.44,263.36
2016,10,12,11,45,455.0,268.0,3.3,17.5,585.5,388.84,297.27
2016,10,12,12,0,518.0,245.0,3.5,18.0,607.0,433.81,334.34
2016,10,12,12,15,468.0,264.0,3.5,18.0,589.0,459.12,356.97
2016,10,12,12,30,418.0,283.0,3.5,18.0,571.0,471.48,368.85
2016,10,12,12,45,455.5,261.5,3.55,18.0,570.0,513.03,402.95
2016,10,12,13,0,493.0,240.0,3.6,18.0,569.0,547.54,431.61
2016,10,12,13,15,682.5,168.5,3.6,18.0,608.5,645.9,509.86
2016,10,12,13,30,872.0,97.0,3.6,18.0,648.0,739.78,584.08
2016,10,12,13,45,591.5,173.5,3.65,18.5,540.0,644.92,510.53
2016,10,12,14,0,311.0,250.0,3.7,19.0,432.0,503.71,400.44
2016,10,12,14,15,329.5,230.0,3.85,18.5,412.5,513.95,411.97
2016,10,12,14,30,348.0,210.0,4.0,18.0,393.0,522.77,421.87
2016,10,12,14,45,256.5,203.5,4.15,18.0,332.5,452.34,366.87
2016,10,12,15,0,165.0,197.0,4.3,18.0,272.0,358.48,292.34
2016,10,12,15,15,144.0,177.0,4.25,17.5,237.5,325.91,267.52
2016,10,12,15,30,123.0,157.0,4.2,17.0,203.0,291.71,240.64
2016,10,12,15,45,386.5,110.0,4.2,17.0,227.5,512.82,425.78
2016,10,12,16,0,650.0,63.0,4.2,17.0,252.0,699.84,571.31
2016,10,12,16,15,590.0,56.5,3.85,16.0,203.5,639.32,523.42
2016,10,12,16,30,530.0,50.0,3.5,15.0,155.0,576.92,472.69
2016,10,12,16,45,434.0,40.5,3.2,14.5,110.0,478.45,389.34
2016,10,12,17,0,338.0,31.0,2.9,14.0,65.0,381.47,295.24
2016,10,12,17,15,169.0,15.5,2.9,13.5,32.5,194.85,0.0
2016,10,12,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.95,10.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,2.0,10.0,16.0,12.59,0.0
2016,10,13,6,45,142.0,29.0,2.15,10.5,48.0,21.85,11.13
2016,10,13,7,0,284.0,42.0,2.3,11.0,80.0,31.94,22.36
2016,10,13,7,15,332.5,57.0,2.55,11.5,119.5,42.93,32.71
2016,10,13,7,30,381.0,72.0,2.8,12.0,159.0,53.69,42.64
2016,10,13,7,45,418.0,84.5,3.05,12.5,200.5,62.43,50.55
2016,10,13,8,0,455.0,97.0,3.3,13.0,242.0,70.97,58.08
2016,10,13,8,15,475.5,109.0,3.3,13.5,281.5,78.73,64.77
2016,10,13,8,30,496.0,121.0,3.3,14.0,321.0,86.26,71.13
2016,10,13,8,45,486.0,139.5,3.35,14.5,353.5,96.98,80.19
2016,10,13,9,0,476.0,158.0,3.4,15.0,386.0,107.22,88.73
2016,10,13,9,15,403.5,190.5,3.35,15.5,394.5,123.89,102.71
2016,10,13,9,30,331.0,223.0,3.3,16.0,403.0,143.76,119.26
2016,10,13,9,45,243.5,249.5,3.25,16.5,386.5,155.05,128.32
2016,10,13,10,0,156.0,276.0,3.2,17.0,370.0,172.44,142.47
2016,10,13,10,15,193.0,286.5,3.2,17.5,407.0,183.07,142.04
2016,10,13,10,30,230.0,297.0,3.2,18.0,444.0,212.07,158.25
2016,10,13,10,45,286.0,295.0,3.2,18.5,483.5,237.2,173.69
2016,10,13,11,0,342.0,293.0,3.2,19.0,523.0,274.37,200.97
2016,10,13,11,15,310.0,305.5,3.25,19.0,516.0,302.27,226.02
2016,10,13,11,30,278.0,318.0,3.3,19.0,509.0,326.79,248.3
2016,10,13,11,45,282.5,316.0,3.35,19.5,511.0,352.09,269.54
2016,10,13,12,0,287.0,314.0,3.4,20.0,513.0,377.17,290.37
2016,10,13,12,15,350.5,298.0,3.5,20.0,539.5,420.26,325.21
2016,10,13,12,30,414.0,282.0,3.6,20.0,566.0,467.7,363.57
2016,10,13,12,45,412.5,275.5,3.75,20.0,553.5,488.79,381.81
2016,10,13,13,0,411.0,269.0,3.9,20.0,541.0,508.21,398.66
2016,10,13,13,15,404.5,261.0,3.95,20.0,522.0,521.17,410.25
2016,10,13,13,30,398.0,253.0,4.0,20.0,503.0,531.93,420.07
2016,10,13,13,45,366.5,247.5,4.05,20.0,469.5,524.41,415.55
2016,10,13,14,0,335.0,242.0,4.1,20.0,436.0,513.47,408.29
2016,10,13,14,15,373.0,218.0,4.1,19.5,422.0,535.31,428.29
2016,10,13,14,30,411.0,194.0,4.1,19.0,408.0,575.36,461.79
2016,10,13,14,45,421.0,175.0,4.15,19.0,379.5,578.25,466.02
2016,10,13,15,0,431.0,156.0,4.2,19.0,351.0,578.65,468.56
2016,10,13,15,15,420.5,140.0,4.2,18.5,314.0,562.04,458.29
2016,10,13,15,30,410.0,124.0,4.2,18.0,277.0,542.71,445.63
2016,10,13,15,45,387.0,109.5,4.2,18.0,238.5,511.65,422.13
2016,10,13,16,0,364.0,95.0,4.2,18.0,200.0,478.4,396.05
2016,10,13,16,15,330.0,79.5,4.0,17.5,161.0,432.28,358.66
2016,10,13,16,30,296.0,64.0,3.8,17.0,122.0,384.87,318.34
2016,10,13,16,45,238.0,48.0,3.6,16.5,86.0,315.4,257.34
2016,10,13,17,0,180.0,32.0,3.4,16.0,50.0,247.05,187.4
2016,10,13,17,15,90.0,16.0,3.05,15.5,25.0,123.5,0.0
2016,10,13,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.0,4.15,14.0,1.0,0.0,0.0
2016,10,14,6,30,0.0,2.0,4.2,14.0,2.0,1.57,0.0
2016,10,14,6,45,0.0,6.5,4.3,14.5,6.5,4.92,0.0
2016,10,14,7,0,0.0,11.0,4.4,15.0,11.0,8.34,1.54
2016,10,14,7,15,0.0,17.5,4.5,15.0,17.5,13.29,6.08
2016,10,14,7,30,0.0,24.0,4.6,15.0,24.0,18.26,10.63
2016,10,14,7,45,0.0,30.5,4.7,15.0,30.5,23.24,15.15
2016,10,14,8,0,0.0,37.0,4.8,15.0,37.0,28.23,19.63
2016,10,14,8,15,0.0,43.0,4.9,15.0,43.0,32.85,23.72
2016,10,14,8,30,0.0,49.0,5.0,15.0,49.0,37.48,27.77
2016,10,14,8,45,0.0,33.5,5.1,15.5,33.5,25.58,17.08
2016,10,14,9,0,0.0,18.0,5.2,16.0,18.0,13.73,6.5
2016,10,14,9,15,0.0,33.5,5.2,16.0,33.5,25.62,16.96
2016,10,14,9,30,0.0,49.0,5.2,16.0,49.0,37.55,27.39
2016,10,14,9,45,0.0,92.5,5.25,16.5,92.5,71.12,56.48
2016,10,14,10,0,0.0,136.0,5.3,17.0,136.0,101.76,82.66
2016,10,14,10,15,0.0,110.5,5.2,17.0,110.5,84.24,64.35
2016,10,14,10,30,0.0,85.0,5.1,17.0,85.0,65.49,48.79
2016,10,14,10,45,0.0,80.0,5.1,17.5,80.0,61.63,45.46
2016,10,14,11,0,0.0,75.0,5.1,18.0,75.0,57.77,42.14
2016,10,14,11,15,0.0,62.0,5.0,18.0,62.0,47.71,33.83
2016,10,14,11,30,0.0,49.0,4.9,18.0,49.0,37.67,25.54
2016,10,14,11,45,1.5,113.0,4.8,18.0,114.5,87.58,66.5
2016,10,14,12,0,3.0,177.0,4.7,18.0,180.0,137.17,106.76
2016,10,14,12,15,1.5,160.0,4.6,18.0,161.5,124.18,96.23
2016,10,14,12,30,0.0,143.0,4.5,18.0,143.0,110.67,85.31
2016,10,14,12,45,1.5,161.5,4.4,18.0,163.0,126.56,98.3
2016,10,14,13,0,3.0,180.0,4.3,18.0,183.0,143.15,111.84
2016,10,14,13,15,1.5,141.5,4.2,18.0,143.0,111.6,86.31
2016,10,14,13,30,0.0,103.0,4.1,18.0,103.0,79.69,60.31
2016,10,14,13,45,8.0,155.0,4.05,18.0,159.5,129.01,101.06
2016,10,14,14,0,16.0,207.0,4.0,18.0,216.0,183.15,145.38
2016,10,14,14,15,8.0,164.0,3.85,17.5,168.5,139.91,110.49
2016,10,14,14,30,0.0,121.0,3.7,17.0,121.0,96.16,74.7
2016,10,14,14,45,0.0,92.5,3.55,17.0,92.5,71.88,54.73
2016,10,14,15,0,0.0,64.0,3.4,17.0,64.0,49.07,35.79
2016,10,14,15,15,0.0,52.5,3.25,17.0,52.5,40.18,28.41
2016,10,14,15,30,0.0,41.0,3.1,17.0,41.0,31.32,20.98
2016,10,14,15,45,0.0,35.0,3.0,17.0,35.0,26.7,17.1
2016,10,14,16,0,0.0,29.0,2.9,17.0,29.0,22.09,13.18
2016,10,14,16,15,0.0,23.0,2.6,16.5,23.0,17.5,9.25
2016,10,14,16,30,0.0,17.0,2.3,16.0,17.0,12.91,5.27
2016,10,14,16,45,0.0,12.0,2.0,15.5,12.0,9.1,1.92
2016,10,14,17,0,0.0,7.0,1.7,15.0,7.0,5.3,0.0
2016,10,14,17,15,0.0,3.5,1.55,14.5,3.5,2.75,0.0
2016,10,14,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,6,15,46.5,6.0,1.15,11.5,7.5,0.0,0.0
2016,10,15,6,30,93.0,12.0,1.3,12.0,15.0,9.44,0.0
2016,10,15,6,45,237.5,24.5,1.5,12.5,50.0,20.08,8.53
2016,10,15,7,0,382.0,37.0,1.7,13.0,85.0,30.52,20.79
2016,10,15,7,15,467.5,45.5,2.0,13.5,130.5,37.41,27.5
2016,10,15,7,30,553.0,54.0,2.3,14.0,176.0,44.37,33.98
2016,10,15,7,45,606.5,59.5,2.6,14.5,223.5,48.75,37.98
2016,10,15,8,0,660.0,65.0,2.9,15.0,271.0,53.17,41.86
2016,10,15,8,15,330.0,82.5,3.35,15.5,185.5,59.51,47.33
2016,10,15,8,30,0.0,100.0,3.8,16.0,100.0,74.83,60.6
2016,10,15,8,45,0.0,121.0,4.25,16.5,121.0,89.45,73.09
2016,10,15,9,0,0.0,142.0,4.7,17.0,142.0,103.82,85.22
2016,10,15,9,15,7.5,166.5,4.95,17.5,170.5,120.3,99.02
2016,10,15,9,30,15.0,191.0,5.2,18.0,199.0,136.44,112.39
2016,10,15,9,45,194.0,215.5,5.5,18.5,329.5,143.03,117.54
2016,10,15,10,0,373.0,240.0,5.8,19.0,460.0,153.04,125.58
2016,10,15,10,15,370.0,252.5,5.95,19.0,478.5,164.29,125.6
2016,10,15,10,30,367.0,265.0,6.1,19.0,497.0,201.35,145.14
2016,10,15,10,45,298.5,288.0,6.3,19.0,480.0,234.18,171.57
2016,10,15,11,0,230.0,311.0,6.5,19.0,463.0,262.53,197.59
2016,10,15,11,15,244.5,314.0,6.65,19.0,478.0,289.73,220.22
2016,10,15,11,30,259.0,317.0,6.8,19.0,493.0,318.89,244.95
2016,10,15,11,45,155.5,307.5,6.95,19.0,413.5,293.68,228.97
2016,10,15,12,0,52.0,298.0,7.1,19.0,334.0,252.58,198.52
2016,10,15,12,15,28.5,245.5,7.2,19.0,265.5,207.75,163.31
2016,10,15,12,30,5.0,193.0,7.3,19.0,197.0,152.53,119.04
2016,10,15,12,45,4.5,189.5,7.4,19.0,193.0,150.66,117.68
2016,10,15,13,0,4.0,186.0,7.5,19.0,189.0,148.7,116.23
2016,10,15,13,15,16.0,213.5,7.55,19.0,223.5,181.05,142.84
2016,10,15,13,30,28.0,241.0,7.6,19.0,258.0,216.11,171.66
2016,10,15,13,45,26.5,229.5,7.7,19.0,245.5,208.46,165.82
2016,10,15,14,0,25.0,218.0,7.8,19.0,233.0,200.51,159.78
2016,10,15,14,15,12.5,169.5,7.75,18.5,177.0,148.69,117.82
2016,10,15,14,30,0.0,121.0,7.7,18.0,121.0,96.26,74.63
2016,10,15,14,45,0.0,110.5,7.7,18.0,110.5,87.82,67.84
2016,10,15,15,0,0.0,100.0,7.7,18.0,100.0,79.3,60.93
2016,10,15,15,15,0.0,91.5,7.45,17.5,91.5,72.58,55.58
2016,10,15,15,30,0.0,83.0,7.2,17.0,83.0,65.9,50.19
2016,10,15,15,45,0.0,70.5,6.95,17.0,70.5,55.35,41.34
2016,10,15,16,0,0.0,58.0,6.7,17.0,58.0,44.66,32.28
2016,10,15,16,15,0.0,46.0,6.5,16.5,46.0,35.19,24.2
2016,10,15,16,30,0.0,34.0,6.3,16.0,34.0,25.96,16.22
2016,10,15,16,45,0.0,23.0,6.1,16.0,23.0,17.52,8.81
2016,10,15,17,0,0.0,12.0,5.9,16.0,12.0,9.11,1.01
2016,10,15,17,15,0.0,6.0,5.8,16.0,6.0,4.72,0.0
2016,10,15,17,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,7.0,2.05,13.0,7.0,0.0,0.0
2016,10,16,6,30,0.0,14.0,2.3,13.0,14.0,11.02,0.0
2016,10,16,6,45,192.0,24.5,2.6,13.5,48.0,18.73,6.76
2016,10,16,7,0,384.0,35.0,2.9,14.0,82.0,28.91,19.21
2016,10,16,7,15,469.5,43.0,2.95,14.0,127.0,35.46,25.67
2016,10,16,7,30,555.0,51.0,3.0,14.0,172.0,42.09,31.92
2016,10,16,7,45,605.5,57.0,3.05,14.5,218.5,46.89,36.3
2016,10,16,8,0,656.0,63.0,3.1,15.0,265.0,51.69,40.54
2016,10,16,8,15,691.5,67.0,3.2,15.0,310.0,59.33,47.28
2016,10,16,8,30,727.0,71.0,3.3,15.0,355.0,62.67,50.13
2016,10,16,8,45,363.5,52.5,3.45,15.5,194.5,39.1,29.08
2016,10,16,9,0,0.0,34.0,3.6,16.0,34.0,25.98,17.36
2016,10,16,9,15,0.0,53.5,3.75,16.0,53.5,41.0,30.53
2016,10,16,9,30,0.0,73.0,3.9,16.0,73.0,56.08,43.65
2016,10,16,9,45,0.0,86.0,4.1,16.5,86.0,66.18,52.23
2016,10,16,10,0,0.0,99.0,4.3,17.0,99.0,75.86,60.37
2016,10,16,10,15,0.0,89.5,4.45,17.0,89.5,68.95,51.77
2016,10,16,10,30,0.0,80.0,4.6,17.0,80.0,61.6,45.61
2016,10,16,10,45,0.0,47.0,4.85,17.5,47.0,36.09,24.37
2016,10,16,11,0,0.0,14.0,5.1,18.0,14.0,10.72,3.25
2016,10,16,11,15,0.0,39.5,5.25,18.0,39.5,30.33,19.51
2016,10,16,11,30,0.0,65.0,5.4,18.0,65.0,50.03,35.76
2016,10,16,11,45,0.0,94.0,5.6,18.0,94.0,72.53,54.24
2016,10,16,12,0,0.0,123.0,5.8,18.0,123.0,94.73,72.4
2016,10,16,12,15,8.5,181.0,5.9,18.0,187.0,143.79,112.34
2016,10,16,12,30,17.0,239.0,6.0,18.0,251.0,195.25,154.01
2016,10,16,12,45,23.0,247.5,6.1,18.0,263.0,208.28,164.73
2016,10,16,13,0,29.0,256.0,6.2,18.0,275.0,232.49,184.55
2016,10,16,13,15,14.5,202.0,6.35,18.0,211.5,170.4,134.57
2016,10,16,13,30,0.0,148.0,6.5,18.0,148.0,116.54,90.61
2016,10,16,13,45,0.0,140.0,6.7,18.0,140.0,110.48,85.84
2016,10,16,14,0,0.0,132.0,6.9,18.0,132.0,104.35,80.98
2016,10,16,14,15,9.0,159.0,7.0,18.0,163.5,136.44,107.91
2016,10,16,14,30,18.0,186.0,7.1,18.0,195.0,172.14,137.83
2016,10,16,14,45,9.0,127.0,7.25,18.0,131.5,110.61,87.12
2016,10,16,15,0,0.0,68.0,7.4,18.0,68.0,52.16,38.23
2016,10,16,15,15,133.5,103.0,7.2,17.5,151.0,224.92,187.82
2016,10,16,15,30,267.0,138.0,7.0,17.0,234.0,412.27,345.66
2016,10,16,15,45,248.0,120.5,6.8,16.5,200.0,381.51,320.91
2016,10,16,16,0,229.0,103.0,6.6,16.0,166.0,349.21,294.48
2016,10,16,16,15,203.5,84.5,6.25,15.5,132.0,308.35,259.6
2016,10,16,16,30,178.0,66.0,5.9,15.0,98.0,266.36,222.39
2016,10,16,16,45,132.0,47.5,5.55,15.0,67.0,205.96,167.23
2016,10,16,17,0,86.0,29.0,5.2,15.0,36.0,140.78,95.57
2016,10,16,17,15,43.0,14.5,5.1,14.5,18.0,46.44,0.0
2016,10,16,17,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,15,16.0,5.5,1.55,11.5,6.0,0.0,0.0
2016,10,17,6,30,32.0,11.0,1.7,12.0,12.0,8.65,0.0
2016,10,17,6,45,167.5,26.5,1.85,12.5,45.0,20.09,6.7
2016,10,17,7,0,303.0,42.0,2.0,13.0,78.0,31.97,21.84
2016,10,17,7,15,397.0,52.0,2.1,13.0,122.5,42.31,31.79
2016,10,17,7,30,491.0,62.0,2.2,13.0,167.0,50.22,39.28
2016,10,17,7,45,557.0,68.0,2.3,13.5,215.0,54.77,43.48
2016,10,17,8,0,623.0,74.0,2.4,14.0,263.0,59.42,47.6
2016,10,17,8,15,662.5,78.5,2.4,14.5,309.0,62.67,50.34
2016,10,17,8,30,702.0,83.0,2.4,15.0,355.0,65.95,53.03
2016,10,17,8,45,736.5,85.0,2.4,15.5,399.0,67.45,54.1
2016,10,17,9,0,771.0,87.0,2.4,16.0,443.0,74.64,60.13
2016,10,17,9,15,790.5,89.5,2.35,16.0,481.0,76.36,61.46
2016,10,17,9,30,810.0,92.0,2.3,16.0,519.0,78.09,62.8
2016,10,17,9,45,826.0,93.0,2.25,16.5,551.5,78.71,63.07
2016,10,17,10,0,842.0,94.0,2.2,17.0,584.0,79.38,63.39
2016,10,17,10,15,639.0,167.5,2.2,17.0,549.0,118.85,97.04
2016,10,17,10,30,436.0,241.0,2.2,17.0,514.0,188.44,133.03
2016,10,17,10,45,401.5,259.0,2.2,17.5,515.5,232.09,165.22
2016,10,17,11,0,367.0,277.0,2.2,18.0,517.0,267.49,194.79
2016,10,17,11,15,362.5,283.0,2.25,18.0,523.0,299.82,222.47
2016,10,17,11,30,358.0,289.0,2.3,18.0,529.0,331.45,249.96
2016,10,17,11,45,332.5,296.5,2.35,18.0,520.0,355.38,271.72
2016,10,17,12,0,307.0,304.0,2.4,18.0,511.0,376.41,290.63
2016,10,17,12,15,595.5,200.0,2.5,18.0,597.5,470.16,363.69
2016,10,17,12,30,884.0,96.0,2.6,18.0,684.0,568.65,441.78
2016,10,17,12,45,882.5,94.0,2.75,18.5,671.0,609.94,475.75
2016,10,17,13,0,881.0,92.0,2.9,19.0,658.0,648.58,507.3
2016,10,17,13,15,873.5,91.0,2.95,18.5,637.0,681.45,535.53
2016,10,17,13,30,866.0,90.0,3.0,18.0,616.0,711.01,561.02
2016,10,17,13,45,857.0,87.5,3.15,18.0,588.0,741.38,585.51
2016,10,17,14,0,848.0,85.0,3.3,18.0,560.0,761.94,602.12
2016,10,17,14,15,833.0,83.0,3.35,18.0,525.5,774.64,612.74
2016,10,17,14,30,818.0,81.0,3.4,18.0,491.0,783.38,620.67
2016,10,17,14,45,798.5,78.0,3.45,18.0,451.0,783.28,622.29
2016,10,17,15,0,779.0,75.0,3.5,18.0,411.0,779.2,621.08
2016,10,17,15,15,749.5,71.5,3.45,17.5,367.0,762.08,610.85
2016,10,17,15,30,720.0,68.0,3.4,17.0,323.0,741.1,597.43
2016,10,17,15,45,678.0,63.0,3.4,17.0,275.5,710.04,574.83
2016,10,17,16,0,636.0,58.0,3.4,17.0,228.0,670.67,544.69
2016,10,17,16,15,569.5,52.0,3.05,16.0,181.0,606.15,493.97
2016,10,17,16,30,503.0,46.0,2.7,15.0,134.0,539.9,438.86
2016,10,17,16,45,392.5,36.0,2.4,14.5,91.0,430.66,344.74
2016,10,17,17,0,282.0,26.0,2.1,14.0,48.0,315.56,204.84
2016,10,17,17,15,141.0,13.0,2.1,13.5,24.0,124.64,0.0
2016,10,17,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,6,45,196.5,17.5,1.5,10.5,40.0,14.19,2.22
2016,10,18,7,0,393.0,35.0,1.6,11.0,80.0,29.04,19.42
2016,10,18,7,15,484.0,43.0,1.85,11.5,126.0,35.63,26.04
2016,10,18,7,30,575.0,51.0,2.1,12.0,172.0,42.32,32.36
2016,10,18,7,45,636.0,55.5,2.35,13.0,220.5,46.13,35.84
2016,10,18,8,0,697.0,60.0,2.6,14.0,269.0,54.15,42.91
2016,10,18,8,15,733.0,63.5,2.75,14.5,315.5,57.25,45.54
2016,10,18,8,30,769.0,67.0,2.9,15.0,362.0,60.37,48.11
2016,10,18,8,45,797.5,69.0,3.1,15.5,406.0,62.25,49.55
2016,10,18,9,0,826.0,71.0,3.3,16.0,450.0,64.16,50.99
2016,10,18,9,15,844.0,73.5,3.3,16.0,488.0,66.23,52.65
2016,10,18,9,30,862.0,76.0,3.3,16.0,526.0,75.6,60.68
2016,10,18,9,45,877.0,76.5,3.35,16.5,559.0,76.65,61.32
2016,10,18,10,0,892.0,77.0,3.4,17.0,592.0,77.64,61.93
2016,10,18,10,15,900.5,78.5,3.35,17.0,617.5,84.6,67.81
2016,10,18,10,30,909.0,80.0,3.3,17.0,643.0,143.66,80.65
2016,10,18,10,45,915.5,80.5,3.3,17.5,661.5,202.19,119.81
2016,10,18,11,0,922.0,81.0,3.3,18.0,680.0,260.66,167.72
2016,10,18,11,15,925.5,81.0,3.3,18.0,690.0,317.65,218.55
2016,10,18,11,30,929.0,81.0,3.3,18.0,700.0,373.73,269.63
2016,10,18,11,45,932.5,80.0,3.3,18.5,703.0,427.85,318.19
2016,10,18,12,0,936.0,79.0,3.3,19.0,706.0,480.54,364.49
2016,10,18,12,15,934.5,79.0,3.3,19.0,700.5,530.06,407.85
2016,10,18,12,30,933.0,79.0,3.3,19.0,695.0,577.29,448.29
2016,10,18,12,45,927.5,78.5,3.3,19.5,681.0,619.24,482.88
2016,10,18,13,0,922.0,78.0,3.3,20.0,667.0,658.18,514.25
2016,10,18,13,15,915.0,77.5,3.3,20.0,645.5,692.99,542.82
2016,10,18,13,30,908.0,77.0,3.3,20.0,624.0,724.45,568.45
2016,10,18,13,45,897.0,75.5,3.3,20.0,595.0,748.46,587.02
2016,10,18,14,0,886.0,74.0,3.3,20.0,566.0,768.68,602.61
2016,10,18,14,15,871.5,72.5,3.3,19.5,531.0,782.38,614.8
2016,10,18,14,30,857.0,71.0,3.3,19.0,496.0,792.2,624.39
2016,10,18,14,45,833.5,69.5,3.35,19.0,455.0,799.44,631.35
2016,10,18,15,0,810.0,68.0,3.4,19.0,414.0,794.3,629.36
2016,10,18,15,15,781.5,65.0,3.2,18.5,369.0,779.01,619.82
2016,10,18,15,30,753.0,62.0,3.0,18.0,324.0,759.88,607.1
2016,10,18,15,45,707.0,58.0,2.8,18.0,276.0,720.66,577.66
2016,10,18,16,0,661.0,54.0,2.6,18.0,228.0,678.03,544.48
2016,10,18,16,15,595.5,48.0,2.3,17.0,180.0,621.15,499.99
2016,10,18,16,30,530.0,42.0,2.0,16.0,132.0,556.14,446.16
2016,10,18,16,45,417.0,33.0,1.7,15.5,89.0,446.48,351.78
2016,10,18,17,0,304.0,24.0,1.4,15.0,46.0,327.87,192.58
2016,10,18,17,15,152.0,12.0,1.45,14.5,23.0,132.3,0.0
2016,10,18,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,6,45,225.5,15.0,2.55,9.5,40.0,12.23,0.13
2016,10,19,7,0,451.0,30.0,2.8,10.0,80.0,27.41,17.95
2016,10,19,7,15,536.5,36.5,2.85,10.5,126.0,33.42,24.13
2016,10,19,7,30,622.0,43.0,2.9,11.0,172.0,39.57,30.0
2016,10,19,7,45,674.5,48.0,2.95,12.0,220.0,44.24,34.28
2016,10,19,8,0,727.0,53.0,3.0,13.0,268.0,48.94,38.42
2016,10,19,8,15,611.0,82.5,3.15,13.5,284.0,64.97,52.61
2016,10,19,8,30,495.0,112.0,3.3,14.0,300.0,80.8,66.42
2016,10,19,8,45,592.0,102.5,3.45,15.0,353.0,77.15,62.78
2016,10,19,9,0,689.0,93.0,3.6,16.0,406.0,71.55,57.47
2016,10,19,9,15,782.5,80.5,3.65,16.5,464.0,69.9,55.77
2016,10,19,9,30,876.0,68.0,3.7,17.0,522.0,70.55,56.08
2016,10,19,9,45,887.5,69.5,3.8,17.5,554.0,72.26,57.31
2016,10,19,10,0,899.0,71.0,3.9,18.0,586.0,73.88,58.47
2016,10,19,10,15,907.0,72.0,3.9,18.5,611.0,79.08,62.71
2016,10,19,10,30,915.0,73.0,3.9,19.0,636.0,137.89,75.62
2016,10,19,10,45,918.0,75.0,3.9,19.5,653.5,197.03,114.85
2016,10,19,11,0,921.0,77.0,3.9,20.0,671.0,255.77,162.76
2016,10,19,11,15,923.5,77.5,3.85,20.0,681.0,312.61,213.22
2016,10,19,11,30,926.0,78.0,3.8,20.0,691.0,368.47,263.9
2016,10,19,11,45,924.0,79.0,3.8,20.5,692.5,421.83,311.82
2016,10,19,12,0,922.0,80.0,3.8,21.0,694.0,473.32,357.12
2016,10,19,12,15,920.5,80.0,3.75,21.0,688.5,522.09,399.71
2016,10,19,12,30,919.0,80.0,3.7,21.0,683.0,568.6,439.42
2016,10,19,12,45,913.5,80.0,3.7,21.5,669.0,610.37,473.8
2016,10,19,13,0,908.0,80.0,3.7,22.0,655.0,649.2,505.03
2016,10,19,13,15,901.5,79.0,3.7,22.0,634.0,683.29,533.06
2016,10,19,13,30,895.0,78.0,3.7,22.0,613.0,714.06,558.2
2016,10,19,13,45,887.0,76.0,3.7,22.0,585.0,739.28,577.86
2016,10,19,14,0,879.0,74.0,3.7,22.0,557.0,760.9,594.45
2016,10,19,14,15,865.0,72.0,3.65,22.0,522.5,774.2,604.96
2016,10,19,14,30,851.0,70.0,3.6,22.0,488.0,783.63,612.84
2016,10,19,14,45,831.0,67.5,3.6,22.0,448.0,792.31,620.51
2016,10,19,15,0,811.0,65.0,3.6,22.0,408.0,788.78,619.4
2016,10,19,15,15,783.0,62.0,3.2,21.5,363.5,773.93,609.29
2016,10,19,15,30,755.0,59.0,2.8,21.0,319.0,755.29,595.93
2016,10,19,15,45,713.5,55.0,2.4,20.5,271.5,720.12,569.6
2016,10,19,16,0,672.0,51.0,2.0,20.0,224.0,681.64,539.44
2016,10,19,16,15,606.5,45.0,1.85,19.0,176.5,617.1,490.4
2016,10,19,16,30,541.0,39.0,1.7,18.0,129.0,550.32,436.33
2016,10,19,16,45,430.0,30.5,1.55,17.0,86.0,452.84,352.1
2016,10,19,17,0,319.0,22.0,1.4,16.0,43.0,334.28,170.36
2016,10,19,17,15,159.5,11.0,1.45,15.5,21.5,137.07,0.0
2016,10,19,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,20,6,45,220.0,15.0,1.85,10.5,39.0,12.23,0.0
2016,10,20,7,0,440.0,30.0,2.0,11.0,78.0,25.17,15.83
2016,10,20,7,15,529.5,37.5,2.1,11.5,124.5,34.27,24.74
2016,10,20,7,30,619.0,45.0,2.2,12.0,171.0,41.25,31.35
2016,10,20,7,45,675.0,50.0,2.3,13.0,220.0,45.89,35.61
2016,10,20,8,0,731.0,55.0,2.4,14.0,269.0,50.58,39.73
2016,10,20,8,15,766.5,58.5,2.4,14.5,316.0,53.85,42.53
2016,10,20,8,30,802.0,62.0,2.4,15.0,363.0,57.12,45.26
2016,10,20,8,45,827.5,64.5,2.4,16.0,406.5,59.47,47.04
