Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,9,0,853.0,67.0,2.4,17.0,450.0,68.15,54.3
2016,10,20,9,15,870.0,69.0,2.4,17.5,488.5,70.49,56.06
2016,10,20,9,30,887.0,71.0,2.4,18.0,527.0,72.73,57.74
2016,10,20,9,45,901.5,71.5,2.45,18.5,560.0,73.84,58.45
2016,10,20,10,0,916.0,72.0,2.5,19.0,593.0,74.88,59.1
2016,10,20,10,15,924.0,73.0,2.5,19.5,618.0,78.62,62.06
2016,10,20,10,30,932.0,74.0,2.5,20.0,643.0,138.42,75.55
2016,10,20,10,45,937.0,75.0,2.55,21.0,661.0,198.13,114.09
2016,10,20,11,0,942.0,76.0,2.6,22.0,679.0,257.6,161.49
2016,10,20,11,15,944.5,76.5,2.65,22.0,689.0,315.55,212.17
2016,10,20,11,30,947.0,77.0,2.7,22.0,699.0,372.48,263.11
2016,10,20,11,45,947.5,77.0,2.75,22.5,701.0,427.0,311.3
2016,10,20,12,0,948.0,77.0,2.8,23.0,703.0,479.8,357.02
2016,10,20,12,15,946.0,76.5,2.85,23.0,697.0,529.02,399.55
2016,10,20,12,30,944.0,76.0,2.9,23.0,691.0,575.85,439.18
2016,10,20,12,45,938.0,76.5,2.95,23.5,677.0,618.77,474.02
2016,10,20,13,0,932.0,77.0,3.0,24.0,663.0,658.67,505.7
2016,10,20,13,15,925.0,76.0,2.95,24.0,641.5,693.22,533.41
2016,10,20,13,30,918.0,75.0,2.9,24.0,620.0,724.36,558.13
2016,10,20,13,45,908.5,73.5,2.9,24.5,591.5,749.65,576.27
2016,10,20,14,0,899.0,72.0,2.9,25.0,563.0,771.23,591.28
2016,10,20,14,15,885.0,70.5,2.8,24.5,527.5,785.57,603.06
2016,10,20,14,30,871.0,69.0,2.7,24.0,492.0,796.01,612.25
2016,10,20,14,45,851.0,66.5,2.6,24.0,451.5,796.45,613.29
2016,10,20,15,0,831.0,64.0,2.5,24.0,411.0,801.76,617.83
2016,10,20,15,15,803.0,61.0,2.1,23.5,365.5,787.17,607.11
2016,10,20,15,30,775.0,58.0,1.7,23.0,320.0,768.72,593.03
2016,10,20,15,45,733.0,53.5,1.35,22.5,272.0,732.63,565.84
2016,10,20,16,0,691.0,49.0,1.0,22.0,224.0,693.22,534.75
2016,10,20,16,15,624.5,43.5,0.95,21.0,176.0,628.62,487.63
2016,10,20,16,30,558.0,38.0,0.9,20.0,128.0,561.67,435.2
2016,10,20,16,45,440.0,29.5,0.9,19.5,84.5,447.21,339.28
2016,10,20,17,0,322.0,21.0,0.9,19.0,41.0,331.69,132.47
2016,10,20,17,15,161.0,10.5,0.95,18.5,20.5,137.38,0.0
2016,10,20,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,45,209.0,14.5,0.9,12.5,36.5,11.81,0.0
2016,10,21,7,0,418.0,29.0,0.9,13.0,73.0,24.26,14.8
2016,10,21,7,15,508.0,36.5,0.9,13.5,118.0,33.27,23.64
2016,10,21,7,30,598.0,44.0,0.9,14.0,163.0,40.23,30.19
2016,10,21,7,45,652.5,49.0,0.95,14.5,210.5,44.83,34.46
2016,10,21,8,0,707.0,54.0,1.0,15.0,258.0,49.48,38.61
2016,10,21,8,15,742.0,57.5,0.9,15.5,304.0,52.72,41.39
2016,10,21,8,30,777.0,61.0,0.8,16.0,350.0,55.96,44.09
2016,10,21,8,45,802.5,63.5,0.7,17.0,392.5,58.29,45.84
2016,10,21,9,0,828.0,66.0,0.6,18.0,435.0,60.62,47.54
2016,10,21,9,15,845.0,68.5,0.65,18.5,473.0,69.57,55.04
2016,10,21,9,30,862.0,71.0,0.7,19.0,511.0,72.12,56.97
2016,10,21,9,45,872.5,73.0,0.75,20.0,542.5,74.09,58.28
2016,10,21,10,0,883.0,75.0,0.8,21.0,574.0,75.98,59.52
2016,10,21,10,15,892.0,76.5,0.85,21.5,599.0,78.4,61.33
2016,10,21,10,30,901.0,78.0,0.9,22.0,624.0,136.73,74.9
2016,10,21,10,45,905.5,79.0,1.0,22.5,641.5,194.56,111.48
2016,10,21,11,0,910.0,80.0,1.1,23.0,659.0,252.12,156.77
2016,10,21,11,15,913.0,80.5,1.15,23.0,669.0,308.41,205.07
2016,10,21,11,30,916.0,81.0,1.2,23.0,679.0,363.78,253.64
2016,10,21,11,45,915.5,81.5,1.3,23.5,681.0,416.7,299.65
2016,10,21,12,0,915.0,82.0,1.4,24.0,683.0,467.89,343.28
2016,10,21,12,15,913.5,82.0,1.45,24.0,677.0,516.24,384.13
2016,10,21,12,30,912.0,82.0,1.5,24.0,671.0,562.34,422.24
2016,10,21,12,45,904.5,82.5,1.6,24.0,657.0,603.09,455.85
2016,10,21,13,0,897.0,83.0,1.7,24.0,643.0,640.77,486.55
2016,10,21,13,15,890.0,82.0,1.75,24.0,621.5,674.09,513.3
2016,10,21,13,30,883.0,81.0,1.8,24.0,600.0,704.12,537.29
2016,10,21,13,45,871.5,79.5,1.9,24.0,571.5,726.99,555.66
2016,10,21,14,0,860.0,78.0,2.0,24.0,543.0,746.15,570.66
2016,10,21,14,15,845.0,76.0,2.05,23.5,508.5,766.02,587.09
2016,10,21,14,30,830.0,74.0,2.1,23.0,474.0,774.82,595.94
2016,10,21,14,45,808.0,71.5,2.2,23.0,434.0,773.38,597.01
2016,10,21,15,0,786.0,69.0,2.3,23.0,394.0,767.93,595.29
2016,10,21,15,15,756.0,66.0,2.05,22.5,349.5,751.22,584.06
2016,10,21,15,30,726.0,63.0,1.8,22.0,305.0,730.69,569.63
2016,10,21,15,45,681.0,58.0,1.6,21.5,258.0,691.24,541.13
2016,10,21,16,0,636.0,53.0,1.4,21.0,211.0,648.49,508.84
2016,10,21,16,15,566.0,46.5,1.4,20.0,164.5,588.31,463.93
2016,10,21,16,30,496.0,40.0,1.4,19.0,118.0,519.69,409.02
2016,10,21,16,45,374.5,30.5,1.4,18.0,77.0,404.18,309.6
2016,10,21,17,0,253.0,21.0,1.4,17.0,36.0,271.18,71.71
2016,10,21,17,15,126.5,10.5,1.55,16.5,18.0,109.33,0.0
2016,10,21,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,6,45,65.0,18.0,1.5,10.5,24.5,13.7,0.0
2016,10,22,7,0,130.0,36.0,1.6,11.0,49.0,26.86,16.93
2016,10,22,7,15,164.0,54.5,1.7,11.5,80.5,40.02,29.71
2016,10,22,7,30,198.0,73.0,1.8,12.0,112.0,52.91,41.67
2016,10,22,7,45,221.0,91.0,1.95,12.5,145.5,65.1,52.8
2016,10,22,8,0,244.0,109.0,2.1,13.0,179.0,76.98,63.41
2016,10,22,8,15,261.0,125.5,2.0,13.5,211.5,87.59,72.66
2016,10,22,8,30,278.0,142.0,1.9,14.0,244.0,97.9,81.47
2016,10,22,8,45,282.0,160.0,1.85,14.5,274.5,108.56,90.42
2016,10,22,9,0,286.0,178.0,1.8,15.0,305.0,118.87,98.94
2016,10,22,9,15,391.0,173.0,1.8,15.5,362.5,114.58,94.78
2016,10,22,9,30,496.0,168.0,1.8,16.0,420.0,112.85,92.89
2016,10,22,9,45,680.5,128.5,1.85,16.5,497.0,92.61,75.12
2016,10,22,10,0,865.0,89.0,1.9,17.0,574.0,76.88,61.31
2016,10,22,10,15,756.0,124.0,1.9,17.0,561.5,89.78,72.32
2016,10,22,10,30,647.0,159.0,1.9,17.0,549.0,154.2,99.73
2016,10,22,10,45,607.0,179.0,1.95,17.5,553.0,207.25,137.11
2016,10,22,11,0,567.0,199.0,2.0,18.0,557.0,253.34,175.49
2016,10,22,11,15,551.5,208.0,2.0,18.0,561.0,295.63,212.47
2016,10,22,11,30,536.0,217.0,2.0,18.0,565.0,335.9,248.34
2016,10,22,11,45,722.0,156.0,2.05,18.0,626.0,399.36,298.07
2016,10,22,12,0,908.0,95.0,2.1,18.0,687.0,473.75,357.84
2016,10,22,12,15,906.5,95.0,2.15,18.0,681.0,522.09,399.87
2016,10,22,12,30,905.0,95.0,2.2,18.0,675.0,568.21,439.26
2016,10,22,12,45,901.0,94.0,2.3,18.0,661.5,609.59,474.42
2016,10,22,13,0,897.0,93.0,2.4,18.0,648.0,648.13,506.74
2016,10,22,13,15,756.5,127.5,2.45,18.0,584.5,637.51,500.66
2016,10,22,13,30,616.0,162.0,2.5,18.0,521.0,608.14,480.04
2016,10,22,13,45,584.5,162.5,2.55,18.0,490.0,612.68,485.57
2016,10,22,14,0,553.0,163.0,2.6,18.0,459.0,605.93,482.41
2016,10,22,14,15,545.5,153.5,2.65,17.5,430.0,610.85,489.16
2016,10,22,14,30,538.0,144.0,2.7,17.0,401.0,612.85,493.6
2016,10,22,14,45,317.0,158.0,2.75,17.0,306.0,444.11,362.22
2016,10,22,15,0,96.0,172.0,2.8,17.0,211.0,253.48,206.89
2016,10,22,15,15,89.5,153.5,2.7,16.5,187.0,234.28,192.61
2016,10,22,15,30,83.0,135.0,2.6,16.0,163.0,214.31,176.85
2016,10,22,15,45,76.5,115.0,2.55,16.0,137.5,191.35,157.93
2016,10,22,16,0,70.0,95.0,2.5,16.0,112.0,167.45,137.73
2016,10,22,16,15,57.5,75.0,2.4,15.0,87.0,137.36,112.01
2016,10,22,16,30,45.0,55.0,2.3,14.0,62.0,105.83,84.31
2016,10,22,16,45,22.5,36.5,2.2,13.5,40.0,66.94,48.54
2016,10,22,17,0,0.0,18.0,2.1,13.0,18.0,15.62,0.0
2016,10,22,17,15,0.0,9.0,2.15,12.5,9.0,7.08,0.0
2016,10,22,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,45,190.5,15.0,1.25,9.5,33.5,12.22,0.0
2016,10,23,7,0,381.0,30.0,1.3,10.0,67.0,25.0,15.23
2016,10,23,7,15,478.0,38.0,1.5,10.5,112.0,31.69,22.43
2016,10,23,7,30,575.0,46.0,1.7,11.0,157.0,38.5,28.95
2016,10,23,7,45,632.5,52.0,1.9,12.0,204.5,47.15,36.85
2016,10,23,8,0,690.0,58.0,2.1,13.0,252.0,52.53,41.62
2016,10,23,8,15,728.0,62.0,2.1,13.5,298.5,56.07,44.7
2016,10,23,8,30,766.0,66.0,2.1,14.0,345.0,59.61,47.69
2016,10,23,8,45,791.0,69.5,2.1,14.5,387.5,62.56,50.1
2016,10,23,9,0,816.0,73.0,2.1,15.0,430.0,65.48,52.43
2016,10,23,9,15,834.5,75.5,2.1,15.5,468.0,67.51,53.97
2016,10,23,9,30,853.0,78.0,2.1,16.0,506.0,69.52,55.48
2016,10,23,9,45,870.0,78.0,2.15,16.5,538.5,77.17,61.87
2016,10,23,10,0,887.0,78.0,2.2,17.0,571.0,77.9,62.24
2016,10,23,10,15,896.0,79.5,2.3,17.0,596.5,79.34,63.38
2016,10,23,10,30,905.0,81.0,2.4,17.0,622.0,135.66,76.72
2016,10,23,10,45,912.0,81.5,2.5,17.5,640.0,193.69,113.55
2016,10,23,11,0,919.0,82.0,2.6,18.0,658.0,251.7,160.06
2016,10,23,11,15,922.0,82.5,2.7,18.0,668.0,308.42,210.2
2016,10,23,11,30,925.0,83.0,2.8,18.0,678.0,364.21,260.89
2016,10,23,11,45,925.5,83.0,2.9,18.5,680.0,417.5,308.93
2016,10,23,12,0,926.0,83.0,3.0,19.0,682.0,469.12,354.65
2016,10,23,12,15,924.0,82.5,3.05,19.0,676.0,517.24,397.14
2016,10,23,12,30,922.0,82.0,3.1,19.0,670.0,563.0,436.76
2016,10,23,12,45,911.0,84.0,3.2,19.5,654.5,603.55,470.72
2016,10,23,13,0,900.0,86.0,3.3,20.0,639.0,640.81,501.31
2016,10,23,13,15,892.0,85.0,3.35,20.0,617.0,673.62,528.8
2016,10,23,13,30,884.0,84.0,3.4,20.0,595.0,703.06,553.35
2016,10,23,13,45,873.0,82.0,3.45,20.0,566.5,725.84,572.35
2016,10,23,14,0,862.0,80.0,3.5,20.0,538.0,752.02,592.63
2016,10,23,14,15,845.5,77.5,3.6,19.5,502.5,763.11,603.37
2016,10,23,14,30,829.0,75.0,3.7,19.0,467.0,770.15,611.4
2016,10,23,14,45,805.5,72.5,3.85,19.0,426.5,767.53,611.49
2016,10,23,15,0,782.0,70.0,4.0,19.0,386.0,760.85,608.56
2016,10,23,15,15,750.0,66.5,4.1,18.5,341.0,741.88,597.19
2016,10,23,15,30,718.0,63.0,4.2,18.0,296.0,719.07,582.35
2016,10,23,15,45,666.5,58.5,4.3,17.5,249.0,674.82,550.18
2016,10,23,16,0,615.0,54.0,4.4,17.0,202.0,635.17,519.84
2016,10,23,16,15,541.0,47.0,4.3,16.0,155.5,564.3,462.67
2016,10,23,16,30,467.0,40.0,4.2,15.0,109.0,492.13,400.64
2016,10,23,16,45,233.5,34.5,4.15,14.5,69.0,289.96,224.47
2016,10,23,17,0,0.0,29.0,4.1,14.0,29.0,45.03,0.0
2016,10,23,17,15,0.0,14.5,4.0,13.5,14.5,11.41,0.0
2016,10,23,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,12.5,1.65,11.5,12.5,9.52,0.0
2016,10,24,7,0,0.0,25.0,1.8,12.0,25.0,19.03,9.92
2016,10,24,7,15,0.0,43.5,2.2,12.5,43.5,32.37,22.76
2016,10,24,7,30,0.0,62.0,2.6,13.0,62.0,45.54,34.89
2016,10,24,7,45,3.0,80.0,3.0,13.5,81.0,58.29,46.5
2016,10,24,8,0,6.0,98.0,3.4,14.0,100.0,70.95,57.81
2016,10,24,8,15,11.0,115.0,3.7,14.0,119.0,82.9,68.43
2016,10,24,8,30,16.0,132.0,4.0,14.0,138.0,94.75,78.81
2016,10,24,8,45,10.5,140.0,4.35,14.5,144.0,100.84,83.85
2016,10,24,9,0,5.0,148.0,4.7,15.0,150.0,106.78,88.69
2016,10,24,9,15,87.0,184.5,4.7,15.0,227.5,126.36,105.51
2016,10,24,9,30,169.0,221.0,4.7,15.0,305.0,143.75,120.29
2016,10,24,9,45,193.5,234.0,4.7,15.0,336.0,151.5,126.68
2016,10,24,10,0,218.0,247.0,4.7,15.0,367.0,159.07,132.92
2016,10,24,10,15,320.5,238.5,4.65,15.0,424.0,151.23,125.96
2016,10,24,10,30,423.0,230.0,4.6,15.0,481.0,175.66,126.43
2016,10,24,10,45,265.0,259.0,4.6,15.5,418.0,207.24,153.84
2016,10,24,11,0,107.0,288.0,4.6,16.0,355.0,221.84,172.02
2016,10,24,11,15,121.5,295.0,4.6,16.0,372.0,241.0,187.43
2016,10,24,11,30,136.0,302.0,4.6,16.0,389.0,264.45,206.7
2016,10,24,11,45,136.0,303.0,4.6,16.5,390.0,280.15,219.91
2016,10,24,12,0,136.0,304.0,4.6,17.0,391.0,295.56,232.81
2016,10,24,12,15,151.0,301.5,4.6,17.0,397.5,315.07,249.23
2016,10,24,12,30,166.0,299.0,4.6,17.0,404.0,335.56,266.5
2016,10,24,12,45,97.5,269.5,4.7,17.5,330.5,277.5,220.84
2016,10,24,13,0,29.0,240.0,4.8,18.0,257.0,219.05,173.71
2016,10,24,13,15,22.0,222.5,4.9,18.0,235.5,193.3,153.34
2016,10,24,13,30,15.0,205.0,5.0,18.0,214.0,176.29,139.8
2016,10,24,13,45,82.5,221.0,5.1,18.0,265.0,256.05,206.34
2016,10,24,14,0,150.0,237.0,5.2,18.0,316.0,346.91,281.09
2016,10,24,14,15,75.0,126.5,5.15,17.5,166.0,181.59,147.36
2016,10,24,14,30,0.0,16.0,5.1,17.0,16.0,12.2,4.65
2016,10,24,14,45,0.0,27.0,5.05,17.0,27.0,20.6,11.8
2016,10,24,15,0,0.0,38.0,5.0,17.0,38.0,29.02,18.98
2016,10,24,15,15,0.0,33.0,4.75,16.5,33.0,25.17,15.8
2016,10,24,15,30,0.0,28.0,4.5,16.0,28.0,21.33,12.59
2016,10,24,15,45,0.0,23.5,4.25,16.0,23.5,17.88,9.64
2016,10,24,16,0,0.0,19.0,4.0,16.0,19.0,14.44,6.66
2016,10,24,16,15,0.0,14.5,3.75,15.5,14.5,11.0,3.67
2016,10,24,16,30,0.0,10.0,3.5,15.0,10.0,7.58,0.66
2016,10,24,16,45,0.0,6.0,3.25,14.5,6.0,4.54,0.0
2016,10,24,17,0,0.0,2.0,3.0,14.0,2.0,1.51,0.0
2016,10,24,17,15,0.0,1.0,3.1,14.0,1.0,0.79,0.0
2016,10,24,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,5.0,1.9,13.0,5.0,3.78,0.0
2016,10,25,7,0,0.0,10.0,2.0,13.0,10.0,7.58,0.43
2016,10,25,7,15,0.0,18.0,2.25,13.5,18.0,13.68,6.31
2016,10,25,7,30,0.0,26.0,2.5,14.0,26.0,19.8,11.95
2016,10,25,7,45,0.0,34.5,2.75,14.5,34.5,26.32,17.89
2016,10,25,8,0,0.0,43.0,3.0,15.0,43.0,32.85,23.76
2016,10,25,8,15,0.0,51.5,3.15,15.0,51.5,39.4,29.61
2016,10,25,8,30,0.0,60.0,3.3,15.0,60.0,45.96,35.41
2016,10,25,8,45,2.0,103.0,3.5,15.5,104.0,76.86,62.52
2016,10,25,9,0,4.0,146.0,3.7,16.0,148.0,105.4,87.15
2016,10,25,9,15,2.0,127.5,3.75,16.0,128.5,94.3,77.26
2016,10,25,9,30,0.0,109.0,3.8,16.0,109.0,82.22,66.58
2016,10,25,9,45,0.0,118.5,3.9,16.5,118.5,89.05,72.23
2016,10,25,10,0,0.0,128.0,4.0,17.0,128.0,95.81,77.77
2016,10,25,10,15,63.0,199.5,4.0,17.0,237.0,137.16,113.05
2016,10,25,10,30,126.0,271.0,4.0,17.0,346.0,182.97,140.95
2016,10,25,10,45,63.0,152.0,4.05,17.5,189.5,120.04,90.77
2016,10,25,11,0,0.0,33.0,4.1,18.0,33.0,25.29,15.4
2016,10,25,11,15,0.0,48.5,4.05,18.0,48.5,37.24,25.32
2016,10,25,11,30,0.0,64.0,4.0,18.0,64.0,49.21,35.2
2016,10,25,11,45,10.5,151.5,4.0,18.5,158.5,119.7,92.6
2016,10,25,12,0,21.0,239.0,4.0,19.0,253.0,191.31,149.88
2016,10,25,12,15,25.0,243.5,3.95,19.0,260.0,199.65,156.6
2016,10,25,12,30,29.0,248.0,3.9,19.0,267.0,215.14,169.17
2016,10,25,12,45,15.5,211.0,3.85,19.0,221.5,174.47,136.84
2016,10,25,13,0,2.0,174.0,3.8,19.0,176.0,138.05,107.58
2016,10,25,13,15,1.0,168.5,3.7,19.0,170.0,133.95,104.42
2016,10,25,13,30,0.0,163.0,3.6,19.0,164.0,129.74,101.14
2016,10,25,13,45,0.0,155.5,3.55,19.0,156.0,124.44,97.01
2016,10,25,14,0,0.0,148.0,3.5,19.0,148.0,119.11,92.86
2016,10,25,14,15,0.0,138.0,3.4,19.0,138.0,111.51,86.84
2016,10,25,14,30,0.0,128.0,3.3,19.0,128.0,103.85,80.76
2016,10,25,14,45,0.0,116.5,3.2,19.0,116.5,94.74,73.44
2016,10,25,15,0,0.0,105.0,3.1,19.0,105.0,85.54,66.0
2016,10,25,15,15,0.0,92.5,2.75,18.5,92.5,75.29,57.72
2016,10,25,15,30,0.0,80.0,2.4,18.0,80.0,64.94,49.23
2016,10,25,15,45,0.0,67.0,2.1,18.0,67.0,53.93,39.97
2016,10,25,16,0,0.0,54.0,1.8,18.0,54.0,42.74,30.43
2016,10,25,16,15,0.0,41.0,1.65,17.5,41.0,31.37,20.68
2016,10,25,16,30,0.0,28.0,1.5,17.0,28.0,21.37,12.0
2016,10,25,16,45,0.0,17.5,1.35,16.5,17.5,13.33,4.41
2016,10,25,17,0,0.0,7.0,1.2,16.0,7.0,5.51,0.0
2016,10,25,17,15,0.0,3.5,1.2,15.5,3.5,2.75,0.0
2016,10,25,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,6,45,185.5,13.0,0.95,11.5,29.5,10.23,0.0
2016,10,26,7,0,371.0,26.0,0.9,12.0,59.0,21.7,11.48
2016,10,26,7,15,471.0,34.0,0.95,12.5,102.0,28.46,19.27
2016,10,26,7,30,571.0,42.0,1.0,13.0,145.0,38.36,28.51
2016,10,26,7,45,631.0,47.0,1.1,13.5,192.0,42.99,32.88
2016,10,26,8,0,691.0,52.0,1.2,14.0,239.0,47.69,37.14
2016,10,26,8,15,728.5,55.5,1.3,14.5,284.0,50.96,40.0
2016,10,26,8,30,766.0,59.0,1.4,15.0,329.0,54.24,42.78
2016,10,26,8,45,792.5,61.5,1.55,16.0,371.0,56.61,44.6
2016,10,26,9,0,819.0,64.0,1.7,17.0,413.0,58.97,46.37
2016,10,26,9,15,837.5,66.5,1.85,17.5,450.0,67.68,53.74
2016,10,26,9,30,856.0,69.0,2.0,18.0,487.0,70.3,55.76
2016,10,26,9,45,871.5,69.5,2.2,18.5,519.0,71.44,56.5
2016,10,26,10,0,887.0,70.0,2.4,19.0,551.0,72.51,57.19
2016,10,26,10,15,895.5,71.0,2.45,19.0,575.5,73.68,58.09
2016,10,26,10,30,904.0,72.0,2.5,19.0,600.0,124.16,68.62
2016,10,26,10,45,908.0,73.5,2.65,19.5,617.5,181.91,103.94
2016,10,26,11,0,912.0,75.0,2.8,20.0,635.0,239.35,149.29
2016,10,26,11,15,915.5,75.5,2.85,20.0,645.0,295.35,198.28
2016,10,26,11,30,919.0,76.0,2.9,20.0,655.0,350.47,248.05
2016,10,26,11,45,918.0,77.5,3.0,20.5,657.0,403.71,295.87
2016,10,26,12,0,917.0,79.0,3.1,21.0,659.0,455.22,341.36
2016,10,26,12,15,916.5,78.5,3.15,21.0,654.0,503.25,383.65
2016,10,26,12,30,916.0,78.0,3.2,21.0,649.0,549.1,423.24
2016,10,26,12,45,909.0,79.0,3.3,21.5,635.5,590.42,457.75
2016,10,26,13,0,902.0,80.0,3.4,22.0,622.0,628.76,489.12
2016,10,26,13,15,895.5,79.0,3.45,21.5,601.0,662.28,518.1
2016,10,26,13,30,889.0,78.0,3.5,21.0,580.0,692.55,544.32
2016,10,26,13,45,877.5,77.0,3.6,21.0,552.0,715.95,564.18
2016,10,26,14,0,866.0,76.0,3.7,21.0,524.0,735.69,579.95
2016,10,26,14,15,850.0,74.0,3.75,20.5,489.0,754.62,596.21
2016,10,26,14,30,834.0,72.0,3.8,20.0,454.0,762.69,604.68
2016,10,26,14,45,811.5,69.5,3.9,20.0,414.0,761.01,605.17
2016,10,26,15,0,789.0,67.0,4.0,20.0,374.0,755.3,602.65
2016,10,26,15,15,756.5,63.5,3.95,19.5,330.0,736.18,590.48
2016,10,26,15,30,724.0,60.0,3.9,19.0,286.0,713.21,574.84
2016,10,26,15,45,676.0,55.0,3.9,18.5,239.0,671.79,544.26
2016,10,26,16,0,628.0,50.0,3.9,18.0,192.0,627.02,509.22
2016,10,26,16,15,549.5,43.5,3.75,17.0,146.0,561.44,455.83
2016,10,26,16,30,471.0,37.0,3.6,16.0,100.0,487.11,391.11
2016,10,26,16,45,235.5,30.0,3.5,15.5,61.5,282.82,204.56
2016,10,26,17,0,0.0,23.0,3.4,15.0,23.0,18.1,0.0
2016,10,26,17,15,0.0,11.5,3.2,14.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,6.0,1.2,12.5,6.0,4.72,0.0
2016,10,27,7,0,0.0,12.0,1.2,13.0,12.0,9.11,1.33
2016,10,27,7,15,0.0,22.5,1.45,13.5,22.5,17.14,9.27
2016,10,27,7,30,0.0,33.0,1.7,14.0,33.0,25.19,16.69
2016,10,27,7,45,0.0,43.5,2.0,14.5,43.5,33.26,24.06
2016,10,27,8,0,0.0,54.0,2.3,15.0,54.0,41.35,31.33
2016,10,27,8,15,0.0,64.5,2.35,15.0,64.5,49.3,38.43
2016,10,27,8,30,0.0,75.0,2.4,15.0,75.0,57.08,45.29
2016,10,27,8,45,0.0,84.5,2.5,15.5,84.5,64.11,51.31
2016,10,27,9,0,0.0,94.0,2.6,16.0,94.0,71.09,57.21
2016,10,27,9,15,0.0,79.0,2.6,16.5,79.0,60.69,47.85
2016,10,27,9,30,0.0,64.0,2.6,17.0,64.0,49.09,37.52
2016,10,27,9,45,0.0,82.5,2.65,17.5,82.5,63.43,49.83
2016,10,27,10,0,0.0,101.0,2.7,18.0,101.0,77.02,61.34
2016,10,27,10,15,0.0,115.5,2.55,18.0,115.5,87.35,70.1
2016,10,27,10,30,0.0,130.0,2.4,18.0,130.0,97.85,75.39
2016,10,27,10,45,3.0,160.0,2.3,18.0,162.0,119.68,92.93
2016,10,27,11,0,6.0,190.0,2.2,18.0,194.0,142.14,110.84
2016,10,27,11,15,6.5,192.5,2.4,17.5,197.0,145.64,113.81
2016,10,27,11,30,7.0,195.0,2.6,17.0,200.0,149.17,116.9
2016,10,27,11,45,9.5,203.0,2.8,17.0,209.5,157.53,123.68
2016,10,27,12,0,12.0,211.0,3.0,17.0,219.0,166.37,130.89
2016,10,27,12,15,11.5,209.5,3.15,16.5,217.0,167.01,131.8
2016,10,27,12,30,11.0,208.0,3.3,16.0,215.0,167.56,132.67
2016,10,27,12,45,5.5,171.5,3.5,16.0,175.0,137.0,107.95
2016,10,27,13,0,0.0,135.0,3.7,16.0,135.0,105.18,81.95
2016,10,27,13,15,0.0,128.5,3.45,16.0,128.5,100.32,78.06
2016,10,27,13,30,0.0,122.0,3.2,16.0,122.0,95.38,74.09
2016,10,27,13,45,7.0,153.0,2.95,16.0,156.5,127.38,100.85
2016,10,27,14,0,14.0,184.0,2.7,16.0,191.0,162.64,130.13
2016,10,27,14,15,15.0,175.0,2.55,16.0,182.5,158.08,126.65
2016,10,27,14,30,16.0,166.0,2.4,16.0,174.0,153.68,123.39
2016,10,27,14,45,8.0,122.5,2.3,16.0,126.5,107.3,85.04
2016,10,27,15,0,0.0,79.0,2.2,16.0,79.0,61.41,46.5
2016,10,27,15,15,0.0,69.0,2.0,16.0,69.0,53.11,39.61
2016,10,27,15,30,0.0,59.0,1.8,16.0,59.0,45.2,32.94
2016,10,27,15,45,0.0,49.0,1.6,16.0,49.0,37.49,26.36
2016,10,27,16,0,0.0,39.0,1.4,16.0,39.0,29.79,19.7
2016,10,27,16,15,0.0,29.0,1.3,15.5,29.0,22.11,13.03
2016,10,27,16,30,0.0,19.0,1.2,15.0,19.0,14.45,6.32
2016,10,27,16,45,0.0,11.5,1.1,15.0,11.5,8.73,0.59
2016,10,27,17,0,0.0,4.0,1.0,15.0,4.0,3.15,0.0
2016,10,27,17,15,0.0,2.0,1.0,15.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,7.5,0.75,13.5,7.5,5.9,0.0
2016,10,28,7,0,0.0,15.0,0.7,14.0,15.0,11.41,2.78
2016,10,28,7,15,0.0,27.5,0.65,14.0,27.5,20.99,12.56
2016,10,28,7,30,0.0,40.0,0.6,14.0,40.0,30.55,21.45
2016,10,28,7,45,0.0,53.5,0.6,14.0,53.5,40.53,30.61
2016,10,28,8,0,0.0,67.0,0.6,14.0,67.0,50.42,39.58
2016,10,28,8,15,0.0,81.0,0.7,14.0,81.0,60.56,48.64
2016,10,28,8,30,0.0,95.0,0.8,14.0,95.0,70.61,57.49
2016,10,28,8,45,0.0,108.0,0.9,14.5,108.0,79.92,65.44
2016,10,28,9,0,0.0,121.0,1.0,15.0,121.0,89.13,73.2
2016,10,28,9,15,0.0,82.0,1.2,15.0,82.0,62.92,50.1
2016,10,28,9,30,0.0,43.0,1.4,15.0,43.0,32.9,23.57
2016,10,28,9,45,0.0,49.5,1.6,15.5,49.5,37.92,27.89
2016,10,28,10,0,0.0,56.0,1.8,16.0,56.0,42.95,32.17
2016,10,28,10,15,0.0,66.5,1.9,16.0,66.5,51.07,39.2
2016,10,28,10,30,0.0,77.0,2.0,16.0,77.0,59.22,44.03
2016,10,28,10,45,0.0,95.0,2.15,16.5,95.0,73.06,55.35
2016,10,28,11,0,0.0,113.0,2.3,17.0,113.0,86.37,66.13
2016,10,28,11,15,0.0,115.0,2.4,17.0,115.0,88.04,67.44
2016,10,28,11,30,0.0,117.0,2.5,17.0,117.0,89.71,68.78
2016,10,28,11,45,0.0,109.0,2.6,17.5,109.0,83.83,63.81
2016,10,28,12,0,0.0,101.0,2.7,18.0,101.0,77.81,58.76
2016,10,28,12,15,0.0,100.0,2.75,18.0,100.0,77.08,58.18
2016,10,28,12,30,0.0,99.0,2.8,18.0,99.0,76.34,57.6
2016,10,28,12,45,16.5,168.0,2.85,18.0,178.0,140.25,109.98
2016,10,28,13,0,33.0,237.0,2.9,18.0,257.0,219.02,173.6
2016,10,28,13,15,28.5,224.5,2.95,18.0,241.0,210.37,166.81
2016,10,28,13,30,24.0,212.0,3.0,18.0,225.0,189.0,149.98
2016,10,28,13,45,17.0,194.5,3.1,18.0,204.0,171.61,136.17
2016,10,28,14,0,10.0,177.0,3.2,18.0,183.0,153.34,121.5
2016,10,28,14,15,5.0,120.5,3.25,17.5,123.5,99.88,77.98
2016,10,28,14,30,0.0,64.0,3.3,17.0,64.0,49.07,35.77
2016,10,28,14,45,370.5,67.5,3.4,17.0,209.0,404.03,337.3
2016,10,28,15,0,741.0,71.0,3.5,17.0,354.0,715.96,580.74
2016,10,28,15,15,707.0,67.0,3.4,16.5,311.0,694.58,564.06
2016,10,28,15,30,673.0,63.0,3.3,16.0,268.0,675.53,550.72
2016,10,28,15,45,626.0,57.5,3.25,16.0,223.0,635.41,519.27
2016,10,28,16,0,579.0,52.0,3.2,16.0,178.0,592.52,483.95
2016,10,28,16,15,497.0,44.5,2.9,15.5,133.5,515.72,419.83
2016,10,28,16,30,415.0,37.0,2.6,15.0,89.0,437.85,350.32
2016,10,28,16,45,281.5,25.0,2.35,14.5,53.5,307.86,205.53
2016,10,28,17,0,148.0,13.0,2.1,14.0,18.0,127.55,0.0
2016,10,28,17,15,74.0,6.5,2.0,13.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,6,45,116.5,13.5,1.2,12.5,22.5,10.62,0.0
2016,10,29,7,0,233.0,27.0,1.3,13.0,45.0,22.21,10.04
2016,10,29,7,15,341.0,38.0,1.6,13.5,85.5,31.16,21.26
2016,10,29,7,30,449.0,49.0,1.9,14.0,126.0,40.16,29.81
2016,10,29,7,45,523.5,55.0,2.2,14.5,171.0,44.95,34.38
2016,10,29,8,0,598.0,61.0,2.5,15.0,216.0,49.87,38.87
2016,10,29,8,15,335.5,99.0,2.7,15.0,189.0,70.85,57.53
2016,10,29,8,30,73.0,137.0,2.9,15.0,162.0,95.09,78.84
2016,10,29,8,45,49.5,147.0,3.1,15.5,165.0,101.82,84.43
2016,10,29,9,0,26.0,157.0,3.3,16.0,168.0,111.95,92.9
2016,10,29,9,15,415.5,118.5,3.45,16.0,316.0,82.64,67.17
2016,10,29,9,30,805.0,80.0,3.6,16.0,464.0,70.1,56.09
2016,10,29,9,45,575.5,147.5,3.8,16.5,431.5,102.41,83.92
2016,10,29,10,0,346.0,215.0,4.0,17.0,399.0,139.98,115.8
2016,10,29,10,15,300.0,235.0,4.1,17.0,399.5,149.24,123.45
2016,10,29,10,30,254.0,255.0,4.2,17.0,400.0,176.9,132.95
2016,10,29,10,45,256.5,263.0,4.3,17.5,413.0,205.16,151.73
2016,10,29,11,0,259.0,271.0,4.4,18.0,426.0,233.81,173.94
2016,10,29,11,15,260.0,275.5,4.4,18.0,433.0,260.2,196.19
2016,10,29,11,30,261.0,280.0,4.4,18.0,440.0,286.53,218.96
2016,10,29,11,45,263.5,280.0,4.4,18.5,442.5,310.08,239.16
2016,10,29,12,0,266.0,280.0,4.4,19.0,445.0,333.35,258.99
2016,10,29,12,15,584.5,180.0,4.35,19.0,537.5,431.83,335.74
2016,10,29,12,30,903.0,80.0,4.3,19.0,630.0,537.09,419.69
2016,10,29,12,45,900.5,78.5,4.25,19.0,617.0,577.81,454.75
2016,10,29,13,0,898.0,77.0,4.2,19.0,604.0,615.81,487.25
2016,10,29,13,15,890.5,76.0,4.1,19.0,583.0,648.33,514.77
2016,10,29,13,30,883.0,75.0,4.0,19.0,562.0,677.54,539.26
2016,10,29,13,45,873.0,73.0,3.9,19.0,534.0,700.54,558.7
2016,10,29,14,0,863.0,71.0,3.8,19.0,506.0,719.93,573.77
2016,10,29,14,15,846.5,69.0,3.7,19.0,471.5,730.82,582.52
2016,10,29,14,30,830.0,67.0,3.6,19.0,437.0,745.52,594.2
2016,10,29,14,45,806.5,65.0,3.5,19.0,397.5,743.62,593.56
2016,10,29,15,0,783.0,63.0,3.4,19.0,358.0,737.74,589.96
2016,10,29,15,15,749.5,59.5,3.1,18.5,314.0,717.94,575.93
2016,10,29,15,30,716.0,56.0,2.8,18.0,270.0,694.37,558.4
2016,10,29,15,45,664.0,51.5,2.5,17.5,224.0,650.68,524.54
2016,10,29,16,0,612.0,47.0,2.2,17.0,178.0,603.69,486.34
2016,10,29,16,15,530.0,40.0,2.0,16.0,133.0,535.28,430.38
2016,10,29,16,30,448.0,33.0,1.8,15.0,88.0,458.83,362.68
2016,10,29,16,45,297.5,22.5,1.6,14.5,52.0,314.62,196.44
2016,10,29,17,0,147.0,12.0,1.4,14.0,16.0,125.52,0.0
2016,10,29,17,15,73.5,6.0,1.4,13.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,6,45,91.5,14.0,2.75,12.5,21.0,11.02,0.0
2016,10,30,7,0,183.0,28.0,3.0,13.0,42.0,21.23,8.44
2016,10,30,7,15,293.0,40.0,3.3,13.0,81.0,30.51,20.62
2016,10,30,7,30,403.0,52.0,3.6,13.0,120.0,42.37,31.81
2016,10,30,7,45,360.0,72.0,3.95,13.5,146.5,53.5,42.07
2016,10,30,8,0,317.0,92.0,4.3,14.0,173.0,66.39,53.69
2016,10,30,8,15,360.0,101.5,4.45,14.0,210.0,72.84,59.52
2016,10,30,8,30,403.0,111.0,4.6,14.0,247.0,79.2,65.13
2016,10,30,8,45,201.5,62.0,4.85,14.5,130.0,44.04,33.71
2016,10,30,9,0,0.0,13.0,5.1,15.0,13.0,9.9,3.18
2016,10,30,9,15,0.0,10.0,5.3,15.0,10.0,7.61,1.13
2016,10,30,9,30,0.0,7.0,5.5,15.0,7.0,5.33,0.0
2016,10,30,9,45,0.0,8.0,5.75,15.5,8.0,6.1,0.0
2016,10,30,10,0,0.0,9.0,6.0,16.0,9.0,6.87,0.4
2016,10,30,10,15,0.0,13.0,6.1,16.0,13.0,9.93,3.09
2016,10,30,10,30,0.0,17.0,6.2,16.0,17.0,12.99,5.29
2016,10,30,10,45,412.0,61.5,6.3,16.5,307.0,96.25,57.06
2016,10,30,11,0,824.0,106.0,6.4,17.0,597.0,233.04,150.56
