Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,11,15,455.5,192.5,6.45,17.0,464.5,251.86,183.8
2016,10,30,11,30,87.0,279.0,6.5,17.0,332.0,231.1,181.45
2016,10,30,11,45,43.5,153.5,6.6,17.0,180.0,133.85,104.21
2016,10,30,12,0,0.0,28.0,6.7,17.0,28.0,21.45,12.26
2016,10,30,12,15,0.0,27.5,6.7,17.0,27.5,21.06,11.95
2016,10,30,12,30,0.0,27.0,6.7,17.0,27.0,20.68,11.64
2016,10,30,12,45,3.0,107.5,6.7,17.0,109.5,84.69,64.93
2016,10,30,13,0,6.0,188.0,6.7,17.0,192.0,152.2,120.61
2016,10,30,13,15,3.0,105.5,6.6,17.0,107.5,83.59,64.14
2016,10,30,13,30,0.0,23.0,6.5,17.0,23.0,17.58,9.11
2016,10,30,13,45,85.0,122.5,6.4,17.0,165.0,174.07,141.51
2016,10,30,14,0,170.0,222.0,6.3,17.0,307.0,344.6,282.22
2016,10,30,14,15,163.0,208.5,6.1,16.5,285.5,336.51,276.65
2016,10,30,14,30,156.0,195.0,5.9,16.0,264.0,327.24,270.34
2016,10,30,14,45,151.5,177.5,5.75,16.0,239.5,313.96,260.28
2016,10,30,15,0,147.0,160.0,5.6,16.0,215.0,299.46,249.08
2016,10,30,15,15,139.5,140.5,5.25,15.5,187.5,278.62,232.68
2016,10,30,15,30,132.0,121.0,4.9,15.0,160.0,256.42,214.75
2016,10,30,15,45,321.0,90.0,4.55,15.0,163.0,414.1,348.31
2016,10,30,16,0,510.0,59.0,4.2,15.0,166.0,539.9,447.55
2016,10,30,16,15,418.0,50.0,3.8,14.5,122.5,453.13,373.11
2016,10,30,16,30,326.0,41.0,3.4,14.0,79.0,364.63,293.32
2016,10,30,16,45,188.0,26.5,3.05,14.0,46.5,228.13,131.8
2016,10,30,17,0,50.0,12.0,2.7,14.0,14.0,48.77,0.0
2016,10,30,17,15,25.0,6.0,2.65,13.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,45,111.5,13.0,1.05,9.5,21.0,10.23,0.0
2016,10,31,7,0,223.0,26.0,1.0,10.0,42.0,21.44,7.61
2016,10,31,7,15,340.5,37.0,1.25,10.5,82.5,30.45,20.73
2016,10,31,7,30,458.0,48.0,1.5,11.0,123.0,39.52,29.55
2016,10,31,7,45,537.0,53.5,1.75,12.0,168.5,43.97,33.83
2016,10,31,8,0,616.0,59.0,2.0,13.0,214.0,48.6,38.04
2016,10,31,8,15,660.5,64.0,2.05,13.0,258.5,52.57,41.67
2016,10,31,8,30,705.0,69.0,2.1,13.0,303.0,56.56,45.22
2016,10,31,8,45,523.0,110.5,2.2,13.5,296.5,80.37,66.2
2016,10,31,9,0,341.0,152.0,2.3,14.0,290.0,104.98,87.53
2016,10,31,9,15,259.0,178.5,2.3,14.0,289.0,118.64,99.22
2016,10,31,9,30,177.0,205.0,2.3,14.0,288.0,135.01,113.17
2016,10,31,9,45,91.0,188.0,2.35,14.5,230.5,129.39,107.84
2016,10,31,10,0,5.0,171.0,2.4,15.0,173.0,123.5,102.37
2016,10,31,10,15,72.5,214.5,2.4,15.0,255.0,144.77,120.45
2016,10,31,10,30,140.0,258.0,2.4,15.0,337.0,174.02,134.91
2016,10,31,10,45,284.5,243.5,2.4,15.0,410.0,195.95,144.27
2016,10,31,11,0,429.0,229.0,2.4,15.0,483.0,236.28,169.94
2016,10,31,11,15,426.5,234.0,2.45,15.0,489.5,271.84,200.45
2016,10,31,11,30,424.0,239.0,2.5,15.0,496.0,306.79,231.39
2016,10,31,11,45,325.0,260.5,2.6,15.5,458.0,316.04,243.88
2016,10,31,12,0,226.0,282.0,2.7,16.0,420.0,312.68,244.81
2016,10,31,12,15,272.0,271.5,2.8,16.0,436.0,349.72,275.44
2016,10,31,12,30,318.0,261.0,2.9,16.0,452.0,385.1,304.93
2016,10,31,12,45,318.0,254.5,3.0,16.5,441.5,401.75,319.29
2016,10,31,13,0,318.0,248.0,3.1,17.0,431.0,417.17,332.55
2016,10,31,13,15,314.5,239.5,3.2,17.0,415.5,427.28,342.15
2016,10,31,13,30,311.0,231.0,3.3,17.0,400.0,435.76,350.39
2016,10,31,13,45,167.5,209.5,3.4,17.0,300.0,317.73,257.04
2016,10,31,14,0,24.0,188.0,3.5,17.0,200.0,174.41,139.49
2016,10,31,14,15,46.0,185.0,3.5,16.5,206.0,206.83,167.53
2016,10,31,14,30,68.0,182.0,3.5,16.0,212.0,227.81,186.08
2016,10,31,14,45,34.0,115.5,3.55,16.0,130.5,131.85,106.56
2016,10,31,15,0,0.0,49.0,3.6,16.0,49.0,37.47,26.27
2016,10,31,15,15,0.0,42.5,3.45,15.5,42.5,32.46,22.14
2016,10,31,15,30,0.0,36.0,3.3,15.0,36.0,27.46,17.91
2016,10,31,15,45,0.0,29.5,3.15,15.0,29.5,22.47,13.6
2016,10,31,16,0,0.0,23.0,3.0,15.0,23.0,17.5,9.25
2016,10,31,16,15,0.0,17.0,2.75,14.5,17.0,12.91,5.23
2016,10,31,16,30,0.0,11.0,2.5,14.0,11.0,8.34,1.16
2016,10,31,16,45,0.0,6.0,2.25,13.5,6.0,4.54,0.0
2016,10,31,17,0,0.0,1.0,2.0,13.0,1.0,0.79,0.0
2016,10,31,17,15,0.0,0.5,2.05,13.0,0.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,45,114.5,12.0,1.35,10.5,20.0,9.44,0.0
2016,11,1,7,0,229.0,24.0,1.4,11.0,40.0,19.79,5.15
2016,11,1,7,15,349.5,34.5,1.6,11.5,80.0,28.45,18.78
2016,11,1,7,30,470.0,45.0,1.8,12.0,120.0,37.2,27.32
2016,11,1,7,45,544.5,51.5,2.05,12.5,165.5,42.5,32.41
2016,11,1,8,0,619.0,58.0,2.3,13.0,211.0,47.9,37.39
2016,11,1,8,15,665.0,62.5,2.25,13.0,256.0,51.54,40.75
2016,11,1,8,30,711.0,67.0,2.2,13.0,301.0,59.77,48.1
2016,11,1,8,45,744.0,70.0,2.15,13.5,343.0,62.35,50.22
2016,11,1,9,0,777.0,73.0,2.1,14.0,385.0,64.96,52.32
2016,11,1,9,15,799.0,75.5,2.05,14.0,422.0,67.01,54.01
2016,11,1,9,30,821.0,78.0,2.0,14.0,459.0,69.07,55.7
2016,11,1,9,45,838.0,79.5,2.0,14.5,491.0,70.31,56.55
2016,11,1,10,0,855.0,81.0,2.0,15.0,523.0,71.57,57.42
2016,11,1,10,15,865.5,82.5,1.95,15.0,548.0,72.68,58.29
2016,11,1,10,30,876.0,84.0,1.9,15.0,573.0,118.85,70.62
2016,11,1,10,45,883.5,84.5,1.85,15.5,590.5,174.63,101.87
2016,11,1,11,0,891.0,85.0,1.8,16.0,608.0,230.44,144.6
2016,11,1,11,15,894.5,85.5,1.75,16.0,617.5,285.11,192.04
2016,11,1,11,30,898.0,86.0,1.7,16.0,627.0,338.93,240.58
2016,11,1,11,45,898.0,86.5,1.7,16.5,629.0,390.47,287.01
2016,11,1,12,0,898.0,87.0,1.7,17.0,631.0,440.38,331.22
2016,11,1,12,15,896.0,86.5,1.7,17.0,625.0,486.68,372.17
2016,11,1,12,30,894.0,86.0,1.7,17.0,619.0,530.71,410.31
2016,11,1,12,45,888.5,85.0,1.75,17.0,605.0,569.96,444.12
2016,11,1,13,0,883.0,84.0,1.8,17.0,591.0,606.3,474.99
2016,11,1,13,15,875.0,83.0,1.75,17.0,569.5,638.09,501.25
2016,11,1,13,30,867.0,82.0,1.7,17.0,548.0,671.92,528.23
2016,11,1,13,45,853.0,80.5,1.65,17.0,519.5,693.14,545.64
2016,11,1,14,0,839.0,79.0,1.6,17.0,491.0,710.52,559.65
2016,11,1,14,15,821.0,77.0,1.55,17.0,456.5,720.52,567.39
2016,11,1,14,30,803.0,75.0,1.5,17.0,422.0,726.53,572.36
2016,11,1,14,45,775.0,72.5,1.5,17.0,382.0,720.2,568.91
2016,11,1,15,0,747.0,70.0,1.5,17.0,342.0,709.74,562.44
2016,11,1,15,15,710.0,66.0,1.4,16.5,298.5,686.29,546.27
2016,11,1,15,30,673.0,62.0,1.3,16.0,255.0,665.55,531.39
2016,11,1,15,45,616.5,56.5,1.2,15.5,209.5,618.21,495.5
2016,11,1,16,0,560.0,51.0,1.1,15.0,164.0,568.05,455.58
2016,11,1,16,15,468.5,42.5,1.1,14.5,120.0,483.38,387.23
2016,11,1,16,30,377.0,34.0,1.1,14.0,76.0,398.09,310.83
2016,11,1,16,45,188.5,17.0,1.15,13.5,38.0,210.92,89.85
2016,11,1,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,45,126.5,11.0,0.65,8.0,19.0,8.65,0.0
2016,11,2,7,0,253.0,22.0,0.7,8.0,38.0,18.19,2.76
2016,11,2,7,15,372.5,32.5,0.85,8.5,78.5,26.93,17.62
2016,11,2,7,30,492.0,43.0,1.0,9.0,119.0,35.76,26.37
2016,11,2,7,45,561.0,49.5,1.2,9.5,164.5,41.1,31.55
2016,11,2,8,0,630.0,56.0,1.4,10.0,210.0,46.51,36.61
2016,11,2,8,15,674.5,61.0,1.55,10.5,255.0,50.56,40.29
2016,11,2,8,30,719.0,66.0,1.7,11.0,300.0,59.11,47.9
2016,11,2,8,45,751.0,69.0,1.9,12.0,342.0,61.71,49.96
2016,11,2,9,0,783.0,72.0,2.1,13.0,384.0,64.33,51.99
2016,11,2,9,15,804.5,75.0,2.15,13.5,421.0,66.77,53.92
2016,11,2,9,30,826.0,78.0,2.2,14.0,458.0,69.19,55.82
2016,11,2,9,45,851.5,76.0,2.3,14.5,491.0,68.15,54.67
2016,11,2,10,0,877.0,74.0,2.4,15.0,524.0,74.46,59.97
2016,11,2,10,15,887.0,75.5,2.35,15.5,549.0,76.0,61.08
2016,11,2,10,30,897.0,77.0,2.3,16.0,574.0,113.55,66.32
2016,11,2,10,45,903.5,77.5,2.25,16.5,591.0,170.12,97.36
2016,11,2,11,0,910.0,78.0,2.2,17.0,608.0,226.6,140.34
2016,11,2,11,15,913.0,78.5,2.0,17.0,618.0,281.93,188.17
2016,11,2,11,30,916.0,79.0,1.8,17.0,628.0,336.33,237.06
2016,11,2,11,45,916.5,79.0,1.65,17.5,629.5,388.31,283.55
2016,11,2,12,0,917.0,79.0,1.5,18.0,631.0,438.63,327.6
2016,11,2,12,15,915.0,79.0,1.35,18.0,625.0,486.0,368.58
2016,11,2,12,30,913.0,79.0,1.2,18.0,619.0,531.09,406.36
2016,11,2,12,45,909.5,78.0,1.05,18.5,605.5,571.97,438.79
2016,11,2,13,0,906.0,77.0,0.9,19.0,592.0,610.07,467.79
2016,11,2,13,15,898.0,75.5,0.75,19.0,570.5,641.96,492.03
2016,11,2,13,30,890.0,74.0,0.6,19.0,549.0,670.47,512.94
2016,11,2,13,45,878.0,73.0,0.45,19.0,521.0,693.38,529.12
2016,11,2,14,0,866.0,72.0,0.3,19.0,493.0,712.63,541.45
2016,11,2,14,15,849.0,69.5,0.35,19.0,458.5,729.79,554.79
2016,11,2,14,30,832.0,67.0,0.4,19.0,424.0,736.47,561.08
2016,11,2,14,45,806.5,64.5,0.5,19.0,384.0,732.6,561.06
2016,11,2,15,0,781.0,62.0,0.6,19.0,344.0,724.69,558.16
2016,11,2,15,15,746.0,58.5,0.65,18.5,300.0,704.0,546.16
2016,11,2,15,30,711.0,55.0,0.7,18.0,256.0,679.51,530.66
2016,11,2,15,45,655.5,50.0,0.75,17.5,210.0,632.9,497.74
2016,11,2,16,0,600.0,45.0,0.8,17.0,164.0,583.0,460.07
2016,11,2,16,15,512.5,37.5,0.9,16.0,120.0,511.12,403.73
2016,11,2,16,30,425.0,30.0,1.0,15.0,76.0,431.18,331.37
2016,11,2,16,45,212.5,15.0,1.1,14.5,38.0,224.05,71.65
2016,11,2,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,6,45,133.5,10.5,1.45,7.5,18.5,8.26,0.0
2016,11,3,7,0,267.0,21.0,1.5,8.0,37.0,17.41,0.32
2016,11,3,7,15,388.0,30.5,1.75,8.5,77.5,25.37,16.09
2016,11,3,7,30,509.0,40.0,2.0,9.0,118.0,33.46,24.24
2016,11,3,7,45,580.0,46.5,2.3,10.0,163.5,38.92,29.47
2016,11,3,8,0,651.0,53.0,2.6,11.0,209.0,48.16,37.91
2016,11,3,8,15,695.0,57.5,2.55,11.5,254.0,52.18,41.56
2016,11,3,8,30,739.0,62.0,2.5,12.0,299.0,56.23,45.12
2016,11,3,8,45,770.0,65.0,2.5,13.0,341.0,58.92,47.28
2016,11,3,9,0,801.0,68.0,2.5,14.0,383.0,61.62,49.4
2016,11,3,9,15,821.5,70.5,2.5,14.5,420.0,63.78,51.09
2016,11,3,9,30,842.0,73.0,2.5,15.0,457.0,65.91,52.74
2016,11,3,9,45,860.5,73.5,2.55,15.5,489.0,66.58,53.11
2016,11,3,10,0,879.0,74.0,2.6,16.0,521.0,74.43,59.73
2016,11,3,10,15,888.5,75.5,2.5,16.5,546.0,75.97,60.83
2016,11,3,10,30,898.0,77.0,2.4,17.0,571.0,111.57,65.33
2016,11,3,10,45,904.5,78.0,2.3,17.5,588.5,168.48,95.92
2016,11,3,11,0,911.0,79.0,2.2,18.0,606.0,225.31,138.71
2016,11,3,11,15,914.5,79.5,2.1,18.0,615.5,280.78,186.39
2016,11,3,11,30,918.0,80.0,2.0,18.0,625.0,335.36,235.37
2016,11,3,11,45,917.5,80.0,1.9,18.5,626.5,387.07,281.77
2016,11,3,12,0,917.0,80.0,1.8,19.0,628.0,437.03,325.8
2016,11,3,12,15,915.0,80.0,1.75,19.0,622.0,484.37,367.35
2016,11,3,12,30,913.0,80.0,1.7,19.0,616.0,529.44,405.97
2016,11,3,12,45,906.0,79.5,1.65,19.5,601.5,568.93,438.54
2016,11,3,13,0,899.0,79.0,1.6,20.0,587.0,605.38,467.8
2016,11,3,13,15,891.0,78.0,1.55,20.0,566.0,637.57,494.02
2016,11,3,13,30,883.0,77.0,1.5,20.0,545.0,666.45,517.23
2016,11,3,13,45,869.0,76.0,1.45,20.0,516.0,687.87,534.6
2016,11,3,14,0,855.0,75.0,1.4,20.0,487.0,712.04,553.07
2016,11,3,14,15,837.5,73.0,1.35,20.0,452.5,722.78,561.06
2016,11,3,14,30,820.0,71.0,1.3,20.0,418.0,729.53,566.38
2016,11,3,14,45,793.0,68.5,1.3,20.0,378.0,724.39,563.79
2016,11,3,15,0,766.0,66.0,1.3,20.0,338.0,715.14,558.23
2016,11,3,15,15,729.5,62.0,1.15,19.5,294.5,692.54,542.24
2016,11,3,15,30,693.0,58.0,1.0,19.0,251.0,666.06,522.71
2016,11,3,15,45,635.5,52.5,0.9,18.5,205.5,624.3,491.25
2016,11,3,16,0,578.0,47.0,0.8,18.0,160.0,573.87,451.4
2016,11,3,16,15,486.0,39.0,0.85,17.5,116.0,490.16,385.04
2016,11,3,16,30,394.0,31.0,0.9,17.0,72.0,406.15,307.87
2016,11,3,16,45,197.0,15.5,1.0,16.5,36.0,210.7,38.75
2016,11,3,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,6,45,111.5,10.5,0.85,9.5,16.5,8.26,0.0
2016,11,4,7,0,223.0,21.0,0.8,10.0,33.0,17.35,0.0
2016,11,4,7,15,348.0,31.5,0.95,10.5,72.5,26.07,16.37
2016,11,4,7,30,473.0,42.0,1.1,11.0,112.0,34.9,25.27
2016,11,4,7,45,546.5,49.0,1.3,11.5,157.5,40.64,30.81
2016,11,4,8,0,620.0,56.0,1.5,12.0,203.0,46.45,36.22
2016,11,4,8,15,666.5,61.0,1.45,12.5,247.5,50.51,39.9
2016,11,4,8,30,713.0,66.0,1.4,13.0,292.0,59.09,47.5
2016,11,4,8,45,744.0,70.0,1.4,13.5,333.5,62.43,50.32
2016,11,4,9,0,775.0,74.0,1.4,14.0,375.0,65.76,53.07
2016,11,4,9,15,797.0,76.5,1.35,14.5,412.5,67.8,54.64
2016,11,4,9,30,819.0,79.0,1.3,15.0,450.0,69.84,56.19
2016,11,4,9,45,834.5,81.5,1.3,16.0,481.0,71.74,57.51
2016,11,4,10,0,850.0,84.0,1.3,17.0,512.0,73.64,58.8
2016,11,4,10,15,860.5,85.5,1.25,17.5,536.5,74.72,59.5
2016,11,4,10,30,871.0,87.0,1.2,18.0,561.0,107.94,63.57
2016,11,4,10,45,878.0,87.5,1.15,18.5,578.5,164.13,93.15
2016,11,4,11,0,885.0,88.0,1.1,19.0,596.0,225.09,138.46
2016,11,4,11,15,888.5,88.5,1.1,19.0,606.0,279.3,184.25
2016,11,4,11,30,892.0,89.0,1.1,19.0,616.0,332.67,231.41
2016,11,4,11,45,893.5,89.0,1.1,19.5,617.5,383.9,276.61
2016,11,4,12,0,895.0,89.0,1.1,20.0,619.0,433.63,319.78
2016,11,4,12,15,892.5,88.5,1.15,20.0,613.0,479.47,359.83
2016,11,4,12,30,890.0,88.0,1.2,20.0,607.0,523.02,397.16
2016,11,4,12,45,887.5,86.0,1.25,20.5,593.5,562.69,429.92
2016,11,4,13,0,885.0,84.0,1.3,21.0,580.0,599.67,459.84
2016,11,4,13,15,876.0,83.0,1.3,21.0,558.5,635.27,488.41
2016,11,4,13,30,867.0,82.0,1.3,21.0,537.0,663.92,511.52
2016,11,4,13,45,854.5,80.0,1.35,21.0,509.0,685.62,529.79
2016,11,4,14,0,842.0,78.0,1.4,21.0,481.0,703.55,545.14
2016,11,4,14,15,824.0,75.5,1.4,21.0,446.5,713.1,552.81
2016,11,4,14,30,806.0,73.0,1.4,21.0,412.0,718.66,557.78
2016,11,4,14,45,781.0,70.0,1.4,21.0,372.5,714.29,555.71
2016,11,4,15,0,756.0,67.0,1.4,21.0,333.0,705.9,550.68
2016,11,4,15,15,718.5,63.0,1.25,20.5,289.5,682.46,534.1
2016,11,4,15,30,681.0,59.0,1.1,20.0,246.0,655.11,513.93
2016,11,4,15,45,624.5,53.0,0.95,19.5,201.0,614.08,482.41
2016,11,4,16,0,568.0,47.0,0.8,19.0,156.0,563.94,442.2
2016,11,4,16,15,474.5,39.0,0.85,18.0,112.5,479.36,375.74
2016,11,4,16,30,381.0,31.0,0.9,17.0,69.0,394.44,296.66
2016,11,4,16,45,190.5,15.5,0.95,16.5,34.5,203.53,3.61
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,45,112.5,9.5,1.1,10.0,15.5,7.47,0.0
2016,11,5,7,0,225.0,19.0,1.1,10.0,31.0,15.67,0.0
2016,11,5,7,15,347.0,29.5,1.25,10.5,69.5,24.43,14.77
2016,11,5,7,30,469.0,40.0,1.4,11.0,108.0,33.27,23.76
2016,11,5,7,45,536.0,48.0,1.55,12.0,152.0,39.79,29.95
2016,11,5,8,0,603.0,56.0,1.7,13.0,196.0,46.31,35.92
2016,11,5,8,15,649.0,61.0,1.65,13.5,240.0,50.32,39.56
2016,11,5,8,30,695.0,66.0,1.6,14.0,284.0,54.36,43.11
2016,11,5,8,45,723.5,70.5,1.6,14.5,324.5,62.55,50.23
2016,11,5,9,0,752.0,75.0,1.6,15.0,365.0,66.18,53.24
2016,11,5,9,15,773.5,78.0,1.6,15.5,401.0,68.53,55.08
2016,11,5,9,30,795.0,81.0,1.6,16.0,437.0,70.88,56.89
2016,11,5,9,45,814.0,82.0,1.6,16.5,468.0,71.72,57.39
2016,11,5,10,0,833.0,83.0,1.6,17.0,499.0,72.61,57.93
2016,11,5,10,15,708.5,120.0,1.55,17.0,486.0,88.13,71.23
2016,11,5,10,30,584.0,157.0,1.5,17.0,473.0,131.61,90.53
2016,11,5,10,45,725.5,122.0,1.45,17.5,527.0,163.88,99.83
2016,11,5,11,0,867.0,87.0,1.4,18.0,581.0,214.38,131.47
2016,11,5,11,15,721.5,132.5,1.45,18.0,548.5,265.04,180.52
2016,11,5,11,30,576.0,178.0,1.5,18.0,516.0,300.84,218.0
2016,11,5,11,45,726.0,132.0,1.55,18.5,559.0,356.68,261.82
2016,11,5,12,0,876.0,86.0,1.6,19.0,602.0,421.31,313.75
2016,11,5,12,15,718.5,133.5,1.7,19.0,553.5,440.32,335.47
2016,11,5,12,30,561.0,181.0,1.8,19.0,505.0,439.63,340.06
2016,11,5,12,45,707.0,133.5,1.95,19.0,532.5,512.5,398.87
2016,11,5,13,0,853.0,86.0,2.1,19.0,560.0,584.36,456.81
2016,11,5,13,15,843.5,84.5,2.15,19.0,539.0,614.41,482.19
2016,11,5,13,30,834.0,83.0,2.2,19.0,518.0,641.08,504.88
2016,11,5,13,45,734.5,100.0,2.3,19.0,468.0,625.73,495.48
2016,11,5,14,0,635.0,117.0,2.4,19.0,418.0,600.35,478.17
2016,11,5,14,15,570.0,122.5,2.45,18.5,378.0,579.66,465.04
2016,11,5,14,30,505.0,128.0,2.5,18.0,338.0,546.67,442.1
2016,11,5,14,45,484.0,119.5,2.55,18.0,305.0,535.73,435.4
2016,11,5,15,0,463.0,111.0,2.6,18.0,272.0,521.97,426.01
2016,11,5,15,15,442.0,98.5,2.4,17.5,236.0,500.69,410.45
2016,11,5,15,30,421.0,86.0,2.2,17.0,200.0,476.83,392.09
2016,11,5,15,45,383.0,73.0,2.05,16.5,162.5,436.32,359.37
2016,11,5,16,0,345.0,60.0,1.9,16.0,125.0,393.97,323.51
2016,11,5,16,15,283.0,46.0,1.85,15.5,89.5,329.67,267.72
2016,11,5,16,30,221.0,32.0,1.8,15.0,54.0,265.62,202.68
2016,11,5,16,45,110.5,16.0,1.75,14.5,27.0,134.65,0.0
2016,11,5,17,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,0.9,13.0,6.5,5.11,0.0
2016,11,6,7,0,0.0,13.0,0.9,13.0,13.0,9.91,0.0
2016,11,6,7,15,4.5,30.5,1.05,13.0,31.5,22.76,12.98
2016,11,6,7,30,9.0,48.0,1.2,13.0,50.0,35.3,25.27
2016,11,6,7,45,19.5,66.5,1.35,13.5,71.0,47.99,36.97
2016,11,6,8,0,30.0,85.0,1.5,14.0,92.0,60.59,48.41
2016,11,6,8,15,37.0,102.5,1.65,14.0,113.0,72.37,59.03
2016,11,6,8,30,44.0,120.0,1.8,14.0,134.0,83.94,69.31
2016,11,6,8,45,48.0,136.5,1.95,14.5,154.0,94.71,78.59
2016,11,6,9,0,52.0,153.0,2.1,15.0,174.0,105.26,87.53
2016,11,6,9,15,58.5,169.5,2.15,15.0,194.5,115.62,96.36
2016,11,6,9,30,65.0,186.0,2.2,15.0,215.0,125.75,104.93
2016,11,6,9,45,117.5,203.5,2.25,15.5,260.5,133.16,110.89
2016,11,6,10,0,170.0,221.0,2.3,16.0,306.0,143.71,119.49
2016,11,6,10,15,86.5,196.0,2.35,16.0,239.5,134.36,111.28
2016,11,6,10,30,3.0,171.0,2.4,16.0,173.0,124.56,98.11
2016,11,6,10,45,142.5,209.5,2.45,16.5,290.5,159.12,120.31
2016,11,6,11,0,282.0,248.0,2.5,17.0,408.0,217.64,160.41
2016,11,6,11,15,381.0,229.5,2.5,17.0,449.0,251.39,184.31
2016,11,6,11,30,480.0,211.0,2.5,17.0,490.0,296.01,219.04
2016,11,6,11,45,335.0,241.0,2.5,17.5,436.0,299.69,228.71
2016,11,6,12,0,190.0,271.0,2.5,18.0,382.0,286.61,222.97
2016,11,6,12,15,182.5,268.5,2.5,18.0,374.5,297.58,233.21
2016,11,6,12,30,175.0,266.0,2.5,18.0,367.0,307.3,242.15
2016,11,6,12,45,499.5,178.5,2.55,18.5,456.5,435.4,343.24
2016,11,6,13,0,824.0,91.0,2.6,19.0,546.0,570.39,448.66
2016,11,6,13,15,643.0,137.5,2.55,19.0,484.5,544.56,430.11
2016,11,6,13,30,462.0,184.0,2.5,19.0,423.0,495.07,393.16
2016,11,6,13,45,455.0,174.0,2.45,19.0,399.0,502.48,400.85
2016,11,6,14,0,448.0,164.0,2.4,19.0,375.0,507.3,406.1
2016,11,6,14,15,335.0,168.0,2.3,18.5,319.5,430.69,347.81
2016,11,6,14,30,222.0,172.0,2.2,18.0,264.0,365.16,296.37
2016,11,6,14,45,214.5,156.5,2.15,18.0,238.0,352.81,287.76
2016,11,6,15,0,207.0,141.0,2.1,18.0,212.0,338.87,277.39
2016,11,6,15,15,197.0,123.0,1.85,17.5,183.5,318.1,261.43
2016,11,6,15,30,187.0,105.0,1.6,17.0,155.0,295.65,243.56
2016,11,6,15,45,169.5,86.5,1.35,16.5,125.5,264.8,217.97
2016,11,6,16,0,152.0,68.0,1.1,16.0,96.0,232.3,190.05
2016,11,6,16,15,120.0,50.5,1.05,15.5,68.5,188.48,151.49
2016,11,6,16,30,88.0,33.0,1.0,15.0,41.0,143.25,105.94
2016,11,6,16,45,44.0,16.5,1.0,15.0,20.5,69.68,0.0
2016,11,6,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.5,0.75,11.5,8.5,6.69,0.0
2016,11,7,7,0,0.0,17.0,0.7,12.0,17.0,12.76,0.0
2016,11,7,7,15,65.0,33.0,0.85,12.0,42.0,24.56,14.2
2016,11,7,7,30,130.0,49.0,1.0,12.0,67.0,36.03,25.96
2016,11,7,7,45,153.0,67.0,1.15,12.5,96.0,48.5,37.54
2016,11,7,8,0,176.0,85.0,1.3,13.0,125.0,60.68,48.66
2016,11,7,8,15,190.0,102.5,1.3,13.5,154.0,72.15,58.94
2016,11,7,8,30,204.0,120.0,1.3,14.0,183.0,83.31,68.74
2016,11,7,8,45,212.5,137.0,1.3,15.0,210.0,93.8,77.61
2016,11,7,9,0,221.0,154.0,1.3,16.0,237.0,103.98,86.02
2016,11,7,9,15,280.5,162.0,1.3,16.5,278.5,109.69,90.59
2016,11,7,9,30,340.0,170.0,1.3,17.0,320.0,115.38,95.11
2016,11,7,9,45,379.0,175.5,1.35,17.5,353.5,119.27,98.06
2016,11,7,10,0,418.0,181.0,1.4,18.0,387.0,119.34,97.74
2016,11,7,10,15,409.5,193.5,1.4,18.5,403.5,125.71,102.78
2016,11,7,10,30,401.0,206.0,1.4,19.0,420.0,150.69,110.1
2016,11,7,10,45,452.0,199.5,1.45,19.5,448.0,179.79,123.04
2016,11,7,11,0,503.0,193.0,1.5,20.0,476.0,217.57,148.53
2016,11,7,11,15,503.0,196.5,1.5,20.0,483.5,255.66,180.04
2016,11,7,11,30,503.0,200.0,1.5,20.0,491.0,293.25,212.53
2016,11,7,11,45,651.0,153.0,1.5,20.5,530.5,344.58,251.88
2016,11,7,12,0,799.0,106.0,1.5,21.0,570.0,403.94,298.85
2016,11,7,12,15,796.5,105.5,1.55,21.0,564.0,446.46,336.2
2016,11,7,12,30,794.0,105.0,1.6,21.0,558.0,486.88,371.18
2016,11,7,12,45,643.0,148.0,1.65,21.0,509.5,487.77,375.82
2016,11,7,13,0,492.0,191.0,1.7,21.0,461.0,468.46,363.93
2016,11,7,13,15,472.0,187.5,1.7,21.0,438.5,479.41,374.42
2016,11,7,13,30,452.0,184.0,1.7,21.0,416.0,487.18,382.0
2016,11,7,13,45,449.5,173.5,1.7,21.0,393.5,496.81,391.05
2016,11,7,14,0,447.0,163.0,1.7,21.0,371.0,504.12,398.24
2016,11,7,14,15,436.0,153.0,1.65,21.0,344.0,503.48,399.07
2016,11,7,14,30,425.0,143.0,1.6,21.0,317.0,500.21,397.83
2016,11,7,14,45,414.5,129.5,1.6,21.0,285.5,490.91,392.19
2016,11,7,15,0,404.0,116.0,1.6,21.0,254.0,479.0,384.31
2016,11,7,15,15,384.0,102.5,1.4,20.5,219.5,457.12,368.13
2016,11,7,15,30,364.0,89.0,1.2,20.0,185.0,432.85,349.37
2016,11,7,15,45,330.5,75.0,1.0,19.5,149.5,395.03,318.83
2016,11,7,16,0,297.0,61.0,0.8,19.0,114.0,355.54,285.48
2016,11,7,16,15,238.0,46.0,0.8,18.5,81.0,293.16,232.44
2016,11,7,16,30,179.0,31.0,0.8,18.0,48.0,231.1,167.92
2016,11,7,16,45,89.5,15.5,0.85,17.5,24.0,115.13,0.0
2016,11,7,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.5,1.0,11.0,11.5,9.05,0.0
2016,11,8,7,0,0.0,23.0,1.0,11.0,23.0,18.1,0.0
2016,11,8,7,15,215.0,30.5,1.25,11.5,59.0,23.21,12.76
2016,11,8,7,30,430.0,38.0,1.5,12.0,95.0,31.52,21.92
2016,11,8,7,45,506.0,45.0,1.8,13.0,137.5,37.26,27.47
2016,11,8,8,0,582.0,52.0,2.1,14.0,180.0,43.1,32.84
2016,11,8,8,15,629.5,57.0,2.05,14.5,223.0,47.16,36.56
2016,11,8,8,30,677.0,62.0,2.0,15.0,266.0,51.26,40.17
2016,11,8,8,45,710.5,65.5,1.95,15.5,306.0,58.51,46.49
2016,11,8,9,0,744.0,69.0,1.9,16.0,346.0,61.54,48.98
2016,11,8,9,15,766.5,71.5,1.8,16.5,382.0,63.63,50.61
2016,11,8,9,30,789.0,74.0,1.7,17.0,418.0,65.72,52.22
2016,11,8,9,45,812.5,73.5,1.65,17.5,449.5,65.68,51.97
2016,11,8,10,0,836.0,73.0,1.6,18.0,481.0,65.72,51.8
2016,11,8,10,15,846.5,74.5,1.55,18.5,505.0,74.08,58.81
2016,11,8,10,30,857.0,76.0,1.5,19.0,529.0,98.41,59.98
2016,11,8,10,45,862.5,77.5,1.5,19.5,545.5,152.74,85.83
2016,11,8,11,0,868.0,79.0,1.5,20.0,562.0,206.96,124.67
2016,11,8,11,15,871.5,79.5,1.5,20.0,571.5,259.65,168.8
2016,11,8,11,30,875.0,80.0,1.5,20.0,581.0,311.52,214.74
2016,11,8,11,45,875.0,80.5,1.55,20.5,583.0,361.23,259.15
2016,11,8,12,0,875.0,81.0,1.6,21.0,585.0,409.36,301.7
2016,11,8,12,15,873.0,80.5,1.6,21.0,579.5,453.98,341.11
2016,11,8,12,30,871.0,80.0,1.6,21.0,574.0,496.41,377.84
2016,11,8,12,45,867.0,79.0,1.65,21.5,561.0,534.98,410.21
2016,11,8,13,0,863.0,78.0,1.7,22.0,548.0,570.86,439.7
2016,11,8,13,15,855.0,77.0,1.7,22.0,527.5,601.56,465.29
2016,11,8,13,30,847.0,76.0,1.7,22.0,507.0,633.96,491.44
2016,11,8,13,45,833.5,74.5,1.7,22.0,480.0,654.76,508.85
2016,11,8,14,0,820.0,73.0,1.7,22.0,453.0,671.86,523.37
2016,11,8,14,15,802.5,70.5,1.65,22.0,419.5,681.23,530.97
2016,11,8,14,30,785.0,68.0,1.6,22.0,386.0,686.75,535.48
2016,11,8,14,45,759.0,65.5,1.6,22.0,348.0,682.04,533.0
2016,11,8,15,0,733.0,63.0,1.6,22.0,310.0,673.41,527.55
2016,11,8,15,15,695.0,59.0,1.4,21.5,268.0,649.79,510.2
2016,11,8,15,30,657.0,55.0,1.2,21.0,226.0,622.41,489.22
2016,11,8,15,45,598.0,49.5,1.0,20.5,182.5,580.37,456.0
2016,11,8,16,0,539.0,44.0,0.8,20.0,139.0,529.78,414.38
2016,11,8,16,15,443.0,35.5,0.85,19.0,98.0,444.13,345.69
2016,11,8,16,30,347.0,27.0,0.9,18.0,57.0,358.8,254.84
2016,11,8,16,45,173.5,13.5,0.95,17.5,28.5,144.67,0.0
2016,11,8,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,6,45,65.5,7.5,1.0,11.0,10.0,5.9,0.0
2016,11,9,7,0,131.0,15.0,1.0,11.0,20.0,11.8,0.0
2016,11,9,7,15,252.5,28.0,1.25,11.5,54.5,23.0,12.13
2016,11,9,7,30,374.0,41.0,1.5,12.0,89.0,33.75,23.79
2016,11,9,7,45,452.5,49.5,1.75,13.0,131.5,40.53,30.32
2016,11,9,8,0,531.0,58.0,2.0,14.0,174.0,47.36,36.6
2016,11,9,8,15,581.5,64.5,2.0,14.0,216.5,52.37,41.26
2016,11,9,8,30,632.0,71.0,2.0,14.0,259.0,57.39,45.79
2016,11,9,8,45,669.0,75.0,2.05,14.5,299.5,60.39,48.34
2016,11,9,9,0,706.0,79.0,2.1,15.0,340.0,63.41,50.85
2016,11,9,9,15,730.5,82.5,2.2,15.5,376.0,65.9,52.83
2016,11,9,9,30,755.0,86.0,2.3,16.0,412.0,74.03,59.74
2016,11,9,9,45,785.0,84.5,2.4,17.0,444.5,73.13,58.58
2016,11,9,10,0,815.0,83.0,2.5,18.0,477.0,72.38,57.59
2016,11,9,10,15,826.5,84.5,2.45,18.5,501.0,73.48,58.31
2016,11,9,10,30,838.0,86.0,2.4,19.0,525.0,95.57,59.14
2016,11,9,10,45,846.0,87.0,2.4,19.5,542.5,149.84,84.68
2016,11,9,11,0,854.0,88.0,2.4,20.0,560.0,204.34,123.56
2016,11,9,11,15,858.0,88.5,2.35,20.0,569.5,257.59,168.16
2016,11,9,11,30,862.0,89.0,2.3,20.0,579.0,310.13,214.75
2016,11,9,11,45,863.0,89.0,2.25,20.5,581.0,360.35,259.65
2016,11,9,12,0,864.0,89.0,2.2,21.0,583.0,409.1,302.73
2016,11,9,12,15,861.5,88.5,2.1,21.0,577.0,454.23,342.56
2016,11,9,12,30,859.0,88.0,2.0,21.0,571.0,497.12,379.58
2016,11,9,12,45,861.5,84.5,1.95,21.5,559.0,537.27,412.89
2016,11,9,13,0,864.0,81.0,1.9,22.0,547.0,575.09,443.49
2016,11,9,13,15,855.0,79.5,1.75,22.0,526.5,605.66,468.27
2016,11,9,13,30,846.0,78.0,1.6,22.0,506.0,632.89,489.88
2016,11,9,13,45,831.5,76.5,1.5,22.0,478.0,653.06,506.14
2016,11,9,14,0,817.0,75.0,1.4,22.0,450.0,669.48,519.31
2016,11,9,14,15,798.0,73.0,1.3,22.0,416.5,678.37,526.2
2016,11,9,14,30,779.0,71.0,1.2,22.0,383.0,683.35,529.72
2016,11,9,14,45,751.0,68.0,1.15,22.0,344.5,676.51,525.23
2016,11,9,15,0,723.0,65.0,1.1,22.0,306.0,665.67,517.75
2016,11,9,15,15,684.0,60.5,1.0,21.5,264.0,640.64,500.1
2016,11,9,15,30,645.0,56.0,0.9,21.0,222.0,618.28,483.48
2016,11,9,15,45,585.0,50.0,0.8,20.5,179.0,568.91,445.69
2016,11,9,16,0,525.0,44.0,0.7,20.0,136.0,517.01,403.92
