Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,16,15,427.0,35.5,0.75,19.5,95.0,430.16,333.46
2016,11,9,16,30,329.0,27.0,0.8,19.0,54.0,341.53,236.5
2016,11,9,16,45,164.5,13.5,0.9,18.5,27.0,137.26,0.0
2016,11,9,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,6.0,1.05,11.5,6.0,0.0,0.0
2016,11,10,7,0,0.0,12.0,1.0,12.0,12.0,9.44,0.0
2016,11,10,7,15,48.5,29.0,1.2,12.5,35.0,21.66,10.5
2016,11,10,7,30,97.0,46.0,1.4,13.0,58.0,33.71,23.56
2016,11,10,7,45,120.5,64.5,1.6,13.5,85.5,46.76,35.69
2016,11,10,8,0,144.0,83.0,1.8,14.0,113.0,59.4,47.23
2016,11,10,8,15,158.5,101.0,1.8,14.5,141.5,71.43,58.03
2016,11,10,8,30,173.0,119.0,1.8,15.0,170.0,83.2,68.39
2016,11,10,8,45,186.5,134.5,1.8,15.5,196.5,93.33,77.1
2016,11,10,9,0,200.0,150.0,1.8,16.0,223.0,103.23,85.47
2016,11,10,9,15,260.5,159.0,1.75,16.0,264.0,107.59,89.08
2016,11,10,9,30,321.0,168.0,1.7,16.0,305.0,113.87,94.33
2016,11,10,9,45,388.5,168.0,1.65,16.5,346.0,112.16,92.46
2016,11,10,10,0,456.0,168.0,1.6,17.0,387.0,112.77,92.63
2016,11,10,10,15,483.0,171.0,1.5,17.5,413.0,114.48,93.74
2016,11,10,10,30,510.0,174.0,1.4,18.0,439.0,129.55,93.37
2016,11,10,10,45,679.5,130.0,1.35,18.5,495.5,155.91,96.45
2016,11,10,11,0,849.0,86.0,1.3,19.0,552.0,199.85,120.26
2016,11,10,11,15,603.0,160.0,1.15,19.0,494.0,250.6,172.32
2016,11,10,11,30,357.0,234.0,1.0,19.0,436.0,271.54,200.2
2016,11,10,11,45,354.5,236.0,0.9,19.5,437.0,298.29,222.97
2016,11,10,12,0,352.0,238.0,0.8,20.0,438.0,324.22,244.72
2016,11,10,12,15,280.5,246.5,0.75,20.0,405.0,325.42,248.66
2016,11,10,12,30,209.0,255.0,0.7,20.0,372.0,312.04,240.59
2016,11,10,12,45,104.5,172.0,0.7,20.5,230.5,202.46,157.39
2016,11,10,13,0,0.0,89.0,0.7,21.0,89.0,68.51,50.58
2016,11,10,13,15,146.0,150.0,0.65,21.0,223.5,222.51,175.98
2016,11,10,13,30,292.0,211.0,0.6,21.0,358.0,395.32,309.0
2016,11,10,13,45,540.5,144.5,0.6,21.5,398.0,523.58,405.83
2016,11,10,14,0,789.0,78.0,0.6,22.0,438.0,650.97,499.42
2016,11,10,14,15,769.5,75.5,0.6,22.0,405.0,658.31,504.8
2016,11,10,14,30,750.0,73.0,0.6,22.0,372.0,661.78,508.09
2016,11,10,14,45,721.5,70.0,0.65,22.0,334.0,654.11,504.14
2016,11,10,15,0,693.0,67.0,0.7,22.0,296.0,647.34,500.66
2016,11,10,15,15,652.5,62.5,0.65,21.5,255.0,621.85,483.06
2016,11,10,15,30,612.0,58.0,0.6,21.0,214.0,592.96,462.18
2016,11,10,15,45,551.0,51.5,0.6,20.5,171.5,542.21,424.38
2016,11,10,16,0,490.0,45.0,0.6,20.0,129.0,488.96,382.38
2016,11,10,16,15,391.5,35.5,0.7,19.5,89.5,400.92,310.97
2016,11,10,16,30,293.0,26.0,0.8,19.0,50.0,309.55,209.48
2016,11,10,16,45,146.5,13.0,0.9,18.5,25.0,122.62,0.0
2016,11,10,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.0,0.9,12.5,8.0,0.0,0.0
2016,11,11,7,0,0.0,16.0,0.9,13.0,16.0,12.59,0.0
2016,11,11,7,15,184.0,27.0,0.95,13.5,49.5,20.53,8.96
2016,11,11,7,30,368.0,38.0,1.0,14.0,83.0,31.33,21.33
2016,11,11,7,45,449.0,46.0,1.05,14.5,124.0,37.77,27.64
2016,11,11,8,0,530.0,54.0,1.1,15.0,165.0,44.29,33.71
2016,11,11,8,15,581.5,60.0,1.05,15.0,207.0,49.01,38.1
2016,11,11,8,30,633.0,66.0,1.0,15.0,249.0,53.75,42.39
2016,11,11,8,45,588.0,82.5,0.95,15.5,272.0,64.9,52.15
2016,11,11,9,0,543.0,99.0,0.9,16.0,295.0,75.56,61.31
2016,11,11,9,15,649.5,89.5,1.0,16.5,348.0,69.56,55.82
2016,11,11,9,30,756.0,80.0,1.1,17.0,401.0,69.66,55.69
2016,11,11,9,45,493.5,143.0,1.25,18.0,358.5,99.08,80.76
2016,11,11,10,0,231.0,206.0,1.4,19.0,316.0,136.84,112.36
2016,11,11,10,15,159.5,217.0,1.5,19.0,295.0,141.56,116.09
2016,11,11,10,30,88.0,228.0,1.6,19.0,274.0,154.15,119.64
2016,11,11,10,45,89.0,236.0,1.7,19.5,284.0,169.13,129.18
2016,11,11,11,0,90.0,244.0,1.8,20.0,294.0,184.24,140.27
2016,11,11,11,15,117.0,251.5,1.9,20.0,317.0,204.34,155.27
2016,11,11,11,30,144.0,259.0,2.0,20.0,340.0,229.39,174.84
2016,11,11,11,45,184.5,258.0,2.15,20.5,362.0,255.85,195.37
2016,11,11,12,0,225.0,257.0,2.3,21.0,384.0,285.99,219.29
2016,11,11,12,15,280.5,245.0,2.35,21.0,402.0,323.34,249.35
2016,11,11,12,30,336.0,233.0,2.4,21.0,420.0,359.83,279.15
2016,11,11,12,45,263.0,237.0,2.45,21.0,381.5,348.24,272.22
2016,11,11,13,0,190.0,241.0,2.5,21.0,343.0,319.67,251.41
2016,11,11,13,15,95.0,187.0,2.55,20.5,238.0,226.6,179.32
2016,11,11,13,30,0.0,133.0,2.6,20.0,133.0,105.23,81.14
2016,11,11,13,45,0.0,125.5,2.65,20.0,125.5,99.66,76.88
2016,11,11,14,0,0.0,118.0,2.7,20.0,118.0,94.04,72.43
2016,11,11,14,15,0.0,110.0,2.7,19.5,110.0,87.95,67.71
2016,11,11,14,30,0.0,102.0,2.7,19.0,102.0,81.86,62.93
2016,11,11,14,45,0.0,91.5,2.75,19.0,91.5,73.41,56.02
2016,11,11,15,0,0.0,81.0,2.8,19.0,81.0,64.89,48.98
2016,11,11,15,15,0.0,69.5,2.75,18.5,69.5,55.3,41.06
2016,11,11,15,30,0.0,58.0,2.7,18.0,58.0,45.59,32.9
2016,11,11,15,45,0.0,46.0,2.65,17.5,46.0,35.21,24.05
2016,11,11,16,0,0.0,34.0,2.6,17.0,34.0,25.97,16.08
2016,11,11,16,15,0.0,23.5,2.4,16.5,23.5,17.91,9.01
2016,11,11,16,30,0.0,13.0,2.2,16.0,13.0,9.88,1.15
2016,11,11,16,45,0.0,6.5,2.05,15.5,6.5,5.11,0.0
2016,11,11,17,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,67.0,6.0,0.9,12.5,8.0,0.0,0.0
2016,11,12,7,0,134.0,12.0,0.9,13.0,16.0,9.44,0.0
2016,11,12,7,15,272.5,23.0,1.0,13.0,49.5,18.96,7.11
2016,11,12,7,30,411.0,34.0,1.1,13.0,83.0,28.26,18.69
2016,11,12,7,45,492.5,41.0,1.2,13.5,124.5,34.08,24.46
2016,11,12,8,0,574.0,48.0,1.3,14.0,166.0,40.0,30.02
2016,11,12,8,15,624.5,53.0,1.25,14.5,208.5,44.15,33.85
2016,11,12,8,30,675.0,58.0,1.2,15.0,251.0,52.33,41.13
2016,11,12,8,45,710.0,61.0,1.2,15.5,291.0,55.03,43.43
2016,11,12,9,0,745.0,64.0,1.2,16.0,331.0,57.77,45.71
2016,11,12,9,15,768.5,66.5,1.15,16.5,366.5,59.96,47.45
2016,11,12,9,30,792.0,69.0,1.1,17.0,402.0,62.16,49.17
2016,11,12,9,45,812.5,70.0,1.05,17.5,433.0,63.21,49.88
2016,11,12,10,0,833.0,71.0,1.0,18.0,464.0,64.28,50.61
2016,11,12,10,15,844.0,72.0,1.0,18.0,487.5,72.13,57.31
2016,11,12,10,30,855.0,73.0,1.0,18.0,511.0,87.9,56.55
2016,11,12,10,45,863.0,74.0,1.0,18.5,528.5,141.63,78.9
2016,11,12,11,0,871.0,75.0,1.0,19.0,546.0,195.49,115.85
2016,11,12,11,15,874.5,75.5,1.05,19.0,555.5,247.96,159.11
2016,11,12,11,30,878.0,76.0,1.1,19.0,565.0,299.61,204.67
2016,11,12,11,45,878.5,76.0,1.2,19.5,567.0,348.89,248.86
2016,11,12,12,0,879.0,76.0,1.3,20.0,569.0,396.6,291.4
2016,11,12,12,15,876.5,76.0,1.4,20.0,563.0,441.33,331.44
2016,11,12,12,30,874.0,76.0,1.5,20.0,557.0,483.87,368.93
2016,11,12,12,45,863.5,77.0,1.6,20.5,543.0,520.98,400.78
2016,11,12,13,0,853.0,78.0,1.7,21.0,529.0,555.02,429.46
2016,11,12,13,15,844.5,76.5,1.7,20.5,509.0,588.44,458.12
2016,11,12,13,30,836.0,75.0,1.7,20.0,489.0,615.53,481.71
2016,11,12,13,45,822.5,73.5,1.75,20.0,462.0,636.03,499.52
2016,11,12,14,0,809.0,72.0,1.8,20.0,435.0,652.89,514.4
2016,11,12,14,15,790.5,70.0,1.8,20.0,402.0,662.01,522.78
2016,11,12,14,30,772.0,68.0,1.8,20.0,369.0,667.31,527.52
2016,11,12,14,45,745.0,64.5,1.85,20.0,331.5,660.72,523.82
2016,11,12,15,0,718.0,61.0,1.9,20.0,294.0,650.23,517.02
2016,11,12,15,15,678.0,57.0,1.75,19.5,253.0,625.37,498.74
2016,11,12,15,30,638.0,53.0,1.6,19.0,212.0,596.78,476.69
2016,11,12,15,45,575.5,47.5,1.45,18.5,169.0,552.8,441.49
2016,11,12,16,0,513.0,42.0,1.3,18.0,126.0,500.29,397.55
2016,11,12,16,15,408.5,33.5,1.3,17.0,87.0,409.51,321.33
2016,11,12,16,30,304.0,25.0,1.3,16.0,48.0,311.69,200.41
2016,11,12,16,45,152.0,12.5,1.35,15.5,24.0,125.65,0.0
2016,11,12,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,6,45,55.0,5.5,0.55,11.5,7.0,0.0,0.0
2016,11,13,7,0,110.0,11.0,0.5,12.0,14.0,8.65,0.0
2016,11,13,7,15,246.0,23.0,0.5,12.0,47.0,18.92,6.19
2016,11,13,7,30,382.0,35.0,0.5,12.0,80.0,28.99,19.34
2016,11,13,7,45,462.0,43.5,0.5,12.5,121.0,35.92,26.2
2016,11,13,8,0,542.0,52.0,0.5,13.0,162.0,42.89,32.74
2016,11,13,8,15,594.5,57.5,0.7,13.0,204.0,47.3,36.88
2016,11,13,8,30,647.0,63.0,0.9,13.0,246.0,51.74,40.95
2016,11,13,8,45,683.5,67.0,1.1,13.5,286.0,54.9,43.68
2016,11,13,9,0,720.0,71.0,1.3,14.0,326.0,62.85,50.6
2016,11,13,9,15,744.5,74.0,1.2,14.5,361.5,65.28,52.55
2016,11,13,9,30,769.0,77.0,1.1,15.0,397.0,67.72,54.48
2016,11,13,9,45,787.5,79.0,1.05,16.0,427.5,69.3,55.53
2016,11,13,10,0,806.0,81.0,1.0,17.0,458.0,70.91,56.59
2016,11,13,10,15,818.0,82.5,0.95,17.0,482.0,72.03,57.46
2016,11,13,10,30,830.0,84.0,0.9,17.0,506.0,85.69,56.68
2016,11,13,10,45,837.0,85.5,0.9,17.5,523.0,139.38,78.83
2016,11,13,11,0,844.0,87.0,0.9,18.0,540.0,193.22,115.66
2016,11,13,11,15,848.5,87.5,1.0,18.0,550.0,245.69,158.79
2016,11,13,11,30,853.0,88.0,1.1,18.0,560.0,297.54,204.43
2016,11,13,11,45,854.5,88.0,1.25,18.5,562.5,347.18,248.94
2016,11,13,12,0,856.0,88.0,1.4,19.0,565.0,395.43,292.01
2016,11,13,12,15,854.0,87.5,1.45,19.0,559.5,440.18,331.95
2016,11,13,12,30,852.0,87.0,1.5,19.0,554.0,482.78,369.34
2016,11,13,12,45,857.0,83.0,1.55,19.5,543.0,523.17,403.43
2016,11,13,13,0,862.0,79.0,1.6,20.0,532.0,561.44,435.07
2016,11,13,13,15,853.0,78.0,1.5,20.0,511.5,592.4,460.54
2016,11,13,13,30,844.0,77.0,1.4,20.0,491.0,620.07,482.91
2016,11,13,13,45,832.0,74.5,1.35,20.0,464.0,640.78,500.08
2016,11,13,14,0,820.0,72.0,1.3,20.0,437.0,657.85,514.27
2016,11,13,14,15,800.5,70.0,1.25,20.0,404.0,666.6,521.9
2016,11,13,14,30,781.0,68.0,1.2,20.0,371.0,671.45,525.76
2016,11,13,14,45,753.5,65.0,1.15,20.0,333.0,665.33,521.64
2016,11,13,15,0,726.0,62.0,1.1,20.0,295.0,655.26,514.47
2016,11,13,15,15,685.5,57.5,0.95,19.5,253.5,629.62,495.43
2016,11,13,15,30,645.0,53.0,0.8,19.0,212.0,600.21,472.66
2016,11,13,15,45,582.5,47.0,0.65,18.5,169.0,555.92,437.36
2016,11,13,16,0,520.0,41.0,0.5,18.0,126.0,502.98,393.41
2016,11,13,16,15,416.5,32.5,0.55,17.5,86.5,413.36,318.91
2016,11,13,16,30,313.0,24.0,0.6,17.0,47.0,315.14,191.38
2016,11,13,16,45,156.5,12.0,0.65,16.5,23.5,128.28,0.0
2016,11,13,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,6,45,59.0,5.0,1.0,10.0,6.5,0.0,0.0
2016,11,14,7,0,118.0,10.0,1.0,10.0,13.0,7.87,0.0
2016,11,14,7,15,261.0,21.5,1.0,10.5,46.0,17.73,4.34
2016,11,14,7,30,404.0,33.0,1.0,11.0,79.0,27.47,17.96
2016,11,14,7,45,486.0,41.0,1.05,12.0,120.5,34.09,24.56
2016,11,14,8,0,568.0,49.0,1.1,13.0,162.0,40.77,30.79
2016,11,14,8,15,620.0,54.5,1.0,13.5,204.5,45.28,34.98
2016,11,14,8,30,672.0,60.0,0.9,14.0,247.0,49.82,39.06
2016,11,14,8,45,704.5,64.0,0.85,14.5,286.5,57.38,45.71
2016,11,14,9,0,737.0,68.0,0.8,15.0,326.0,60.79,48.58
2016,11,14,9,15,761.0,71.0,0.8,15.0,362.0,63.29,50.7
2016,11,14,9,30,785.0,74.0,0.8,15.0,398.0,65.78,52.79
2016,11,14,9,45,800.5,77.0,0.8,15.5,428.5,68.11,54.61
2016,11,14,10,0,816.0,80.0,0.8,16.0,459.0,70.41,56.41
2016,11,14,10,15,827.5,81.5,0.8,16.5,483.0,71.55,57.18
2016,11,14,10,30,839.0,83.0,0.8,17.0,507.0,83.2,55.98
2016,11,14,10,45,845.0,85.0,0.8,17.5,523.5,137.58,77.6
2016,11,14,11,0,851.0,87.0,0.8,18.0,540.0,192.02,114.43
2016,11,14,11,15,855.0,87.5,0.75,18.0,550.0,244.71,157.29
2016,11,14,11,30,859.0,88.0,0.7,18.0,560.0,296.72,202.52
2016,11,14,11,45,859.0,88.5,0.7,18.5,562.0,346.58,246.54
2016,11,14,12,0,859.0,89.0,0.7,19.0,564.0,394.92,288.79
2016,11,14,12,15,856.5,88.5,0.6,19.0,558.5,439.6,327.32
2016,11,14,12,30,854.0,88.0,0.5,19.0,553.0,482.09,362.9
2016,11,14,12,45,852.5,86.0,0.4,19.5,540.5,521.27,394.04
2016,11,14,13,0,851.0,84.0,0.3,20.0,528.0,557.93,422.14
2016,11,14,13,15,841.5,82.5,0.3,20.0,507.5,587.81,446.4
2016,11,14,13,30,832.0,81.0,0.3,20.0,487.0,614.37,467.79
2016,11,14,13,45,819.0,79.0,0.35,20.0,460.0,634.73,485.07
2016,11,14,14,0,806.0,77.0,0.4,20.0,433.0,651.46,499.57
2016,11,14,14,15,786.0,74.5,0.5,20.0,400.0,659.07,508.15
2016,11,14,14,30,766.0,72.0,0.6,20.0,367.0,662.75,513.01
2016,11,14,14,45,737.0,69.0,0.75,20.0,329.0,655.34,510.34
2016,11,14,15,0,708.0,66.0,0.9,20.0,291.0,643.88,504.36
2016,11,14,15,15,666.0,61.0,0.85,19.0,249.5,622.33,490.13
2016,11,14,15,30,624.0,56.0,0.8,18.0,208.0,592.27,468.59
2016,11,14,15,45,559.0,50.0,0.8,17.5,165.5,539.91,428.43
2016,11,14,16,0,494.0,44.0,0.8,17.0,123.0,484.88,383.69
2016,11,14,16,15,388.5,34.0,0.9,16.0,83.5,392.19,306.04
2016,11,14,16,30,283.0,24.0,1.0,15.0,44.0,289.55,169.35
2016,11,14,16,45,141.5,12.0,1.1,14.5,22.0,116.54,0.0
2016,11,14,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,7,15,224.5,14.0,1.75,11.5,38.5,12.43,0.29
2016,11,15,7,30,449.0,28.0,2.1,12.0,77.0,25.61,16.13
2016,11,15,7,45,526.0,34.5,2.5,12.5,118.0,31.63,22.25
2016,11,15,8,0,603.0,41.0,2.9,13.0,159.0,37.73,28.01
2016,11,15,8,15,651.5,45.0,2.95,13.5,200.5,41.52,31.57
2016,11,15,8,30,700.0,49.0,3.0,14.0,242.0,45.37,35.05
2016,11,15,8,45,730.5,52.5,3.05,14.5,280.5,48.62,37.9
2016,11,15,9,0,761.0,56.0,3.1,15.0,319.0,51.86,40.66
2016,11,15,9,15,387.5,102.5,3.2,15.0,237.0,73.04,59.33
2016,11,15,9,30,14.0,149.0,3.3,15.0,155.0,106.75,88.78
2016,11,15,9,45,25.5,166.5,3.4,15.5,178.5,118.47,98.6
2016,11,15,10,0,37.0,184.0,3.5,16.0,202.0,124.86,103.75
2016,11,15,10,15,151.0,200.0,3.55,16.0,275.0,132.36,110.04
2016,11,15,10,30,265.0,216.0,3.6,16.0,348.0,142.62,111.32
2016,11,15,10,45,262.0,225.0,3.7,16.5,359.5,170.22,126.26
2016,11,15,11,0,259.0,234.0,3.8,17.0,371.0,197.61,146.11
2016,11,15,11,15,277.0,235.0,3.9,17.0,384.0,223.84,166.84
2016,11,15,11,30,295.0,236.0,4.0,17.0,397.0,251.57,190.12
2016,11,15,11,45,148.5,202.5,4.15,17.0,283.5,202.57,157.13
2016,11,15,12,0,2.0,169.0,4.3,17.0,170.0,130.02,102.25
2016,11,15,12,15,44.5,205.0,4.4,17.0,229.0,180.42,143.08
2016,11,15,12,30,87.0,241.0,4.5,17.0,288.0,234.84,187.29
2016,11,15,12,45,100.0,237.0,4.6,17.0,290.0,246.48,197.35
2016,11,15,13,0,113.0,233.0,4.7,17.0,292.0,259.01,208.34
2016,11,15,13,15,94.5,221.0,4.7,16.5,269.0,246.56,199.25
2016,11,15,13,30,76.0,209.0,4.7,16.0,246.0,232.03,188.25
2016,11,15,13,45,43.0,182.5,4.75,16.0,203.5,191.33,154.95
2016,11,15,14,0,10.0,156.0,4.8,16.0,161.0,136.21,109.05
2016,11,15,14,15,5.0,141.5,4.7,15.5,144.0,121.66,97.26
2016,11,15,14,30,0.0,127.0,4.6,15.0,127.0,106.62,84.87
2016,11,15,14,45,0.0,114.0,4.55,15.0,114.0,96.44,76.44
2016,11,15,15,0,0.0,101.0,4.5,15.0,101.0,86.16,67.83
2016,11,15,15,15,0.0,87.0,4.3,14.5,87.0,74.67,58.2
2016,11,15,15,30,0.0,73.0,4.1,14.0,73.0,63.01,48.25
2016,11,15,15,45,0.0,58.0,3.9,14.0,58.0,49.85,36.79
2016,11,15,16,0,0.0,43.0,3.7,14.0,43.0,36.15,24.77
2016,11,15,16,15,0.0,29.0,3.55,13.5,29.0,22.91,13.07
2016,11,15,16,30,0.0,15.0,3.4,13.0,15.0,11.42,0.91
2016,11,15,16,45,0.0,7.5,3.25,12.5,7.5,5.9,0.0
2016,11,15,17,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,7,15,212.0,16.0,2.15,7.5,38.5,13.04,0.0
2016,11,16,7,30,424.0,32.0,2.5,8.0,77.0,26.79,17.29
2016,11,16,7,45,516.0,39.0,2.85,9.0,120.0,32.71,23.51
2016,11,16,8,0,608.0,46.0,3.2,10.0,163.0,42.07,32.23
2016,11,16,8,15,661.0,51.0,3.35,10.5,206.0,46.62,36.55
2016,11,16,8,30,714.0,56.0,3.5,11.0,249.0,51.21,40.74
2016,11,16,8,45,752.5,59.0,3.7,11.5,290.5,54.05,43.24
2016,11,16,9,0,791.0,62.0,3.9,12.0,332.0,56.92,45.71
2016,11,16,9,15,814.0,64.5,3.95,12.0,368.5,59.2,47.68
2016,11,16,9,30,837.0,67.0,4.0,12.0,405.0,61.47,49.62
2016,11,16,9,45,852.5,68.5,4.05,12.5,436.0,62.87,50.66
2016,11,16,10,0,868.0,70.0,4.1,13.0,467.0,64.26,51.7
2016,11,16,10,15,878.5,71.5,4.05,13.0,491.0,72.24,58.67
2016,11,16,10,30,889.0,73.0,4.0,13.0,515.0,80.18,65.57
2016,11,16,10,45,893.0,75.0,3.95,13.5,532.0,135.92,77.34
2016,11,16,11,0,897.0,77.0,3.9,14.0,549.0,191.39,114.88
2016,11,16,11,15,900.5,77.5,3.85,14.0,558.5,245.13,159.79
2016,11,16,11,30,904.0,78.0,3.8,14.0,568.0,298.03,207.8
2016,11,16,11,45,899.0,80.0,3.8,14.0,569.0,348.54,255.37
2016,11,16,12,0,894.0,82.0,3.8,14.0,570.0,397.02,301.11
2016,11,16,12,15,891.5,81.5,3.75,14.0,564.0,442.12,343.3
2016,11,16,12,30,889.0,81.0,3.7,14.0,558.0,484.98,382.74
2016,11,16,12,45,884.0,80.0,3.7,14.0,545.0,523.72,418.12
2016,11,16,13,0,879.0,79.0,3.7,14.0,532.0,562.69,452.73
2016,11,16,13,15,869.5,78.0,3.65,14.0,511.5,594.05,480.6
2016,11,16,13,30,860.0,77.0,3.6,14.0,491.0,622.04,505.27
2016,11,16,13,45,841.5,76.5,3.6,14.0,462.5,641.39,522.92
2016,11,16,14,0,823.0,76.0,3.6,14.0,434.0,656.77,537.18
2016,11,16,14,15,803.0,73.5,3.55,13.5,400.5,664.93,546.48
2016,11,16,14,30,783.0,71.0,3.5,13.0,367.0,669.11,551.69
2016,11,16,14,45,747.5,68.5,3.45,13.0,328.0,657.96,543.63
2016,11,16,15,0,712.0,66.0,3.4,13.0,289.0,642.49,531.93
2016,11,16,15,15,669.0,61.5,3.0,12.5,247.0,621.35,514.85
2016,11,16,15,30,626.0,57.0,2.6,12.0,205.0,591.44,489.69
2016,11,16,15,45,549.0,51.0,2.25,12.0,161.5,530.14,437.61
2016,11,16,16,0,472.0,45.0,1.9,12.0,118.0,465.92,381.05
2016,11,16,16,15,362.0,34.5,1.8,11.0,79.5,369.88,295.61
2016,11,16,16,30,252.0,24.0,1.7,10.0,41.0,261.1,136.54
2016,11,16,16,45,126.0,12.0,1.65,9.5,20.5,104.21,0.0
2016,11,16,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,216.0,14.5,1.45,4.5,36.5,11.82,0.0
2016,11,17,7,30,432.0,29.0,1.8,5.0,73.0,24.35,15.26
2016,11,17,7,45,521.5,36.0,2.15,6.0,115.5,32.95,23.99
2016,11,17,8,0,611.0,43.0,2.5,7.0,158.0,39.51,30.3
2016,11,17,8,15,663.5,47.5,2.6,7.5,201.0,43.72,34.35
2016,11,17,8,30,716.0,52.0,2.7,8.0,244.0,47.97,38.29
2016,11,17,8,45,753.5,55.0,2.85,8.5,285.0,50.88,40.89
2016,11,17,9,0,791.0,58.0,3.0,9.0,326.0,53.81,43.45
2016,11,17,9,15,814.5,60.5,2.95,9.5,362.5,56.17,45.43
2016,11,17,9,30,838.0,63.0,2.9,10.0,399.0,58.51,47.37
2016,11,17,9,45,856.5,64.0,2.9,10.5,430.0,65.71,53.63
2016,11,17,10,0,875.0,65.0,2.9,11.0,461.0,67.27,54.81
2016,11,17,10,15,886.0,66.0,2.85,11.5,485.5,68.62,55.81
2016,11,17,10,30,897.0,67.0,2.8,12.0,510.0,74.06,60.43
2016,11,17,10,45,906.0,67.5,2.8,12.5,528.0,129.35,72.31
2016,11,17,11,0,915.0,68.0,2.8,13.0,546.0,184.83,109.1
2016,11,17,11,15,918.5,68.5,2.75,13.0,556.0,239.21,154.31
2016,11,17,11,30,922.0,69.0,2.7,13.0,566.0,292.73,202.78
2016,11,17,11,45,924.0,68.5,2.65,13.5,568.0,343.88,250.17
2016,11,17,12,0,926.0,68.0,2.6,14.0,570.0,393.52,296.02
2016,11,17,12,15,924.0,68.0,2.55,14.0,564.5,440.33,339.36
2016,11,17,12,30,922.0,68.0,2.5,14.0,559.0,484.91,379.88
2016,11,17,12,45,916.5,67.5,2.5,14.5,546.0,524.88,415.17
2016,11,17,13,0,911.0,67.0,2.5,15.0,533.0,561.99,447.22
2016,11,17,13,15,902.5,66.0,2.4,15.0,512.5,593.9,474.9
2016,11,17,13,30,894.0,65.0,2.3,15.0,492.0,622.5,499.36
2016,11,17,13,45,880.5,63.5,2.25,15.0,464.5,643.99,518.14
2016,11,17,14,0,867.0,62.0,2.2,15.0,437.0,661.8,533.74
2016,11,17,14,15,848.5,60.0,2.1,14.5,403.5,671.89,543.44
2016,11,17,14,30,830.0,58.0,2.0,14.0,370.0,678.18,549.34
2016,11,17,14,45,803.5,55.5,1.9,14.0,332.0,681.23,551.62
2016,11,17,15,0,777.0,53.0,1.8,14.0,294.0,673.67,545.61
2016,11,17,15,15,737.0,49.5,1.55,13.5,251.5,650.82,527.37
2016,11,17,15,30,697.0,46.0,1.3,13.0,209.0,624.22,505.1
2016,11,17,15,45,634.5,41.0,1.05,13.0,166.0,574.98,463.05
2016,11,17,16,0,572.0,36.0,0.8,13.0,123.0,522.58,416.16
2016,11,17,16,15,463.5,28.0,0.8,12.5,83.0,429.63,333.91
2016,11,17,16,30,355.0,20.0,0.8,12.0,43.0,324.66,152.09
2016,11,17,16,45,177.5,10.0,0.8,11.5,21.5,140.96,0.0
2016,11,17,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,18,7,15,199.5,14.5,1.45,5.5,34.5,11.8,0.0
2016,11,18,7,30,399.0,29.0,1.7,6.0,69.0,24.23,14.88
2016,11,18,7,45,492.0,37.0,1.95,6.5,111.0,30.98,22.13
2016,11,18,8,0,585.0,45.0,2.2,7.0,153.0,37.83,28.75
2016,11,18,8,15,641.0,50.5,2.15,7.5,196.5,46.03,36.44
2016,11,18,8,30,697.0,56.0,2.1,8.0,240.0,51.04,41.09
2016,11,18,8,45,736.0,60.0,2.1,9.0,281.5,54.65,44.24
2016,11,18,9,0,775.0,64.0,2.1,10.0,323.0,58.26,47.31
2016,11,18,9,15,799.5,66.5,2.3,10.5,360.0,60.51,49.16
2016,11,18,9,30,824.0,69.0,2.5,11.0,397.0,62.75,50.99
2016,11,18,9,45,845.5,70.0,2.7,12.0,428.5,63.84,51.66
2016,11,18,10,0,867.0,71.0,2.9,13.0,460.0,64.96,52.35
2016,11,18,10,15,877.5,72.5,3.1,13.5,484.5,72.75,59.03
2016,11,18,10,30,888.0,74.0,3.3,14.0,509.0,76.22,61.87
2016,11,18,10,45,893.5,75.0,3.55,15.0,526.0,131.24,74.37
2016,11,18,11,0,899.0,76.0,3.8,16.0,543.0,186.09,109.89
2016,11,18,11,15,901.5,77.0,3.85,16.0,552.0,239.99,154.13
2016,11,18,11,30,904.0,78.0,3.9,16.0,561.0,292.97,201.73
2016,11,18,11,45,902.0,78.5,3.95,16.5,562.5,343.08,248.1
2016,11,18,12,0,900.0,79.0,4.0,17.0,564.0,391.39,292.83
2016,11,18,12,15,896.5,78.5,4.05,17.0,557.5,436.24,334.69
2016,11,18,12,30,893.0,78.0,4.1,17.0,551.0,478.75,373.81
2016,11,18,12,45,887.0,77.0,4.2,17.5,537.5,517.07,408.12
2016,11,18,13,0,881.0,76.0,4.3,18.0,524.0,552.53,439.38
2016,11,18,13,15,871.5,75.0,4.25,17.5,503.5,583.07,467.38
2016,11,18,13,30,862.0,74.0,4.2,17.0,483.0,614.77,495.63
2016,11,18,13,45,848.0,72.5,4.2,17.0,456.0,635.97,514.74
2016,11,18,14,0,834.0,71.0,4.2,17.0,429.0,653.46,530.63
2016,11,18,14,15,814.5,68.5,3.95,16.5,396.0,662.28,539.87
2016,11,18,14,30,795.0,66.0,3.7,16.0,363.0,667.16,544.96
2016,11,18,14,45,767.0,63.0,3.5,16.0,325.0,661.39,540.52
2016,11,18,15,0,739.0,60.0,3.3,16.0,287.0,651.61,532.68
2016,11,18,15,15,697.5,56.0,2.9,15.5,245.5,626.61,512.65
2016,11,18,15,30,656.0,52.0,2.5,15.0,204.0,597.68,488.39
2016,11,18,15,45,590.0,45.5,2.1,14.5,161.0,551.52,448.97
2016,11,18,16,0,524.0,39.0,1.7,14.0,118.0,496.28,399.93
2016,11,18,16,15,409.5,30.0,1.65,13.0,79.0,399.43,313.13
2016,11,18,16,30,295.0,21.0,1.6,12.0,40.0,287.41,121.59
2016,11,18,16,45,147.5,10.5,1.6,11.5,20.0,118.53,0.0
2016,11,18,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,8.5,3.75,11.0,8.5,6.45,0.0
2016,11,19,7,30,0.0,17.0,3.7,11.0,17.0,12.94,4.97
2016,11,19,7,45,0.0,28.5,3.65,11.0,28.5,21.75,13.51
2016,11,19,8,0,0.0,40.0,3.6,11.0,40.0,30.6,21.76
2016,11,19,8,15,0.0,52.0,3.55,11.0,52.0,39.52,30.04
2016,11,19,8,30,0.0,64.0,3.5,11.0,64.0,48.34,38.13
2016,11,19,8,45,0.0,75.5,3.45,11.5,75.5,56.73,45.66
2016,11,19,9,0,0.0,87.0,3.4,12.0,87.0,65.06,53.01
2016,11,19,9,15,19.0,121.5,3.5,12.0,129.0,88.45,73.8
2016,11,19,9,30,38.0,156.0,3.6,12.0,171.0,107.19,90.28
2016,11,19,9,45,21.0,153.5,3.7,12.5,162.0,110.04,92.44
2016,11,19,10,0,4.0,151.0,3.8,13.0,153.0,108.97,91.17
2016,11,19,10,15,2.0,99.0,3.8,13.0,100.0,75.08,61.19
2016,11,19,10,30,0.0,47.0,3.8,13.0,47.0,35.98,26.48
2016,11,19,10,45,3.0,110.0,3.85,13.5,112.0,83.5,65.15
2016,11,19,11,0,6.0,173.0,3.9,14.0,177.0,128.04,101.92
2016,11,19,11,15,4.0,170.0,3.9,14.0,172.5,127.33,101.3
2016,11,19,11,30,2.0,167.0,3.9,14.0,168.0,126.12,100.34
2016,11,19,11,45,66.5,206.0,3.9,14.5,241.5,176.02,139.37
2016,11,19,12,0,131.0,245.0,3.9,15.0,315.0,238.34,188.92
2016,11,19,12,15,109.5,240.0,3.85,15.0,298.0,233.1,185.93
2016,11,19,12,30,88.0,235.0,3.8,15.0,281.0,229.24,183.83
2016,11,19,12,45,58.5,217.0,3.8,15.0,247.5,207.87,167.19
2016,11,19,13,0,29.0,199.0,3.8,15.0,214.0,182.78,147.04
2016,11,19,13,15,14.5,165.0,3.75,15.0,172.5,140.1,112.07
2016,11,19,13,30,0.0,131.0,3.7,15.0,131.0,103.88,81.97
2016,11,19,13,45,0.0,117.0,3.65,15.0,117.0,92.68,72.78
2016,11,19,14,0,0.0,103.0,3.6,15.0,103.0,81.27,63.32
2016,11,19,14,15,0.0,77.5,3.45,15.0,77.5,59.72,45.24
2016,11,19,14,30,0.0,52.0,3.3,15.0,52.0,39.79,28.38
2016,11,19,14,45,0.0,46.5,3.15,15.0,46.5,35.54,24.81
2016,11,19,15,0,0.0,41.0,3.0,15.0,41.0,31.31,21.21
2016,11,19,15,15,0.0,34.5,2.65,14.5,34.5,26.31,16.96
2016,11,19,15,30,0.0,28.0,2.3,14.0,28.0,21.33,12.66
2016,11,19,15,45,0.0,22.0,2.0,14.0,22.0,16.73,8.62
2016,11,19,16,0,0.0,16.0,1.7,14.0,16.0,12.15,4.57
2016,11,19,16,15,0.0,10.5,1.6,13.5,10.5,7.96,0.77
2016,11,19,16,30,0.0,5.0,1.5,13.0,5.0,3.78,0.0
2016,11,19,16,45,0.0,2.5,1.45,12.5,2.5,1.97,0.0
2016,11,19,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
