Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,12.5,1.3,10.5,12.5,9.52,0.0
2016,11,20,7,30,0.0,25.0,1.4,11.0,25.0,18.98,9.73
2016,11,20,7,45,0.0,41.5,1.5,11.5,41.5,30.89,21.46
2016,11,20,8,0,0.0,58.0,1.6,12.0,58.0,42.66,32.38
2016,11,20,8,15,2.0,74.5,1.7,12.0,75.0,54.33,43.14
2016,11,20,8,30,4.0,91.0,1.8,12.0,92.0,65.89,53.68
2016,11,20,8,45,8.0,105.5,1.95,12.5,108.0,76.12,62.78
2016,11,20,9,0,12.0,120.0,2.1,13.0,124.0,86.26,71.63
2016,11,20,9,15,15.5,133.0,2.0,13.0,139.0,95.37,79.58
2016,11,20,9,30,19.0,146.0,1.9,13.0,154.0,104.37,87.36
2016,11,20,9,45,9.5,143.0,1.85,13.5,147.0,103.29,86.07
2016,11,20,10,0,0.0,140.0,1.8,14.0,140.0,101.9,84.55
2016,11,20,10,15,0.0,74.5,1.75,14.0,74.5,57.21,45.2
2016,11,20,10,30,0.0,9.0,1.7,14.0,9.0,6.86,0.47
2016,11,20,10,45,0.0,19.5,1.65,14.0,19.5,14.88,7.07
2016,11,20,11,0,0.0,30.0,1.6,14.0,30.0,22.93,13.92
2016,11,20,11,15,0.0,20.5,1.65,14.0,20.5,15.66,7.71
2016,11,20,11,30,0.0,11.0,1.7,14.0,11.0,8.39,1.51
2016,11,20,11,45,7.5,102.5,1.8,14.0,106.5,80.86,62.55
2016,11,20,12,0,15.0,194.0,1.9,14.0,202.0,153.11,122.22
2016,11,20,12,15,7.5,103.0,1.9,14.0,107.0,82.22,63.64
2016,11,20,12,30,0.0,12.0,1.9,14.0,12.0,9.16,2.15
2016,11,20,12,45,0.0,74.0,1.95,14.0,74.0,56.85,42.66
2016,11,20,13,0,0.0,136.0,2.0,14.0,136.0,106.47,84.28
2016,11,20,13,15,0.0,92.0,1.9,14.0,92.0,71.01,54.6
2016,11,20,13,30,0.0,48.0,1.8,14.0,48.0,36.74,25.72
2016,11,20,13,45,0.0,63.5,1.75,14.0,63.5,48.69,35.95
2016,11,20,14,0,0.0,79.0,1.7,14.0,79.0,60.76,46.26
2016,11,20,14,15,0.0,46.0,1.5,14.0,46.0,35.17,24.54
2016,11,20,14,30,0.0,13.0,1.3,14.0,13.0,9.89,2.87
2016,11,20,14,45,0.0,11.5,1.15,14.0,11.5,8.74,1.9
2016,11,20,15,0,0.0,10.0,1.0,14.0,10.0,7.59,0.91
2016,11,20,15,15,0.0,8.5,0.85,13.5,8.5,6.45,0.0
2016,11,20,15,30,0.0,7.0,0.7,13.0,7.0,5.3,0.0
2016,11,20,15,45,0.0,5.5,0.55,13.0,5.5,4.16,0.0
2016,11,20,16,0,0.0,4.0,0.4,13.0,4.0,3.02,0.0
2016,11,20,16,15,0.0,2.5,0.35,12.5,2.5,1.89,0.0
2016,11,20,16,30,0.0,1.0,0.3,12.0,1.0,0.75,0.0
2016,11,20,16,45,0.0,0.5,0.3,12.0,0.5,0.39,0.0
2016,11,20,17,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,7,15,179.0,14.0,1.25,8.5,29.5,11.4,0.0
2016,11,21,7,30,358.0,28.0,1.4,9.0,59.0,23.33,13.03
2016,11,21,7,45,457.5,35.5,1.55,9.5,99.0,29.63,20.48
2016,11,21,8,0,557.0,43.0,1.7,10.0,139.0,36.07,26.73
2016,11,21,8,15,614.0,48.0,1.8,10.0,181.0,43.71,33.93
2016,11,21,8,30,671.0,53.0,1.9,10.0,223.0,48.32,38.27
2016,11,21,8,45,712.5,56.0,2.0,10.5,263.5,51.16,40.82
2016,11,21,9,0,754.0,59.0,2.1,11.0,304.0,54.06,43.35
2016,11,21,9,15,779.0,62.0,2.15,11.5,339.5,56.75,45.62
2016,11,21,9,30,804.0,65.0,2.2,12.0,375.0,59.42,47.85
2016,11,21,9,45,810.5,70.0,2.25,12.5,404.0,63.24,51.06
2016,11,21,10,0,817.0,75.0,2.3,13.0,433.0,66.95,54.16
2016,11,21,10,15,829.5,76.5,2.3,13.0,457.5,68.17,55.14
2016,11,21,10,30,842.0,78.0,2.3,13.0,482.0,69.4,56.14
2016,11,21,10,45,851.0,79.0,2.3,13.5,499.5,118.04,67.43
2016,11,21,11,0,860.0,80.0,2.3,14.0,517.0,171.79,101.01
2016,11,21,11,15,865.0,80.5,2.3,14.0,527.0,224.53,143.48
2016,11,21,11,30,870.0,81.0,2.3,14.0,537.0,276.7,189.81
2016,11,21,11,45,872.5,81.0,2.3,14.5,540.0,326.93,235.75
2016,11,21,12,0,875.0,81.0,2.3,15.0,543.0,375.86,280.54
2016,11,21,12,15,873.0,80.5,2.25,15.0,538.0,421.09,322.21
2016,11,21,12,30,871.0,80.0,2.2,15.0,533.0,464.17,361.23
2016,11,21,12,45,872.0,77.0,2.2,15.0,521.5,502.05,395.45
2016,11,21,13,0,873.0,74.0,2.2,15.0,510.0,538.58,427.79
2016,11,21,13,15,864.0,73.0,2.15,15.0,490.5,569.09,454.59
2016,11,21,13,30,855.0,72.0,2.1,15.0,471.0,600.7,481.43
2016,11,21,13,45,840.5,70.5,2.1,15.0,444.0,621.46,499.84
2016,11,21,14,0,826.0,69.0,2.1,15.0,417.0,638.51,515.12
2016,11,21,14,15,805.5,67.0,2.0,15.0,384.5,647.21,523.18
2016,11,21,14,30,785.0,65.0,1.9,15.0,352.0,651.98,527.53
2016,11,21,14,45,754.5,62.0,1.8,15.0,314.0,644.51,521.84
2016,11,21,15,0,724.0,59.0,1.7,15.0,276.0,633.0,512.79
2016,11,21,15,15,680.5,55.0,1.45,14.5,235.0,606.75,491.8
2016,11,21,15,30,637.0,51.0,1.2,14.0,194.0,576.59,466.63
2016,11,21,15,45,566.5,45.0,1.0,13.5,152.0,528.31,426.24
2016,11,21,16,0,496.0,39.0,0.8,13.0,110.0,470.87,376.22
2016,11,21,16,15,376.5,29.5,0.85,12.5,72.5,370.8,285.75
2016,11,21,16,30,257.0,20.0,0.9,12.0,35.0,252.49,61.85
2016,11,21,16,45,128.5,10.0,0.95,11.5,17.5,103.11,0.0
2016,11,21,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,7,15,153.5,14.5,1.05,7.5,27.5,11.41,0.0
2016,11,22,7,30,307.0,29.0,1.1,8.0,55.0,24.04,13.23
2016,11,22,7,45,406.0,38.0,1.2,8.5,94.0,31.45,22.11
2016,11,22,8,0,505.0,47.0,1.3,9.0,133.0,38.94,29.38
2016,11,22,8,15,565.5,53.5,1.3,9.5,174.5,44.19,34.42
2016,11,22,8,30,626.0,60.0,1.3,10.0,216.0,49.48,39.32
2016,11,22,8,45,429.5,95.0,1.35,10.5,210.5,69.49,57.33
2016,11,22,9,0,233.0,130.0,1.4,11.0,205.0,89.79,75.33
2016,11,22,9,15,247.5,142.0,1.4,11.0,229.5,97.32,81.91
2016,11,22,9,30,262.0,154.0,1.4,11.0,254.0,104.68,88.29
2016,11,22,9,45,371.5,148.0,1.45,11.5,303.0,100.8,84.54
2016,11,22,10,0,481.0,142.0,1.5,12.0,352.0,98.53,82.26
2016,11,22,10,15,498.0,147.5,1.5,12.0,375.5,101.78,84.98
2016,11,22,10,30,515.0,153.0,1.5,12.0,399.0,105.04,87.71
2016,11,22,10,45,442.5,176.5,1.55,12.5,393.0,145.65,103.82
2016,11,22,11,0,370.0,200.0,1.6,13.0,387.0,184.43,132.79
2016,11,22,11,15,437.5,189.0,1.6,13.0,414.0,216.6,155.6
2016,11,22,11,30,505.0,178.0,1.6,13.0,441.0,255.6,186.58
2016,11,22,11,45,440.0,194.0,1.6,13.5,424.0,282.06,212.96
2016,11,22,12,0,375.0,210.0,1.6,14.0,407.0,297.19,229.47
2016,11,22,12,15,360.0,211.0,1.55,14.0,398.5,316.86,248.09
2016,11,22,12,30,345.0,212.0,1.5,14.0,390.0,334.42,264.53
2016,11,22,12,45,381.5,199.0,1.45,14.0,391.5,362.25,288.45
2016,11,22,13,0,418.0,186.0,1.4,14.0,393.0,401.68,321.19
2016,11,22,13,15,336.0,191.5,1.35,14.0,354.0,373.08,300.4
2016,11,22,13,30,254.0,197.0,1.3,14.0,315.0,348.47,282.01
2016,11,22,13,45,323.5,174.5,1.3,14.0,316.0,383.9,312.34
2016,11,22,14,0,393.0,152.0,1.3,14.0,317.0,435.94,355.01
2016,11,22,14,15,473.0,125.5,1.15,13.5,308.5,478.64,390.47
2016,11,22,14,30,553.0,99.0,1.0,13.0,300.0,528.82,431.04
2016,11,22,14,45,517.0,95.0,0.9,13.0,267.5,512.77,418.43
2016,11,22,15,0,481.0,91.0,0.8,13.0,235.0,487.75,399.16
2016,11,22,15,15,446.5,81.5,0.8,12.5,199.5,461.2,379.37
2016,11,22,15,30,412.0,72.0,0.8,12.0,164.0,432.22,356.41
2016,11,22,15,45,369.0,59.5,0.8,11.5,128.5,390.64,321.88
2016,11,22,16,0,326.0,47.0,0.8,11.0,93.0,347.5,283.74
2016,11,22,16,15,239.0,33.5,0.85,10.5,61.0,268.91,209.41
2016,11,22,16,30,152.0,20.0,0.9,10.0,29.0,170.34,29.52
2016,11,22,16,45,76.0,10.0,0.95,10.0,14.5,64.05,0.0
2016,11,22,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,7,15,110.0,16.0,1.25,7.5,25.0,12.59,0.0
2016,11,23,7,30,220.0,32.0,1.2,8.0,50.0,24.27,12.86
2016,11,23,7,45,322.0,43.5,1.2,9.0,88.0,33.17,23.49
2016,11,23,8,0,424.0,55.0,1.2,10.0,126.0,44.99,34.61
2016,11,23,8,15,491.5,62.5,1.35,10.0,167.0,50.77,40.22
2016,11,23,8,30,559.0,70.0,1.5,10.0,208.0,56.6,45.71
2016,11,23,8,45,602.0,76.0,1.65,10.5,247.0,61.03,49.71
2016,11,23,9,0,645.0,82.0,1.8,11.0,286.0,65.47,53.61
2016,11,23,9,15,676.0,85.5,1.85,11.0,322.0,67.91,55.74
2016,11,23,9,30,707.0,89.0,1.9,11.0,358.0,70.39,57.88
2016,11,23,9,45,737.0,90.0,2.0,11.5,390.0,71.15,58.34
2016,11,23,10,0,767.0,91.0,2.1,12.0,422.0,72.01,58.89
2016,11,23,10,15,504.5,147.0,2.15,12.0,370.0,101.67,85.0
2016,11,23,10,30,242.0,203.0,2.2,12.0,318.0,131.67,111.1
2016,11,23,10,45,533.0,148.5,2.3,12.5,413.0,132.89,91.09
2016,11,23,11,0,824.0,94.0,2.4,13.0,508.0,173.32,104.69
2016,11,23,11,15,829.0,95.0,2.4,13.0,518.0,224.72,145.61
2016,11,23,11,30,834.0,96.0,2.4,13.0,528.0,275.65,190.63
2016,11,23,11,45,839.0,94.5,2.45,13.0,531.5,323.8,235.14
2016,11,23,12,0,844.0,93.0,2.5,13.0,535.0,370.91,279.08
2016,11,23,12,15,841.5,92.5,2.5,13.0,529.5,414.77,320.03
2016,11,23,12,30,839.0,92.0,2.5,13.0,524.0,456.51,358.45
2016,11,23,12,45,832.0,91.5,2.55,13.0,511.5,493.84,392.68
2016,11,23,13,0,825.0,91.0,2.6,13.0,499.0,528.36,423.91
2016,11,23,13,15,815.0,89.5,2.65,13.0,479.0,557.32,450.17
2016,11,23,13,30,805.0,88.0,2.7,13.0,459.0,583.01,473.36
2016,11,23,13,45,791.5,85.5,2.8,13.0,433.0,602.17,491.28
2016,11,23,14,0,778.0,83.0,2.9,13.0,407.0,617.73,506.09
2016,11,23,14,15,756.0,80.0,2.8,13.0,374.5,623.4,512.17
2016,11,23,14,30,734.0,77.0,2.7,13.0,342.0,629.45,518.07
2016,11,23,14,45,703.0,73.0,2.6,13.0,305.0,620.63,511.96
2016,11,23,15,0,672.0,69.0,2.5,13.0,268.0,607.96,501.91
2016,11,23,15,15,624.0,64.0,2.15,12.5,227.5,577.81,477.34
2016,11,23,15,30,576.0,59.0,1.8,12.0,187.0,543.98,448.69
2016,11,23,15,45,503.5,51.5,1.5,11.5,145.5,485.53,399.23
2016,11,23,16,0,431.0,44.0,1.2,11.0,104.0,424.21,344.99
2016,11,23,16,15,307.0,32.5,1.2,10.0,67.5,319.22,248.26
2016,11,23,16,30,183.0,21.0,1.2,9.0,31.0,194.74,21.26
2016,11,23,16,45,91.5,10.5,1.2,8.5,15.5,75.73,0.0
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,15,120.5,15.5,0.85,4.0,25.0,12.2,0.0
2016,11,24,7,30,241.0,31.0,0.9,4.0,50.0,23.61,11.97
2016,11,24,7,45,351.5,41.5,0.95,4.5,89.0,34.22,24.8
2016,11,24,8,0,462.0,52.0,1.0,5.0,128.0,42.83,33.34
2016,11,24,8,15,528.5,59.5,1.0,5.5,170.0,48.73,39.09
2016,11,24,8,30,595.0,67.0,1.0,6.0,212.0,54.67,44.69
2016,11,24,8,45,646.0,71.0,1.05,6.5,253.0,57.79,47.55
2016,11,24,9,0,697.0,75.0,1.1,7.0,294.0,61.0,50.4
2016,11,24,9,15,726.5,78.5,1.2,7.5,330.5,63.61,52.62
2016,11,24,9,30,756.0,82.0,1.3,8.0,367.0,66.24,54.83
2016,11,24,9,45,781.0,83.5,1.4,8.5,399.0,72.97,60.68
2016,11,24,10,0,806.0,85.0,1.5,9.0,431.0,74.24,61.59
2016,11,24,10,15,820.0,87.0,1.5,9.5,455.5,75.73,62.7
2016,11,24,10,30,834.0,89.0,1.5,10.0,480.0,77.24,63.82
2016,11,24,10,45,844.5,89.5,1.5,11.0,498.5,118.53,71.25
2016,11,24,11,0,855.0,90.0,1.5,12.0,517.0,171.76,102.55
2016,11,24,11,15,860.0,91.0,1.35,12.0,527.5,224.72,144.2
2016,11,24,11,30,865.0,92.0,1.2,12.0,538.0,277.17,189.98
2016,11,24,11,45,867.5,91.5,1.1,12.5,541.0,326.92,234.85
2016,11,24,12,0,870.0,91.0,1.0,13.0,544.0,375.38,278.46
2016,11,24,12,15,867.5,91.0,1.0,13.0,539.0,420.88,319.88
2016,11,24,12,30,865.0,91.0,1.0,13.0,534.0,464.24,358.68
2016,11,24,12,45,860.0,90.0,1.0,13.0,521.0,503.17,393.12
2016,11,24,13,0,855.0,89.0,1.0,13.0,508.0,539.37,424.59
2016,11,24,13,15,845.0,87.5,1.0,13.0,488.0,569.47,450.72
2016,11,24,13,30,835.0,86.0,1.0,13.0,468.0,596.22,473.75
2016,11,24,13,45,820.0,84.0,1.0,13.5,441.5,615.97,490.19
2016,11,24,14,0,805.0,82.0,1.0,14.0,415.0,631.94,503.42
2016,11,24,14,15,783.0,79.0,0.9,13.5,382.0,638.39,510.1
2016,11,24,14,30,761.0,76.0,0.8,13.0,349.0,640.76,513.42
2016,11,24,14,45,729.5,72.0,0.75,13.0,311.0,636.45,510.58
2016,11,24,15,0,698.0,68.0,0.7,13.0,273.0,623.93,500.9
2016,11,24,15,15,650.5,63.0,0.65,12.5,231.5,594.62,478.97
2016,11,24,15,30,603.0,58.0,0.6,12.0,190.0,561.57,453.07
2016,11,24,15,45,529.0,50.5,0.6,11.5,148.0,502.36,405.92
2016,11,24,16,0,455.0,43.0,0.6,11.0,106.0,440.27,353.5
2016,11,24,16,15,329.5,32.0,0.65,10.5,68.5,334.9,256.64
2016,11,24,16,30,204.0,21.0,0.7,10.0,31.0,209.0,8.02
2016,11,24,16,45,102.0,10.5,0.8,9.5,15.5,83.28,0.0
2016,11,24,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,11.5,0.95,5.5,11.5,9.05,0.0
2016,11,25,7,30,0.0,23.0,0.9,6.0,23.0,17.34,6.62
2016,11,25,7,45,11.0,40.5,0.9,6.5,42.0,29.88,20.69
2016,11,25,8,0,22.0,58.0,0.9,7.0,61.0,42.04,32.31
2016,11,25,8,15,31.5,75.5,1.05,7.5,82.0,54.0,43.5
2016,11,25,8,30,41.0,93.0,1.2,8.0,103.0,65.77,54.35
2016,11,25,8,45,48.0,109.5,1.35,8.5,123.0,76.75,64.29
2016,11,25,9,0,55.0,126.0,1.5,9.0,143.0,87.51,73.87
2016,11,25,9,15,61.5,140.0,1.4,9.0,161.0,96.71,82.03
2016,11,25,9,30,68.0,154.0,1.3,9.0,179.0,105.72,89.93
2016,11,25,9,45,80.0,168.0,1.2,9.5,200.5,114.63,97.47
2016,11,25,10,0,92.0,182.0,1.1,10.0,222.0,123.34,104.75
2016,11,25,10,15,186.5,188.5,1.0,10.5,274.0,126.13,106.78
2016,11,25,10,30,281.0,195.0,0.9,11.0,326.0,128.13,108.13
2016,11,25,10,45,218.5,209.0,0.8,11.5,313.5,151.9,116.64
2016,11,25,11,0,156.0,223.0,0.7,12.0,301.0,170.86,131.04
2016,11,25,11,15,120.5,225.0,0.65,12.0,285.5,180.73,140.12
2016,11,25,11,30,85.0,227.0,0.6,12.0,270.0,185.49,145.76
2016,11,25,11,45,60.0,217.5,0.55,12.5,248.5,180.62,142.87
2016,11,25,12,0,35.0,208.0,0.5,13.0,227.0,172.2,136.84
2016,11,25,12,15,99.0,219.5,0.45,13.0,270.5,210.68,167.13
2016,11,25,12,30,163.0,231.0,0.4,13.0,314.0,262.59,208.25
2016,11,25,12,45,200.0,222.0,0.4,13.0,321.5,285.37,226.92
2016,11,25,13,0,237.0,213.0,0.4,13.0,329.0,310.29,247.69
2016,11,25,13,15,311.0,192.5,0.35,13.0,338.5,357.27,285.58
2016,11,25,13,30,385.0,172.0,0.3,13.0,348.0,397.75,318.26
2016,11,25,13,45,253.5,175.0,0.3,13.0,288.0,338.51,272.47
2016,11,25,14,0,122.0,178.0,0.3,13.0,228.0,257.55,208.48
2016,11,25,14,15,107.5,163.0,0.3,12.5,205.0,240.93,196.66
2016,11,25,14,30,93.0,148.0,0.3,12.0,182.0,208.68,171.41
2016,11,25,14,45,85.0,133.5,0.3,12.0,162.0,194.11,159.96
2016,11,25,15,0,77.0,119.0,0.3,12.0,142.0,178.86,147.55
2016,11,25,15,15,68.5,102.0,0.4,11.5,120.0,159.05,131.42
2016,11,25,15,30,60.0,85.0,0.5,11.0,98.0,138.34,113.98
2016,11,25,15,45,49.0,67.0,0.6,11.0,76.5,113.08,91.85
2016,11,25,16,0,38.0,49.0,0.7,11.0,55.0,86.21,67.84
2016,11,25,16,15,19.0,32.5,0.75,10.5,35.5,54.04,37.69
2016,11,25,16,30,0.0,16.0,0.8,10.0,16.0,12.41,0.0
2016,11,25,16,45,0.0,8.0,0.85,10.0,8.0,6.29,0.0
2016,11,25,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.0,2.35,8.0,6.0,4.72,0.0
2016,11,26,7,30,0.0,12.0,2.4,8.0,12.0,9.12,0.35
2016,11,26,7,45,0.0,22.5,2.5,8.5,22.5,17.15,9.29
2016,11,26,8,0,0.0,33.0,2.6,9.0,33.0,25.21,16.93
2016,11,26,8,15,0.0,44.5,2.65,9.0,44.5,34.0,25.17
2016,11,26,8,30,0.0,56.0,2.7,9.0,56.0,42.5,33.08
2016,11,26,8,45,0.0,67.5,2.8,9.0,67.5,50.93,40.83
2016,11,26,9,0,0.0,79.0,2.9,9.0,79.0,59.28,48.44
2016,11,26,9,15,0.0,89.5,2.9,9.0,89.5,66.89,55.28
2016,11,26,9,30,0.0,100.0,2.9,9.0,100.0,74.42,62.0
2016,11,26,9,45,0.0,114.5,2.95,9.0,114.5,84.5,70.95
2016,11,26,10,0,0.0,129.0,3.0,9.0,129.0,94.42,79.71
2016,11,26,10,15,11.0,152.5,3.0,9.0,157.5,110.0,93.47
2016,11,26,10,30,22.0,176.0,3.0,9.0,186.0,125.13,106.72
2016,11,26,10,45,14.0,171.5,3.05,9.5,178.0,124.48,100.72
2016,11,26,11,0,6.0,167.0,3.1,10.0,170.0,123.18,99.46
2016,11,26,11,15,112.0,197.5,3.2,10.0,254.5,161.5,126.79
2016,11,26,11,30,218.0,228.0,3.3,10.0,339.0,216.47,168.6
2016,11,26,11,45,281.0,220.0,3.45,10.0,363.5,248.16,194.18
2016,11,26,12,0,344.0,212.0,3.6,10.0,388.0,283.77,224.16
2016,11,26,12,15,172.0,153.5,3.7,10.0,241.5,195.21,156.98
2016,11,26,12,30,0.0,95.0,3.8,10.0,95.0,73.15,57.17
2016,11,26,12,45,213.0,137.5,3.95,10.5,241.0,224.77,184.42
2016,11,26,13,0,426.0,180.0,4.1,11.0,387.0,395.06,324.43
2016,11,26,13,15,213.0,99.0,4.05,10.5,202.5,213.07,177.05
2016,11,26,13,30,0.0,18.0,4.0,10.0,18.0,13.72,6.24
2016,11,26,13,45,48.5,96.5,3.95,10.0,117.0,110.62,90.73
2016,11,26,14,0,97.0,175.0,3.9,10.0,216.0,224.97,188.42
2016,11,26,14,15,263.0,146.0,3.8,10.0,243.0,339.55,287.34
2016,11,26,14,30,429.0,117.0,3.7,10.0,270.0,449.64,380.85
2016,11,26,14,45,381.0,114.0,3.6,10.0,239.0,425.86,361.14
2016,11,26,15,0,333.0,111.0,3.5,10.0,208.0,383.45,326.36
2016,11,26,15,15,301.5,97.5,3.4,10.0,175.0,354.02,301.67
2016,11,26,15,30,270.0,84.0,3.3,10.0,142.0,322.76,274.42
2016,11,26,15,45,214.5,69.0,3.2,10.0,109.0,269.75,227.53
2016,11,26,16,0,159.0,54.0,3.1,10.0,76.0,215.76,178.4
2016,11,26,16,15,79.5,37.5,3.05,9.5,48.5,125.67,95.27
2016,11,26,16,30,0.0,21.0,3.0,9.0,21.0,21.91,0.0
2016,11,26,16,45,0.0,10.5,3.0,9.0,10.5,8.26,0.0
2016,11,26,17,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,127.0,13.0,2.55,7.5,21.5,10.23,0.0
2016,11,27,7,30,254.0,26.0,2.7,8.0,43.0,21.55,7.44
2016,11,27,7,45,376.5,35.0,2.9,8.5,82.0,29.01,19.46
2016,11,27,8,0,499.0,44.0,3.1,9.0,121.0,36.63,27.07
2016,11,27,8,15,566.0,50.0,3.2,9.0,162.0,41.57,31.96
2016,11,27,8,30,633.0,56.0,3.3,9.0,203.0,46.6,36.76
2016,11,27,8,45,681.0,59.5,3.45,9.5,243.5,49.58,39.51
2016,11,27,9,0,729.0,63.0,3.6,10.0,284.0,56.95,46.14
2016,11,27,9,15,757.0,66.0,3.6,10.0,320.5,59.57,48.48
2016,11,27,9,30,785.0,69.0,3.6,10.0,357.0,62.2,50.78
2016,11,27,9,45,710.5,85.0,3.6,10.5,362.0,67.39,55.26
2016,11,27,10,0,636.0,101.0,3.6,11.0,367.0,76.83,63.49
2016,11,27,10,15,747.0,87.5,3.45,11.0,418.0,69.14,56.52
2016,11,27,10,30,858.0,74.0,3.3,11.0,469.0,66.93,54.47
2016,11,27,10,45,867.0,75.0,3.15,11.5,487.0,102.32,59.92
2016,11,27,11,0,876.0,76.0,3.0,12.0,505.0,156.46,90.19
2016,11,27,11,15,880.5,76.5,2.8,12.0,515.0,213.65,134.78
2016,11,27,11,30,885.0,77.0,2.6,12.0,525.0,265.19,180.13
2016,11,27,11,45,884.5,77.5,2.45,12.5,527.5,314.5,225.56
2016,11,27,12,0,884.0,78.0,2.3,13.0,530.0,362.24,269.83
2016,11,27,12,15,881.5,77.5,2.2,13.0,525.0,406.6,311.35
2016,11,27,12,30,879.0,77.0,2.1,13.0,520.0,448.8,350.2
2016,11,27,12,45,648.5,128.5,2.05,13.0,451.0,433.11,344.27
2016,11,27,13,0,418.0,180.0,2.0,13.0,382.0,389.66,313.8
2016,11,27,13,15,398.5,175.5,1.9,13.0,362.0,397.92,322.59
2016,11,27,13,30,379.0,171.0,1.8,13.0,342.0,391.06,318.95
2016,11,27,13,45,393.0,158.0,1.7,13.0,326.5,418.16,341.89
2016,11,27,14,0,407.0,145.0,1.6,13.0,311.0,431.82,354.05
2016,11,27,14,15,306.0,144.5,1.5,12.5,264.0,365.8,302.39
2016,11,27,14,30,205.0,144.0,1.4,12.0,217.0,294.72,245.26
2016,11,27,14,45,189.0,131.0,1.35,12.0,192.5,278.65,232.85
2016,11,27,15,0,173.0,118.0,1.3,12.0,168.0,261.29,218.7
2016,11,27,15,15,158.5,101.5,1.15,11.5,142.0,238.92,200.28
2016,11,27,15,30,144.0,85.0,1.0,11.0,116.0,215.18,180.08
2016,11,27,15,45,122.0,67.5,0.9,11.0,89.5,182.82,151.55
2016,11,27,16,0,100.0,50.0,0.8,11.0,63.0,148.73,120.69
2016,11,27,16,15,50.0,34.0,0.85,10.5,40.5,94.98,69.8
2016,11,27,16,30,0.0,18.0,0.9,10.0,18.0,16.2,0.0
2016,11,27,16,45,0.0,9.0,1.0,9.5,9.0,7.08,0.0
2016,11,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,15,96.5,13.5,1.1,9.0,19.5,10.62,0.0
2016,11,28,7,30,193.0,27.0,1.3,9.0,39.0,20.5,5.5
2016,11,28,7,45,307.0,38.0,1.5,9.5,75.5,31.29,21.23
2016,11,28,8,0,421.0,49.0,1.7,10.0,112.0,40.32,30.2
2016,11,28,8,15,492.0,56.5,1.9,10.0,152.5,46.23,35.98
2016,11,28,8,30,563.0,64.0,2.1,10.0,193.0,52.2,41.65
2016,11,28,8,45,613.5,68.5,2.3,10.0,233.0,55.67,44.94
2016,11,28,9,0,664.0,73.0,2.5,10.0,273.0,59.23,48.2
2016,11,28,9,15,613.0,85.5,2.6,10.0,287.5,67.31,55.46
2016,11,28,9,30,562.0,98.0,2.7,10.0,302.0,75.01,62.31
2016,11,28,9,45,456.5,128.0,2.85,10.5,303.0,90.14,75.6
2016,11,28,10,0,351.0,158.0,3.0,11.0,304.0,108.67,91.77
2016,11,28,10,15,422.0,154.5,3.05,11.0,340.0,105.03,88.39
2016,11,28,10,30,493.0,151.0,3.1,11.0,376.0,103.8,87.18
2016,11,28,10,45,488.5,159.0,3.2,11.5,389.0,129.27,92.74
2016,11,28,11,0,484.0,167.0,3.3,12.0,402.0,167.89,116.28
2016,11,28,11,15,494.5,168.5,3.4,12.0,413.0,203.98,144.0
2016,11,28,11,30,505.0,170.0,3.5,12.0,424.0,240.61,175.51
2016,11,28,11,45,448.5,184.0,3.6,12.0,411.0,268.67,203.78
2016,11,28,12,0,392.0,198.0,3.7,12.0,398.0,286.33,223.18
2016,11,28,12,15,572.5,158.0,3.7,12.0,447.0,352.28,276.51
2016,11,28,12,30,753.0,118.0,3.7,12.0,496.0,431.16,341.67
2016,11,28,12,45,380.5,143.0,3.75,12.5,334.0,314.95,254.84
2016,11,28,13,0,8.0,168.0,3.8,13.0,172.0,137.17,110.21
2016,11,28,13,15,6.5,162.0,3.8,13.0,165.0,133.15,107.25
2016,11,28,13,30,5.0,156.0,3.8,13.0,158.0,129.0,103.94
2016,11,28,13,45,356.0,127.0,3.8,13.0,271.5,363.64,302.92
2016,11,28,14,0,707.0,98.0,3.8,13.0,385.0,580.74,480.19
2016,11,28,14,15,682.0,94.5,3.65,12.5,353.5,583.5,483.73
2016,11,28,14,30,657.0,91.0,3.5,12.0,322.0,582.35,484.92
2016,11,28,14,45,637.0,83.5,3.4,12.0,287.5,576.69,481.51
2016,11,28,15,0,617.0,76.0,3.3,12.0,253.0,567.56,474.73
2016,11,28,15,15,566.0,70.0,2.85,11.5,213.5,534.02,447.19
2016,11,28,15,30,515.0,64.0,2.4,11.0,174.0,496.63,415.16
2016,11,28,15,45,456.5,54.0,2.0,10.5,135.5,446.51,371.31
2016,11,28,16,0,398.0,44.0,1.6,10.0,97.0,393.89,322.79
2016,11,28,16,15,273.5,32.0,1.5,9.5,62.0,289.8,221.43
2016,11,28,16,30,149.0,20.0,1.4,9.0,27.0,164.07,0.0
2016,11,28,16,45,74.5,10.0,1.3,8.5,13.5,62.16,0.0
2016,11,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,29,7,15,200.5,9.5,2.1,4.5,22.0,7.47,0.0
2016,11,29,7,30,401.0,19.0,2.3,5.0,44.0,17.45,2.64
2016,11,29,7,45,506.0,26.0,2.5,5.5,83.5,24.08,15.21
2016,11,29,8,0,611.0,33.0,2.7,6.0,123.0,30.86,22.15
2016,11,29,8,15,670.5,37.5,2.75,6.5,165.0,35.29,26.54
2016,11,29,8,30,730.0,42.0,2.8,7.0,207.0,39.78,30.82
2016,11,29,8,45,766.5,45.0,2.85,7.5,247.0,42.86,33.69
2016,11,29,9,0,803.0,48.0,2.9,8.0,287.0,50.13,40.3
2016,11,29,9,15,827.5,50.0,2.75,8.5,323.0,52.86,42.68
2016,11,29,9,30,852.0,52.0,2.6,9.0,359.0,55.5,44.94
2016,11,29,9,45,868.0,54.0,2.5,9.5,390.0,57.92,46.97
2016,11,29,10,0,884.0,56.0,2.4,10.0,421.0,60.25,48.89
2016,11,29,10,15,895.0,57.0,2.3,10.0,445.5,61.69,50.1
2016,11,29,10,30,906.0,58.0,2.2,10.0,470.0,63.05,51.25
2016,11,29,10,45,912.0,59.5,2.15,10.5,487.5,94.97,55.1
2016,11,29,11,0,918.0,61.0,2.1,11.0,505.0,150.18,84.21
2016,11,29,11,15,922.0,61.5,2.1,11.0,515.5,204.02,125.24
2016,11,29,11,30,926.0,62.0,2.1,11.0,526.0,257.1,171.84
2016,11,29,11,45,925.0,62.5,2.15,11.5,529.0,307.89,218.88
2016,11,29,12,0,924.0,63.0,2.2,12.0,532.0,357.0,264.93
2016,11,29,12,15,922.0,63.0,2.25,12.0,527.0,403.42,308.84
2016,11,29,12,30,920.0,63.0,2.3,12.0,522.0,447.69,350.19
2016,11,29,12,45,904.0,66.5,2.35,12.5,508.5,486.73,385.86
2016,11,29,13,0,888.0,70.0,2.4,13.0,495.0,522.35,417.75
2016,11,29,13,15,879.0,69.0,2.4,13.0,476.0,553.63,446.02
2016,11,29,13,30,870.0,68.0,2.4,13.0,457.0,581.7,471.16
2016,11,29,13,45,856.5,66.5,2.4,13.0,431.0,607.87,494.14
2016,11,29,14,0,843.0,65.0,2.4,13.0,405.0,626.48,510.95
2016,11,29,14,15,823.5,62.5,2.35,12.5,373.0,636.31,521.41
2016,11,29,14,30,804.0,60.0,2.3,12.0,341.0,642.25,528.51
2016,11,29,14,45,776.0,57.0,2.25,12.0,304.5,637.81,525.42
2016,11,29,15,0,748.0,54.0,2.2,12.0,268.0,629.41,518.69
2016,11,29,15,15,704.5,50.0,1.9,11.5,227.5,604.72,498.17
2016,11,29,15,30,661.0,46.0,1.6,11.0,187.0,576.19,473.34
2016,11,29,15,45,591.0,40.5,1.3,10.5,145.5,522.75,427.27
2016,11,29,16,0,521.0,35.0,1.0,10.0,104.0,465.85,375.4
2016,11,29,16,15,396.0,26.0,1.0,9.5,67.0,374.69,282.16
2016,11,29,16,30,271.0,17.0,1.0,9.0,30.0,250.37,0.0
2016,11,29,16,45,135.5,8.5,1.05,9.0,15.0,105.23,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
