Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,7,15,117.0,11.0,1.0,7.0,18.0,8.65,0.0
2016,11,30,7,30,234.0,22.0,0.9,7.0,36.0,18.18,1.23
2016,11,30,7,45,343.0,32.0,0.85,7.5,72.0,26.46,17.0
2016,11,30,8,0,452.0,42.0,0.8,8.0,108.0,34.8,25.48
2016,11,30,8,15,521.0,48.5,0.8,8.0,147.5,40.1,30.74
2016,11,30,8,30,590.0,55.0,0.8,8.0,187.0,45.47,35.9
2016,11,30,8,45,633.5,60.0,0.85,8.5,226.0,49.48,39.61
2016,11,30,9,0,677.0,65.0,0.9,9.0,265.0,53.5,43.23
2016,11,30,9,15,708.0,68.5,0.95,9.0,300.5,56.26,45.72
2016,11,30,9,30,739.0,72.0,1.0,9.0,336.0,63.88,52.54
2016,11,30,9,45,476.0,122.5,1.1,9.5,298.5,87.07,73.14
2016,11,30,10,0,213.0,173.0,1.2,10.0,261.0,117.31,99.64
2016,11,30,10,15,504.0,129.5,1.2,10.0,353.0,91.29,76.41
2016,11,30,10,30,795.0,86.0,1.2,10.0,445.0,74.5,61.43
2016,11,30,10,45,402.0,127.5,1.25,10.5,309.5,102.44,73.49
2016,11,30,11,0,9.0,169.0,1.3,11.0,174.0,124.3,99.81
2016,11,30,11,15,4.5,139.5,1.35,11.0,142.0,105.29,83.93
2016,11,30,11,30,0.0,110.0,1.4,11.0,110.0,83.89,66.1
2016,11,30,11,45,8.0,148.0,1.5,11.0,152.0,114.38,91.52
2016,11,30,12,0,16.0,186.0,1.6,11.0,194.0,146.53,118.16
2016,11,30,12,15,13.5,182.0,1.7,11.0,189.0,144.89,116.94
2016,11,30,12,30,11.0,178.0,1.8,11.0,184.0,142.84,115.45
2016,11,30,12,45,11.0,174.5,1.95,11.5,180.5,142.01,114.73
2016,11,30,13,0,11.0,171.0,2.1,12.0,177.0,141.15,114.01
2016,11,30,13,15,10.0,165.0,2.15,11.5,170.0,137.62,111.47
2016,11,30,13,30,9.0,159.0,2.2,11.0,163.0,134.0,108.84
2016,11,30,13,45,7.0,150.5,2.25,11.0,153.5,127.45,103.5
2016,11,30,14,0,5.0,142.0,2.3,11.0,144.0,120.75,98.0
2016,11,30,14,15,2.5,131.0,2.15,11.0,132.5,111.18,90.0
2016,11,30,14,30,0.0,120.0,2.0,11.0,121.0,101.45,81.79
2016,11,30,14,45,321.5,95.0,1.9,11.0,187.0,358.13,303.18
2016,11,30,15,0,643.0,70.0,1.8,11.0,253.0,576.45,479.74
2016,11,30,15,15,593.5,64.5,1.6,10.5,214.0,545.33,452.61
2016,11,30,15,30,544.0,59.0,1.4,10.0,175.0,510.51,423.31
2016,11,30,15,45,458.0,52.0,1.25,10.0,134.5,443.65,366.57
2016,11,30,16,0,372.0,45.0,1.1,10.0,94.0,373.33,304.37
2016,11,30,16,15,251.5,32.5,1.1,9.5,60.0,274.39,207.3
2016,11,30,16,30,131.0,20.0,1.1,9.0,26.0,149.84,0.0
2016,11,30,16,45,65.5,10.0,1.15,9.0,13.0,55.41,0.0
2016,11,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,7,15,170.5,9.5,1.9,4.5,19.0,7.47,0.0
2016,12,1,7,30,341.0,19.0,2.1,5.0,38.0,17.33,0.0
2016,12,1,7,45,458.5,26.5,2.3,5.5,77.0,24.34,15.13
2016,12,1,8,0,576.0,34.0,2.5,6.0,116.0,31.52,22.66
2016,12,1,8,15,640.5,39.0,2.8,6.5,158.0,36.31,27.41
2016,12,1,8,30,705.0,44.0,3.1,7.0,200.0,41.18,32.06
2016,12,1,8,45,746.5,47.5,3.4,7.5,240.5,44.63,35.28
2016,12,1,9,0,788.0,51.0,3.7,8.0,281.0,48.1,38.43
2016,12,1,9,15,815.0,53.5,3.8,8.5,317.5,50.6,40.63
2016,12,1,9,30,842.0,56.0,3.9,9.0,354.0,58.07,47.27
2016,12,1,9,45,855.0,59.5,4.0,9.5,385.0,61.47,50.18
2016,12,1,10,0,868.0,63.0,4.1,10.0,416.0,64.75,52.95
2016,12,1,10,15,880.5,64.0,4.1,10.0,441.0,66.19,54.16
2016,12,1,10,30,893.0,65.0,4.1,10.0,466.0,67.55,55.29
2016,12,1,10,45,902.0,66.0,4.15,10.5,484.5,94.32,57.3
2016,12,1,11,0,911.0,67.0,4.2,11.0,503.0,149.06,84.64
2016,12,1,11,15,915.5,67.5,4.2,11.5,514.0,202.75,124.74
2016,12,1,11,30,920.0,68.0,4.2,12.0,525.0,255.75,170.83
2016,12,1,11,45,921.5,68.0,4.25,12.5,528.0,306.65,218.04
2016,12,1,12,0,923.0,68.0,4.3,13.0,531.0,356.12,264.71
2016,12,1,12,15,921.0,68.0,4.3,13.0,526.5,402.69,309.22
2016,12,1,12,30,919.0,68.0,4.3,13.0,522.0,447.12,351.23
2016,12,1,12,45,913.5,67.5,4.3,13.0,510.0,487.18,388.89
2016,12,1,13,0,908.0,67.0,4.3,13.0,498.0,524.48,423.45
2016,12,1,13,15,898.5,66.0,4.25,13.0,478.5,556.25,452.71
2016,12,1,13,30,889.0,65.0,4.2,13.0,459.0,584.75,478.67
2016,12,1,13,45,873.5,64.0,4.2,13.0,432.5,606.34,498.79
2016,12,1,14,0,858.0,63.0,4.2,13.0,406.0,629.36,519.4
2016,12,1,14,15,838.0,60.5,4.0,13.0,374.0,639.41,528.9
2016,12,1,14,30,818.0,58.0,3.8,13.0,342.0,645.49,534.97
2016,12,1,14,45,788.0,55.5,3.65,13.0,305.0,640.75,531.45
2016,12,1,15,0,758.0,53.0,3.5,13.0,268.0,631.96,524.05
2016,12,1,15,15,714.0,49.0,3.1,12.0,227.0,607.35,504.48
2016,12,1,15,30,670.0,45.0,2.7,11.0,186.0,578.87,480.4
2016,12,1,15,45,597.5,39.5,2.3,10.5,144.5,524.1,432.71
2016,12,1,16,0,525.0,34.0,1.9,10.0,103.0,465.95,379.1
2016,12,1,16,15,398.5,25.5,2.0,9.5,66.0,363.5,274.72
2016,12,1,16,30,272.0,17.0,2.1,9.0,29.0,249.51,0.0
2016,12,1,16,45,136.0,8.5,2.25,8.5,14.5,105.21,0.0
2016,12,1,17,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,7,15,177.5,9.0,2.75,4.5,18.5,7.08,0.0
2016,12,2,7,30,355.0,18.0,3.0,5.0,37.0,16.45,0.0
2016,12,2,7,45,466.5,25.5,3.25,5.5,75.5,23.48,14.21
2016,12,2,8,0,578.0,33.0,3.5,6.0,114.0,30.66,21.82
2016,12,2,8,15,642.0,38.0,3.65,6.5,155.5,35.47,26.6
2016,12,2,8,30,706.0,43.0,3.8,7.0,197.0,40.34,31.27
2016,12,2,8,45,744.0,46.5,4.0,7.5,237.0,43.77,34.49
2016,12,2,9,0,782.0,50.0,4.2,8.0,277.0,47.21,37.62
2016,12,2,9,15,809.0,52.5,4.35,8.5,313.0,49.73,39.83
2016,12,2,9,30,836.0,55.0,4.5,9.0,349.0,57.19,46.48
2016,12,2,9,45,849.0,58.5,4.7,10.0,380.0,60.6,49.3
2016,12,2,10,0,862.0,62.0,4.9,11.0,411.0,63.89,51.98
2016,12,2,10,15,874.5,63.5,4.85,11.0,435.5,65.68,53.49
2016,12,2,10,30,887.0,65.0,4.8,11.0,460.0,67.38,54.94
2016,12,2,10,45,895.0,66.0,4.75,11.5,478.5,91.65,56.25
2016,12,2,11,0,903.0,67.0,4.7,12.0,497.0,145.85,82.46
2016,12,2,11,15,907.5,67.5,4.65,12.0,508.0,199.08,121.94
2016,12,2,11,30,912.0,68.0,4.6,12.0,519.0,251.63,167.75
2016,12,2,11,45,914.0,68.0,4.6,12.5,522.0,302.24,214.66
2016,12,2,12,0,916.0,68.0,4.6,13.0,525.0,351.49,261.15
2016,12,2,12,15,914.0,67.5,4.6,13.0,521.0,397.27,305.13
2016,12,2,12,30,912.0,67.0,4.6,13.0,517.0,440.91,346.66
2016,12,2,12,45,904.5,67.0,4.7,13.0,504.5,480.26,384.11
2016,12,2,13,0,897.0,67.0,4.8,13.0,492.0,516.73,418.43
2016,12,2,13,15,887.5,66.0,4.8,13.0,472.5,548.14,447.76
2016,12,2,13,30,878.0,65.0,4.8,13.0,453.0,576.31,473.84
2016,12,2,13,45,862.0,64.0,4.85,13.0,427.0,597.32,493.84
2016,12,2,14,0,846.0,63.0,4.9,13.0,401.0,619.74,514.35
2016,12,2,14,15,825.5,61.0,4.65,13.0,369.0,629.84,523.75
2016,12,2,14,30,805.0,59.0,4.4,13.0,337.0,636.01,529.54
2016,12,2,14,45,774.0,56.0,4.2,13.0,300.0,629.85,524.68
2016,12,2,15,0,743.0,53.0,4.0,13.0,263.0,619.64,515.94
2016,12,2,15,15,698.5,49.5,3.6,12.0,223.0,595.23,496.56
2016,12,2,15,30,654.0,46.0,3.2,11.0,183.0,566.91,472.64
2016,12,2,15,45,582.0,40.0,2.8,10.5,142.0,512.0,424.75
2016,12,2,16,0,510.0,34.0,2.4,10.0,101.0,453.86,371.04
2016,12,2,16,15,383.5,25.5,2.4,9.5,64.5,362.78,274.16
2016,12,2,16,30,257.0,17.0,2.4,9.0,28.0,237.87,0.0
2016,12,2,16,45,128.5,8.5,2.4,8.5,14.0,99.61,0.0
2016,12,2,17,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,7,15,142.0,9.0,1.8,5.5,16.0,7.08,0.0
2016,12,3,7,30,284.0,18.0,2.1,6.0,32.0,14.95,0.0
2016,12,3,7,45,401.5,26.5,2.4,6.5,68.5,22.18,12.87
2016,12,3,8,0,519.0,35.0,2.7,7.0,105.0,32.1,22.97
2016,12,3,8,15,585.5,40.0,2.7,7.5,145.5,36.76,27.65
2016,12,3,8,30,652.0,45.0,2.7,8.0,186.0,41.52,32.21
2016,12,3,8,45,697.5,48.5,2.7,8.5,225.5,44.9,35.38
2016,12,3,9,0,743.0,52.0,2.7,9.0,265.0,48.32,38.48
2016,12,3,9,15,771.5,54.5,2.7,9.0,300.5,50.76,40.71
2016,12,3,9,30,800.0,57.0,2.7,9.0,336.0,53.21,42.89
2016,12,3,9,45,815.5,60.0,2.7,9.5,366.5,55.83,45.11
2016,12,3,10,0,831.0,63.0,2.7,10.0,397.0,58.4,47.26
2016,12,3,10,15,844.5,64.5,2.7,10.5,421.5,59.8,48.35
2016,12,3,10,30,858.0,66.0,2.7,11.0,446.0,67.47,55.03
2016,12,3,10,45,868.0,66.5,2.75,11.5,464.5,88.55,55.38
2016,12,3,11,0,878.0,67.0,2.8,12.0,483.0,141.05,79.76
2016,12,3,11,15,883.0,67.5,2.85,12.5,494.0,192.96,117.43
2016,12,3,11,30,888.0,68.0,2.9,13.0,505.0,244.29,161.31
2016,12,3,11,45,889.5,68.0,2.95,13.5,508.5,293.51,206.42
2016,12,3,12,0,891.0,68.0,3.0,14.0,512.0,341.37,251.12
2016,12,3,12,15,889.5,67.5,3.0,14.0,508.0,386.14,293.54
2016,12,3,12,30,888.0,67.0,3.0,14.0,504.0,428.87,333.61
2016,12,3,12,45,882.5,67.0,3.0,14.0,492.5,468.1,370.07
2016,12,3,13,0,877.0,67.0,3.0,14.0,481.0,504.69,403.56
2016,12,3,13,15,868.5,66.0,2.95,14.0,462.5,535.91,431.95
2016,12,3,13,30,860.0,65.0,2.9,14.0,444.0,564.03,457.22
2016,12,3,13,45,845.0,64.0,2.9,14.5,418.5,585.13,475.74
2016,12,3,14,0,830.0,63.0,2.9,15.0,393.0,607.73,494.73
2016,12,3,14,15,810.5,61.0,2.7,14.5,362.0,618.15,505.09
2016,12,3,14,30,791.0,59.0,2.5,14.0,331.0,624.76,512.05
2016,12,3,14,45,758.5,56.5,2.3,14.0,294.5,618.02,506.85
2016,12,3,15,0,726.0,54.0,2.1,14.0,258.0,607.22,497.51
2016,12,3,15,15,681.5,50.0,1.8,13.5,218.5,582.13,476.72
2016,12,3,15,30,637.0,46.0,1.5,13.0,179.0,553.21,451.66
2016,12,3,15,45,560.0,40.5,1.25,12.5,138.5,495.2,402.58
2016,12,3,16,0,483.0,35.0,1.0,12.0,98.0,443.59,355.3
2016,12,3,16,15,357.5,26.0,1.05,11.5,62.5,343.67,254.81
2016,12,3,16,30,232.0,17.0,1.1,11.0,27.0,219.03,0.0
2016,12,3,16,45,116.0,8.5,1.15,10.5,13.5,90.43,0.0
2016,12,3,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,15.0,0.65,6.0,15.0,11.8,0.0
2016,12,4,7,30,0.0,30.0,0.6,6.0,30.0,20.83,0.0
2016,12,4,7,45,238.0,33.5,0.55,6.5,65.5,25.47,15.42
2016,12,4,8,0,476.0,37.0,0.5,7.0,101.0,30.95,21.98
2016,12,4,8,15,547.0,43.5,0.4,7.5,141.0,36.4,27.39
2016,12,4,8,30,618.0,50.0,0.3,8.0,181.0,41.91,32.66
2016,12,4,8,45,663.5,54.0,0.25,8.5,220.5,49.08,39.28
2016,12,4,9,0,709.0,58.0,0.2,9.0,260.0,52.74,42.59
2016,12,4,9,15,739.0,61.5,0.25,9.5,295.5,55.84,45.29
2016,12,4,9,30,769.0,65.0,0.3,10.0,331.0,58.93,47.93
2016,12,4,9,45,768.5,72.0,0.35,10.5,358.5,64.21,52.49
2016,12,4,10,0,768.0,79.0,0.4,11.0,386.0,69.35,56.88
2016,12,4,10,15,783.0,81.0,0.35,11.0,410.5,70.9,58.14
2016,12,4,10,30,798.0,83.0,0.3,11.0,435.0,72.45,59.43
2016,12,4,10,45,810.0,83.5,0.3,11.5,453.5,90.33,58.97
2016,12,4,11,0,822.0,84.0,0.3,12.0,472.0,141.04,81.88
2016,12,4,11,15,827.5,85.0,0.25,12.0,483.0,191.71,117.75
2016,12,4,11,30,833.0,86.0,0.2,12.0,494.0,242.02,159.48
2016,12,4,11,45,836.5,85.5,0.2,12.0,497.5,289.98,202.06
2016,12,4,12,0,840.0,85.0,0.2,12.0,501.0,336.86,244.41
2016,12,4,12,15,620.0,136.0,0.35,12.0,442.0,345.83,262.41
2016,12,4,12,30,400.0,187.0,0.5,12.0,383.0,329.68,257.83
2016,12,4,12,45,423.5,177.0,0.7,12.5,380.5,356.46,281.86
2016,12,4,13,0,447.0,167.0,0.9,13.0,378.0,383.49,305.6
2016,12,4,13,15,373.5,173.0,1.05,13.0,344.5,363.33,292.66
2016,12,4,13,30,300.0,179.0,1.2,13.0,311.0,347.39,282.14
2016,12,4,13,45,345.0,161.0,1.35,13.0,304.5,371.92,304.13
2016,12,4,14,0,390.0,143.0,1.5,13.0,298.0,411.25,337.42
2016,12,4,14,15,498.0,120.0,1.3,12.5,301.5,473.52,388.67
2016,12,4,14,30,606.0,97.0,1.1,12.0,305.0,544.35,445.04
2016,12,4,14,45,582.5,89.5,0.95,12.0,271.5,535.92,437.91
2016,12,4,15,0,559.0,82.0,0.8,12.0,238.0,524.01,428.21
2016,12,4,15,15,506.5,75.0,0.8,11.5,200.5,488.31,401.04
2016,12,4,15,30,454.0,68.0,0.8,11.0,163.0,448.68,369.49
2016,12,4,15,45,391.5,57.0,0.8,11.0,125.5,394.76,324.17
2016,12,4,16,0,329.0,46.0,0.8,11.0,88.0,341.39,276.4
2016,12,4,16,15,164.5,34.5,0.85,10.5,55.5,212.99,157.64
2016,12,4,16,30,0.0,23.0,0.9,10.0,23.0,27.85,0.0
2016,12,4,16,45,0.0,11.5,0.95,10.0,11.5,9.05,0.0
2016,12,4,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.0,1.35,6.0,3.0,2.36,0.0
2016,12,5,7,30,0.0,6.0,1.5,6.0,6.0,4.54,0.0
2016,12,5,7,45,0.0,14.0,1.7,6.5,14.0,10.64,3.02
2016,12,5,8,0,0.0,22.0,1.9,7.0,22.0,16.75,9.27
2016,12,5,8,15,0.0,31.0,1.9,7.0,31.0,23.65,15.82
2016,12,5,8,30,0.0,40.0,1.9,7.0,40.0,30.57,22.35
2016,12,5,8,45,0.0,48.5,1.9,7.5,48.5,37.11,28.42
2016,12,5,9,0,0.0,57.0,1.9,8.0,57.0,43.67,34.41
2016,12,5,9,15,0.0,65.5,1.9,8.0,65.5,50.07,40.26
2016,12,5,9,30,0.0,74.0,1.9,8.0,74.0,56.35,45.94
2016,12,5,9,45,123.5,118.5,1.95,8.0,168.0,84.42,71.27
2016,12,5,10,0,247.0,163.0,2.0,8.0,262.0,109.63,93.73
2016,12,5,10,15,288.5,168.5,2.0,8.0,290.5,113.55,97.04
2016,12,5,10,30,330.0,174.0,2.0,8.0,319.0,117.45,100.37
2016,12,5,10,45,333.5,181.5,2.0,8.5,333.0,129.51,101.08
2016,12,5,11,0,337.0,189.0,2.0,9.0,347.0,159.24,117.57
2016,12,5,11,15,335.5,194.0,2.0,9.0,354.5,186.98,138.36
2016,12,5,11,30,334.0,199.0,2.0,9.0,362.0,214.32,161.69
2016,12,5,11,45,299.5,206.5,2.05,9.0,353.5,234.69,181.75
2016,12,5,12,0,265.0,214.0,2.1,9.0,345.0,251.47,198.85
2016,12,5,12,15,244.0,214.5,2.05,9.0,334.5,264.11,211.74
2016,12,5,12,30,223.0,215.0,2.0,9.0,324.0,267.76,216.89
2016,12,5,12,45,231.0,209.0,1.95,9.0,319.5,281.58,229.79
2016,12,5,13,0,239.0,203.0,1.9,9.0,315.0,304.31,249.78
2016,12,5,13,15,205.5,197.5,1.8,9.0,291.0,287.51,237.33
2016,12,5,13,30,172.0,192.0,1.7,9.0,267.0,276.68,229.39
2016,12,5,13,45,152.5,181.0,1.6,9.0,245.0,265.69,221.1
2016,12,5,14,0,133.0,170.0,1.5,9.0,223.0,252.67,210.88
2016,12,5,14,15,121.5,159.0,1.35,9.0,204.5,243.1,203.37
2016,12,5,14,30,110.0,148.0,1.2,9.0,186.0,232.5,194.8
2016,12,5,14,45,107.5,132.0,1.05,9.0,165.5,220.86,185.41
2016,12,5,15,0,105.0,116.0,0.9,9.0,145.0,208.25,174.95
2016,12,5,15,15,93.5,99.0,0.85,8.5,122.5,186.76,156.93
2016,12,5,15,30,82.0,82.0,0.8,8.0,100.0,164.03,137.32
2016,12,5,15,45,69.5,64.5,0.75,8.0,77.0,138.42,114.42
2016,12,5,16,0,57.0,47.0,0.7,8.0,54.0,111.09,89.34
2016,12,5,16,15,28.5,30.5,0.7,8.0,34.0,58.65,40.49
2016,12,5,16,30,0.0,14.0,0.7,8.0,14.0,10.68,0.0
2016,12,5,16,45,0.0,7.0,0.7,8.0,7.0,5.51,0.0
2016,12,5,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,7,15,129.5,8.5,1.0,2.5,14.0,6.69,0.0
2016,12,6,7,30,259.0,17.0,1.1,3.0,28.0,14.11,0.0
2016,12,6,7,45,386.0,26.0,1.25,4.0,64.0,21.75,11.95
2016,12,6,8,0,513.0,35.0,1.4,5.0,100.0,32.11,23.06
2016,12,6,8,15,584.0,40.5,1.35,5.5,141.0,37.21,28.24
2016,12,6,8,30,655.0,46.0,1.3,6.0,182.0,42.4,33.26
2016,12,6,8,45,575.0,63.0,1.3,6.5,200.5,51.32,41.54
2016,12,6,9,0,495.0,80.0,1.3,7.0,219.0,62.92,52.13
2016,12,6,9,15,520.0,86.5,1.5,7.5,249.0,67.32,56.03
2016,12,6,9,30,545.0,93.0,1.7,8.0,279.0,71.69,59.84
2016,12,6,9,45,565.0,99.0,1.9,8.5,307.5,75.6,63.17
2016,12,6,10,0,585.0,105.0,2.1,9.0,336.0,79.49,66.45
2016,12,6,10,15,727.5,86.0,2.15,9.0,391.5,68.06,56.08
2016,12,6,10,30,870.0,67.0,2.2,9.0,447.0,68.23,56.16
2016,12,6,10,45,877.5,68.5,2.25,9.5,465.5,83.59,55.74
2016,12,6,11,0,885.0,70.0,2.3,10.0,484.0,137.09,78.31
2016,12,6,11,15,890.0,71.0,2.35,10.0,495.0,189.81,115.69
2016,12,6,11,30,895.0,72.0,2.4,10.0,506.0,241.99,160.2
2016,12,6,11,45,892.0,73.5,2.45,10.5,509.0,291.83,206.08
2016,12,6,12,0,889.0,75.0,2.5,11.0,512.0,339.95,251.37
2016,12,6,12,15,887.0,74.5,2.55,11.0,508.0,384.77,294.2
2016,12,6,12,30,885.0,74.0,2.6,11.0,504.0,427.52,334.7
2016,12,6,12,45,880.5,73.5,2.7,11.0,493.0,466.94,371.84
2016,12,6,13,0,876.0,73.0,2.8,11.0,482.0,505.97,407.79
2016,12,6,13,15,866.5,72.0,2.9,11.0,463.5,537.84,437.38
2016,12,6,13,30,857.0,71.0,3.0,11.0,445.0,566.49,463.81
2016,12,6,13,45,841.0,69.5,3.1,11.0,419.5,587.47,483.71
2016,12,6,14,0,825.0,68.0,3.2,11.0,394.0,604.71,500.24
2016,12,6,14,15,804.0,66.0,3.1,10.5,362.5,614.44,510.72
2016,12,6,14,30,783.0,64.0,3.0,10.0,331.0,620.24,517.7
2016,12,6,14,45,752.0,61.0,2.95,10.0,295.0,614.18,514.04
2016,12,6,15,0,721.0,58.0,2.9,10.0,259.0,604.03,505.86
2016,12,6,15,15,675.0,53.5,2.55,9.5,219.0,577.56,483.61
2016,12,6,15,30,629.0,49.0,2.2,9.0,179.0,547.08,456.86
2016,12,6,15,45,557.0,43.0,1.85,8.5,139.0,500.89,415.73
2016,12,6,16,0,485.0,37.0,1.5,8.0,99.0,445.11,363.73
2016,12,6,16,15,354.5,27.5,1.45,7.5,63.0,341.47,257.24
2016,12,6,16,30,224.0,18.0,1.4,7.0,27.0,212.86,0.0
2016,12,6,16,45,112.0,9.0,1.4,6.5,13.5,87.58,0.0
2016,12,6,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.5,1.7,3.0,8.5,6.69,0.0
2016,12,7,7,30,0.0,17.0,1.7,3.0,17.0,13.38,0.0
2016,12,7,7,45,76.5,31.0,1.75,3.0,40.5,23.03,12.69
2016,12,7,8,0,153.0,45.0,1.8,3.0,64.0,33.36,24.29
2016,12,7,8,15,174.0,61.0,1.65,3.0,90.5,44.58,35.22
2016,12,7,8,30,195.0,77.0,1.5,3.0,117.0,55.56,45.74
2016,12,7,8,45,207.5,92.5,1.35,3.5,143.0,65.9,55.43
2016,12,7,9,0,220.0,108.0,1.2,4.0,169.0,75.99,64.71
2016,12,7,9,15,229.0,121.5,1.15,4.5,192.5,84.59,72.46
2016,12,7,9,30,238.0,135.0,1.1,5.0,216.0,92.99,79.89
2016,12,7,9,45,221.0,150.0,1.1,5.5,230.5,101.64,87.44
2016,12,7,10,0,204.0,165.0,1.1,6.0,245.0,112.33,96.74
2016,12,7,10,15,159.0,177.5,1.1,6.0,242.0,118.9,102.44
2016,12,7,10,30,114.0,190.0,1.1,6.0,239.0,125.17,107.87
2016,12,7,10,45,149.5,198.0,1.1,6.5,265.5,133.66,108.32
2016,12,7,11,0,185.0,206.0,1.1,7.0,292.0,155.58,121.17
2016,12,7,11,15,98.0,190.0,1.2,7.0,235.5,150.03,118.85
2016,12,7,11,30,11.0,174.0,1.3,7.0,179.0,131.45,107.12
2016,12,7,11,45,16.5,181.0,1.45,7.5,188.5,139.88,113.96
2016,12,7,12,0,22.0,188.0,1.6,8.0,198.0,149.1,121.48
2016,12,7,12,15,16.0,180.0,1.7,8.0,188.0,143.69,117.26
2016,12,7,12,30,10.0,172.0,1.8,8.0,178.0,137.31,112.17
2016,12,7,12,45,96.5,189.0,1.95,8.0,235.0,196.98,162.02
2016,12,7,13,0,183.0,206.0,2.1,8.0,292.0,269.77,222.95
2016,12,7,13,15,187.0,197.5,2.1,8.0,282.5,276.79,229.74
2016,12,7,13,30,191.0,189.0,2.1,8.0,273.0,283.29,236.3
2016,12,7,13,45,95.5,160.0,2.15,8.0,202.0,209.71,175.18
2016,12,7,14,0,0.0,131.0,2.2,8.0,131.0,107.34,87.42
2016,12,7,14,15,0.0,120.5,2.05,8.0,120.5,99.48,80.96
2016,12,7,14,30,0.0,110.0,1.9,8.0,110.0,91.57,74.24
2016,12,7,14,45,0.0,97.5,1.8,8.0,97.5,81.56,65.65
2016,12,7,15,0,0.0,85.0,1.7,8.0,85.0,71.4,56.85
2016,12,7,15,15,0.0,72.0,1.55,7.5,72.0,60.54,47.41
2016,12,7,15,30,0.0,59.0,1.4,7.0,59.0,49.46,37.64
2016,12,7,15,45,0.0,45.5,1.25,7.0,45.5,37.46,26.87
2016,12,7,16,0,0.0,32.0,1.1,7.0,32.0,24.88,15.56
2016,12,7,16,15,0.0,20.5,1.15,6.5,20.5,15.64,6.55
2016,12,7,16,30,0.0,9.0,1.2,6.0,9.0,6.84,0.0
2016,12,7,16,45,0.0,4.5,1.25,6.0,4.5,3.54,0.0
2016,12,7,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,4.2,10.0,3.0,2.36,0.0
2016,12,8,7,30,0.0,6.0,4.2,10.0,6.0,4.72,0.0
2016,12,8,7,45,0.0,16.0,4.25,10.5,16.0,12.18,3.57
2016,12,8,8,0,0.0,26.0,4.3,11.0,26.0,19.84,11.62
2016,12,8,8,15,0.0,37.5,4.2,11.0,37.5,28.68,19.9
2016,12,8,8,30,0.0,49.0,4.1,11.0,49.0,37.2,27.83
2016,12,8,8,45,0.0,60.0,4.1,11.5,60.0,45.3,35.24
2016,12,8,9,0,0.0,71.0,4.1,12.0,71.0,53.33,42.49
2016,12,8,9,15,0.0,81.5,4.0,12.0,81.5,60.96,49.36
2016,12,8,9,30,0.0,92.0,3.9,12.0,92.0,68.52,56.1
2016,12,8,9,45,18.5,123.5,3.85,12.0,131.0,89.76,74.97
2016,12,8,10,0,37.0,155.0,3.8,12.0,170.0,106.55,89.73
2016,12,8,10,15,18.5,120.0,3.75,12.0,127.5,88.75,73.82
2016,12,8,10,30,0.0,85.0,3.7,12.0,85.0,64.93,52.58
2016,12,8,10,45,13.0,132.5,3.65,12.5,139.0,97.83,77.74
2016,12,8,11,0,26.0,180.0,3.6,13.0,193.0,131.66,105.01
2016,12,8,11,15,13.0,166.0,3.5,13.0,172.5,124.03,98.87
2016,12,8,11,30,0.0,152.0,3.4,13.0,152.0,113.85,90.88
2016,12,8,11,45,0.0,153.5,3.3,13.0,153.5,115.93,92.6
2016,12,8,12,0,0.0,155.0,3.2,13.0,155.0,118.01,94.32
2016,12,8,12,15,0.0,147.0,3.1,13.0,147.0,112.86,90.01
2016,12,8,12,30,0.0,139.0,3.0,13.0,139.0,107.43,85.49
2016,12,8,12,45,2.5,149.0,2.9,13.0,150.0,117.29,93.8
2016,12,8,13,0,5.0,159.0,2.8,13.0,161.0,127.95,102.79
2016,12,8,13,15,2.5,110.5,2.65,13.0,111.5,87.49,68.91
2016,12,8,13,30,0.0,62.0,2.5,13.0,62.0,47.52,35.09
2016,12,8,13,45,0.0,84.0,2.4,13.0,84.0,64.93,50.01
2016,12,8,14,0,0.0,106.0,2.3,13.0,106.0,84.44,66.65
2016,12,8,14,15,0.0,97.5,2.15,13.0,97.5,77.86,61.13
2016,12,8,14,30,0.0,89.0,2.0,13.0,89.0,71.23,55.57
2016,12,8,14,45,0.0,79.0,1.85,13.0,79.0,63.13,48.71
2016,12,8,15,0,0.0,69.0,1.7,13.0,69.0,54.96,41.71
2016,12,8,15,15,0.0,58.5,1.6,12.5,58.5,46.19,34.2
2016,12,8,15,30,0.0,48.0,1.5,12.0,48.0,37.3,26.47
2016,12,8,15,45,0.0,37.0,1.45,12.0,37.0,28.29,18.5
2016,12,8,16,0,0.0,26.0,1.4,12.0,26.0,19.83,10.96
2016,12,8,16,15,0.0,16.5,1.35,12.0,16.5,12.56,3.96
2016,12,8,16,30,0.0,7.0,1.3,12.0,7.0,5.31,0.0
2016,12,8,16,45,0.0,3.5,1.3,12.0,3.5,2.75,0.0
2016,12,8,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,15,92.0,7.5,1.0,10.5,10.5,5.9,0.0
2016,12,9,7,30,184.0,15.0,1.0,11.0,21.0,11.8,0.0
2016,12,9,7,45,319.5,24.0,1.0,11.5,54.5,19.9,9.03
2016,12,9,8,0,455.0,33.0,1.0,12.0,88.0,27.64,18.31
2016,12,9,8,15,529.0,39.0,1.3,12.0,127.0,32.74,23.42
2016,12,9,8,30,603.0,45.0,1.6,12.0,166.0,41.12,31.23
2016,12,9,8,45,653.5,48.5,1.9,12.5,205.0,44.44,34.35
2016,12,9,9,0,704.0,52.0,2.2,13.0,244.0,47.84,37.41
2016,12,9,9,15,398.5,95.0,2.35,13.0,207.0,68.99,56.34
2016,12,9,9,30,93.0,138.0,2.5,13.0,170.0,95.74,80.03
2016,12,9,9,45,84.0,150.0,2.65,13.5,181.0,103.4,86.51
2016,12,9,10,0,75.0,162.0,2.8,14.0,192.0,110.85,92.76
2016,12,9,10,15,139.0,174.0,2.9,14.0,232.5,116.59,97.65
2016,12,9,10,30,203.0,186.0,3.0,14.0,273.0,124.63,104.53
2016,12,9,10,45,126.0,188.5,3.15,14.5,243.5,126.83,106.11
2016,12,9,11,0,49.0,191.0,3.3,15.0,214.0,136.5,107.37
2016,12,9,11,15,64.5,200.5,3.3,15.0,231.5,151.11,118.23
2016,12,9,11,30,80.0,210.0,3.3,15.0,249.0,167.72,131.21
2016,12,9,11,45,40.0,163.5,3.35,15.0,183.0,133.55,104.95
2016,12,9,12,0,0.0,117.0,3.4,15.0,117.0,89.54,69.89
2016,12,9,12,15,41.0,164.0,3.25,15.0,183.5,142.78,113.32
2016,12,9,12,30,82.0,211.0,3.1,15.0,250.0,201.09,160.89
2016,12,9,12,45,78.0,205.5,3.0,15.0,242.5,202.48,162.59
2016,12,9,13,0,74.0,200.0,2.9,15.0,235.0,203.17,163.76
2016,12,9,13,15,37.0,103.0,2.8,15.0,120.5,103.54,81.98
2016,12,9,13,30,0.0,6.0,2.7,15.0,6.0,4.57,0.0
2016,12,9,13,45,0.0,27.0,2.6,15.0,27.0,20.6,11.97
2016,12,9,14,0,0.0,48.0,2.5,15.0,48.0,36.71,25.75
2016,12,9,14,15,0.0,44.0,2.25,14.5,44.0,33.62,23.2
2016,12,9,14,30,0.0,40.0,2.0,14.0,40.0,30.54,20.65
2016,12,9,14,45,0.0,35.5,1.8,14.0,35.5,27.08,17.7
2016,12,9,15,0,0.0,31.0,1.6,14.0,31.0,23.63,14.72
2016,12,9,15,15,280.5,40.0,1.4,13.5,98.0,278.77,235.73
2016,12,9,15,30,561.0,49.0,1.2,13.0,165.0,501.96,413.1
2016,12,9,15,45,492.0,42.5,1.05,13.0,127.5,450.5,366.61
2016,12,9,16,0,423.0,36.0,0.9,13.0,90.0,396.74,317.92
2016,12,9,16,15,303.5,26.5,0.9,12.5,57.5,301.87,223.06
2016,12,9,16,30,184.0,17.0,0.9,12.0,25.0,182.66,0.0
2016,12,9,16,45,92.0,8.5,0.9,12.0,12.5,72.57,0.0
2016,12,9,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.5,4.5,13.0,0.5,0.39,0.0
2016,12,10,7,30,0.0,1.0,4.5,13.0,1.0,0.79,0.0
2016,12,10,7,45,0.0,2.5,4.5,13.0,2.5,1.89,0.0
2016,12,10,8,0,0.0,4.0,4.5,13.0,4.0,3.02,0.0
2016,12,10,8,15,0.0,6.0,4.5,13.0,6.0,4.54,0.0
2016,12,10,8,30,0.0,8.0,4.5,13.0,8.0,6.06,0.0
2016,12,10,8,45,0.0,10.0,4.5,13.0,10.0,7.58,1.17
2016,12,10,9,0,0.0,12.0,4.5,13.0,12.0,9.11,2.56
2016,12,10,9,15,0.0,14.0,4.45,13.0,14.0,10.64,3.95
2016,12,10,9,30,0.0,16.0,4.4,13.0,16.0,12.17,5.33
2016,12,10,9,45,0.0,22.5,4.4,13.0,22.5,17.14,9.8
2016,12,10,10,0,0.0,29.0,4.4,13.0,29.0,22.12,14.26
2016,12,10,10,15,0.0,19.0,4.4,13.0,19.0,14.48,7.36
2016,12,10,10,30,0.0,9.0,4.4,13.0,9.0,6.85,0.5
2016,12,10,10,45,0.0,14.5,4.4,13.5,14.5,11.05,4.24
2016,12,10,11,0,0.0,20.0,4.4,14.0,20.0,15.25,7.4
2016,12,10,11,15,0.0,16.0,4.35,14.0,16.0,12.2,4.78
2016,12,10,11,30,0.0,12.0,4.3,14.0,12.0,9.15,2.16
2016,12,10,11,45,0.0,29.5,4.25,14.0,29.5,22.54,13.59
2016,12,10,12,0,0.0,47.0,4.2,14.0,47.0,35.98,25.02
2016,12,10,12,15,0.0,41.5,4.1,14.0,41.5,31.75,21.43
2016,12,10,12,30,0.0,36.0,4.0,14.0,36.0,27.52,17.84
2016,12,10,12,45,0.0,42.0,3.95,14.0,42.0,32.13,21.77
2016,12,10,13,0,0.0,48.0,3.9,14.0,48.0,36.74,25.72
2016,12,10,13,15,0.0,43.0,3.8,13.5,43.0,32.89,22.52
2016,12,10,13,30,0.0,38.0,3.7,13.0,38.0,29.04,19.3
2016,12,10,13,45,0.0,82.0,3.6,13.0,82.0,63.27,48.61
2016,12,10,14,0,0.0,126.0,3.5,13.0,126.0,102.65,82.11
2016,12,10,14,15,0.0,116.0,3.3,13.0,116.0,95.15,75.82
2016,12,10,14,30,0.0,106.0,3.1,13.0,106.0,87.58,69.49
