Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,14,45,0.0,94.5,2.95,13.0,94.5,78.47,61.79
2016,12,10,15,0,0.0,83.0,2.8,13.0,83.0,69.26,53.92
2016,12,10,15,15,0.0,70.0,2.65,12.5,70.0,58.31,44.56
2016,12,10,15,30,0.0,57.0,2.5,12.0,57.0,47.12,34.86
2016,12,10,15,45,0.0,44.0,2.45,12.0,44.0,35.61,24.7
2016,12,10,16,0,0.0,31.0,2.4,12.0,31.0,23.7,14.18
2016,12,10,16,15,0.0,19.5,2.35,11.5,19.5,14.87,5.77
2016,12,10,16,30,0.0,8.0,2.3,11.0,8.0,6.07,0.0
2016,12,10,16,45,0.0,4.0,2.25,11.0,4.0,3.15,0.0
2016,12,10,17,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.5,0.9,5.0,4.5,0.0,0.0
2016,12,11,7,30,0.0,9.0,0.8,5.0,9.0,7.08,0.0
2016,12,11,7,45,8.0,24.5,0.75,5.0,25.5,18.49,7.47
2016,12,11,8,0,16.0,40.0,0.7,5.0,42.0,29.54,20.49
2016,12,11,8,15,25.5,56.5,0.75,5.5,61.0,41.05,31.59
2016,12,11,8,30,35.0,73.0,0.8,6.0,80.0,52.39,42.27
2016,12,11,8,45,40.5,88.5,0.9,6.5,98.5,62.94,52.06
2016,12,11,9,0,46.0,104.0,1.0,7.0,117.0,73.3,61.51
2016,12,11,9,15,49.5,118.5,1.05,7.0,134.0,82.88,70.23
2016,12,11,9,30,53.0,133.0,1.1,7.0,151.0,92.27,78.67
2016,12,11,9,45,55.0,145.5,1.15,7.0,165.5,100.36,85.84
2016,12,11,10,0,57.0,158.0,1.2,7.0,180.0,108.25,92.79
2016,12,11,10,15,32.5,155.0,1.3,7.5,167.5,107.13,91.48
2016,12,11,10,30,8.0,152.0,1.4,8.0,155.0,109.16,93.01
2016,12,11,10,45,53.0,176.5,1.55,8.5,200.5,121.03,103.26
2016,12,11,11,0,98.0,201.0,1.7,9.0,246.0,145.36,115.49
2016,12,11,11,15,105.0,207.0,1.75,9.5,256.0,159.77,125.89
2016,12,11,11,30,112.0,213.0,1.8,10.0,266.0,174.91,137.9
2016,12,11,11,45,285.5,192.5,1.85,10.5,330.5,215.88,165.43
2016,12,11,12,0,459.0,172.0,1.9,11.0,395.0,275.13,210.21
2016,12,11,12,15,344.0,191.0,1.85,11.0,357.5,274.87,216.0
2016,12,11,12,30,229.0,210.0,1.8,11.0,320.0,262.03,209.98
2016,12,11,12,45,181.5,207.5,1.8,11.0,294.0,255.13,206.57
2016,12,11,13,0,134.0,205.0,1.8,11.0,268.0,243.71,198.7
2016,12,11,13,15,67.5,175.5,1.85,11.0,207.0,183.82,150.25
2016,12,11,13,30,1.0,146.0,1.9,11.0,146.0,117.88,95.11
2016,12,11,13,45,0.5,118.0,1.95,11.0,118.0,94.3,75.39
2016,12,11,14,0,0.0,90.0,2.0,11.0,90.0,70.38,55.12
2016,12,11,14,15,0.0,82.5,1.8,10.5,82.5,64.42,50.21
2016,12,11,14,30,0.0,75.0,1.6,10.0,75.0,58.42,45.2
2016,12,11,14,45,0.0,67.0,1.45,10.0,67.0,51.92,39.61
2016,12,11,15,0,0.0,59.0,1.3,10.0,59.0,45.38,33.94
2016,12,11,15,15,0.0,50.0,1.15,9.5,50.0,38.27,27.77
2016,12,11,15,30,0.0,41.0,1.0,9.0,41.0,31.34,21.67
2016,12,11,15,45,0.0,31.5,0.85,8.5,31.5,24.04,15.17
2016,12,11,16,0,0.0,22.0,0.7,8.0,22.0,16.75,8.62
2016,12,11,16,15,0.0,14.0,0.75,7.5,14.0,10.64,2.69
2016,12,11,16,30,0.0,6.0,0.8,7.0,6.0,4.54,0.0
2016,12,11,16,45,0.0,3.0,0.85,7.0,3.0,2.36,0.0
2016,12,11,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,1.1,4.5,9.0,0.0,0.0
2016,12,12,7,30,0.0,18.0,1.2,5.0,18.0,14.16,0.0
2016,12,12,7,45,212.5,25.5,1.3,5.5,50.0,20.92,8.57
2016,12,12,8,0,425.0,33.0,1.4,6.0,82.0,27.54,18.54
2016,12,12,8,15,503.5,40.0,1.5,6.5,120.5,33.4,24.51
2016,12,12,8,30,582.0,47.0,1.6,7.0,159.0,39.34,30.23
2016,12,12,8,45,627.5,52.0,1.7,7.5,197.5,43.47,34.16
2016,12,12,9,0,673.0,57.0,1.8,8.0,236.0,51.58,41.6
2016,12,12,9,15,706.0,60.5,1.7,8.0,271.5,54.67,44.45
2016,12,12,9,30,739.0,64.0,1.6,8.0,307.0,57.77,47.25
2016,12,12,9,45,541.5,104.0,1.55,8.5,291.0,79.34,66.59
2016,12,12,10,0,344.0,144.0,1.5,9.0,275.0,100.25,85.06
2016,12,12,10,15,456.0,132.5,1.5,9.0,319.0,92.7,78.17
2016,12,12,10,30,568.0,121.0,1.5,9.0,363.0,89.52,75.23
2016,12,12,10,45,580.0,124.0,1.55,9.0,380.0,92.08,77.43
2016,12,12,11,0,592.0,127.0,1.6,9.0,397.0,133.06,88.67
2016,12,12,11,15,534.0,146.0,1.6,9.0,394.0,174.06,119.15
2016,12,12,11,30,476.0,165.0,1.6,9.0,391.0,211.42,152.61
2016,12,12,11,45,406.0,181.0,1.65,9.0,375.5,237.87,179.5
2016,12,12,12,0,336.0,197.0,1.7,9.0,360.0,253.42,197.38
2016,12,12,12,15,287.0,203.0,1.75,9.0,341.5,264.22,210.06
2016,12,12,12,30,238.0,209.0,1.8,9.0,323.0,264.03,212.99
2016,12,12,12,45,287.0,197.0,1.85,9.0,331.5,298.13,242.29
2016,12,12,13,0,336.0,185.0,1.9,9.0,340.0,328.75,268.94
2016,12,12,13,15,264.0,186.0,1.85,9.0,305.0,312.45,257.45
2016,12,12,13,30,192.0,187.0,1.8,9.0,270.0,279.4,231.6
2016,12,12,13,45,146.0,177.0,1.8,9.0,238.0,254.98,212.28
2016,12,12,14,0,100.0,167.0,1.8,9.0,206.0,214.85,179.27
2016,12,12,14,15,94.5,155.0,1.7,9.0,189.5,206.52,172.89
2016,12,12,14,30,89.0,143.0,1.6,9.0,173.0,197.52,165.69
2016,12,12,14,45,84.5,128.0,1.55,9.0,154.0,184.85,155.31
2016,12,12,15,0,80.0,113.0,1.5,9.0,135.0,171.44,144.07
2016,12,12,15,15,71.5,96.5,1.3,8.5,114.0,152.36,127.81
2016,12,12,15,30,63.0,80.0,1.1,8.0,93.0,132.3,110.3
2016,12,12,15,45,51.5,63.0,0.95,8.0,72.0,108.17,88.64
2016,12,12,16,0,40.0,46.0,0.8,8.0,51.0,82.47,65.22
2016,12,12,16,15,20.0,30.0,0.8,7.5,32.5,50.24,34.26
2016,12,12,16,30,0.0,14.0,0.8,7.0,14.0,10.68,0.0
2016,12,12,16,45,0.0,7.0,0.8,7.0,7.0,5.51,0.0
2016,12,12,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,15,47.0,6.0,0.75,6.5,7.0,0.0,0.0
2016,12,13,7,30,94.0,12.0,0.8,7.0,14.0,9.44,0.0
2016,12,13,7,45,215.0,23.5,0.85,7.5,43.5,19.25,6.76
2016,12,13,8,0,336.0,35.0,0.9,8.0,73.0,28.8,19.42
2016,12,13,8,15,415.0,43.5,0.95,8.0,109.5,35.69,26.39
2016,12,13,8,30,494.0,52.0,1.0,8.0,146.0,42.6,33.06
2016,12,13,8,45,247.0,45.5,1.05,8.5,92.5,34.26,25.66
2016,12,13,9,0,0.0,39.0,1.1,9.0,39.0,29.77,21.62
2016,12,13,9,15,0.0,45.0,1.0,9.0,45.0,34.39,25.87
2016,12,13,9,30,0.0,51.0,0.9,9.0,51.0,39.01,30.08
2016,12,13,9,45,0.0,56.5,0.8,9.5,56.5,43.26,33.84
2016,12,13,10,0,0.0,62.0,0.7,10.0,62.0,47.51,37.56
2016,12,13,10,15,124.5,120.0,0.6,10.0,173.0,85.84,71.83
2016,12,13,10,30,249.0,178.0,0.5,10.0,284.0,118.17,100.12
2016,12,13,10,45,325.5,174.0,0.45,10.5,318.5,117.37,98.95
2016,12,13,11,0,402.0,170.0,0.4,11.0,353.0,142.88,102.34
2016,12,13,11,15,587.0,129.0,0.35,11.0,404.0,170.61,112.42
2016,12,13,11,30,772.0,88.0,0.3,11.0,455.0,213.95,139.33
2016,12,13,11,45,449.5,152.5,0.3,11.0,366.5,226.29,165.16
2016,12,13,12,0,127.0,217.0,0.3,11.0,278.0,204.25,160.5
2016,12,13,12,15,451.0,152.5,0.3,11.0,368.0,283.78,217.89
2016,12,13,12,30,775.0,88.0,0.3,11.0,458.0,384.73,294.34
2016,12,13,12,45,535.5,139.5,0.3,11.5,393.0,361.76,282.62
2016,12,13,13,0,296.0,191.0,0.3,12.0,328.0,314.65,249.92
2016,12,13,13,15,148.0,118.5,0.35,11.5,187.0,189.31,152.99
2016,12,13,13,30,0.0,46.0,0.4,11.0,46.0,35.19,24.67
2016,12,13,13,45,0.0,29.5,0.45,11.0,29.5,22.51,13.94
2016,12,13,14,0,0.0,13.0,0.5,11.0,13.0,9.89,2.98
2016,12,13,14,15,0.0,12.0,0.45,11.0,12.0,9.13,2.33
2016,12,13,14,30,0.0,11.0,0.4,11.0,11.0,8.36,1.67
2016,12,13,14,45,0.0,9.5,0.4,11.0,9.5,7.21,0.67
2016,12,13,15,0,0.0,8.0,0.4,11.0,8.0,6.07,0.0
2016,12,13,15,15,0.0,7.0,0.4,10.5,7.0,5.31,0.0
2016,12,13,15,30,0.0,6.0,0.4,10.0,6.0,4.54,0.0
2016,12,13,15,45,0.0,4.5,0.45,10.0,4.5,3.4,0.0
2016,12,13,16,0,0.0,3.0,0.5,10.0,3.0,2.27,0.0
2016,12,13,16,15,0.0,1.5,0.5,9.5,1.5,1.13,0.0
2016,12,13,16,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,13,16,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,13,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.0,1.55,10.0,5.0,0.0,0.0
2016,12,14,7,30,0.0,10.0,1.7,10.0,10.0,7.87,0.0
2016,12,14,7,45,55.0,24.5,1.85,10.5,30.5,18.47,5.49
2016,12,14,8,0,110.0,39.0,2.0,11.0,51.0,28.92,19.14
2016,12,14,8,15,135.5,55.5,2.1,11.0,76.5,40.52,30.25
2016,12,14,8,30,161.0,72.0,2.2,11.0,102.0,51.88,40.86
2016,12,14,8,45,177.5,87.5,2.35,11.5,128.0,62.29,50.41
2016,12,14,9,0,194.0,103.0,2.5,12.0,154.0,72.47,59.57
2016,12,14,9,15,203.0,118.0,2.55,12.0,178.0,82.01,68.16
2016,12,14,9,30,212.0,133.0,2.6,12.0,202.0,91.32,76.42
2016,12,14,9,45,214.5,145.5,2.65,12.5,221.0,98.86,82.87
2016,12,14,10,0,217.0,158.0,2.7,13.0,240.0,106.22,89.09
2016,12,14,10,15,119.5,159.5,2.65,13.0,205.5,108.31,90.79
2016,12,14,10,30,22.0,161.0,2.6,13.0,171.0,114.71,96.27
2016,12,14,10,45,62.0,180.5,2.55,13.0,208.5,122.75,103.17
2016,12,14,11,0,102.0,200.0,2.5,13.0,246.0,143.83,112.76
2016,12,14,11,15,98.0,204.5,2.5,13.0,250.0,156.14,121.82
2016,12,14,11,30,94.0,209.0,2.5,13.0,254.0,167.85,131.54
2016,12,14,11,45,64.0,201.5,2.5,13.0,232.5,164.82,130.61
2016,12,14,12,0,34.0,194.0,2.5,13.0,211.0,157.79,126.21
2016,12,14,12,15,20.5,180.0,2.5,13.0,190.0,144.59,115.89
2016,12,14,12,30,7.0,166.0,2.5,13.0,169.0,131.06,105.08
2016,12,14,12,45,3.5,128.0,2.5,13.5,129.5,100.77,79.76
2016,12,14,13,0,0.0,90.0,2.5,14.0,90.0,69.36,53.33
2016,12,14,13,15,0.0,97.0,2.45,13.5,97.0,75.14,58.41
2016,12,14,13,30,0.0,104.0,2.4,13.0,104.0,81.25,63.77
2016,12,14,13,45,0.0,96.0,2.35,13.0,96.0,75.0,58.54
2016,12,14,14,0,0.0,88.0,2.3,13.0,88.0,68.65,53.24
2016,12,14,14,15,0.0,81.0,2.1,13.0,81.0,63.1,48.58
2016,12,14,14,30,0.0,74.0,1.9,13.0,74.0,57.51,43.87
2016,12,14,14,45,0.0,66.0,1.7,13.0,66.0,51.0,38.33
2016,12,14,15,0,0.0,58.0,1.5,13.0,58.0,44.44,32.71
2016,12,14,15,15,0.0,49.0,1.45,12.5,49.0,37.5,26.74
2016,12,14,15,30,0.0,40.0,1.4,12.0,40.0,30.57,20.7
2016,12,14,15,45,0.0,31.0,1.35,12.0,31.0,23.65,14.57
2016,12,14,16,0,0.0,22.0,1.3,12.0,22.0,16.75,8.42
2016,12,14,16,15,0.0,14.0,1.3,11.5,14.0,10.64,2.64
2016,12,14,16,30,0.0,6.0,1.3,11.0,6.0,4.54,0.0
2016,12,14,16,45,0.0,3.0,1.35,11.0,3.0,2.36,0.0
2016,12,14,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.0,4.75,12.0,3.0,0.0,0.0
2016,12,15,7,30,0.0,6.0,4.7,12.0,6.0,4.72,0.0
2016,12,15,7,45,0.0,19.0,4.7,12.0,19.0,14.48,2.48
2016,12,15,8,0,0.0,32.0,4.7,12.0,32.0,24.04,14.79
2016,12,15,8,15,0.0,48.0,4.5,12.0,48.0,35.49,25.64
2016,12,15,8,30,0.0,64.0,4.3,12.0,64.0,46.82,36.16
2016,12,15,8,45,6.0,79.5,4.1,12.0,81.0,57.76,46.25
2016,12,15,9,0,12.0,95.0,3.9,12.0,98.0,68.61,56.13
2016,12,15,9,15,16.0,108.5,3.7,12.0,113.0,78.11,64.69
2016,12,15,9,30,20.0,122.0,3.5,12.0,128.0,87.49,73.04
2016,12,15,9,45,23.0,134.0,3.35,12.0,142.0,95.85,80.39
2016,12,15,10,0,26.0,146.0,3.2,12.0,156.0,100.97,84.82
2016,12,15,10,15,13.0,113.5,3.1,12.0,118.5,84.17,69.8
2016,12,15,10,30,0.0,81.0,3.0,12.0,81.0,62.01,50.02
2016,12,15,10,45,0.0,86.5,2.95,12.5,86.5,66.05,53.45
2016,12,15,11,0,0.0,92.0,2.9,13.0,92.0,70.15,54.28
2016,12,15,11,15,0.0,94.0,2.85,13.0,94.0,71.78,55.61
2016,12,15,11,30,0.0,96.0,2.8,13.0,96.0,73.4,56.94
2016,12,15,11,45,0.0,97.0,2.8,13.0,97.0,74.29,57.66
2016,12,15,12,0,0.0,98.0,2.8,13.0,98.0,75.17,58.39
2016,12,15,12,15,0.0,71.5,2.8,13.0,71.5,54.89,41.23
2016,12,15,12,30,0.0,45.0,2.8,13.0,45.0,34.44,23.84
2016,12,15,12,45,0.0,63.0,2.8,13.0,63.0,48.31,35.69
2016,12,15,13,0,0.0,81.0,2.8,13.0,81.0,62.25,47.56
2016,12,15,13,15,0.0,70.0,2.8,13.0,70.0,53.72,40.34
2016,12,15,13,30,0.0,59.0,2.8,13.0,59.0,45.21,33.14
2016,12,15,13,45,0.0,50.5,2.8,13.0,50.5,38.64,27.58
2016,12,15,14,0,0.0,42.0,2.8,13.0,42.0,32.09,22.0
2016,12,15,14,15,0.0,38.5,2.75,13.0,38.5,29.4,19.72
2016,12,15,14,30,0.0,35.0,2.7,13.0,35.0,26.7,17.43
2016,12,15,14,45,0.0,31.0,2.65,13.0,31.0,23.63,14.79
2016,12,15,15,0,0.0,27.0,2.6,13.0,27.0,20.56,12.14
2016,12,15,15,15,0.0,23.0,2.45,13.0,23.0,17.5,9.46
2016,12,15,15,30,0.0,19.0,2.3,13.0,19.0,14.44,6.76
2016,12,15,15,45,0.0,14.5,2.15,13.0,14.5,11.0,3.73
2016,12,15,16,0,0.0,10.0,2.0,13.0,10.0,7.58,0.69
2016,12,15,16,15,0.0,6.5,1.9,12.5,6.5,4.92,0.0
2016,12,15,16,30,0.0,3.0,1.8,12.0,3.0,2.27,0.0
2016,12,15,16,45,0.0,1.5,1.7,12.0,1.5,1.18,0.0
2016,12,15,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,5.1,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,7,15,80.0,6.0,4.25,6.0,7.5,0.0,0.0
2016,12,16,7,30,160.0,12.0,4.3,6.0,15.0,9.44,0.0
2016,12,16,7,45,316.0,21.5,4.4,6.0,48.0,17.9,3.92
2016,12,16,8,0,472.0,31.0,4.5,6.0,81.0,28.45,18.97
2016,12,16,8,15,554.5,37.5,4.6,6.5,121.5,34.47,25.31
2016,12,16,8,30,637.0,44.0,4.7,7.0,162.0,40.58,31.24
2016,12,16,8,45,686.5,48.5,4.8,7.5,202.5,44.78,35.26
2016,12,16,9,0,736.0,53.0,4.9,8.0,243.0,49.01,39.19
2016,12,16,9,15,768.5,56.0,4.9,8.0,280.0,51.85,41.84
2016,12,16,9,30,801.0,59.0,4.9,8.0,317.0,54.7,44.43
2016,12,16,9,45,825.0,61.0,4.95,8.5,349.5,56.66,46.08
2016,12,16,10,0,849.0,63.0,5.0,9.0,382.0,58.63,47.71
2016,12,16,10,15,863.5,64.5,4.9,9.0,408.5,60.06,48.94
2016,12,16,10,30,878.0,66.0,4.8,9.0,435.0,67.33,55.43
2016,12,16,10,45,886.5,67.5,4.75,9.0,454.5,68.92,56.78
2016,12,16,11,0,895.0,69.0,4.7,9.0,474.0,116.24,67.23
2016,12,16,11,15,901.0,69.5,4.65,9.0,486.5,169.22,100.14
2016,12,16,11,30,907.0,70.0,4.6,9.0,499.0,221.77,143.0
2016,12,16,11,45,909.0,70.5,4.55,9.5,504.0,272.79,189.31
2016,12,16,12,0,911.0,71.0,4.5,10.0,509.0,322.56,236.34
2016,12,16,12,15,910.0,71.0,4.4,10.0,506.5,369.48,281.71
2016,12,16,12,30,909.0,71.0,4.3,10.0,504.0,414.47,324.96
2016,12,16,12,45,905.0,70.5,4.2,10.0,494.0,455.63,364.27
2016,12,16,13,0,901.0,70.0,4.1,10.0,484.0,494.26,400.54
2016,12,16,13,15,893.0,69.0,4.0,10.0,466.5,527.73,431.8
2016,12,16,13,30,885.0,68.0,3.9,10.0,449.0,558.11,459.88
2016,12,16,13,45,871.5,66.5,3.8,10.0,424.5,585.72,484.95
2016,12,16,14,0,858.0,65.0,3.7,10.0,400.0,606.32,503.93
2016,12,16,14,15,838.5,63.0,3.5,9.5,369.5,618.94,516.73
2016,12,16,14,30,819.0,61.0,3.3,9.0,339.0,627.64,525.91
2016,12,16,14,45,790.5,58.0,3.1,9.0,303.5,625.24,524.77
2016,12,16,15,0,762.0,55.0,2.9,9.0,268.0,618.77,519.28
2016,12,16,15,15,718.5,51.0,2.6,8.5,228.0,596.66,500.65
2016,12,16,15,30,675.0,47.0,2.3,8.0,188.0,570.5,477.55
2016,12,16,15,45,607.0,41.0,2.0,7.5,147.0,520.81,433.93
2016,12,16,16,0,539.0,35.0,1.7,7.0,106.0,467.62,384.53
2016,12,16,16,15,269.5,33.5,1.7,6.5,69.0,280.86,218.18
2016,12,16,16,30,0.0,32.0,1.7,6.0,32.0,50.07,0.0
2016,12,16,16,45,0.0,16.0,1.7,6.0,16.0,12.59,0.0
2016,12,16,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,7.0,1.85,0.5,7.0,0.0,0.0
2016,12,17,7,30,0.0,14.0,2.1,1.0,14.0,11.02,0.0
2016,12,17,7,45,260.5,21.5,2.35,1.5,48.5,17.77,3.25
2016,12,17,8,0,521.0,29.0,2.6,2.0,83.0,26.86,17.87
2016,12,17,8,15,600.5,35.0,2.6,2.5,124.5,32.55,24.0
2016,12,17,8,30,680.0,41.0,2.6,3.0,166.0,38.34,29.71
2016,12,17,8,45,728.5,45.0,2.65,3.5,207.5,42.24,33.52
2016,12,17,9,0,777.0,49.0,2.7,4.0,249.0,46.18,37.23
2016,12,17,9,15,808.0,52.0,2.75,4.5,286.5,49.13,39.94
2016,12,17,9,30,839.0,55.0,2.8,5.0,324.0,52.08,42.57
2016,12,17,9,45,859.5,57.5,2.9,5.5,357.0,59.27,49.04
2016,12,17,10,0,880.0,60.0,3.0,6.0,390.0,62.07,51.44
2016,12,17,10,15,894.0,61.5,3.0,6.0,416.5,63.97,53.1
2016,12,17,10,30,908.0,63.0,3.0,6.0,443.0,65.78,54.67
2016,12,17,10,45,916.5,64.0,3.0,6.5,462.5,67.06,55.65
2016,12,17,11,0,925.0,65.0,3.0,7.0,482.0,113.46,65.13
2016,12,17,11,15,930.5,65.5,2.95,7.0,495.0,167.89,98.47
2016,12,17,11,30,936.0,66.0,2.9,7.0,508.0,221.82,142.25
2016,12,17,11,45,936.5,67.0,2.85,7.5,512.5,274.32,189.84
2016,12,17,12,0,937.0,68.0,2.8,8.0,517.0,325.43,238.03
2016,12,17,12,15,935.5,68.0,2.7,8.0,514.5,373.4,284.22
2016,12,17,12,30,934.0,68.0,2.6,8.0,512.0,419.35,328.13
2016,12,17,12,45,924.5,69.0,2.55,8.0,501.0,460.74,367.59
2016,12,17,13,0,915.0,70.0,2.5,8.0,490.0,499.17,403.62
2016,12,17,13,15,906.0,69.0,2.4,8.0,472.5,532.78,434.69
2016,12,17,13,30,897.0,68.0,2.3,8.0,455.0,563.19,462.34
2016,12,17,13,45,883.0,66.5,2.25,8.0,430.0,591.0,487.28
2016,12,17,14,0,869.0,65.0,2.2,8.0,405.0,611.76,506.17
2016,12,17,14,15,849.5,63.0,2.0,8.0,374.0,624.79,517.71
2016,12,17,14,30,830.0,61.0,1.8,8.0,343.0,633.87,525.52
2016,12,17,14,45,800.0,58.0,1.6,8.0,307.0,630.82,523.24
2016,12,17,15,0,770.0,55.0,1.4,8.0,271.0,623.6,516.58
2016,12,17,15,15,726.5,51.0,1.25,7.5,231.0,601.72,498.61
2016,12,17,15,30,683.0,47.0,1.1,7.0,191.0,575.77,476.28
2016,12,17,15,45,612.5,41.5,1.0,6.5,149.5,524.96,433.22
2016,12,17,16,0,542.0,36.0,0.9,6.0,108.0,470.33,384.18
2016,12,17,16,15,271.0,34.5,0.9,5.5,70.5,282.35,219.42
2016,12,17,16,30,0.0,33.0,0.9,5.0,33.0,52.51,0.0
2016,12,17,16,45,0.0,16.5,0.95,5.0,16.5,12.98,0.0
2016,12,17,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,7,45,259.0,14.0,2.35,0.0,40.5,12.53,0.07
2016,12,18,8,0,518.0,28.0,2.6,0.0,81.0,25.94,17.14
2016,12,18,8,15,600.0,34.0,2.5,0.5,123.0,31.67,23.38
2016,12,18,8,30,682.0,40.0,2.4,1.0,165.0,37.5,29.16
2016,12,18,8,45,732.0,44.0,2.35,1.5,206.0,41.43,33.03
2016,12,18,9,0,782.0,48.0,2.3,2.0,247.0,45.41,36.82
2016,12,18,9,15,814.0,51.0,2.35,2.5,285.5,48.4,39.58
2016,12,18,9,30,846.0,54.0,2.4,3.0,324.0,51.39,42.27
2016,12,18,9,45,865.0,56.5,2.45,3.5,357.0,58.61,48.83
2016,12,18,10,0,884.0,59.0,2.5,4.0,390.0,61.41,51.23
2016,12,18,10,15,899.0,61.0,2.55,4.5,417.0,63.68,53.15
2016,12,18,10,30,914.0,63.0,2.6,5.0,444.0,65.87,54.96
2016,12,18,10,45,924.0,64.0,2.65,5.5,464.5,67.18,55.98
2016,12,18,11,0,934.0,65.0,2.7,6.0,485.0,112.14,64.74
2016,12,18,11,15,939.5,65.5,2.7,6.0,498.0,167.08,97.94
2016,12,18,11,30,945.0,66.0,2.7,6.0,511.0,221.52,141.98
2016,12,18,11,45,947.5,66.0,2.7,6.5,516.5,274.15,189.66
2016,12,18,12,0,950.0,66.0,2.7,7.0,522.0,325.52,238.19
2016,12,18,12,15,949.0,66.0,2.75,7.0,519.5,374.28,285.42
2016,12,18,12,30,948.0,66.0,2.8,7.0,517.0,421.04,330.51
2016,12,18,12,45,943.5,65.5,2.85,7.5,506.5,463.7,370.82
2016,12,18,13,0,939.0,65.0,2.9,8.0,496.0,503.7,407.9
2016,12,18,13,15,930.5,64.0,2.85,8.0,478.5,538.41,440.3
2016,12,18,13,30,922.0,63.0,2.8,8.0,461.0,569.91,469.29
2016,12,18,13,45,909.0,61.5,2.8,8.0,436.0,595.01,492.7
2016,12,18,14,0,896.0,60.0,2.8,8.0,411.0,616.5,512.69
2016,12,18,14,15,877.5,58.5,2.6,8.0,380.5,630.95,525.77
2016,12,18,14,30,859.0,57.0,2.4,8.0,350.0,641.62,535.25
2016,12,18,14,45,831.5,54.5,2.2,8.0,313.5,647.06,539.76
2016,12,18,15,0,804.0,52.0,2.0,8.0,277.0,642.86,535.46
2016,12,18,15,15,762.5,48.0,1.8,7.0,237.0,623.03,519.82
2016,12,18,15,30,721.0,44.0,1.6,6.0,197.0,599.19,499.72
2016,12,18,15,45,655.0,39.0,1.4,5.5,155.0,552.81,459.15
2016,12,18,16,0,589.0,34.0,1.2,5.0,113.0,502.8,412.66
2016,12,18,16,15,469.0,26.0,1.2,4.5,74.5,408.53,318.93
2016,12,18,16,30,349.0,18.0,1.2,4.0,36.0,297.43,30.73
2016,12,18,16,45,174.5,9.0,1.3,3.5,18.0,131.54,0.0
2016,12,18,17,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,7,45,231.0,15.0,1.65,0.5,38.0,12.26,0.0
2016,12,19,8,0,462.0,30.0,1.8,1.0,76.0,27.53,18.38
2016,12,19,8,15,545.0,36.5,1.8,1.5,116.0,33.55,24.98
2016,12,19,8,30,628.0,43.0,1.8,2.0,156.0,39.66,31.04
2016,12,19,8,45,679.5,47.0,1.8,2.5,196.0,43.45,34.78
2016,12,19,9,0,731.0,51.0,1.8,3.0,236.0,47.31,38.44
2016,12,19,9,15,763.5,54.0,1.85,3.5,273.0,50.18,41.08
2016,12,19,9,30,796.0,57.0,1.9,4.0,310.0,53.05,43.65
2016,12,19,9,45,811.0,61.0,1.95,4.5,341.5,56.45,46.65
2016,12,19,10,0,826.0,65.0,2.0,5.0,373.0,59.77,49.55
2016,12,19,10,15,841.5,67.0,2.1,5.5,399.5,61.55,51.0
2016,12,19,10,30,857.0,69.0,2.2,6.0,426.0,63.31,52.43
2016,12,19,10,45,866.5,70.0,2.3,6.5,445.5,64.22,53.09
2016,12,19,11,0,876.0,71.0,2.4,7.0,465.0,105.51,61.19
2016,12,19,11,15,766.5,92.5,2.4,7.0,444.0,161.23,100.26
2016,12,19,11,30,657.0,114.0,2.4,7.0,423.0,200.43,136.54
2016,12,19,11,45,774.0,94.0,2.4,7.5,462.0,254.01,178.97
2016,12,19,12,0,891.0,74.0,2.4,8.0,501.0,314.44,229.77
2016,12,19,12,15,715.5,111.5,2.4,8.0,453.5,334.0,256.96
2016,12,19,12,30,540.0,149.0,2.4,8.0,406.0,334.97,266.39
2016,12,19,12,45,535.0,146.5,2.45,8.5,397.0,360.98,291.12
2016,12,19,13,0,530.0,144.0,2.5,9.0,388.0,385.09,313.64
2016,12,19,13,15,696.5,107.0,2.4,9.0,415.5,466.62,381.6
2016,12,19,13,30,863.0,70.0,2.3,9.0,443.0,547.93,448.93
2016,12,19,13,45,848.5,68.5,2.25,9.0,418.5,571.22,469.99
2016,12,19,14,0,834.0,67.0,2.2,9.0,394.0,590.87,488.0
2016,12,19,14,15,813.5,65.0,2.0,8.5,364.0,602.57,499.43
2016,12,19,14,30,793.0,63.0,1.8,8.0,334.0,610.37,507.23
2016,12,19,14,45,762.5,60.0,1.6,8.0,298.5,606.46,504.35
2016,12,19,15,0,732.0,57.0,1.4,8.0,263.0,598.45,497.47
2016,12,19,15,15,687.5,53.0,1.3,7.5,224.0,575.55,479.09
2016,12,19,15,30,643.0,49.0,1.2,7.0,185.0,548.58,456.42
2016,12,19,15,45,570.5,43.5,1.1,6.5,145.0,503.88,418.09
2016,12,19,16,0,498.0,38.0,1.0,6.0,105.0,450.01,369.77
2016,12,19,16,15,249.0,35.5,1.0,5.5,69.0,270.34,212.18
2016,12,19,16,30,0.0,33.0,1.0,5.0,33.0,50.91,3.85
2016,12,19,16,45,0.0,16.5,1.05,5.0,16.5,12.98,0.0
2016,12,19,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,7,45,198.5,15.0,1.75,2.5,34.5,12.18,0.0
2016,12,20,8,0,397.0,30.0,1.9,3.0,69.0,25.03,15.97
2016,12,20,8,15,482.5,37.0,1.9,3.5,107.0,30.93,22.38
2016,12,20,8,30,568.0,44.0,1.9,4.0,145.0,36.92,28.26
2016,12,20,8,45,621.0,48.5,1.95,4.5,184.0,44.18,35.16
2016,12,20,9,0,674.0,53.0,2.0,5.0,223.0,48.34,39.08
2016,12,20,9,15,708.5,56.0,2.0,5.5,258.5,51.11,41.61
2016,12,20,9,30,743.0,59.0,2.0,6.0,294.0,53.91,44.09
2016,12,20,9,45,773.0,60.0,2.0,7.0,326.5,55.11,44.98
2016,12,20,10,0,803.0,61.0,2.0,8.0,359.0,56.37,45.89
2016,12,20,10,15,818.5,62.5,2.05,8.5,385.0,57.81,47.03
2016,12,20,10,30,834.0,64.0,2.1,9.0,411.0,59.23,48.15
2016,12,20,10,45,844.0,65.0,2.15,9.5,430.5,66.36,54.39
2016,12,20,11,0,854.0,66.0,2.2,10.0,450.0,104.39,60.87
2016,12,20,11,15,860.5,67.0,2.2,10.0,463.0,155.5,90.5
2016,12,20,11,30,867.0,68.0,2.2,10.0,476.0,206.36,130.53
2016,12,20,11,45,868.5,68.5,2.25,10.5,481.0,255.24,173.99
2016,12,20,12,0,870.0,69.0,2.3,11.0,486.0,302.92,218.35
2016,12,20,12,15,869.5,69.0,2.3,11.0,484.0,348.14,261.45
2016,12,20,12,30,869.0,69.0,2.3,11.0,482.0,391.59,302.67
2016,12,20,12,45,857.5,70.5,2.35,11.0,472.0,429.98,339.34
2016,12,20,13,0,846.0,72.0,2.4,11.0,462.0,467.16,374.09
2016,12,20,13,15,838.0,71.0,2.4,11.0,445.5,499.67,404.17
2016,12,20,13,30,830.0,70.0,2.4,11.0,429.0,529.21,431.18
2016,12,20,13,45,817.0,68.5,2.4,11.0,406.0,552.32,452.54
2016,12,20,14,0,804.0,67.0,2.4,11.0,383.0,571.99,470.7
2016,12,20,14,15,784.5,65.0,2.2,10.5,354.0,583.6,482.12
2016,12,20,14,30,765.0,63.0,2.0,10.0,325.0,591.44,490.06
2016,12,20,14,45,739.0,59.5,1.85,10.0,291.5,589.5,489.19
2016,12,20,15,0,713.0,56.0,1.7,10.0,258.0,583.73,484.66
2016,12,20,15,15,671.0,52.0,1.5,9.5,220.0,562.46,467.05
2016,12,20,15,30,629.0,48.0,1.3,9.0,182.0,537.31,445.32
2016,12,20,15,45,566.0,42.0,1.1,8.5,143.0,491.36,405.64
2016,12,20,16,0,503.0,36.0,0.9,8.0,104.0,451.0,367.75
2016,12,20,16,15,386.5,27.5,0.95,7.5,68.5,360.24,281.43
2016,12,20,16,30,270.0,19.0,1.0,7.0,33.0,250.92,57.3
2016,12,20,16,45,135.0,9.5,1.05,6.5,16.5,103.79,0.0
2016,12,20,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
