Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,21,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,21,7,45,191.0,14.5,1.95,5.5,33.5,11.76,0.0
2016,12,21,8,0,382.0,29.0,2.2,6.0,67.0,24.14,14.91
2016,12,21,8,15,467.5,36.5,2.2,6.5,104.5,30.44,21.62
2016,12,21,8,30,553.0,44.0,2.2,7.0,142.0,36.81,27.79
2016,12,21,8,45,608.5,48.5,2.2,7.5,181.0,44.07,34.62
2016,12,21,9,0,664.0,53.0,2.2,8.0,220.0,48.24,38.5
2016,12,21,9,15,699.0,56.5,2.2,8.5,256.0,51.4,41.37
2016,12,21,9,30,734.0,60.0,2.2,9.0,292.0,54.58,44.18
2016,12,21,9,45,765.0,61.0,2.25,9.5,324.5,55.77,45.12
2016,12,21,10,0,796.0,62.0,2.3,10.0,357.0,57.02,46.1
2016,12,21,10,15,812.5,63.5,2.25,10.0,383.0,58.45,47.32
2016,12,21,10,30,829.0,65.0,2.2,10.0,409.0,59.87,48.54
2016,12,21,10,45,841.0,66.0,2.2,10.5,429.5,60.85,49.25
2016,12,21,11,0,853.0,67.0,2.2,11.0,450.0,103.42,60.56
2016,12,21,11,15,860.0,68.0,2.25,11.0,463.0,154.59,89.64
2016,12,21,11,30,867.0,69.0,2.3,11.0,476.0,205.57,129.38
2016,12,21,11,45,871.5,68.5,2.4,11.5,482.0,254.37,172.43
2016,12,21,12,0,876.0,68.0,2.5,12.0,488.0,302.22,216.74
2016,12,21,12,15,876.0,68.0,2.55,12.0,486.5,347.91,260.23
2016,12,21,12,30,876.0,68.0,2.6,12.0,485.0,391.88,301.94
2016,12,21,12,45,870.0,68.5,2.65,12.5,476.0,431.95,339.28
2016,12,21,13,0,864.0,69.0,2.7,13.0,467.0,469.49,373.61
2016,12,21,13,15,856.5,68.0,2.7,13.0,451.0,502.12,403.79
2016,12,21,13,30,849.0,67.0,2.7,13.0,435.0,535.06,433.38
2016,12,21,13,45,837.5,65.5,2.7,13.0,412.0,559.68,455.9
2016,12,21,14,0,826.0,64.0,2.7,13.0,389.0,580.92,475.26
2016,12,21,14,15,807.5,62.0,2.55,12.5,360.0,593.8,487.99
2016,12,21,14,30,789.0,60.0,2.4,12.0,331.0,602.93,497.33
2016,12,21,14,45,762.0,57.0,2.3,12.0,296.5,601.49,497.23
2016,12,21,15,0,735.0,54.0,2.2,12.0,262.0,596.14,493.29
2016,12,21,15,15,693.5,50.5,1.9,11.5,224.0,576.27,476.55
2016,12,21,15,30,652.0,47.0,1.6,11.0,186.0,552.48,455.6
2016,12,21,15,45,586.0,41.5,1.3,10.5,146.5,505.22,414.68
2016,12,21,16,0,520.0,36.0,1.0,10.0,107.0,454.44,368.53
2016,12,21,16,15,405.5,27.5,1.05,9.5,71.0,373.87,291.25
2016,12,21,16,30,291.0,19.0,1.1,9.0,35.0,266.87,76.73
2016,12,21,16,45,145.5,9.5,1.15,8.5,17.5,111.31,0.0
2016,12,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,7,45,216.0,14.5,1.55,4.5,35.5,11.83,0.0
2016,12,22,8,0,432.0,29.0,1.6,5.0,71.0,24.36,15.1
2016,12,22,8,15,519.0,36.0,1.5,5.5,110.5,32.97,23.99
2016,12,22,8,30,606.0,43.0,1.4,6.0,150.0,39.51,30.37
2016,12,22,8,45,659.0,47.5,1.35,6.5,190.0,43.69,34.43
2016,12,22,9,0,712.0,52.0,1.3,7.0,230.0,47.93,38.4
2016,12,22,9,15,746.0,55.5,1.3,7.5,267.0,51.17,41.34
2016,12,22,9,30,780.0,59.0,1.3,8.0,304.0,54.41,44.21
2016,12,22,9,45,802.5,61.5,1.35,8.5,336.5,56.7,46.17
2016,12,22,10,0,825.0,64.0,1.4,9.0,369.0,58.99,48.09
2016,12,22,10,15,841.0,65.5,1.5,9.5,395.5,60.42,49.2
2016,12,22,10,30,857.0,67.0,1.6,10.0,422.0,61.84,50.3
2016,12,22,10,45,867.5,68.0,1.7,10.5,442.5,62.79,50.98
2016,12,22,11,0,878.0,69.0,1.8,11.0,463.0,104.67,61.67
2016,12,22,11,15,884.5,70.0,1.8,11.5,476.0,157.25,90.81
2016,12,22,11,30,891.0,71.0,1.8,12.0,489.0,209.56,130.9
2016,12,22,11,45,894.0,71.0,1.85,12.5,495.0,259.83,174.78
2016,12,22,12,0,897.0,71.0,1.9,13.0,501.0,308.98,219.83
2016,12,22,12,15,896.5,71.0,1.9,13.0,499.5,355.72,263.76
2016,12,22,12,30,896.0,71.0,1.9,13.0,498.0,400.63,305.79
2016,12,22,12,45,893.5,70.0,1.9,13.0,489.0,441.79,344.08
2016,12,22,13,0,891.0,69.0,1.9,13.0,480.0,480.58,379.59
2016,12,22,13,15,883.0,68.5,1.8,13.0,463.5,514.65,410.2
2016,12,22,13,30,875.0,68.0,1.7,13.0,447.0,545.72,437.56
2016,12,22,13,45,862.5,66.0,1.6,13.0,423.5,573.47,461.51
2016,12,22,14,0,850.0,64.0,1.5,13.0,400.0,594.44,479.67
2016,12,22,14,15,830.5,62.0,1.25,12.5,370.0,607.49,491.01
2016,12,22,14,30,811.0,60.0,1.0,12.0,340.0,616.64,498.58
2016,12,22,14,45,781.0,57.5,0.8,12.0,304.5,614.36,496.28
2016,12,22,15,0,751.0,55.0,0.6,12.0,269.0,607.99,489.95
2016,12,22,15,15,708.5,51.0,0.65,11.5,230.0,587.16,475.21
2016,12,22,15,30,666.0,47.0,0.7,11.0,191.0,562.35,456.33
2016,12,22,15,45,597.5,42.0,0.75,10.5,150.5,514.01,417.67
2016,12,22,16,0,529.0,37.0,0.8,10.0,110.0,461.85,373.22
2016,12,22,16,15,414.0,28.5,0.85,9.5,73.0,381.24,297.17
2016,12,22,16,30,299.0,20.0,0.9,9.0,36.0,274.61,94.61
2016,12,22,16,45,149.5,10.0,1.0,9.0,18.0,114.61,0.0
2016,12,22,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,23,7,45,20.5,16.5,4.2,6.0,18.5,12.75,0.0
2016,12,23,8,0,41.0,33.0,4.3,6.0,37.0,24.63,15.13
2016,12,23,8,15,59.5,50.0,4.35,6.0,58.5,36.53,27.04
2016,12,23,8,30,78.0,67.0,4.4,6.0,80.0,48.21,38.18
2016,12,23,8,45,87.5,83.5,4.45,6.5,102.0,59.29,48.57
2016,12,23,9,0,97.0,100.0,4.5,7.0,124.0,70.13,58.57
2016,12,23,9,15,103.5,115.5,4.65,7.0,145.0,80.13,67.78
2016,12,23,9,30,110.0,131.0,4.8,7.0,166.0,89.88,76.65
2016,12,23,9,45,116.5,144.0,4.95,7.5,184.5,98.06,83.85
2016,12,23,10,0,123.0,157.0,5.1,8.0,203.0,106.03,90.78
2016,12,23,10,15,61.5,107.5,5.1,8.0,130.5,79.19,66.45
2016,12,23,10,30,0.0,58.0,5.1,8.0,58.0,44.43,34.88
2016,12,23,10,45,0.0,70.0,5.2,8.5,70.0,53.71,43.18
2016,12,23,11,0,0.0,82.0,5.3,9.0,82.0,62.94,48.96
2016,12,23,11,15,14.0,133.5,5.05,9.0,140.0,101.0,80.99
2016,12,23,11,30,28.0,185.0,4.8,9.0,198.0,138.87,112.45
2016,12,23,11,45,14.0,96.5,4.55,9.5,103.0,76.9,60.1
2016,12,23,12,0,0.0,8.0,4.3,10.0,8.0,6.1,0.0
2016,12,23,12,15,0.0,13.5,4.3,10.0,13.5,10.29,3.27
2016,12,23,12,30,0.0,19.0,4.3,10.0,19.0,14.5,6.91
2016,12,23,12,45,0.0,30.0,4.3,10.0,30.0,22.92,14.21
2016,12,23,13,0,0.0,41.0,4.3,10.0,41.0,31.36,21.52
2016,12,23,13,15,0.5,93.0,4.45,10.0,93.5,72.1,56.64
2016,12,23,13,30,1.0,145.0,4.6,10.0,146.0,116.48,94.64
2016,12,23,13,45,0.5,86.5,4.8,10.0,87.0,67.22,52.54
2016,12,23,14,0,0.0,28.0,5.0,10.0,28.0,21.35,12.93
2016,12,23,14,15,0.0,25.5,5.0,9.5,25.5,19.43,11.32
2016,12,23,14,30,0.0,23.0,5.0,9.0,23.0,17.51,9.69
2016,12,23,14,45,0.0,20.5,5.0,9.0,20.5,15.6,8.02
2016,12,23,15,0,0.0,18.0,5.0,9.0,18.0,13.68,6.34
2016,12,23,15,15,0.0,15.5,4.7,8.5,15.5,11.77,4.67
2016,12,23,15,30,0.0,13.0,4.4,8.0,13.0,9.86,2.98
2016,12,23,15,45,0.0,10.0,4.15,8.0,10.0,7.58,0.93
2016,12,23,16,0,0.0,7.0,3.9,8.0,7.0,5.3,0.0
2016,12,23,16,15,0.0,4.5,3.6,7.5,4.5,3.4,0.0
2016,12,23,16,30,0.0,2.0,3.3,7.0,2.0,1.51,0.0
2016,12,23,16,45,0.0,1.0,3.05,7.0,1.0,0.79,0.0
2016,12,23,17,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,45,222.0,13.5,2.25,3.5,34.5,12.01,0.0
2016,12,24,8,0,444.0,27.0,2.5,4.0,69.0,24.76,15.34
2016,12,24,8,15,531.0,33.5,2.45,4.0,108.5,30.83,22.15
2016,12,24,8,30,618.0,40.0,2.4,4.0,148.0,37.0,28.28
2016,12,24,8,45,674.0,44.0,2.4,4.5,188.5,40.88,32.09
2016,12,24,9,0,730.0,48.0,2.4,5.0,229.0,44.83,35.82
2016,12,24,9,15,763.5,51.0,2.45,5.5,266.5,47.76,38.52
2016,12,24,9,30,797.0,54.0,2.5,6.0,304.0,50.7,41.15
2016,12,24,9,45,822.0,55.5,2.65,6.5,336.5,52.36,42.55
2016,12,24,10,0,847.0,57.0,2.8,7.0,369.0,59.3,48.74
2016,12,24,10,15,862.5,58.5,2.9,7.0,396.0,61.22,50.41
2016,12,24,10,30,878.0,60.0,3.0,7.0,423.0,63.07,52.01
2016,12,24,10,45,888.5,61.0,3.1,7.5,443.5,64.39,53.03
2016,12,24,11,0,899.0,62.0,3.2,8.0,464.0,97.76,57.45
2016,12,24,11,15,905.5,62.5,3.2,8.0,477.5,150.93,86.42
2016,12,24,11,30,912.0,63.0,3.2,8.0,491.0,203.79,127.46
2016,12,24,11,45,915.0,63.0,3.25,8.5,497.5,254.96,172.99
2016,12,24,12,0,918.0,63.0,3.3,9.0,504.0,305.01,219.96
2016,12,24,12,15,918.0,63.0,3.3,9.0,502.5,352.79,266.07
2016,12,24,12,30,918.0,63.0,3.3,9.0,501.0,398.77,310.34
2016,12,24,12,45,907.5,65.0,3.35,9.0,491.0,440.43,350.54
2016,12,24,13,0,897.0,67.0,3.4,9.0,481.0,479.18,387.42
2016,12,24,13,15,889.5,66.0,3.35,9.0,465.0,513.33,419.54
2016,12,24,13,30,882.0,65.0,3.3,9.0,449.0,544.48,448.44
2016,12,24,13,45,871.0,63.5,3.25,9.0,426.0,570.04,472.21
2016,12,24,14,0,860.0,62.0,3.2,9.0,403.0,592.23,492.71
2016,12,24,14,15,842.0,60.0,3.0,8.5,373.5,611.16,510.36
2016,12,24,14,30,824.0,58.0,2.8,8.0,344.0,621.75,520.99
2016,12,24,14,45,798.5,55.5,2.6,8.0,309.5,622.97,522.71
2016,12,24,15,0,773.0,53.0,2.4,8.0,275.0,620.24,520.27
2016,12,24,15,15,733.0,49.5,2.05,7.5,236.0,602.31,504.7
2016,12,24,15,30,693.0,46.0,1.7,7.0,197.0,580.43,484.8
2016,12,24,15,45,630.5,40.5,1.4,6.5,156.5,536.39,446.03
2016,12,24,16,0,568.0,35.0,1.1,6.0,116.0,488.91,402.08
2016,12,24,16,15,454.5,27.5,1.1,5.5,78.0,400.02,319.27
2016,12,24,16,30,341.0,20.0,1.1,5.0,40.0,298.24,136.1
2016,12,24,16,45,170.5,10.0,1.15,4.5,20.0,129.78,0.0
2016,12,24,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.35,2.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,7,45,215.5,14.0,1.55,1.5,34.0,11.42,0.0
2016,12,25,8,0,431.0,28.0,1.8,2.0,68.0,25.63,16.17
2016,12,25,8,15,519.5,34.5,1.8,2.5,107.5,31.65,23.04
2016,12,25,8,30,608.0,41.0,1.8,3.0,147.0,37.79,29.13
2016,12,25,8,45,660.5,45.5,1.85,3.5,187.0,42.02,33.28
2016,12,25,9,0,713.0,50.0,1.9,4.0,227.0,46.29,37.32
2016,12,25,9,15,747.5,53.5,1.95,4.5,264.0,49.57,40.35
2016,12,25,9,30,782.0,57.0,2.0,5.0,301.0,52.85,43.3
2016,12,25,9,45,800.5,60.5,2.05,5.5,333.5,55.9,45.97
2016,12,25,10,0,819.0,64.0,2.1,6.0,366.0,58.9,48.57
2016,12,25,10,15,835.0,65.5,2.1,6.5,392.5,60.31,49.69
2016,12,25,10,30,851.0,67.0,2.1,7.0,419.0,61.73,50.8
2016,12,25,10,45,861.0,68.5,2.15,7.5,439.5,63.03,51.81
2016,12,25,11,0,871.0,70.0,2.2,8.0,460.0,94.84,56.3
2016,12,25,11,15,877.0,70.5,2.25,8.0,473.5,152.4,89.0
2016,12,25,11,30,883.0,71.0,2.3,8.0,487.0,203.97,128.66
2016,12,25,11,45,884.5,71.5,2.35,8.0,492.5,254.04,173.22
2016,12,25,12,0,886.0,72.0,2.4,8.0,498.0,302.91,219.27
2016,12,25,12,15,885.0,72.0,2.45,8.0,496.0,349.18,263.87
2016,12,25,12,30,884.0,72.0,2.5,8.0,494.0,393.62,306.63
2016,12,25,12,45,598.0,131.5,2.55,8.5,414.5,373.77,299.86
2016,12,25,13,0,312.0,191.0,2.6,9.0,335.0,314.42,257.01
2016,12,25,13,15,279.0,188.0,2.6,9.0,314.0,314.37,259.29
2016,12,25,13,30,246.0,185.0,2.6,9.0,293.0,310.99,258.07
2016,12,25,13,45,240.5,176.5,2.6,9.0,277.5,314.54,262.4
2016,12,25,14,0,235.0,168.0,2.6,9.0,262.0,316.7,265.38
2016,12,25,14,15,231.5,155.5,2.45,8.5,242.5,314.4,264.95
2016,12,25,14,30,228.0,143.0,2.3,8.0,223.0,310.64,263.14
2016,12,25,14,45,481.5,100.0,2.15,8.0,246.0,457.53,387.93
2016,12,25,15,0,735.0,57.0,2.0,8.0,269.0,598.67,502.75
2016,12,25,15,15,693.5,53.0,1.9,7.5,231.0,578.6,485.51
2016,12,25,15,30,652.0,49.0,1.8,7.0,193.0,554.56,465.36
2016,12,25,15,45,590.0,43.0,1.7,6.5,153.0,509.96,427.25
2016,12,25,16,0,528.0,37.0,1.6,6.0,113.0,461.93,384.0
2016,12,25,16,15,418.0,29.0,1.65,5.5,76.5,384.78,310.73
2016,12,25,16,30,308.0,21.0,1.7,5.0,40.0,285.55,144.1
2016,12,25,16,45,154.0,10.5,1.8,4.5,20.0,118.47,0.0
2016,12,25,17,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,26,7,45,223.0,13.5,2.0,0.5,34.0,12.02,0.0
2016,12,26,8,0,446.0,27.0,2.2,1.0,68.0,24.78,15.44
2016,12,26,8,15,533.5,33.5,2.35,1.5,107.5,30.85,22.39
2016,12,26,8,30,621.0,40.0,2.5,2.0,147.0,37.03,28.52
2016,12,26,8,45,671.0,45.0,2.7,2.5,187.5,41.69,33.09
2016,12,26,9,0,721.0,50.0,2.9,3.0,228.0,46.37,37.53
2016,12,26,9,15,755.5,53.0,2.85,3.5,265.5,49.26,40.21
2016,12,26,9,30,790.0,56.0,2.8,4.0,303.0,52.17,42.83
2016,12,26,9,45,810.0,59.0,2.8,4.5,335.5,54.88,45.2
2016,12,26,10,0,830.0,62.0,2.8,5.0,368.0,57.55,47.51
2016,12,26,10,15,846.0,64.0,2.75,5.5,395.5,59.38,49.02
2016,12,26,10,30,862.0,66.0,2.7,6.0,423.0,61.19,50.5
2016,12,26,10,45,872.5,67.0,2.65,6.5,443.5,68.23,56.73
2016,12,26,11,0,883.0,68.0,2.6,7.0,464.0,98.32,59.98
2016,12,26,11,15,889.5,69.0,2.5,7.0,477.5,151.27,88.1
2016,12,26,11,30,896.0,70.0,2.4,7.0,491.0,203.97,128.56
2016,12,26,11,45,899.5,70.0,2.35,7.5,497.5,254.77,173.39
2016,12,26,12,0,903.0,70.0,2.3,8.0,504.0,304.53,219.73
2016,12,26,12,15,902.0,70.0,2.25,8.0,502.5,351.64,264.94
2016,12,26,12,30,901.0,70.0,2.2,8.0,501.0,396.9,308.21
2016,12,26,12,45,897.0,69.0,2.2,8.5,491.5,437.96,346.81
2016,12,26,13,0,893.0,68.0,2.2,9.0,482.0,476.52,382.34
2016,12,26,13,15,885.0,67.5,2.15,9.0,466.0,511.01,414.21
2016,12,26,13,30,877.0,67.0,2.1,9.0,450.0,542.51,442.86
2016,12,26,13,45,863.5,65.5,2.1,9.0,426.5,566.76,465.36
2016,12,26,14,0,850.0,64.0,2.1,9.0,403.0,591.98,487.92
2016,12,26,14,15,831.5,62.0,2.0,8.5,373.5,606.08,501.79
2016,12,26,14,30,813.0,60.0,1.9,8.0,344.0,616.35,512.22
2016,12,26,14,45,785.5,57.5,1.85,8.0,309.5,616.23,513.43
2016,12,26,15,0,758.0,55.0,1.8,8.0,275.0,612.09,510.73
2016,12,26,15,15,718.0,51.0,1.65,7.5,236.5,593.54,495.7
2016,12,26,15,30,678.0,47.0,1.5,7.0,198.0,571.05,476.57
2016,12,26,15,45,616.0,42.0,1.35,6.5,157.5,527.92,439.61
2016,12,26,16,0,554.0,37.0,1.2,6.0,117.0,481.16,397.45
2016,12,26,16,15,446.0,29.0,1.2,5.5,79.5,395.59,318.7
2016,12,26,16,30,338.0,21.0,1.2,5.0,42.0,299.11,162.68
2016,12,26,16,45,169.0,10.5,1.25,4.5,21.0,129.32,0.0
2016,12,26,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,7,45,188.5,14.5,1.25,2.5,31.5,11.79,0.0
2016,12,27,8,0,377.0,29.0,1.3,3.0,63.0,24.18,14.76
2016,12,27,8,15,467.0,36.5,1.35,3.5,101.5,30.47,21.87
2016,12,27,8,30,557.0,44.0,1.4,4.0,140.0,36.86,28.17
2016,12,27,8,45,616.0,48.5,1.5,4.5,179.5,44.16,35.11
2016,12,27,9,0,675.0,53.0,1.6,5.0,219.0,48.37,39.09
2016,12,27,9,15,711.0,56.5,1.45,5.5,256.0,51.56,42.02
2016,12,27,9,30,747.0,60.0,1.3,6.0,293.0,54.76,44.89
2016,12,27,9,45,775.0,62.0,1.2,6.5,326.0,56.69,46.53
2016,12,27,10,0,803.0,64.0,1.1,7.0,359.0,58.65,48.16
2016,12,27,10,15,820.0,65.5,1.15,7.5,386.5,60.06,49.28
2016,12,27,10,30,837.0,67.0,1.2,8.0,414.0,61.48,50.39
2016,12,27,10,45,846.5,69.0,1.25,8.5,434.5,63.13,51.7
2016,12,27,11,0,856.0,71.0,1.3,9.0,455.0,92.09,55.41
2016,12,27,11,15,863.0,71.5,1.35,9.0,468.5,144.18,82.58
2016,12,27,11,30,870.0,72.0,1.4,9.0,482.0,200.14,125.21
2016,12,27,11,45,873.0,72.5,1.5,9.5,488.5,249.99,168.58
2016,12,27,12,0,876.0,73.0,1.6,10.0,495.0,298.82,213.52
2016,12,27,12,15,875.5,73.0,1.55,10.0,494.0,344.93,257.08
2016,12,27,12,30,875.0,73.0,1.5,10.0,493.0,389.28,298.77
2016,12,27,12,45,861.5,75.5,1.5,10.5,482.5,429.49,336.03
2016,12,27,13,0,848.0,78.0,1.5,11.0,472.0,466.89,369.91
2016,12,27,13,15,692.5,106.0,1.45,11.0,420.5,456.84,366.77
2016,12,27,13,30,537.0,134.0,1.4,11.0,369.0,426.46,346.18
2016,12,27,13,45,514.0,130.5,1.4,11.0,346.5,434.49,355.2
2016,12,27,14,0,491.0,127.0,1.4,11.0,324.0,439.25,360.93
2016,12,27,14,15,470.5,122.5,1.3,10.5,300.0,441.43,364.57
2016,12,27,14,30,450.0,118.0,1.2,10.0,276.0,440.79,365.62
2016,12,27,14,45,433.5,108.0,1.15,10.0,248.0,434.07,361.25
2016,12,27,15,0,417.0,98.0,1.1,10.0,220.0,424.72,354.37
2016,12,27,15,15,390.0,87.0,1.05,9.5,188.5,404.36,338.65
2016,12,27,15,30,363.0,76.0,1.0,9.0,157.0,381.52,320.05
2016,12,27,15,45,324.0,63.5,0.95,8.5,125.0,345.92,289.79
2016,12,27,16,0,285.0,51.0,0.9,8.0,93.0,308.48,256.38
2016,12,27,16,15,215.5,37.5,0.9,7.5,63.0,246.23,198.68
2016,12,27,16,30,146.0,24.0,0.9,7.0,33.0,172.19,98.08
2016,12,27,16,45,73.0,12.0,0.95,7.0,16.5,61.79,0.0
2016,12,27,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,28,7,45,222.5,13.0,2.7,2.5,33.0,11.58,0.0
2016,12,28,8,0,445.0,26.0,2.7,3.0,66.0,23.87,14.4
2016,12,28,8,15,532.0,32.5,2.55,3.5,105.5,29.96,21.37
2016,12,28,8,30,619.0,39.0,2.4,4.0,145.0,36.15,27.48
2016,12,28,8,45,674.5,43.0,2.25,4.5,185.5,40.04,31.31
2016,12,28,9,0,730.0,47.0,2.1,5.0,226.0,44.0,35.06
2016,12,28,9,15,763.5,49.5,2.1,5.5,263.5,46.55,37.41
2016,12,28,9,30,797.0,52.0,2.1,6.0,301.0,49.13,39.71
2016,12,28,9,45,823.5,53.0,2.15,7.0,334.0,55.35,45.2
2016,12,28,10,0,850.0,54.0,2.2,8.0,367.0,57.19,46.64
2016,12,28,10,15,865.0,55.5,2.3,8.5,394.5,59.13,48.23
2016,12,28,10,30,880.0,57.0,2.4,9.0,422.0,60.99,49.74
2016,12,28,10,45,890.5,58.0,2.55,9.5,442.5,62.34,50.78
2016,12,28,11,0,901.0,59.0,2.7,10.0,463.0,90.17,53.32
2016,12,28,11,15,907.0,59.5,2.7,10.0,476.5,143.44,80.26
2016,12,28,11,30,913.0,60.0,2.7,10.0,490.0,196.37,120.11
2016,12,28,11,45,916.0,60.0,2.75,10.5,496.5,247.72,164.98
2016,12,28,12,0,919.0,60.0,2.8,11.0,503.0,297.96,211.56
2016,12,28,12,15,918.5,60.0,2.75,11.0,502.0,345.82,257.25
2016,12,28,12,30,918.0,60.0,2.7,11.0,501.0,391.85,301.09
2016,12,28,12,45,911.5,61.0,2.7,11.5,492.0,434.42,340.9
2016,12,28,13,0,905.0,62.0,2.7,12.0,483.0,474.39,377.5
2016,12,28,13,15,897.5,61.0,2.65,12.0,467.5,509.06,409.54
2016,12,28,13,30,890.0,60.0,2.6,12.0,452.0,540.71,438.36
2016,12,28,13,45,879.0,59.0,2.6,12.0,429.0,567.3,462.68
2016,12,28,14,0,868.0,58.0,2.6,12.0,406.0,590.54,483.82
2016,12,28,14,15,851.0,56.0,2.4,11.5,377.5,605.5,498.12
2016,12,28,14,30,834.0,54.0,2.2,11.0,349.0,616.76,509.0
2016,12,28,14,45,809.0,52.0,2.0,11.0,314.5,619.1,511.41
2016,12,28,15,0,784.0,50.0,1.8,11.0,280.0,623.88,514.28
2016,12,28,15,15,746.5,46.5,1.6,10.0,241.5,608.25,502.27
2016,12,28,15,30,709.0,43.0,1.4,9.0,203.0,588.78,486.3
2016,12,28,15,45,650.5,38.5,1.2,8.5,163.0,549.37,452.39
2016,12,28,16,0,592.0,34.0,1.0,8.0,123.0,506.62,413.63
2016,12,28,16,15,490.5,27.0,1.05,7.5,84.5,427.22,342.05
2016,12,28,16,30,389.0,20.0,1.1,7.0,46.0,338.84,205.86
2016,12,28,16,45,194.5,10.0,1.15,7.0,23.0,147.52,0.0
2016,12,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,29,7,45,195.5,14.5,3.25,4.0,32.0,11.81,0.0
2016,12,29,8,0,391.0,29.0,3.3,4.0,64.0,24.25,14.6
2016,12,29,8,15,484.0,36.5,3.3,4.0,103.5,30.58,21.86
2016,12,29,8,30,577.0,44.0,3.3,4.0,143.0,37.02,28.25
2016,12,29,8,45,633.0,49.0,3.3,4.5,183.5,44.74,35.6
2016,12,29,9,0,689.0,54.0,3.3,5.0,224.0,49.35,39.96
2016,12,29,9,15,726.0,58.0,3.35,5.5,261.5,52.95,43.28
2016,12,29,9,30,763.0,62.0,3.4,6.0,299.0,56.56,46.51
2016,12,29,9,45,773.5,67.5,3.5,6.5,330.5,60.96,50.4
2016,12,29,10,0,784.0,73.0,3.6,7.0,362.0,65.25,54.15
2016,12,29,10,15,802.5,75.5,3.55,7.5,390.0,67.31,55.83
2016,12,29,10,30,821.0,78.0,3.5,8.0,418.0,69.37,57.5
2016,12,29,10,45,836.0,78.5,3.45,9.0,439.5,69.89,57.66
2016,12,29,11,0,851.0,79.0,3.4,10.0,461.0,95.29,59.36
2016,12,29,11,15,858.0,80.0,3.35,10.0,475.0,147.78,86.16
2016,12,29,11,30,865.0,81.0,3.3,10.0,489.0,200.2,125.55
2016,12,29,11,45,870.5,80.5,3.25,10.5,496.5,250.78,169.45
2016,12,29,12,0,876.0,80.0,3.2,11.0,504.0,300.6,215.25
2016,12,29,12,15,875.5,80.0,3.15,11.0,502.5,348.01,260.33
2016,12,29,12,30,875.0,80.0,3.1,11.0,501.0,393.68,303.67
2016,12,29,12,45,882.5,76.0,3.1,11.5,494.5,436.87,343.62
2016,12,29,13,0,890.0,72.0,3.1,12.0,488.0,476.9,380.17
2016,12,29,13,15,882.0,71.0,3.0,12.0,472.0,511.19,411.87
2016,12,29,13,30,874.0,70.0,2.9,12.0,456.0,545.57,442.69
2016,12,29,13,45,862.0,68.5,2.8,12.0,433.0,571.69,466.32
2016,12,29,14,0,850.0,67.0,2.7,12.0,410.0,594.32,486.6
2016,12,29,14,15,831.5,65.0,2.5,12.0,381.0,608.82,499.62
2016,12,29,14,30,813.0,63.0,2.3,12.0,352.0,619.45,509.08
2016,12,29,14,45,786.0,60.5,2.15,12.0,317.0,620.01,510.41
2016,12,29,15,0,759.0,58.0,2.0,12.0,282.0,616.51,507.93
2016,12,29,15,15,719.0,54.0,1.75,11.0,243.5,598.23,493.83
2016,12,29,15,30,679.0,50.0,1.5,10.0,205.0,575.92,475.54
2016,12,29,15,45,615.0,45.0,1.25,9.5,164.0,531.36,437.57
2016,12,29,16,0,551.0,40.0,1.0,9.0,123.0,491.77,401.31
2016,12,29,16,15,444.0,31.5,1.05,8.5,84.5,407.5,326.88
2016,12,29,16,30,337.0,23.0,1.1,8.0,46.0,314.42,199.86
2016,12,29,16,45,168.5,11.5,1.15,7.5,23.0,130.19,0.0
2016,12,29,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,7,45,166.5,15.0,0.6,5.5,30.0,12.17,0.0
2016,12,30,8,0,333.0,30.0,0.7,6.0,60.0,24.87,15.01
2016,12,30,8,15,426.0,38.5,0.85,6.0,98.0,31.9,22.9
2016,12,30,8,30,519.0,47.0,1.0,6.0,136.0,39.0,29.87
2016,12,30,8,45,573.0,53.5,1.15,6.5,175.0,44.25,34.91
2016,12,30,9,0,627.0,60.0,1.3,7.0,214.0,49.5,39.82
2016,12,30,9,15,665.5,64.0,1.35,7.5,250.5,52.7,42.73
2016,12,30,9,30,704.0,68.0,1.4,8.0,287.0,55.93,45.59
2016,12,30,9,45,744.0,68.0,1.45,8.5,322.0,60.92,49.99
2016,12,30,10,0,784.0,68.0,1.5,9.0,357.0,61.4,50.26
2016,12,30,10,15,801.0,70.0,1.55,9.5,384.5,63.12,51.63
2016,12,30,10,30,818.0,72.0,1.6,10.0,412.0,64.84,52.99
2016,12,30,10,45,828.0,74.0,1.7,10.5,432.5,66.43,54.23
2016,12,30,11,0,838.0,76.0,1.8,11.0,453.0,91.33,56.59
2016,12,30,11,15,845.0,77.0,1.85,11.0,467.0,143.07,82.44
2016,12,30,11,30,852.0,78.0,1.9,11.0,481.0,194.75,120.78
2016,12,30,11,45,854.5,78.5,1.95,11.5,487.5,244.81,163.89
2016,12,30,12,0,857.0,79.0,2.0,12.0,494.0,293.89,208.65
2016,12,30,12,15,857.0,79.0,2.05,12.0,493.5,340.56,252.57
2016,12,30,12,30,857.0,79.0,2.1,12.0,493.0,385.57,294.89
2016,12,30,12,45,853.0,78.5,2.15,12.5,484.5,426.66,332.86
2016,12,30,13,0,849.0,78.0,2.2,13.0,476.0,465.37,367.96
2016,12,30,13,15,841.0,77.0,2.3,12.5,460.5,499.12,399.9
2016,12,30,13,30,833.0,76.0,2.4,12.0,445.0,529.89,428.94
2016,12,30,13,45,819.5,74.5,2.5,12.0,422.5,553.99,451.47
2016,12,30,14,0,806.0,73.0,2.6,12.0,400.0,574.6,470.8
2016,12,30,14,15,787.5,71.0,2.6,12.0,371.5,588.04,483.75
2016,12,30,14,30,769.0,69.0,2.6,12.0,343.0,597.71,493.36
2016,12,30,14,45,739.5,66.0,2.6,12.0,309.0,595.18,493.0
2016,12,30,15,0,710.0,63.0,2.6,12.0,275.0,588.54,488.92
2016,12,30,15,15,669.0,59.0,2.4,11.0,237.0,574.07,478.52
2016,12,30,15,30,628.0,55.0,2.2,10.0,199.0,551.63,460.53
2016,12,30,15,45,558.5,49.5,2.0,9.5,159.0,503.32,419.78
2016,12,30,16,0,489.0,44.0,1.8,9.0,119.0,451.74,374.46
2016,12,30,16,15,384.0,34.5,1.9,8.5,82.0,367.52,299.53
2016,12,30,16,30,279.0,25.0,2.0,8.0,45.0,275.89,183.97
2016,12,30,16,45,139.5,12.5,2.1,7.5,22.5,110.28,0.0
2016,12,30,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
